Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,1,7,45,179.5,16.0,1.4,2.0,32.5,76.86,0.0
2016,1,1,8,0,359.0,32.0,1.6,3.0,65.0,170.51,123.18
2016,1,1,8,15,452.0,40.0,1.6,3.5,105.0,234.03,186.14
2016,1,1,8,30,545.0,48.0,1.6,4.0,145.0,306.24,251.57
2016,1,1,8,45,602.5,54.0,1.6,4.5,185.5,367.23,306.6
2016,1,1,9,0,660.0,60.0,1.6,5.0,226.0,432.13,363.18
2016,1,1,9,15,697.5,64.0,1.6,5.5,264.0,486.72,409.63
2016,1,1,9,30,735.0,68.0,1.6,6.0,302.0,539.18,452.89
2016,1,1,9,45,754.5,72.5,1.65,7.0,334.5,584.7,488.53
2016,1,1,10,0,774.0,77.0,1.7,8.0,367.0,629.2,522.21
2016,1,1,10,15,792.5,79.0,1.6,8.0,395.0,668.82,551.38
2016,1,1,10,30,811.0,81.0,1.5,8.0,423.0,706.75,578.02
2016,1,1,10,45,821.5,83.0,1.45,8.5,444.5,736.66,597.62
2016,1,1,11,0,832.0,85.0,1.4,9.0,466.0,764.02,615.11
2016,1,1,11,15,839.5,86.0,1.3,9.0,480.0,785.07,628.36
2016,1,1,11,30,847.0,87.0,1.2,9.0,494.0,803.13,639.36
2016,1,1,11,45,850.5,87.5,1.15,9.5,501.0,814.21,644.87
2016,1,1,12,0,854.0,88.0,1.1,10.0,508.0,822.0,648.18
2016,1,1,12,15,853.5,88.0,1.05,10.0,507.0,822.57,647.69
2016,1,1,12,30,853.0,88.0,1.0,10.0,506.0,819.77,645.05
2016,1,1,12,45,854.0,85.5,1.0,10.5,498.5,811.85,638.58
2016,1,1,13,0,855.0,83.0,1.0,11.0,491.0,800.57,629.95
2016,1,1,13,15,846.5,82.0,1.0,11.0,475.0,780.32,616.24
2016,1,1,13,30,838.0,81.0,1.0,11.0,459.0,757.14,600.53
2016,1,1,13,45,825.5,79.5,1.0,11.0,436.5,727.58,580.2
2016,1,1,14,0,813.0,78.0,1.0,11.0,414.0,695.62,558.0
2016,1,1,14,15,793.5,75.5,0.95,10.5,384.5,655.43,529.86
2016,1,1,14,30,774.0,73.0,0.9,10.0,355.0,613.71,499.07
2016,1,1,14,45,747.5,69.5,0.9,10.0,320.5,565.24,461.55
2016,1,1,15,0,721.0,66.0,0.9,10.0,286.0,516.34,422.61
2016,1,1,15,15,680.0,61.5,0.85,9.5,247.5,461.73,378.16
2016,1,1,15,30,639.0,57.0,0.8,9.0,209.0,405.48,330.96
2016,1,1,15,45,576.5,51.0,0.75,8.5,168.5,339.75,274.67
2016,1,1,16,0,514.0,45.0,0.7,8.0,128.0,278.6,220.57
2016,1,1,16,15,412.0,36.0,0.75,7.5,89.5,205.28,155.57
2016,1,1,16,30,310.0,27.0,0.8,7.0,51.0,140.04,84.1
2016,1,1,16,45,155.0,13.5,0.9,7.0,25.5,52.09,0.0
2016,1,1,17,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,7,45,60.0,16.5,1.35,4.5,22.5,38.32,0.0
2016,1,2,8,0,120.0,33.0,1.5,5.0,45.0,85.69,60.39
2016,1,2,8,15,155.5,49.5,1.5,5.5,72.0,124.36,98.02
2016,1,2,8,30,191.0,66.0,1.5,6.0,99.0,166.19,136.02
2016,1,2,8,45,213.0,81.5,1.5,6.5,127.5,203.38,169.59
2016,1,2,9,0,235.0,97.0,1.5,7.0,156.0,242.25,203.85
2016,1,2,9,15,248.0,111.5,1.5,7.5,182.5,276.25,233.16
2016,1,2,9,30,261.0,126.0,1.5,8.0,209.0,310.78,262.14
2016,1,2,9,45,279.0,136.0,1.55,9.0,233.5,343.31,288.5
2016,1,2,10,0,297.0,146.0,1.6,10.0,258.0,376.41,314.69
2016,1,2,10,15,204.5,164.5,1.75,10.5,244.0,331.35,276.2
2016,1,2,10,30,112.0,183.0,1.9,11.0,230.0,291.09,241.01
2016,1,2,10,45,72.0,182.5,2.1,11.5,213.0,250.29,206.51
2016,1,2,11,0,32.0,182.0,2.3,12.0,196.0,219.0,179.33
2016,1,2,11,15,16.0,164.5,2.4,12.5,171.5,175.19,142.45
2016,1,2,11,30,0.0,147.0,2.5,13.0,147.0,143.14,115.08
2016,1,2,11,45,64.0,184.0,2.6,13.5,216.0,246.92,202.42
2016,1,2,12,0,128.0,221.0,2.7,14.0,285.0,357.52,292.25
2016,1,2,12,15,82.0,210.0,2.7,14.0,251.5,293.36,239.27
2016,1,2,12,30,36.0,199.0,2.7,14.0,218.0,242.2,196.66
2016,1,2,12,45,103.0,206.0,2.7,14.0,256.5,305.23,250.04
2016,1,2,13,0,170.0,213.0,2.7,14.0,295.0,379.62,311.07
2016,1,2,13,15,306.0,186.5,2.6,14.0,327.5,464.76,381.45
2016,1,2,13,30,442.0,160.0,2.5,14.0,360.0,545.07,446.14
2016,1,2,13,45,253.0,167.0,2.45,14.0,280.0,389.82,320.6
2016,1,2,14,0,64.0,174.0,2.4,14.0,200.0,233.6,190.92
2016,1,2,14,15,188.5,157.0,2.15,14.0,227.0,309.22,255.9
2016,1,2,14,30,313.0,140.0,1.9,14.0,254.0,376.39,311.18
2016,1,2,14,45,296.5,129.0,1.65,14.0,229.5,342.35,282.47
2016,1,2,15,0,280.0,118.0,1.4,14.0,205.0,308.78,254.28
2016,1,2,15,15,263.5,104.0,1.2,13.5,177.0,272.13,223.66
2016,1,2,15,30,247.0,90.0,1.0,13.0,149.0,236.31,193.03
2016,1,2,15,45,222.5,74.5,0.85,12.5,120.0,195.92,158.03
2016,1,2,16,0,198.0,59.0,0.7,12.0,91.0,157.44,123.98
2016,1,2,16,15,153.5,43.5,0.75,11.5,64.0,113.85,85.37
2016,1,2,16,30,109.0,28.0,0.8,11.0,37.0,73.45,43.81
2016,1,2,16,45,54.5,14.0,0.9,10.5,18.5,27.25,0.0
2016,1,2,17,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,3,7,45,21.5,16.5,1.8,8.5,18.5,24.7,0.0
2016,1,3,8,0,43.0,33.0,1.9,9.0,37.0,54.92,36.81
2016,1,3,8,15,63.5,50.0,1.9,9.5,59.5,84.14,64.34
2016,1,3,8,30,84.0,67.0,1.9,10.0,82.0,115.01,91.89
2016,1,3,8,45,94.5,84.0,1.95,10.5,105.0,142.91,116.68
2016,1,3,9,0,105.0,101.0,2.0,11.0,128.0,171.64,141.74
2016,1,3,9,15,111.5,117.0,1.9,11.0,149.5,197.61,164.19
2016,1,3,9,30,118.0,133.0,1.8,11.0,171.0,223.98,186.53
2016,1,3,9,45,123.5,146.5,1.7,11.5,189.5,246.86,205.21
2016,1,3,10,0,129.0,160.0,1.6,12.0,208.0,269.96,223.65
2016,1,3,10,15,102.0,170.0,1.55,12.0,209.5,255.31,210.9
2016,1,3,10,30,75.0,180.0,1.5,12.0,211.0,249.04,204.88
2016,1,3,10,45,92.0,191.0,1.5,12.5,231.5,275.85,226.53
2016,1,3,11,0,109.0,202.0,1.5,13.0,252.0,303.33,248.31
2016,1,3,11,15,117.0,209.0,1.6,13.0,264.0,331.47,270.7
2016,1,3,11,30,125.0,216.0,1.7,13.0,276.0,347.59,283.57
2016,1,3,11,45,100.0,216.0,1.85,13.5,264.5,315.21,256.81
2016,1,3,12,0,75.0,216.0,2.0,14.0,253.0,294.92,239.64
2016,1,3,12,15,153.0,216.5,2.1,14.0,292.0,372.53,303.85
2016,1,3,12,30,231.0,217.0,2.2,14.0,331.0,436.72,356.18
2016,1,3,12,45,304.0,202.0,2.35,14.0,349.5,489.51,399.15
2016,1,3,13,0,377.0,187.0,2.5,14.0,368.0,526.76,430.07
2016,1,3,13,15,283.0,193.0,2.45,14.0,326.5,454.89,371.86
2016,1,3,13,30,189.0,199.0,2.4,14.0,285.0,372.83,305.43
2016,1,3,13,45,222.5,186.0,2.35,14.5,282.5,378.62,310.89
2016,1,3,14,0,256.0,173.0,2.3,15.0,280.0,393.74,322.95
2016,1,3,14,15,246.5,163.0,1.95,14.5,260.0,368.15,302.4
2016,1,3,14,30,237.0,153.0,1.6,14.0,240.0,342.44,281.67
2016,1,3,14,45,225.0,139.0,1.3,14.0,215.5,310.23,255.02
2016,1,3,15,0,213.0,125.0,1.0,14.0,191.0,278.35,228.31
2016,1,3,15,15,198.5,110.0,0.85,13.5,165.0,244.32,200.1
2016,1,3,15,30,184.0,95.0,0.7,13.0,139.0,211.13,171.97
2016,1,3,15,45,155.5,79.0,0.6,13.0,111.5,171.2,137.52
2016,1,3,16,0,127.0,63.0,0.5,13.0,84.0,133.74,104.78
2016,1,3,16,15,90.0,46.0,0.5,12.5,59.0,88.56,65.76
2016,1,3,16,30,53.0,29.0,0.5,12.0,34.0,52.7,31.27
2016,1,3,16,45,26.5,14.5,0.55,11.5,17.0,20.64,0.0
2016,1,3,17,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,4,7,45,78.0,16.0,2.65,11.5,23.5,46.5,0.0
2016,1,4,8,0,156.0,32.0,2.7,12.0,47.0,102.54,70.93
2016,1,4,8,15,195.0,47.0,2.8,12.0,75.5,142.62,110.18
2016,1,4,8,30,234.0,62.0,2.9,12.0,104.0,186.47,149.86
2016,1,4,8,45,258.0,76.5,3.0,12.5,133.0,217.77,178.48
2016,1,4,9,0,282.0,91.0,3.1,13.0,162.0,258.56,214.22
2016,1,4,9,15,295.0,105.0,3.15,13.0,190.0,294.07,245.14
2016,1,4,9,30,308.0,119.0,3.2,13.0,218.0,329.98,275.71
2016,1,4,9,45,312.0,132.0,3.3,13.5,241.0,359.12,299.55
2016,1,4,10,0,316.0,145.0,3.4,14.0,264.0,387.7,322.41
2016,1,4,10,15,312.0,157.0,3.5,14.0,282.0,408.77,339.3
2016,1,4,10,30,308.0,169.0,3.6,14.0,300.0,428.65,355.02
2016,1,4,10,45,292.5,181.0,3.75,14.5,310.0,438.64,361.85
2016,1,4,11,0,277.0,193.0,3.9,15.0,320.0,446.96,367.27
2016,1,4,11,15,257.5,202.0,3.95,15.0,323.5,446.92,366.53
2016,1,4,11,30,238.0,211.0,4.0,15.0,327.0,432.4,354.57
2016,1,4,11,45,259.5,211.5,4.05,15.5,339.5,465.61,380.42
2016,1,4,12,0,281.0,212.0,4.1,16.0,352.0,485.2,395.44
2016,1,4,12,15,192.5,216.5,4.05,16.0,312.5,405.0,330.12
2016,1,4,12,30,104.0,221.0,4.0,16.0,273.0,324.79,264.03
2016,1,4,12,45,101.5,218.0,4.0,16.0,268.0,318.75,259.45
2016,1,4,13,0,99.0,215.0,4.0,16.0,263.0,312.62,254.58
2016,1,4,13,15,191.0,202.5,3.9,15.5,291.5,381.46,312.95
2016,1,4,13,30,283.0,190.0,3.8,15.0,320.0,446.76,367.42
2016,1,4,13,45,213.0,186.0,3.75,15.0,281.0,371.67,306.08
2016,1,4,14,0,143.0,182.0,3.7,15.0,242.0,311.7,256.42
2016,1,4,14,15,71.5,136.5,3.4,14.5,166.5,192.68,158.2
2016,1,4,14,30,0.0,91.0,3.1,14.0,91.0,86.47,68.01
2016,1,4,14,45,0.0,82.0,2.85,14.0,82.0,77.64,60.71
2016,1,4,15,0,0.0,73.0,2.6,14.0,73.0,68.85,53.29
2016,1,4,15,15,0.0,63.0,2.35,13.5,63.0,59.08,45.05
2016,1,4,15,30,0.0,53.0,2.1,13.0,53.0,49.34,36.72
2016,1,4,15,45,0.0,43.0,1.85,13.0,43.0,39.95,28.52
2016,1,4,16,0,0.0,33.0,1.6,13.0,33.0,30.64,20.31
2016,1,4,16,15,0.0,23.0,1.65,12.5,23.0,21.34,12.08
2016,1,4,16,30,0.0,13.0,1.7,12.0,13.0,12.04,3.25
2016,1,4,16,45,0.0,6.5,1.75,12.0,6.5,6.02,0.0
2016,1,4,17,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,5,7,45,56.5,16.5,1.7,11.5,21.5,37.09,0.0
2016,1,5,8,0,113.0,33.0,1.8,12.0,43.0,82.96,56.67
2016,1,5,8,15,144.5,49.0,2.0,12.0,69.5,118.96,91.36
2016,1,5,8,30,176.0,65.0,2.2,12.0,96.0,157.83,126.35
2016,1,5,8,45,197.0,80.5,2.45,12.0,124.0,193.85,158.73
2016,1,5,9,0,218.0,96.0,2.7,12.0,152.0,231.5,192.01
2016,1,5,9,15,227.5,111.5,2.8,12.0,177.5,264.12,220.41
2016,1,5,9,30,237.0,127.0,2.9,12.0,203.0,297.03,248.46
2016,1,5,9,45,244.0,140.0,3.0,12.5,225.5,325.4,271.79
2016,1,5,10,0,251.0,153.0,3.1,13.0,248.0,353.67,294.56
2016,1,5,10,15,130.0,153.0,3.2,13.0,202.5,264.35,219.4
2016,1,5,10,30,9.0,153.0,3.3,13.0,157.0,158.33,128.48
2016,1,5,10,45,4.5,129.5,3.4,13.0,131.5,128.8,103.75
2016,1,5,11,0,0.0,106.0,3.5,13.0,106.0,100.52,79.8
2016,1,5,11,15,0.0,117.5,3.55,13.0,117.5,112.16,89.52
2016,1,5,11,30,0.0,129.0,3.6,13.0,129.0,123.94,99.29
2016,1,5,11,45,0.0,141.0,3.65,13.0,141.0,136.41,109.62
2016,1,5,12,0,0.0,153.0,3.7,13.0,153.0,149.08,120.11
2016,1,5,12,15,0.0,103.5,3.65,12.5,103.5,97.58,77.24
2016,1,5,12,30,0.0,54.0,3.6,12.0,54.0,50.22,37.33
2016,1,5,12,45,18.5,125.0,3.6,12.0,134.5,141.76,115.42
2016,1,5,13,0,37.0,196.0,3.6,12.0,215.0,239.22,196.63
2016,1,5,13,15,44.5,193.5,3.45,12.0,215.0,242.3,199.26
2016,1,5,13,30,52.0,191.0,3.3,12.0,215.0,245.21,202.0
2016,1,5,13,45,37.0,176.0,3.2,12.0,192.5,215.6,177.28
2016,1,5,14,0,22.0,161.0,3.1,12.0,170.0,176.92,144.96
2016,1,5,14,15,41.5,157.0,2.95,11.5,173.0,196.42,162.27
2016,1,5,14,30,61.0,153.0,2.8,11.0,176.0,205.12,170.35
2016,1,5,14,45,57.0,140.0,2.7,11.0,159.5,186.53,154.7
2016,1,5,15,0,53.0,127.0,2.6,11.0,143.0,168.29,139.22
2016,1,5,15,15,47.0,111.0,2.35,11.0,124.5,145.5,119.66
2016,1,5,15,30,41.0,95.0,2.1,11.0,106.0,123.25,100.32
2016,1,5,15,45,251.5,72.5,1.9,11.0,117.0,215.95,177.14
2016,1,5,16,0,462.0,50.0,1.7,11.0,128.0,266.9,213.09
2016,1,5,16,15,364.0,40.5,1.6,10.5,91.5,196.07,150.18
2016,1,5,16,30,266.0,31.0,1.5,10.0,55.0,134.88,89.89
2016,1,5,16,45,133.0,15.5,1.45,10.0,27.5,60.02,0.0
2016,1,5,17,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,4.6,9.5,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,4.8,9.5,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,4.55,9.5,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,3.95,10.5,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,6,7,45,18.0,19.0,3.3,12.0,21.0,24.42,0.0
2016,1,6,8,0,36.0,38.0,3.3,12.0,42.0,55.28,36.73
2016,1,6,8,15,83.5,58.0,3.15,12.0,72.0,102.83,78.9
2016,1,6,8,30,131.0,78.0,3.0,12.0,102.0,149.79,119.99
2016,1,6,8,45,167.5,95.5,2.95,12.0,133.5,192.42,157.56
2016,1,6,9,0,204.0,113.0,2.9,12.0,165.0,245.76,203.63
2016,1,6,9,15,234.5,127.0,2.95,12.0,195.5,287.39,239.5
2016,1,6,9,30,265.0,141.0,3.0,12.0,226.0,331.19,276.59
2016,1,6,9,45,314.0,139.5,3.05,12.0,251.0,369.38,309.13
2016,1,6,10,0,363.0,138.0,3.1,12.0,276.0,421.81,352.57
2016,1,6,10,15,181.5,141.0,3.15,12.0,210.0,285.93,239.12
2016,1,6,10,30,0.0,144.0,3.2,12.0,144.0,141.7,114.7
2016,1,6,10,45,0.0,78.5,3.25,12.0,78.5,73.08,56.92
2016,1,6,11,0,0.0,13.0,3.3,12.0,13.0,12.06,4.73
2016,1,6,11,15,136.5,110.5,3.4,12.0,177.5,239.99,201.66
2016,1,6,11,30,273.0,208.0,3.5,12.0,342.0,470.07,389.4
2016,1,6,11,45,231.5,216.0,3.6,12.0,330.5,435.19,359.73
2016,1,6,12,0,190.0,224.0,3.7,12.0,319.0,412.04,340.2
2016,1,6,12,15,143.0,223.0,3.65,12.0,294.5,372.3,307.02
2016,1,6,12,30,96.0,222.0,3.6,12.0,270.0,319.27,262.99
2016,1,6,12,45,48.0,167.5,3.55,12.0,191.5,214.09,176.0
2016,1,6,13,0,0.0,113.0,3.5,12.0,113.0,107.36,85.62
2016,1,6,13,15,31.0,154.5,3.35,12.0,169.0,185.06,151.94
2016,1,6,13,30,62.0,196.0,3.2,12.0,225.0,258.99,213.69
2016,1,6,13,45,139.0,188.5,3.1,12.0,249.0,319.29,265.08
2016,1,6,14,0,216.0,181.0,3.0,12.0,273.0,363.79,302.93
2016,1,6,14,15,126.0,164.5,2.85,11.5,217.5,275.32,229.11
2016,1,6,14,30,36.0,148.0,2.7,11.0,162.0,182.03,150.21
2016,1,6,14,45,32.0,135.5,2.55,11.0,147.0,164.89,135.99
2016,1,6,15,0,28.0,123.0,2.4,11.0,132.0,148.15,121.8
2016,1,6,15,15,22.0,108.0,2.2,10.5,114.5,120.9,98.7
2016,1,6,15,30,16.0,93.0,2.0,10.0,97.0,101.82,82.3
2016,1,6,15,45,8.0,76.5,1.8,10.0,78.5,80.59,63.71
2016,1,6,16,0,0.0,60.0,1.6,10.0,60.0,60.1,45.7
2016,1,6,16,15,0.0,42.5,1.55,9.5,42.5,42.0,29.69
2016,1,6,16,30,0.0,25.0,1.5,9.0,25.0,23.58,12.58
2016,1,6,16,45,0.0,12.5,1.45,9.0,12.5,11.59,0.0
2016,1,6,17,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,7,45,90.5,19.5,0.55,8.5,28.0,54.28,0.0
2016,1,7,8,0,181.0,39.0,0.5,9.0,56.0,119.11,83.95
2016,1,7,8,15,272.0,51.5,0.5,9.5,92.0,176.28,136.83
2016,1,7,8,30,363.0,64.0,0.5,10.0,128.0,242.84,194.35
2016,1,7,8,45,455.0,68.0,0.5,10.5,169.5,309.91,251.46
2016,1,7,9,0,547.0,72.0,0.5,11.0,211.0,384.62,313.29
2016,1,7,9,15,589.0,77.0,0.6,11.0,248.0,438.8,358.54
2016,1,7,9,30,631.0,82.0,0.7,11.0,285.0,494.74,404.2
2016,1,7,9,45,703.5,75.5,0.8,11.5,324.0,557.93,454.0
2016,1,7,10,0,776.0,69.0,0.9,12.0,363.0,620.78,502.36
2016,1,7,10,15,793.5,71.0,1.0,12.0,391.5,660.22,531.56
2016,1,7,10,30,811.0,73.0,1.1,12.0,420.0,697.98,559.19
2016,1,7,10,45,820.5,75.0,1.2,12.0,441.0,727.72,580.8
2016,1,7,11,0,830.0,77.0,1.3,12.0,462.0,754.9,600.59
2016,1,7,11,15,837.5,78.0,1.35,12.0,477.0,776.53,615.83
2016,1,7,11,30,845.0,79.0,1.4,12.0,492.0,795.2,629.05
2016,1,7,11,45,846.0,80.0,1.5,12.0,499.0,805.46,636.96
2016,1,7,12,0,847.0,81.0,1.6,12.0,506.0,812.42,642.72
2016,1,7,12,15,847.0,81.0,1.65,12.0,506.0,814.0,644.25
2016,1,7,12,30,847.0,81.0,1.7,12.0,506.0,812.25,643.58
2016,1,7,12,45,841.5,81.0,1.75,12.0,498.0,802.65,637.44
2016,1,7,13,0,836.0,81.0,1.8,12.0,490.0,789.85,629.15
2016,1,7,13,15,828.5,80.5,1.85,12.0,475.0,771.74,617.08
2016,1,7,13,30,821.0,80.0,1.9,12.0,460.0,750.69,602.89
2016,1,7,13,45,807.0,78.5,1.95,12.0,438.0,720.74,582.06
2016,1,7,14,0,793.0,77.0,2.0,12.0,416.0,688.46,559.35
2016,1,7,14,15,775.0,75.0,1.95,12.0,387.5,650.69,531.55
2016,1,7,14,30,757.0,73.0,1.9,12.0,359.0,611.32,501.62
2016,1,7,14,45,734.0,69.5,1.85,12.0,326.0,565.7,465.47
2016,1,7,15,0,711.0,66.0,1.8,12.0,293.0,519.41,427.92
2016,1,7,15,15,673.5,62.0,1.55,11.5,255.5,467.17,384.38
2016,1,7,15,30,636.0,58.0,1.3,11.0,218.0,413.28,338.39
2016,1,7,15,45,584.0,52.0,1.05,10.5,178.5,351.94,285.22
2016,1,7,16,0,532.0,46.0,0.8,10.0,139.0,294.17,233.67
2016,1,7,16,15,440.5,37.5,0.8,9.5,100.5,223.03,171.28
2016,1,7,16,30,349.0,29.0,0.8,9.0,62.0,160.81,110.92
2016,1,7,16,45,174.5,14.5,0.85,9.0,31.0,71.31,0.0
2016,1,7,17,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,0.45,7.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,8,7,45,5.0,16.0,0.85,6.5,16.5,17.01,0.0
2016,1,8,8,0,10.0,32.0,0.9,7.0,33.0,37.66,24.2
2016,1,8,8,15,27.0,49.0,0.95,7.0,53.5,63.18,47.78
2016,1,8,8,30,44.0,66.0,1.0,7.0,74.0,90.01,71.8
2016,1,8,8,45,54.0,83.0,1.05,7.5,95.0,115.06,94.06
2016,1,8,9,0,64.0,100.0,1.1,8.0,116.0,140.97,116.74
2016,1,8,9,15,69.0,116.0,1.0,8.5,136.0,163.65,136.16
2016,1,8,9,30,74.0,132.0,0.9,9.0,156.0,186.74,155.46
2016,1,8,9,45,74.5,145.5,0.85,9.5,171.5,204.16,169.61
2016,1,8,10,0,75.0,159.0,0.8,10.0,187.0,221.62,183.49
2016,1,8,10,15,120.0,172.5,0.7,10.5,222.0,281.08,232.08
2016,1,8,10,30,165.0,186.0,0.6,11.0,257.0,332.97,273.13
2016,1,8,10,45,197.5,193.5,0.55,11.5,282.5,369.89,301.5
2016,1,8,11,0,230.0,201.0,0.5,12.0,308.0,407.77,330.14
2016,1,8,11,15,122.0,191.0,0.45,12.0,248.0,312.86,253.11
2016,1,8,11,30,14.0,181.0,0.4,12.0,188.0,191.14,153.36
2016,1,8,11,45,75.0,204.0,0.35,12.5,242.0,279.52,226.16
2016,1,8,12,0,136.0,227.0,0.3,13.0,296.0,371.22,297.36
2016,1,8,12,15,129.0,226.5,0.3,13.0,292.0,364.99,291.43
2016,1,8,12,30,122.0,226.0,0.3,13.0,288.0,358.42,286.27
2016,1,8,12,45,118.5,224.0,0.35,13.0,283.5,352.59,282.12
2016,1,8,13,0,115.0,222.0,0.4,13.0,279.0,346.52,277.78
2016,1,8,13,15,117.5,215.5,0.45,13.0,272.0,339.44,272.89
2016,1,8,13,30,120.0,209.0,0.5,13.0,265.0,332.01,267.72
2016,1,8,13,45,121.0,198.0,0.6,13.0,252.0,317.49,257.16
2016,1,8,14,0,122.0,187.0,0.7,13.0,239.0,302.66,246.22
2016,1,8,14,15,115.0,174.0,0.65,13.0,221.0,279.41,227.76
2016,1,8,14,30,108.0,161.0,0.6,13.0,203.0,256.36,209.34
2016,1,8,14,45,98.5,148.0,0.55,13.0,183.0,232.02,189.59
2016,1,8,15,0,89.0,135.0,0.5,13.0,163.0,199.54,163.02
2016,1,8,15,15,81.0,118.5,0.5,12.5,142.0,173.55,141.75
2016,1,8,15,30,73.0,102.0,0.5,12.0,121.0,148.18,120.5
2016,1,8,15,45,60.5,84.5,0.55,11.5,98.5,120.05,96.5
2016,1,8,16,0,48.0,67.0,0.6,11.0,76.0,92.99,73.0
2016,1,8,16,15,28.5,50.0,0.65,10.5,54.5,65.06,48.58
2016,1,8,16,30,9.0,33.0,0.7,10.0,33.0,36.15,22.73
2016,1,8,16,45,4.5,16.5,0.75,10.0,16.5,16.58,0.0
2016,1,8,17,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,9,7,45,7.5,16.0,3.25,9.5,17.0,17.65,0.0
2016,1,9,8,0,15.0,32.0,3.4,10.0,34.0,39.18,24.97
2016,1,9,8,15,32.5,49.0,3.35,10.0,54.5,65.12,48.75
2016,1,9,8,30,50.0,66.0,3.3,10.0,75.0,92.42,73.08
2016,1,9,8,45,59.5,83.5,3.25,10.0,96.5,118.16,96.05
2016,1,9,9,0,69.0,101.0,3.2,10.0,118.0,144.7,119.48
2016,1,9,9,15,74.5,117.0,3.1,10.0,138.5,167.86,139.69
2016,1,9,9,30,80.0,133.0,3.0,10.0,159.0,191.45,159.94
2016,1,9,9,45,78.0,146.0,2.95,10.5,174.0,206.87,172.59
2016,1,9,10,0,76.0,159.0,2.9,11.0,189.0,222.14,184.86
2016,1,9,10,15,73.5,170.5,2.8,11.0,201.0,235.04,195.28
2016,1,9,10,30,71.0,182.0,2.7,11.0,213.0,247.78,205.44
2016,1,9,10,45,145.5,192.5,2.65,11.0,259.5,329.14,273.75
2016,1,9,11,0,220.0,203.0,2.6,11.0,306.0,402.42,334.07
2016,1,9,11,15,187.5,212.0,2.45,11.0,301.5,390.79,323.02
2016,1,9,11,30,155.0,221.0,2.3,11.0,297.0,377.6,311.11
2016,1,9,11,45,182.0,223.0,2.2,11.0,314.0,403.37,332.13
2016,1,9,12,0,209.0,225.0,2.1,11.0,331.0,429.01,352.69
2016,1,9,12,15,132.0,220.0,1.95,11.0,287.0,359.4,294.91
2016,1,9,12,30,55.0,215.0,1.8,11.0,243.0,276.43,226.09
2016,1,9,12,45,87.0,218.0,1.65,11.5,261.0,306.39,251.08
2016,1,9,13,0,119.0,221.0,1.5,12.0,279.0,348.46,284.63
2016,1,9,13,15,82.0,207.0,1.45,12.0,246.5,288.16,235.46
2016,1,9,13,30,45.0,193.0,1.4,12.0,214.0,241.62,197.18
2016,1,9,13,45,72.0,190.0,1.35,12.0,221.5,258.69,212.2
2016,1,9,14,0,99.0,187.0,1.3,12.0,229.0,274.57,225.84
2016,1,9,14,15,49.5,151.5,1.2,12.0,172.5,194.84,159.66
2016,1,9,14,30,0.0,116.0,1.1,12.0,116.0,112.64,90.35
2016,1,9,14,45,0.0,105.5,1.0,12.0,105.5,102.21,81.86
2016,1,9,15,0,0.0,95.0,0.9,12.0,95.0,91.86,73.19
2016,1,9,15,15,0.0,82.5,0.85,11.5,82.5,79.41,62.77
2016,1,9,15,30,0.0,70.0,0.8,11.0,70.0,67.03,52.24
2016,1,9,15,45,0.0,57.5,0.8,11.0,57.5,54.69,41.49
2016,1,9,16,0,0.0,45.0,0.8,11.0,45.0,42.36,30.63
2016,1,9,16,15,0.0,32.5,0.8,11.0,32.5,30.19,19.83
2016,1,9,16,30,0.0,20.0,0.8,11.0,20.0,18.55,9.14
2016,1,9,16,45,0.0,10.0,0.8,11.0,10.0,9.26,0.0
2016,1,9,17,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,0.35,8.5,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,10,7,45,162.0,16.5,1.6,8.5,32.0,70.86,0.0
2016,1,10,8,0,324.0,33.0,1.8,9.0,64.0,156.86,110.89
2016,1,10,8,15,415.5,41.5,1.85,9.5,102.5,218.36,169.94
2016,1,10,8,30,507.0,50.0,1.9,10.0,141.0,288.61,232.43
2016,1,10,8,45,573.0,55.0,2.0,10.5,182.5,350.98,287.75
2016,1,10,9,0,639.0,60.0,2.1,11.0,224.0,418.16,345.63
2016,1,10,9,15,676.5,64.0,2.1,11.0,262.0,472.43,392.04
2016,1,10,9,30,714.0,68.0,2.1,11.0,300.0,524.93,435.8
2016,1,10,9,45,674.0,79.0,2.15,11.5,316.5,543.4,450.32
2016,1,10,10,0,634.0,90.0,2.2,12.0,333.0,553.68,457.92
2016,1,10,10,15,529.0,121.5,2.1,12.0,334.5,531.62,438.87
2016,1,10,10,30,424.0,153.0,2.0,12.0,336.0,506.9,417.24
2016,1,10,10,45,375.0,171.0,1.95,12.5,339.0,489.19,401.69
2016,1,10,11,0,326.0,189.0,1.9,13.0,342.0,480.53,392.71
2016,1,10,11,15,188.5,198.0,1.8,13.0,287.5,374.34,306.16
2016,1,10,11,30,51.0,207.0,1.7,13.0,233.0,263.21,213.67
2016,1,10,11,45,156.5,213.5,1.6,13.5,293.0,370.7,302.19
2016,1,10,12,0,262.0,220.0,1.5,14.0,353.0,480.17,387.83
2016,1,10,12,15,299.5,214.0,1.45,14.0,366.0,504.55,406.32
2016,1,10,12,30,337.0,208.0,1.4,14.0,379.0,527.82,424.46
2016,1,10,12,45,177.5,197.5,1.35,14.5,287.5,368.57,297.98
2016,1,10,13,0,18.0,187.0,1.3,15.0,196.0,200.81,160.59
2016,1,10,13,15,31.5,190.5,1.25,15.0,205.5,227.56,183.29
2016,1,10,13,30,45.0,194.0,1.2,15.0,215.0,242.67,195.82
2016,1,10,13,45,47.5,186.5,1.15,15.0,207.5,235.59,190.29
2016,1,10,14,0,50.0,179.0,1.1,15.0,200.0,228.44,184.8
2016,1,10,14,15,25.0,100.0,1.05,14.5,110.5,118.13,94.63
2016,1,10,14,30,0.0,21.0,1.0,14.0,21.0,19.48,11.08
2016,1,10,14,45,0.0,19.0,1.0,14.0,19.0,17.62,9.54
2016,1,10,15,0,0.0,17.0,1.0,14.0,17.0,15.76,7.95
2016,1,10,15,15,0.0,15.0,0.9,13.5,15.0,13.9,6.37
2016,1,10,15,30,0.0,13.0,0.8,13.0,13.0,12.04,4.77
2016,1,10,15,45,0.0,10.5,0.75,12.5,10.5,9.72,2.75
2016,1,10,16,0,0.0,8.0,0.7,12.0,8.0,7.4,0.7
2016,1,10,16,15,0.0,6.0,0.75,11.5,6.0,5.55,0.0
2016,1,10,16,30,0.0,4.0,0.8,11.0,4.0,3.7,0.0
2016,1,10,16,45,0.0,2.0,0.9,11.0,2.0,1.85,0.0
2016,1,10,17,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,7,45,0.0,8.5,1.05,10.0,8.5,7.87,0.0
2016,1,11,8,0,0.0,17.0,1.1,10.0,17.0,15.76,6.89
2016,1,11,8,15,0.0,27.5,1.25,10.5,27.5,25.53,15.92
2016,1,11,8,30,0.0,38.0,1.4,11.0,38.0,35.3,24.6
2016,1,11,8,45,0.0,49.0,1.55,11.5,49.0,45.64,33.68
2016,1,11,9,0,0.0,60.0,1.7,12.0,60.0,56.38,42.97
2016,1,11,9,15,0.0,70.5,1.7,12.0,70.5,66.62,51.81
2016,1,11,9,30,0.0,81.0,1.7,12.0,81.0,76.91,60.59
2016,1,11,9,45,0.0,90.0,1.7,12.5,90.0,85.68,67.86
2016,1,11,10,0,0.0,99.0,1.7,13.0,99.0,94.51,75.09
2016,1,11,10,15,147.5,137.0,1.65,13.0,201.0,256.85,213.63
2016,1,11,10,30,295.0,175.0,1.6,13.0,303.0,426.36,350.86
2016,1,11,10,45,350.5,175.0,1.55,13.5,334.5,475.56,388.15
2016,1,11,11,0,406.0,175.0,1.5,14.0,366.0,539.1,436.04
2016,1,11,11,15,353.5,191.5,1.45,14.0,361.5,511.23,412.86
2016,1,11,11,30,301.0,208.0,1.4,14.0,357.0,493.36,397.62
2016,1,11,11,45,230.5,219.0,1.4,14.5,334.5,438.33,353.26
2016,1,11,12,0,160.0,230.0,1.4,15.0,312.0,394.64,317.2
2016,1,11,12,15,183.5,229.0,1.4,15.0,323.0,413.22,332.49
2016,1,11,12,30,207.0,228.0,1.4,15.0,334.0,431.25,346.89
2016,1,11,12,45,179.0,226.0,1.4,15.5,316.5,404.76,325.1
2016,1,11,13,0,151.0,224.0,1.4,16.0,299.0,378.14,303.48
2016,1,11,13,15,169.0,216.5,1.4,16.0,298.5,381.81,307.22
2016,1,11,13,30,187.0,209.0,1.4,16.0,298.0,384.47,309.98
2016,1,11,13,45,255.0,191.0,1.4,16.0,306.0,423.34,341.89
2016,1,11,14,0,323.0,173.0,1.4,16.0,314.0,445.87,360.76
2016,1,11,14,15,345.0,157.5,1.3,16.0,299.5,434.08,351.79
2016,1,11,14,30,367.0,142.0,1.2,16.0,285.0,431.23,349.49
2016,1,11,14,45,356.5,131.0,1.1,16.0,260.0,398.47,323.35
