Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,15,0,346.0,120.0,1.0,16.0,235.0,365.38,296.7
2016,1,11,15,15,331.5,106.5,0.95,15.5,206.0,326.98,265.96
2016,1,11,15,30,317.0,93.0,0.9,15.0,177.0,288.95,234.62
2016,1,11,15,45,294.5,79.0,0.85,14.5,146.5,247.06,199.21
2016,1,11,16,0,272.0,65.0,0.8,14.0,116.0,206.71,164.08
2016,1,11,16,15,231.0,50.0,0.85,13.5,85.5,159.89,123.14
2016,1,11,16,30,190.0,35.0,0.9,13.0,55.0,117.01,83.52
2016,1,11,16,45,95.0,17.5,0.95,13.0,27.5,54.2,14.27
2016,1,11,17,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,11,17,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,1,11,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,11,17,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,11,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,12,7,45,199.5,14.5,2.0,9.5,34.0,78.27,2.36
2016,1,12,8,0,399.0,29.0,2.1,10.0,68.0,176.4,124.64
2016,1,12,8,15,486.5,36.0,2.05,10.0,107.5,238.23,184.93
2016,1,12,8,30,574.0,43.0,2.0,10.0,147.0,305.57,245.88
2016,1,12,8,45,627.5,48.0,1.95,10.5,188.0,365.4,299.28
2016,1,12,9,0,681.0,53.0,1.9,11.0,229.0,428.74,353.77
2016,1,12,9,15,716.0,56.5,1.75,11.5,267.5,483.01,398.83
2016,1,12,9,30,751.0,60.0,1.6,12.0,306.0,538.23,442.72
2016,1,12,9,45,674.0,79.5,1.45,12.5,318.0,544.3,445.88
2016,1,12,10,0,597.0,99.0,1.3,13.0,330.0,539.5,440.18
2016,1,12,10,15,454.5,136.5,1.35,13.5,319.5,497.03,405.08
2016,1,12,10,30,312.0,174.0,1.4,14.0,309.0,437.69,356.31
2016,1,12,10,45,284.0,188.0,1.5,14.5,316.0,440.87,358.03
2016,1,12,11,0,256.0,202.0,1.6,15.0,323.0,441.8,357.4
2016,1,12,11,15,357.5,189.5,1.6,15.0,364.5,512.22,413.68
2016,1,12,11,30,459.0,177.0,1.6,15.0,406.0,598.68,479.95
2016,1,12,11,45,479.0,175.5,1.6,15.5,417.5,618.39,493.18
2016,1,12,12,0,499.0,174.0,1.6,16.0,429.0,636.45,505.67
2016,1,12,12,15,371.0,200.0,1.6,16.0,389.5,547.69,436.99
2016,1,12,12,30,243.0,226.0,1.6,16.0,350.0,472.21,377.31
2016,1,12,12,45,259.5,220.0,1.6,16.0,351.5,477.28,382.3
2016,1,12,13,0,276.0,214.0,1.6,16.0,353.0,481.14,385.8
2016,1,12,13,15,301.5,203.5,1.55,16.0,351.0,485.38,389.71
2016,1,12,13,30,327.0,193.0,1.5,16.0,349.0,487.76,392.17
2016,1,12,13,45,412.0,167.5,1.45,16.0,355.0,528.28,424.63
2016,1,12,14,0,497.0,142.0,1.4,16.0,361.0,551.24,443.29
2016,1,12,14,15,483.0,135.5,1.3,16.0,337.5,519.32,418.32
2016,1,12,14,30,469.0,129.0,1.2,16.0,314.0,486.58,392.87
2016,1,12,14,45,454.0,119.5,1.1,16.0,285.5,449.08,363.42
2016,1,12,15,0,439.0,110.0,1.0,16.0,257.0,411.29,333.2
2016,1,12,15,15,420.0,98.5,1.0,15.5,225.0,368.8,299.59
2016,1,12,15,30,401.0,87.0,1.0,15.0,193.0,326.81,265.29
2016,1,12,15,45,364.5,75.0,1.0,14.5,159.5,276.56,223.19
2016,1,12,16,0,328.0,63.0,1.0,14.0,126.0,229.04,182.18
2016,1,12,16,15,277.5,49.5,1.0,13.5,93.0,177.42,137.06
2016,1,12,16,30,227.0,36.0,1.0,13.0,60.0,130.73,94.24
2016,1,12,16,45,113.5,23.0,1.05,13.0,35.0,67.46,24.35
2016,1,12,17,0,0.0,10.0,1.1,13.0,10.0,9.53,0.0
2016,1,12,17,15,0.0,5.0,1.1,12.5,5.0,0.0,0.0
2016,1,12,17,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,12,17,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,12,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,13,7,45,82.0,17.5,2.9,12.5,25.5,48.97,1.22
2016,1,13,8,0,164.0,35.0,3.1,13.0,51.0,107.05,75.02
2016,1,13,8,15,210.5,50.0,3.2,13.0,81.5,150.1,115.9
2016,1,13,8,30,257.0,65.0,3.3,13.0,112.0,197.84,158.72
2016,1,13,8,45,281.0,80.0,3.45,13.5,143.0,239.25,195.67
2016,1,13,9,0,305.0,95.0,3.6,14.0,174.0,282.41,233.25
2016,1,13,9,15,322.0,109.0,3.8,14.0,204.0,312.79,260.12
2016,1,13,9,30,339.0,123.0,4.0,14.0,234.0,352.46,293.88
2016,1,13,9,45,351.5,132.5,4.25,14.5,258.5,384.24,320.17
2016,1,13,10,0,364.0,142.0,4.5,15.0,283.0,427.19,354.79
2016,1,13,10,15,444.0,138.0,4.55,15.0,323.5,491.54,407.77
2016,1,13,10,30,524.0,134.0,4.6,15.0,364.0,558.99,462.38
2016,1,13,10,45,573.5,129.0,4.7,15.0,391.5,609.73,502.83
2016,1,13,11,0,623.0,124.0,4.8,15.0,419.0,656.25,539.79
2016,1,13,11,15,469.5,166.0,4.85,15.0,392.5,588.0,483.16
2016,1,13,11,30,316.0,208.0,4.9,15.0,366.0,505.95,415.28
2016,1,13,11,45,274.0,218.0,4.95,15.0,356.5,486.55,399.07
2016,1,13,12,0,232.0,228.0,5.0,15.0,347.0,452.03,370.79
2016,1,13,12,15,250.5,226.0,4.95,14.5,354.5,479.0,393.17
2016,1,13,12,30,269.0,224.0,4.9,14.0,362.0,491.64,404.26
2016,1,13,12,45,153.0,214.0,4.9,14.0,292.5,368.62,303.33
2016,1,13,13,0,37.0,204.0,4.9,14.0,223.0,247.6,201.84
2016,1,13,13,15,32.5,196.0,4.8,14.0,212.5,234.45,191.25
2016,1,13,13,30,28.0,188.0,4.7,14.0,202.0,221.49,180.61
2016,1,13,13,45,146.0,186.5,4.6,14.0,252.0,322.46,267.03
2016,1,13,14,0,264.0,185.0,4.5,14.0,302.0,417.54,346.32
2016,1,13,14,15,502.5,134.5,4.3,13.5,339.5,533.1,443.56
2016,1,13,14,30,741.0,84.0,4.1,13.0,377.0,626.48,520.21
2016,1,13,14,45,719.0,80.0,3.95,13.0,344.0,581.26,482.92
2016,1,13,15,0,697.0,76.0,3.8,13.0,311.0,535.37,445.07
2016,1,13,15,15,659.5,71.5,3.25,12.5,273.0,479.62,398.34
2016,1,13,15,30,622.0,67.0,2.7,12.0,235.0,425.13,351.51
2016,1,13,15,45,583.0,59.5,2.2,12.0,196.0,368.19,301.07
2016,1,13,16,0,544.0,52.0,1.7,12.0,157.0,313.56,251.41
2016,1,13,16,15,456.0,44.0,1.55,11.0,117.0,242.22,189.17
2016,1,13,16,30,368.0,36.0,1.4,10.0,77.0,179.09,131.68
2016,1,13,16,45,184.0,25.0,1.25,9.5,45.5,90.53,40.21
2016,1,13,17,0,0.0,14.0,1.1,9.0,14.0,13.34,0.0
2016,1,13,17,15,0.0,7.0,1.1,9.0,7.0,0.0,0.0
2016,1,13,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,13,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,13,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,14,7,45,76.5,17.0,1.15,9.5,24.5,46.82,3.0
2016,1,14,8,0,153.0,34.0,1.2,10.0,49.0,101.99,72.32
2016,1,14,8,15,185.5,50.5,1.35,10.0,78.0,134.38,104.39
2016,1,14,8,30,218.0,67.0,1.5,10.0,107.0,176.35,142.4
2016,1,14,8,45,240.5,82.0,1.7,10.5,136.5,214.54,176.59
2016,1,14,9,0,263.0,97.0,1.9,11.0,166.0,254.47,211.54
2016,1,14,9,15,273.5,112.0,1.95,11.0,193.5,289.19,241.6
2016,1,14,9,30,284.0,127.0,2.0,11.0,221.0,324.18,271.2
2016,1,14,9,45,291.5,139.5,2.15,11.5,245.0,354.32,295.88
2016,1,14,10,0,299.0,152.0,2.3,12.0,269.0,384.25,319.89
2016,1,14,10,15,277.0,168.0,2.3,12.0,282.5,397.19,329.57
2016,1,14,10,30,255.0,184.0,2.3,12.0,296.0,407.93,337.33
2016,1,14,10,45,334.0,180.5,2.35,12.5,335.0,470.08,387.5
2016,1,14,11,0,413.0,177.0,2.4,13.0,374.0,547.83,448.18
2016,1,14,11,15,232.0,194.5,2.45,13.0,306.0,418.02,342.59
2016,1,14,11,30,51.0,212.0,2.5,13.0,238.0,268.59,218.53
2016,1,14,11,45,50.0,215.0,2.55,13.0,241.0,271.41,221.2
2016,1,14,12,0,49.0,218.0,2.6,13.0,244.0,274.23,223.37
2016,1,14,12,15,62.0,222.5,2.65,13.0,255.0,290.57,237.0
2016,1,14,12,30,75.0,227.0,2.7,13.0,266.0,306.92,250.56
2016,1,14,12,45,72.0,223.5,2.8,13.0,260.5,300.03,245.03
2016,1,14,13,0,69.0,220.0,2.9,13.0,255.0,293.12,239.58
2016,1,14,13,15,59.5,210.5,2.9,13.0,240.0,273.62,223.71
2016,1,14,13,30,50.0,201.0,2.9,13.0,225.0,254.4,208.05
2016,1,14,13,45,25.0,148.0,2.95,13.0,160.0,172.16,140.16
2016,1,14,14,0,0.0,95.0,3.0,13.0,95.0,89.46,70.5
2016,1,14,14,15,0.0,100.5,2.85,12.5,100.5,95.34,75.81
2016,1,14,14,30,0.0,106.0,2.7,12.0,106.0,101.51,81.29
2016,1,14,14,45,0.0,95.5,2.55,12.0,95.5,91.1,72.56
2016,1,14,15,0,0.0,85.0,2.4,12.0,85.0,80.75,63.84
2016,1,14,15,15,0.0,74.5,2.15,12.0,74.5,70.46,55.08
2016,1,14,15,30,0.0,64.0,1.9,12.0,64.0,60.22,46.28
2016,1,14,15,45,0.0,52.5,1.7,12.0,52.5,48.97,36.52
2016,1,14,16,0,0.0,41.0,1.5,12.0,41.0,38.09,26.99
2016,1,14,16,15,0.0,30.5,1.65,12.0,30.5,28.31,18.33
2016,1,14,16,30,0.0,20.0,1.8,12.0,20.0,18.55,9.56
2016,1,14,16,45,0.0,11.5,1.95,12.0,11.5,10.65,0.71
2016,1,14,17,0,0.0,3.0,2.1,12.0,3.0,2.86,0.0
2016,1,14,17,15,0.0,1.5,2.3,12.0,1.5,0.0,0.0
2016,1,14,17,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,14,17,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,14,18,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,0.45,10.5,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,15,7,45,163.5,16.5,0.25,11.0,33.0,71.2,9.93
2016,1,15,8,0,327.0,33.0,0.2,11.0,66.0,156.93,110.99
2016,1,15,8,15,417.0,41.5,0.3,11.0,105.0,218.03,167.44
2016,1,15,8,30,507.0,50.0,0.4,11.0,144.0,287.89,228.38
2016,1,15,8,45,563.0,56.0,0.5,11.5,184.0,346.94,279.59
2016,1,15,9,0,619.0,62.0,0.6,12.0,224.0,410.03,332.63
2016,1,15,9,15,656.5,66.5,0.7,12.0,262.5,464.48,378.09
2016,1,15,9,30,694.0,71.0,0.8,12.0,301.0,520.34,423.47
2016,1,15,9,45,708.0,77.0,0.9,12.5,333.0,563.92,457.4
2016,1,15,10,0,722.0,83.0,1.0,13.0,365.0,606.37,489.63
2016,1,15,10,15,681.5,95.0,1.05,13.0,377.5,615.91,496.54
2016,1,15,10,30,641.0,107.0,1.1,13.0,390.0,620.47,499.71
2016,1,15,10,45,613.5,121.5,1.2,13.0,403.5,633.1,509.16
2016,1,15,11,0,586.0,136.0,1.3,13.0,417.0,641.81,515.44
2016,1,15,11,15,579.0,143.0,1.3,13.0,428.5,655.26,524.83
2016,1,15,11,30,572.0,150.0,1.3,13.0,440.0,661.08,528.65
2016,1,15,11,45,495.5,173.5,1.35,13.5,427.5,631.53,504.3
2016,1,15,12,0,419.0,197.0,1.4,14.0,415.0,598.08,477.23
2016,1,15,12,15,324.5,214.5,1.3,14.0,383.5,527.5,422.13
2016,1,15,12,30,230.0,232.0,1.2,14.0,352.0,455.74,365.53
2016,1,15,12,45,188.0,231.0,1.15,14.0,328.5,418.57,336.42
2016,1,15,13,0,146.0,230.0,1.1,14.0,305.0,381.4,306.78
2016,1,15,13,15,479.0,157.5,1.0,14.0,392.0,589.55,472.96
2016,1,15,13,30,812.0,85.0,0.9,14.0,479.0,762.23,597.4
2016,1,15,13,45,804.5,82.0,0.8,14.0,458.0,735.94,575.75
2016,1,15,14,0,797.0,79.0,0.7,14.0,437.0,707.0,554.87
2016,1,15,14,15,779.5,77.0,0.65,14.0,409.0,669.57,528.52
2016,1,15,14,30,762.0,75.0,0.6,14.0,381.0,630.43,500.75
2016,1,15,14,45,745.0,70.5,0.6,14.5,348.5,587.29,468.1
2016,1,15,15,0,728.0,66.0,0.6,15.0,316.0,543.0,433.71
2016,1,15,15,15,692.5,62.0,0.5,14.5,278.0,487.72,390.54
2016,1,15,15,30,657.0,58.0,0.4,14.0,240.0,433.4,346.86
2016,1,15,15,45,608.5,53.0,0.35,14.0,200.0,375.74,298.89
2016,1,15,16,0,560.0,48.0,0.3,14.0,160.0,318.58,249.94
2016,1,15,16,15,479.5,41.0,0.35,13.5,120.0,250.2,192.03
2016,1,15,16,30,399.0,34.0,0.4,13.0,80.0,189.3,138.12
2016,1,15,16,45,262.5,23.0,0.45,13.0,48.0,113.62,60.45
2016,1,15,17,0,126.0,12.0,0.5,13.0,16.0,40.48,0.0
2016,1,15,17,15,63.0,6.0,0.55,12.5,8.0,0.0,0.0
2016,1,15,17,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,15,17,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,15,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,16,7,45,0.0,11.0,2.85,12.0,11.0,10.19,0.0
2016,1,16,8,0,0.0,22.0,2.9,12.0,22.0,20.42,10.69
2016,1,16,8,15,0.0,35.5,2.85,12.5,35.5,33.17,22.2
2016,1,16,8,30,0.0,49.0,2.8,13.0,49.0,46.54,33.93
2016,1,16,8,45,0.0,63.0,2.8,13.5,63.0,60.44,45.98
2016,1,16,9,0,0.0,77.0,2.8,14.0,77.0,74.35,57.89
2016,1,16,9,15,0.0,90.5,2.75,14.0,90.5,87.76,69.31
2016,1,16,9,30,0.0,104.0,2.7,14.0,104.0,101.23,80.66
2016,1,16,9,45,6.5,124.5,2.7,14.5,127.0,126.67,101.89
2016,1,16,10,0,13.0,145.0,2.7,15.0,150.0,152.78,123.38
2016,1,16,10,15,17.5,157.0,2.65,15.0,164.5,168.51,136.28
2016,1,16,10,30,22.0,169.0,2.6,15.0,179.0,184.59,149.4
2016,1,16,10,45,39.5,186.0,2.6,15.5,205.0,227.82,184.62
2016,1,16,11,0,57.0,203.0,2.6,16.0,231.0,261.97,211.99
2016,1,16,11,15,35.0,193.5,2.55,16.0,211.0,232.97,187.67
2016,1,16,11,30,13.0,184.0,2.5,16.0,191.0,192.7,154.29
2016,1,16,11,45,26.5,199.0,2.5,16.0,213.0,220.26,177.06
2016,1,16,12,0,40.0,214.0,2.5,16.0,235.0,261.46,210.41
2016,1,16,12,15,102.0,226.0,2.4,16.0,279.5,328.06,265.16
2016,1,16,12,30,164.0,238.0,2.3,16.0,324.0,407.87,328.88
2016,1,16,12,45,82.0,187.0,2.25,16.5,230.0,264.41,213.3
2016,1,16,13,0,0.0,136.0,2.2,17.0,136.0,130.61,102.64
2016,1,16,13,15,193.0,162.0,2.1,17.0,256.0,348.91,284.48
2016,1,16,13,30,386.0,188.0,2.0,17.0,376.0,530.56,427.25
2016,1,16,13,45,266.5,193.5,1.95,17.0,321.0,436.91,351.87
2016,1,16,14,0,147.0,199.0,1.9,17.0,266.0,336.01,271.11
2016,1,16,14,15,73.5,124.0,1.8,17.0,157.5,189.46,153.3
2016,1,16,14,30,0.0,49.0,1.7,17.0,49.0,45.53,32.8
2016,1,16,14,45,0.0,45.0,1.6,17.0,45.0,41.8,29.82
2016,1,16,15,0,0.0,41.0,1.5,17.0,41.0,38.07,26.71
2016,1,16,15,15,0.0,36.0,1.3,16.5,36.0,33.42,22.85
2016,1,16,15,30,0.0,31.0,1.1,16.0,31.0,28.76,18.93
2016,1,16,15,45,0.0,25.5,0.9,15.5,25.5,23.65,14.57
2016,1,16,16,0,0.0,20.0,0.7,15.0,20.0,18.54,10.15
2016,1,16,16,15,0.0,15.0,0.75,14.5,15.0,13.89,6.08
2016,1,16,16,30,0.0,10.0,0.8,14.0,10.0,9.26,1.97
2016,1,16,16,45,0.0,6.0,0.85,14.0,6.0,5.55,0.0
2016,1,16,17,0,0.0,2.0,0.9,14.0,2.0,1.91,0.0
2016,1,16,17,15,0.0,1.0,0.9,13.5,1.0,0.0,0.0
2016,1,16,17,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,16,17,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,16,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,1,17,7,45,0.0,5.0,2.7,14.0,5.0,4.62,0.0
2016,1,17,8,0,0.0,10.0,2.7,14.0,10.0,9.26,1.73
2016,1,17,8,15,0.0,16.5,2.75,14.0,16.5,15.29,7.15
2016,1,17,8,30,0.0,23.0,2.8,14.0,23.0,21.32,12.47
2016,1,17,8,45,0.0,29.5,2.85,14.5,29.5,27.37,17.74
2016,1,17,9,0,0.0,36.0,2.9,15.0,36.0,33.42,22.94
2016,1,17,9,15,0.0,42.0,2.95,15.0,42.0,39.0,27.74
2016,1,17,9,30,0.0,48.0,3.0,15.0,48.0,44.6,32.5
2016,1,17,9,45,0.0,53.0,3.1,15.0,53.0,49.26,36.42
2016,1,17,10,0,0.0,58.0,3.2,15.0,58.0,53.93,40.32
2016,1,17,10,15,0.0,67.5,3.2,15.0,67.5,62.8,47.74
2016,1,17,10,30,0.0,77.0,3.2,15.0,77.0,71.68,55.14
2016,1,17,10,45,0.0,67.5,3.2,15.5,67.5,62.81,47.49
2016,1,17,11,0,0.0,58.0,3.2,16.0,58.0,53.94,39.9
2016,1,17,11,15,0.0,75.0,3.2,16.0,75.0,69.82,53.15
2016,1,17,11,30,0.0,92.0,3.2,16.0,92.0,85.99,66.56
2016,1,17,11,45,0.0,110.5,3.2,16.0,110.5,104.41,81.78
2016,1,17,12,0,0.0,129.0,3.2,16.0,129.0,123.17,97.21
2016,1,17,12,15,15.0,169.0,3.1,16.0,177.0,177.72,142.44
2016,1,17,12,30,30.0,209.0,3.0,16.0,225.0,246.85,198.69
2016,1,17,12,45,18.0,193.0,2.95,16.0,202.5,206.36,165.5
2016,1,17,13,0,6.0,177.0,2.9,16.0,180.0,179.05,143.04
2016,1,17,13,15,3.0,139.5,2.85,16.0,141.0,136.82,108.57
2016,1,17,13,30,0.0,102.0,2.8,16.0,102.0,96.08,74.97
2016,1,17,13,45,0.0,74.5,2.75,16.0,74.5,69.35,52.81
2016,1,17,14,0,0.0,47.0,2.7,16.0,47.0,43.68,31.35
2016,1,17,14,15,0.0,63.0,2.65,15.5,63.0,58.6,44.08
2016,1,17,14,30,0.0,79.0,2.6,15.0,79.0,73.71,56.99
2016,1,17,14,45,0.0,72.0,2.55,15.0,72.0,67.0,51.4
2016,1,17,15,0,0.0,65.0,2.5,15.0,65.0,60.46,45.94
2016,1,17,15,15,0.0,57.5,2.3,14.5,57.5,53.46,40.12
2016,1,17,15,30,0.0,50.0,2.1,14.0,50.0,46.46,34.22
2016,1,17,15,45,0.0,41.5,1.95,14.0,41.5,38.54,27.38
2016,1,17,16,0,0.0,33.0,1.8,14.0,33.0,30.63,20.48
2016,1,17,16,15,0.0,25.0,1.75,14.0,25.0,23.19,13.93
2016,1,17,16,30,0.0,17.0,1.7,14.0,17.0,15.75,7.34
2016,1,17,16,45,0.0,10.5,1.65,14.0,10.5,9.72,1.17
2016,1,17,17,0,0.0,4.0,1.6,14.0,4.0,3.81,0.0
2016,1,17,17,15,0.0,2.0,1.65,14.0,2.0,1.91,0.0
2016,1,17,17,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,1,17,17,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,1,17,18,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,0.35,11.5,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,18,7,45,200.0,15.0,0.5,12.5,36.0,79.18,21.04
2016,1,18,8,0,400.0,30.0,0.6,13.0,72.0,176.76,125.35
2016,1,18,8,15,485.5,37.5,0.65,13.5,112.5,238.79,182.29
2016,1,18,8,30,571.0,45.0,0.7,14.0,153.0,309.18,243.25
2016,1,18,8,45,627.0,49.5,0.8,14.5,195.0,367.12,293.56
2016,1,18,9,0,683.0,54.0,0.9,15.0,237.0,431.72,347.56
2016,1,18,9,15,718.0,57.5,1.0,15.5,276.0,486.66,392.43
2016,1,18,9,30,753.0,61.0,1.1,16.0,315.0,542.59,436.65
2016,1,18,9,45,773.0,64.5,1.2,16.5,349.5,589.46,472.7
2016,1,18,10,0,793.0,68.0,1.3,17.0,384.0,635.42,507.0
2016,1,18,10,15,809.0,70.0,1.45,17.0,412.5,675.49,536.37
2016,1,18,10,30,825.0,72.0,1.6,17.0,441.0,713.79,564.24
2016,1,18,10,45,832.0,74.5,1.8,17.0,463.0,743.75,586.37
2016,1,18,11,0,839.0,77.0,2.0,17.0,485.0,771.0,606.56
2016,1,18,11,15,845.5,78.0,2.15,17.0,500.5,793.15,622.72
2016,1,18,11,30,852.0,79.0,2.3,17.0,516.0,812.27,636.81
2016,1,18,11,45,656.5,135.0,2.45,17.5,475.0,729.23,576.3
2016,1,18,12,0,461.0,191.0,2.6,18.0,434.0,628.4,499.01
2016,1,18,12,15,349.5,213.5,2.55,17.5,398.0,548.5,438.14
2016,1,18,12,30,238.0,236.0,2.5,17.0,362.0,467.77,375.0
2016,1,18,12,45,279.5,226.0,2.45,17.0,372.5,502.87,403.2
2016,1,18,13,0,321.0,216.0,2.4,17.0,383.0,522.79,419.27
2016,1,18,13,15,461.0,176.5,2.3,17.0,408.5,599.72,480.38
2016,1,18,13,30,601.0,137.0,2.2,17.0,434.0,663.28,529.91
2016,1,18,13,45,322.5,162.5,2.15,17.0,321.0,444.0,358.98
2016,1,18,14,0,44.0,188.0,2.1,17.0,208.0,233.31,187.05
2016,1,18,14,15,104.5,182.5,1.9,16.5,226.5,281.86,228.76
2016,1,18,14,30,165.0,177.0,1.7,16.0,245.0,315.3,256.98
2016,1,18,14,45,154.0,162.5,1.55,16.0,222.0,285.98,233.09
2016,1,18,15,0,143.0,148.0,1.4,16.0,199.0,257.15,209.63
2016,1,18,15,15,135.0,132.0,1.2,15.5,176.0,228.81,186.61
2016,1,18,15,30,127.0,116.0,1.0,15.0,153.0,200.94,163.51
2016,1,18,15,45,115.0,98.5,0.8,15.0,128.0,169.73,136.92
2016,1,18,16,0,103.0,81.0,0.6,15.0,103.0,139.47,110.74
2016,1,18,16,15,85.5,63.0,0.6,14.5,78.5,107.38,83.06
2016,1,18,16,30,68.0,45.0,0.6,14.0,54.0,76.8,56.22
2016,1,18,16,45,34.0,29.0,0.65,14.0,33.5,45.43,26.44
2016,1,18,17,0,0.0,13.0,0.7,14.0,13.0,12.39,0.0
2016,1,18,17,15,0.0,6.5,0.7,14.0,6.5,6.2,0.0
2016,1,18,17,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,1,18,17,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,1,18,18,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,1,19,7,45,0.0,10.5,4.4,14.0,10.5,9.73,0.0
2016,1,19,8,0,0.0,21.0,4.5,14.0,21.0,19.48,9.97
2016,1,19,8,15,0.0,33.0,4.65,14.0,33.0,30.65,19.99
2016,1,19,8,30,0.0,45.0,4.8,14.0,45.0,42.07,30.03
2016,1,19,8,45,0.0,58.0,5.0,14.5,58.0,54.85,41.08
2016,1,19,9,0,0.0,71.0,5.2,15.0,71.0,67.65,52.02
2016,1,19,9,15,0.0,83.5,5.2,15.0,83.5,79.96,62.51
2016,1,19,9,30,0.0,96.0,5.2,15.0,96.0,92.33,72.93
2016,1,19,9,45,0.0,105.0,5.25,15.5,105.0,101.04,80.02
2016,1,19,10,0,0.0,114.0,5.3,16.0,114.0,109.83,87.09
2016,1,19,10,15,255.5,128.5,5.3,16.0,243.5,334.55,279.02
2016,1,19,10,30,511.0,143.0,5.3,16.0,373.0,562.48,465.1
2016,1,19,10,45,255.5,131.0,5.3,16.5,246.0,351.33,291.11
2016,1,19,11,0,0.0,119.0,5.3,17.0,119.0,113.36,88.94
2016,1,19,11,15,29.0,170.0,5.35,17.0,185.0,200.06,161.33
2016,1,19,11,30,58.0,221.0,5.4,17.0,251.0,284.22,230.14
2016,1,19,11,45,29.0,156.0,5.5,17.0,171.0,184.28,148.13
2016,1,19,12,0,0.0,91.0,5.6,17.0,91.0,84.92,65.29
2016,1,19,12,15,26.0,158.5,5.45,16.5,172.5,184.67,148.75
2016,1,19,12,30,52.0,226.0,5.3,16.0,254.0,285.39,231.48
2016,1,19,12,45,28.0,199.5,5.2,16.0,214.5,233.54,188.55
2016,1,19,13,0,4.0,173.0,5.1,16.0,175.0,172.8,138.23
2016,1,19,13,15,28.0,191.5,4.9,16.0,205.5,224.27,181.32
2016,1,19,13,30,52.0,210.0,4.7,16.0,236.0,265.86,215.83
2016,1,19,13,45,179.5,199.5,4.55,16.0,283.5,364.75,299.36
2016,1,19,14,0,307.0,189.0,4.4,16.0,331.0,457.14,375.45
2016,1,19,14,15,195.5,182.5,4.25,15.5,271.0,348.26,286.61
2016,1,19,14,30,84.0,176.0,4.1,15.0,211.0,247.06,202.59
2016,1,19,14,45,165.5,159.5,4.0,15.0,221.0,289.97,239.82
2016,1,19,15,0,247.0,143.0,3.9,15.0,231.0,325.93,270.15
2016,1,19,15,15,221.5,131.5,3.55,14.5,204.0,287.92,238.39
2016,1,19,15,30,196.0,120.0,3.2,14.0,177.0,251.62,207.75
2016,1,19,15,45,176.0,103.0,2.9,14.0,148.5,213.22,174.64
2016,1,19,16,0,156.0,86.0,2.6,14.0,120.0,176.42,142.39
2016,1,19,16,15,126.0,68.0,2.25,13.5,91.0,130.03,102.17
2016,1,19,16,30,96.0,50.0,1.9,13.0,62.0,93.18,69.64
2016,1,19,16,45,48.0,33.0,1.6,13.0,39.0,55.26,34.37
2016,1,19,17,0,0.0,16.0,1.3,13.0,16.0,15.21,0.0
2016,1,19,17,15,0.0,8.0,1.15,12.5,8.0,7.63,0.0
2016,1,19,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,19,17,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,19,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,1,20,7,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,20,7,45,41.0,19.0,0.85,10.5,23.5,32.47,8.68
2016,1,20,8,0,82.0,38.0,0.9,11.0,47.0,76.91,55.03
2016,1,20,8,15,101.5,56.0,1.0,11.0,72.5,103.41,79.97
2016,1,20,8,30,121.0,74.0,1.1,11.0,98.0,136.79,109.81
2016,1,20,8,45,136.0,91.5,1.25,11.5,124.0,169.12,138.26
2016,1,20,9,0,151.0,109.0,1.4,12.0,150.0,202.69,167.21
2016,1,20,9,15,159.5,124.5,1.35,12.5,174.0,231.22,191.18
2016,1,20,9,30,168.0,140.0,1.3,13.0,198.0,260.24,214.94
2016,1,20,9,45,163.5,157.0,1.3,13.5,218.5,283.08,232.96
2016,1,20,10,0,159.0,174.0,1.3,14.0,239.0,305.25,250.0
2016,1,20,10,15,104.0,180.5,1.25,14.5,224.0,277.75,225.97
2016,1,20,10,30,49.0,187.0,1.2,15.0,209.0,235.49,190.11
2016,1,20,10,45,121.0,203.0,1.2,15.5,261.5,322.05,260.39
2016,1,20,11,0,193.0,219.0,1.2,16.0,314.0,400.62,321.9
2016,1,20,11,15,314.0,206.0,1.15,16.0,366.5,499.12,398.7
2016,1,20,11,30,435.0,193.0,1.1,16.0,419.0,601.73,475.73
2016,1,20,11,45,657.0,135.5,1.1,16.5,483.0,732.43,571.4
2016,1,20,12,0,879.0,78.0,1.1,17.0,547.0,845.0,646.68
2016,1,20,12,15,878.5,78.0,1.0,17.0,547.5,847.33,645.13
2016,1,20,12,30,878.0,78.0,0.9,17.0,548.0,846.19,642.76
2016,1,20,12,45,881.5,75.5,0.8,17.0,542.5,841.89,638.36
2016,1,20,13,0,885.0,73.0,0.7,17.0,537.0,834.07,631.73
2016,1,20,13,15,878.5,72.0,0.6,17.0,522.5,816.4,618.6
2016,1,20,13,30,872.0,71.0,0.5,17.0,508.0,795.56,603.55
2016,1,20,13,45,785.5,85.5,0.45,17.5,466.5,734.17,560.65
2016,1,20,14,0,699.0,100.0,0.4,18.0,425.0,670.04,515.9
2016,1,20,14,15,623.0,111.0,0.35,17.5,388.0,607.31,472.5
2016,1,20,14,30,547.0,122.0,0.3,17.0,351.0,541.08,424.64
2016,1,20,14,45,486.0,121.0,0.3,17.0,312.0,480.0,379.54
2016,1,20,15,0,425.0,120.0,0.3,17.0,273.0,421.68,335.31
2016,1,20,15,15,408.5,108.5,0.25,16.5,242.5,380.9,304.22
2016,1,20,15,30,392.0,97.0,0.2,16.0,212.0,340.39,272.2
2016,1,20,15,45,365.5,85.0,0.15,16.0,179.0,294.82,234.72
2016,1,20,16,0,339.0,73.0,0.1,16.0,146.0,250.99,197.63
2016,1,20,16,15,303.0,58.5,0.15,15.5,113.0,202.38,156.48
2016,1,20,16,30,267.0,44.0,0.2,15.0,80.0,157.05,116.81
2016,1,20,16,45,133.5,32.5,0.3,15.0,50.5,84.38,54.48
2016,1,20,17,0,0.0,21.0,0.4,15.0,21.0,21.13,0.0
2016,1,20,17,15,0.0,10.5,0.35,14.5,10.5,10.01,0.0
2016,1,20,17,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,1,20,17,45,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2016,1,20,18,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,0.15,14.0,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,0.1,13.5,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,0.2,12.5,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,6.0,2.15,11.0,6.0,0.0,0.0
2016,1,21,7,30,0.0,12.0,2.3,11.0,12.0,11.44,0.0
2016,1,21,7,45,181.5,23.0,2.45,11.5,43.0,83.13,32.43
2016,1,21,8,0,363.0,34.0,2.6,12.0,74.0,169.07,122.6
2016,1,21,8,15,448.0,42.0,2.65,12.5,114.0,230.0,178.71
2016,1,21,8,30,533.0,50.0,2.7,13.0,154.0,299.21,239.99
2016,1,21,8,45,594.5,54.5,2.75,13.5,196.0,360.83,294.32
2016,1,21,9,0,656.0,59.0,2.8,14.0,238.0,427.0,350.89
2016,1,21,9,15,691.0,63.0,2.75,14.5,277.0,479.07,394.44
2016,1,21,9,30,726.0,67.0,2.7,15.0,316.0,534.88,439.38
2016,1,21,9,45,752.5,69.0,2.7,15.5,351.0,583.54,477.5
2016,1,21,10,0,779.0,71.0,2.7,16.0,386.0,631.79,514.11
2016,1,21,10,15,662.5,104.5,2.75,16.5,386.0,617.3,500.39
2016,1,21,10,30,546.0,138.0,2.8,17.0,386.0,583.8,472.26
2016,1,21,10,45,686.5,108.5,2.9,17.5,437.5,678.86,545.04
2016,1,21,11,0,827.0,79.0,3.0,18.0,489.0,767.5,608.46
2016,1,21,11,15,833.5,80.5,3.0,18.0,504.5,790.34,623.7
2016,1,21,11,30,840.0,82.0,3.0,18.0,520.0,810.18,637.3
2016,1,21,11,45,833.5,85.5,3.0,18.5,526.5,818.44,641.44
2016,1,21,12,0,827.0,89.0,3.0,19.0,533.0,823.24,643.33
2016,1,21,12,15,667.5,137.0,2.85,18.5,496.0,751.42,591.75
2016,1,21,12,30,508.0,185.0,2.7,18.0,459.0,664.87,526.97
2016,1,21,12,45,385.5,208.5,2.55,18.0,415.0,572.37,455.73
2016,1,21,13,0,263.0,232.0,2.4,18.0,371.0,494.89,394.23
2016,1,21,13,15,284.5,222.0,2.1,17.5,368.5,497.33,397.23
2016,1,21,13,30,306.0,212.0,1.8,17.0,366.0,498.09,398.32
2016,1,21,13,45,180.5,204.5,1.5,17.0,294.5,371.81,298.24
2016,1,21,14,0,55.0,197.0,1.2,17.0,223.0,251.87,201.21
2016,1,21,14,15,31.0,173.5,1.15,16.5,188.0,205.75,164.84
2016,1,21,14,30,7.0,150.0,1.1,16.0,153.0,152.85,121.92
2016,1,21,14,45,46.5,151.0,1.05,16.0,168.0,190.23,153.76
2016,1,21,15,0,86.0,152.0,1.0,16.0,183.0,216.8,175.98
2016,1,21,15,15,79.5,136.0,1.0,15.5,162.5,192.3,156.1
2016,1,21,15,30,73.0,120.0,1.0,15.0,142.0,168.3,136.46
2016,1,21,15,45,64.5,102.5,1.05,15.0,120.0,141.98,114.26
2016,1,21,16,0,56.0,85.0,1.1,15.0,98.0,116.42,92.33
2016,1,21,16,15,43.5,67.0,1.15,14.5,75.5,89.37,69.02
2016,1,21,16,30,31.0,49.0,1.2,14.0,53.0,63.43,46.43
2016,1,21,16,45,15.5,31.5,1.25,14.0,33.5,38.17,23.45
2016,1,21,17,0,0.0,14.0,1.3,14.0,14.0,12.99,0.0
2016,1,21,17,15,0.0,7.0,1.3,14.0,7.0,6.67,0.0
2016,1,21,17,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,1,21,17,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,1,21,18,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
