Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,21,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,2.0,3.55,14.0,2.0,0.0,0.0
2016,1,22,7,30,0.0,4.0,3.5,14.0,4.0,3.81,0.0
2016,1,22,7,45,0.0,15.5,3.5,14.0,15.5,14.38,1.98
2016,1,22,8,0,0.0,27.0,3.5,14.0,27.0,25.08,14.66
2016,1,22,8,15,0.0,41.5,3.45,14.0,41.5,39.4,27.39
2016,1,22,8,30,0.0,56.0,3.4,14.0,56.0,53.78,40.0
2016,1,22,8,45,0.0,71.5,3.4,14.0,71.5,69.25,53.43
2016,1,22,9,0,0.0,87.0,3.4,14.0,87.0,84.73,66.72
2016,1,22,9,15,0.0,101.5,3.4,14.0,101.5,99.17,78.97
2016,1,22,9,30,0.0,116.0,3.4,14.0,116.0,113.68,91.13
2016,1,22,9,45,30.5,142.5,3.4,14.5,155.0,169.53,138.18
2016,1,22,10,0,61.0,169.0,3.4,15.0,194.0,221.67,181.38
2016,1,22,10,15,31.0,161.0,3.35,15.0,173.5,190.95,155.06
2016,1,22,10,30,1.0,153.0,3.3,15.0,153.0,150.53,120.64
2016,1,22,10,45,0.5,121.0,3.25,15.0,121.0,115.89,91.84
2016,1,22,11,0,0.0,89.0,3.2,15.0,89.0,83.08,64.42
2016,1,22,11,15,5.0,137.5,3.35,15.0,140.0,136.11,108.62
2016,1,22,11,30,10.0,186.0,3.5,15.0,191.0,191.57,154.13
2016,1,22,11,45,5.0,175.5,3.65,15.5,178.0,175.86,140.66
2016,1,22,12,0,0.0,165.0,3.8,16.0,165.0,160.32,127.5
2016,1,22,12,15,0.0,144.0,3.8,15.5,144.0,138.29,109.68
2016,1,22,12,30,0.0,123.0,3.8,15.0,123.0,116.79,92.18
2016,1,22,12,45,0.0,112.5,3.8,15.0,112.5,106.23,83.48
2016,1,22,13,0,0.0,102.0,3.8,15.0,102.0,95.79,74.85
2016,1,22,13,15,0.0,130.5,3.65,15.0,130.5,124.67,98.9
2016,1,22,13,30,0.0,159.0,3.5,15.0,159.0,154.73,123.74
2016,1,22,13,45,0.0,83.0,3.35,15.0,83.0,77.29,59.57
2016,1,22,14,0,0.0,7.0,3.2,15.0,7.0,6.49,0.0
2016,1,22,14,15,0.0,38.0,3.1,15.0,38.0,35.3,24.41
2016,1,22,14,30,0.0,69.0,3.0,15.0,69.0,64.2,48.93
2016,1,22,14,45,0.0,85.5,2.9,15.0,85.5,80.32,62.6
2016,1,22,15,0,0.0,102.0,2.8,15.0,102.0,97.88,77.45
2016,1,22,15,15,0.0,90.5,2.65,14.5,90.5,86.55,68.11
2016,1,22,15,30,0.0,79.0,2.5,14.0,79.0,75.28,58.73
2016,1,22,15,45,0.0,67.0,2.35,14.0,67.0,63.53,48.69
2016,1,22,16,0,0.0,55.0,2.2,14.0,55.0,51.82,38.56
2016,1,22,16,15,0.0,42.5,2.1,13.5,42.5,39.6,27.96
2016,1,22,16,30,0.0,30.0,2.0,13.0,30.0,27.86,17.66
2016,1,22,16,45,0.0,19.0,1.9,13.0,19.0,17.62,8.2
2016,1,22,17,0,0.0,8.0,1.8,13.0,8.0,7.41,0.0
2016,1,22,17,15,0.0,4.0,1.8,13.0,4.0,3.81,0.0
2016,1,22,17,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,22,17,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,22,18,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,23,7,15,4.5,5.5,2.1,10.5,5.5,0.0,0.0
2016,1,23,7,30,9.0,11.0,2.4,11.0,11.0,12.37,0.0
2016,1,23,7,45,85.0,30.0,2.7,11.5,39.0,62.94,28.49
2016,1,23,8,0,161.0,49.0,3.0,12.0,67.0,116.68,85.8
2016,1,23,8,15,247.0,63.0,3.2,12.0,105.0,177.64,139.5
2016,1,23,8,30,333.0,77.0,3.4,12.0,143.0,243.16,197.0
2016,1,23,8,45,359.5,93.0,3.6,12.5,180.0,290.97,239.48
2016,1,23,9,0,386.0,109.0,3.8,13.0,217.0,340.65,282.47
2016,1,23,9,15,430.5,118.0,3.85,13.0,254.5,394.3,328.28
2016,1,23,9,30,475.0,127.0,3.9,13.0,292.0,450.71,375.41
2016,1,23,9,45,552.5,120.5,4.0,13.0,332.5,513.02,427.13
2016,1,23,10,0,630.0,114.0,4.1,13.0,373.0,584.13,484.79
2016,1,23,10,15,340.0,152.5,4.0,13.0,293.5,424.63,353.42
2016,1,23,10,30,50.0,191.0,3.9,13.0,214.0,240.35,196.89
2016,1,23,10,45,191.0,198.0,3.85,13.0,292.5,369.91,306.47
2016,1,23,11,0,332.0,205.0,3.8,13.0,371.0,507.29,418.11
2016,1,23,11,15,263.5,222.0,3.8,13.0,356.5,477.89,392.2
2016,1,23,11,30,195.0,239.0,3.8,13.0,342.0,432.02,354.04
2016,1,23,11,45,187.5,244.0,3.8,13.0,344.5,433.63,355.07
2016,1,23,12,0,180.0,249.0,3.8,13.0,347.0,434.48,355.35
2016,1,23,12,15,107.0,235.0,3.8,13.0,293.5,342.28,280.0
2016,1,23,12,30,34.0,221.0,3.8,13.0,240.0,263.18,213.95
2016,1,23,12,45,17.0,122.0,3.8,13.0,131.5,136.65,110.02
2016,1,23,13,0,0.0,23.0,3.8,13.0,23.0,21.37,12.56
2016,1,23,13,15,383.0,67.0,3.8,13.0,263.0,413.81,348.71
2016,1,23,13,30,766.0,111.0,3.8,13.0,503.0,774.08,629.75
2016,1,23,13,45,435.0,160.5,3.85,13.0,381.5,547.55,450.75
2016,1,23,14,0,104.0,210.0,3.9,13.0,260.0,304.8,250.45
2016,1,23,14,15,211.5,190.0,3.8,13.0,283.5,369.81,306.88
2016,1,23,14,30,319.0,170.0,3.7,13.0,307.0,427.47,355.32
2016,1,23,14,45,504.5,128.5,3.65,13.0,325.0,504.48,419.61
2016,1,23,15,0,690.0,87.0,3.6,13.0,343.0,560.29,465.1
2016,1,23,15,15,655.5,82.5,3.35,12.5,305.0,505.63,420.11
2016,1,23,15,30,621.0,78.0,3.1,12.0,267.0,451.9,375.31
2016,1,23,15,45,573.5,71.5,2.9,12.0,226.5,390.67,322.67
2016,1,23,16,0,526.0,65.0,2.7,12.0,186.0,332.42,271.3
2016,1,23,16,15,448.5,57.0,2.5,11.5,144.5,263.7,211.04
2016,1,23,16,30,371.0,49.0,2.3,11.0,103.0,201.86,155.81
2016,1,23,16,45,248.5,36.5,2.1,10.5,67.0,130.29,91.85
2016,1,23,17,0,126.0,24.0,1.9,10.0,31.0,65.9,6.02
2016,1,23,17,15,63.0,12.0,1.85,10.0,15.5,23.63,0.0
2016,1,23,17,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,23,17,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,23,18,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,4.0,1.1,8.5,4.0,0.0,0.0
2016,1,24,7,30,0.0,8.0,1.1,9.0,8.0,7.63,0.0
2016,1,24,7,45,24.0,24.5,1.1,9.5,27.5,31.92,13.27
2016,1,24,8,0,48.0,41.0,1.1,10.0,47.0,63.92,46.1
2016,1,24,8,15,68.5,60.0,1.2,10.0,72.0,95.4,74.35
2016,1,24,8,30,89.0,79.0,1.3,10.0,97.0,128.72,103.9
2016,1,24,8,45,102.0,97.0,1.4,10.5,122.5,159.1,130.55
2016,1,24,9,0,115.0,115.0,1.5,11.0,148.0,190.63,157.68
2016,1,24,9,15,128.0,130.5,1.55,11.0,172.0,220.12,182.9
2016,1,24,9,30,141.0,146.0,1.6,11.0,196.0,250.6,208.53
2016,1,24,9,45,208.5,156.5,1.7,11.0,238.5,311.29,259.56
2016,1,24,10,0,276.0,167.0,1.8,11.0,281.0,387.32,321.86
2016,1,24,10,15,240.5,184.5,1.75,11.0,289.5,391.5,323.66
2016,1,24,10,30,205.0,202.0,1.7,11.0,298.0,381.07,314.2
2016,1,24,10,45,178.5,214.5,1.65,11.5,301.0,380.17,311.84
2016,1,24,11,0,152.0,227.0,1.6,12.0,304.0,377.47,307.92
2016,1,24,11,15,180.5,233.5,1.6,12.0,327.5,410.98,334.74
2016,1,24,11,30,209.0,240.0,1.6,12.0,351.0,444.92,361.42
2016,1,24,11,45,397.0,201.0,1.6,12.5,416.5,586.66,473.25
2016,1,24,12,0,585.0,162.0,1.6,13.0,482.0,705.06,562.98
2016,1,24,12,15,538.0,178.0,1.65,13.0,472.5,685.65,546.67
2016,1,24,12,30,491.0,194.0,1.7,13.0,463.0,663.59,529.74
2016,1,24,12,45,400.5,211.5,1.8,13.5,430.0,590.58,473.7
2016,1,24,13,0,310.0,229.0,1.9,14.0,397.0,531.84,427.41
2016,1,24,13,15,585.0,154.0,2.05,14.0,459.5,687.41,552.07
2016,1,24,13,30,860.0,79.0,2.2,14.0,522.0,810.28,642.67
2016,1,24,13,45,846.5,78.5,2.35,14.0,500.0,781.5,622.51
2016,1,24,14,0,833.0,78.0,2.5,14.0,478.0,750.12,601.62
2016,1,24,14,15,818.0,76.5,2.5,13.5,450.0,714.04,577.1
2016,1,24,14,30,803.0,75.0,2.5,13.0,422.0,675.94,550.7
2016,1,24,14,45,774.0,74.0,2.55,13.0,387.5,627.13,514.61
2016,1,24,15,0,745.0,73.0,2.6,13.0,353.0,577.79,475.95
2016,1,24,15,15,714.0,69.5,2.25,12.5,314.5,524.27,432.42
2016,1,24,15,30,683.0,66.0,1.9,12.0,276.0,473.97,390.25
2016,1,24,15,45,641.0,60.5,1.6,12.0,235.0,413.94,338.76
2016,1,24,16,0,599.0,55.0,1.3,12.0,194.0,356.31,288.0
2016,1,24,16,15,529.0,48.0,1.2,11.5,151.5,288.25,228.9
2016,1,24,16,30,459.0,41.0,1.1,11.0,109.0,226.42,173.74
2016,1,24,16,45,347.5,31.0,1.05,10.5,72.0,155.57,110.05
2016,1,24,17,0,236.0,21.0,1.0,10.0,35.0,91.28,21.38
2016,1,24,17,15,118.0,10.5,1.0,9.5,17.5,33.05,0.0
2016,1,24,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,24,17,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,24,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,25,7,15,75.5,6.0,0.75,9.5,8.0,0.0,0.0
2016,1,25,7,30,151.0,12.0,0.8,10.0,16.0,43.16,0.0
2016,1,25,7,45,291.0,22.5,0.85,10.5,50.0,114.17,59.66
2016,1,25,8,0,431.0,33.0,0.9,11.0,84.0,190.03,139.32
2016,1,25,8,15,511.5,40.0,1.0,11.0,126.0,252.03,196.12
2016,1,25,8,30,592.0,47.0,1.1,11.0,168.0,321.83,258.01
2016,1,25,8,45,641.0,52.0,1.25,11.5,210.0,379.03,308.57
2016,1,25,9,0,690.0,57.0,1.4,12.0,252.0,442.01,362.2
2016,1,25,9,15,447.0,100.5,1.5,12.5,234.5,384.17,316.75
2016,1,25,9,30,204.0,144.0,1.6,13.0,217.0,286.59,236.55
2016,1,25,9,45,274.5,151.0,1.75,13.5,259.5,357.65,295.32
2016,1,25,10,0,345.0,158.0,1.9,14.0,302.0,424.18,348.7
2016,1,25,10,15,563.0,123.5,1.95,14.0,378.0,570.09,465.33
2016,1,25,10,30,781.0,89.0,2.0,14.0,454.0,708.58,570.08
2016,1,25,10,45,791.5,91.5,2.1,14.5,477.5,740.86,591.3
2016,1,25,11,0,802.0,94.0,2.2,15.0,501.0,770.7,611.58
2016,1,25,11,15,810.0,95.0,2.2,15.0,517.5,794.12,627.53
2016,1,25,11,30,818.0,96.0,2.2,15.0,534.0,814.65,641.48
2016,1,25,11,45,822.0,96.5,2.25,15.5,543.0,828.16,649.7
2016,1,25,12,0,826.0,97.0,2.3,16.0,552.0,838.45,655.79
2016,1,25,12,15,826.5,97.0,2.3,16.0,553.5,841.83,657.96
2016,1,25,12,30,827.0,97.0,2.3,16.0,555.0,841.86,657.96
2016,1,25,12,45,830.0,95.0,2.35,16.0,549.5,838.3,656.01
2016,1,25,13,0,833.0,93.0,2.4,16.0,544.0,831.33,651.82
2016,1,25,13,15,826.5,92.0,2.35,16.0,530.5,814.26,639.77
2016,1,25,13,30,820.0,91.0,2.3,16.0,517.0,794.1,625.69
2016,1,25,13,45,811.0,89.0,2.3,16.0,496.0,767.83,607.63
2016,1,25,14,0,802.0,87.0,2.3,16.0,475.0,738.88,587.61
2016,1,25,14,15,786.5,85.0,2.25,15.5,447.5,702.59,562.79
2016,1,25,14,30,771.0,83.0,2.2,15.0,420.0,664.37,536.28
2016,1,25,14,45,751.0,79.5,2.15,15.0,386.5,619.71,503.01
2016,1,25,15,0,731.0,76.0,2.1,15.0,353.0,574.01,467.38
2016,1,25,15,15,699.5,72.5,1.85,14.5,315.0,523.48,426.94
2016,1,25,15,30,668.0,69.0,1.6,14.0,277.0,470.74,383.78
2016,1,25,15,45,625.0,63.5,1.35,14.0,236.0,410.72,333.09
2016,1,25,16,0,582.0,58.0,1.1,14.0,195.0,353.21,283.19
2016,1,25,16,15,512.5,51.0,1.05,13.0,153.0,285.95,226.0
2016,1,25,16,30,443.0,44.0,1.0,12.0,111.0,224.84,172.42
2016,1,25,16,45,332.5,33.0,1.0,11.5,73.5,153.74,109.52
2016,1,25,17,0,222.0,22.0,1.0,11.0,36.0,89.89,29.74
2016,1,25,17,15,111.0,11.0,1.0,11.0,18.0,32.36,0.0
2016,1,25,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,17,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,0.35,9.5,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,8.5,0.6,8.5,8.5,0.0,0.0
2016,1,26,7,30,0.0,17.0,0.6,9.0,17.0,16.2,0.0
2016,1,26,7,45,209.5,26.5,0.6,9.5,51.5,96.36,53.05
2016,1,26,8,0,419.0,36.0,0.6,10.0,86.0,189.53,139.94
2016,1,26,8,15,501.5,43.5,0.6,10.0,129.0,252.51,196.87
2016,1,26,8,30,584.0,51.0,0.6,10.0,172.0,323.45,258.97
2016,1,26,8,45,639.0,56.0,0.65,10.5,215.5,385.65,312.59
2016,1,26,9,0,694.0,61.0,0.7,11.0,259.0,449.22,365.62
2016,1,26,9,15,728.5,64.5,0.9,11.5,300.0,505.4,412.18
2016,1,26,9,30,763.0,68.0,1.1,12.0,341.0,562.51,458.17
2016,1,26,9,45,780.0,72.5,1.3,13.0,376.0,609.9,494.56
2016,1,26,10,0,797.0,77.0,1.5,14.0,411.0,656.14,528.87
2016,1,26,10,15,814.0,79.5,1.55,14.0,442.0,698.62,559.28
2016,1,26,10,30,831.0,82.0,1.6,14.0,473.0,739.35,588.09
2016,1,26,10,45,843.0,83.5,1.65,14.5,497.0,772.98,610.38
2016,1,26,11,0,855.0,85.0,1.7,15.0,521.0,804.08,630.74
2016,1,26,11,15,862.0,86.0,1.7,15.0,538.0,827.71,646.4
2016,1,26,11,30,869.0,87.0,1.7,15.0,555.0,848.24,659.96
2016,1,26,11,45,872.5,87.5,1.75,15.5,564.5,861.95,668.17
2016,1,26,12,0,876.0,88.0,1.8,16.0,574.0,872.23,674.17
2016,1,26,12,15,876.5,88.5,1.8,16.0,575.5,876.45,676.83
2016,1,26,12,30,877.0,89.0,1.8,16.0,577.0,877.11,677.26
2016,1,26,12,45,695.0,137.5,1.85,16.0,521.5,778.95,609.01
2016,1,26,13,0,513.0,186.0,1.9,16.0,466.0,668.31,528.49
2016,1,26,13,15,545.5,170.5,1.85,16.0,461.5,670.88,532.19
2016,1,26,13,30,578.0,155.0,1.8,16.0,457.0,670.17,532.48
2016,1,26,13,45,632.0,132.5,1.8,16.0,451.0,681.32,541.96
2016,1,26,14,0,686.0,110.0,1.8,16.0,445.0,681.64,542.84
2016,1,26,14,15,632.5,116.5,1.75,16.0,411.5,629.59,504.28
2016,1,26,14,30,579.0,123.0,1.7,16.0,378.0,577.76,464.83
2016,1,26,14,45,577.0,112.5,1.65,16.0,350.0,543.76,439.28
2016,1,26,15,0,575.0,102.0,1.6,16.0,322.0,507.97,411.61
2016,1,26,15,15,638.5,85.0,1.4,15.5,306.0,502.87,407.38
2016,1,26,15,30,702.0,68.0,1.2,15.0,290.0,490.2,395.88
2016,1,26,15,45,654.5,63.5,1.0,14.5,247.0,427.36,343.98
2016,1,26,16,0,607.0,59.0,0.8,14.0,204.0,367.35,293.19
2016,1,26,16,15,538.0,52.0,0.85,13.5,161.0,298.82,235.33
2016,1,26,16,30,469.0,45.0,0.9,13.0,118.0,236.33,180.76
2016,1,26,16,45,354.5,34.5,0.95,12.5,79.0,162.77,116.48
2016,1,26,17,0,240.0,24.0,1.0,12.0,40.0,97.55,39.95
2016,1,26,17,15,120.0,12.0,1.0,11.5,20.0,35.3,0.0
2016,1,26,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,26,17,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,26,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,8.5,1.1,8.5,8.5,0.0,0.0
2016,1,27,7,30,0.0,17.0,1.3,9.0,17.0,16.2,0.0
2016,1,27,7,45,183.0,28.0,1.5,9.5,50.5,91.6,52.6
2016,1,27,8,0,366.0,39.0,1.7,10.0,84.0,175.67,130.99
2016,1,27,8,15,448.5,48.0,1.6,10.0,126.0,237.72,187.27
2016,1,27,8,30,531.0,57.0,1.5,10.0,168.0,307.83,249.27
2016,1,27,8,45,583.5,63.5,1.4,10.5,210.5,368.23,301.8
2016,1,27,9,0,636.0,70.0,1.3,11.0,253.0,432.42,355.47
2016,1,27,9,15,556.5,90.0,1.25,11.5,267.5,439.39,361.69
2016,1,27,9,30,477.0,110.0,1.2,12.0,282.0,434.02,357.25
2016,1,27,9,45,443.5,130.0,1.2,12.5,302.5,454.87,372.98
2016,1,27,10,0,410.0,150.0,1.2,13.0,323.0,471.63,384.6
2016,1,27,10,15,621.0,114.5,1.15,13.5,398.0,603.89,487.33
2016,1,27,10,30,832.0,79.0,1.1,14.0,473.0,737.89,582.85
2016,1,27,10,45,846.0,80.0,1.05,14.5,497.5,772.57,603.19
2016,1,27,11,0,860.0,81.0,1.0,15.0,522.0,804.81,622.65
2016,1,27,11,15,867.0,81.5,0.9,15.0,539.0,827.99,635.98
2016,1,27,11,30,874.0,82.0,0.8,15.0,556.0,841.04,642.33
2016,1,27,11,45,879.5,82.0,0.7,15.5,565.5,855.8,648.72
2016,1,27,12,0,885.0,82.0,0.6,16.0,575.0,867.21,652.74
2016,1,27,12,15,885.5,82.0,0.5,16.0,576.5,870.85,652.86
2016,1,27,12,30,886.0,82.0,0.4,16.0,578.0,870.96,650.88
2016,1,27,12,45,883.5,81.5,0.35,16.5,572.0,864.36,644.49
2016,1,27,13,0,881.0,81.0,0.3,17.0,566.0,854.28,636.11
2016,1,27,13,15,875.5,80.5,0.3,17.0,552.0,838.29,626.16
2016,1,27,13,30,870.0,80.0,0.3,17.0,538.0,819.06,614.23
2016,1,27,13,45,861.5,78.5,0.35,17.5,517.0,799.57,601.98
2016,1,27,14,0,853.0,77.0,0.4,18.0,496.0,770.46,583.21
2016,1,27,14,15,839.5,75.0,0.45,17.5,468.0,734.29,561.69
2016,1,27,14,30,826.0,73.0,0.5,17.0,440.0,695.93,538.24
2016,1,27,14,45,807.5,70.5,0.55,17.0,406.5,651.58,508.97
2016,1,27,15,0,789.0,68.0,0.6,17.0,373.0,605.92,476.72
2016,1,27,15,15,761.0,64.5,0.55,16.5,334.0,552.27,436.87
2016,1,27,15,30,733.0,61.0,0.5,16.0,295.0,498.72,395.78
2016,1,27,15,45,693.5,56.5,0.5,16.0,253.0,438.54,347.84
2016,1,27,16,0,654.0,52.0,0.5,16.0,211.0,380.28,299.65
2016,1,27,16,15,590.0,46.0,0.5,15.5,167.5,312.46,242.95
2016,1,27,16,30,526.0,40.0,0.5,15.0,124.0,252.71,190.96
2016,1,27,16,45,420.5,31.0,0.5,15.0,84.0,180.3,127.8
2016,1,27,17,0,315.0,22.0,0.5,15.0,44.0,116.01,53.79
2016,1,27,17,15,157.5,11.0,0.5,14.5,22.0,42.08,0.0
2016,1,27,17,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,1,27,17,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,1,27,18,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,2.5,0.5,10.5,2.5,0.0,0.0
2016,1,28,7,30,0.0,5.0,0.5,11.0,5.0,4.77,0.0
2016,1,28,7,45,0.0,14.0,0.5,11.5,14.0,12.98,3.53
2016,1,28,8,0,0.0,23.0,0.5,12.0,23.0,21.34,12.14
2016,1,28,8,15,0.0,34.5,0.6,12.0,34.5,32.04,21.67
2016,1,28,8,30,0.0,46.0,0.7,12.0,46.0,42.75,31.12
2016,1,28,8,45,0.0,57.0,0.85,12.5,57.0,53.3,40.26
2016,1,28,9,0,0.0,68.0,1.0,13.0,68.0,63.94,49.33
2016,1,28,9,15,0.0,79.0,0.95,13.0,79.0,74.63,58.41
2016,1,28,9,30,0.0,90.0,0.9,13.0,90.0,85.36,67.41
2016,1,28,9,45,21.5,131.0,0.85,13.5,140.5,142.01,115.0
2016,1,28,10,0,43.0,172.0,0.8,14.0,191.0,211.35,171.53
2016,1,28,10,15,167.5,185.0,0.85,14.0,264.5,328.06,267.3
2016,1,28,10,30,292.0,198.0,0.9,14.0,338.0,453.99,366.38
2016,1,28,10,45,558.0,140.5,1.0,14.5,424.0,621.82,496.08
2016,1,28,11,0,824.0,83.0,1.1,15.0,510.0,779.75,608.3
2016,1,28,11,15,604.5,150.0,1.35,15.0,468.5,696.29,548.82
2016,1,28,11,30,385.0,217.0,1.6,15.0,427.0,579.43,460.75
2016,1,28,11,45,385.5,221.0,1.85,15.5,434.5,589.09,469.23
2016,1,28,12,0,386.0,225.0,2.1,16.0,442.0,597.25,475.38
2016,1,28,12,15,193.0,182.0,2.0,16.0,290.5,380.64,306.71
2016,1,28,12,30,0.0,139.0,1.9,16.0,139.0,132.74,104.06
2016,1,28,12,45,32.0,190.5,1.8,16.5,208.5,224.96,180.03
2016,1,28,13,0,64.0,242.0,1.7,17.0,278.0,312.5,249.26
2016,1,28,13,15,100.0,242.0,1.65,17.0,296.0,342.53,273.5
2016,1,28,13,30,136.0,242.0,1.6,17.0,314.0,384.04,306.47
2016,1,28,13,45,199.0,227.5,1.6,17.0,328.5,415.06,332.23
2016,1,28,14,0,262.0,213.0,1.6,17.0,343.0,454.94,364.28
2016,1,28,14,15,141.0,191.5,1.5,17.0,261.0,319.42,256.84
2016,1,28,14,30,20.0,170.0,1.4,17.0,179.0,182.82,145.7
2016,1,28,14,45,10.0,145.5,1.3,17.0,150.0,149.55,119.02
2016,1,28,15,0,0.0,121.0,1.2,17.0,121.0,117.27,92.53
2016,1,28,15,15,0.0,108.5,1.0,16.5,108.5,104.9,82.65
2016,1,28,15,30,0.0,96.0,0.8,16.0,96.0,92.6,72.65
2016,1,28,15,45,0.0,82.0,0.65,16.0,82.0,78.76,61.08
2016,1,28,16,0,0.0,68.0,0.5,16.0,68.0,64.98,49.41
2016,1,28,16,15,0.0,54.0,0.45,15.5,54.0,51.22,37.7
2016,1,28,16,30,0.0,40.0,0.4,15.0,40.0,37.46,25.82
2016,1,28,16,45,0.0,27.5,0.4,15.0,27.5,25.54,15.24
2016,1,28,17,0,0.0,15.0,0.4,15.0,15.0,13.91,3.15
2016,1,28,17,15,0.0,7.5,0.35,14.5,7.5,7.15,0.0
2016,1,28,17,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,1,28,17,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,1,28,18,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,1.5,1.75,13.5,1.5,1.43,0.0
2016,1,29,7,30,0.0,3.0,2.0,14.0,3.0,2.86,0.0
2016,1,29,7,45,0.0,9.5,2.25,14.5,9.5,8.79,0.64
2016,1,29,8,0,0.0,16.0,2.5,15.0,16.0,14.82,6.56
2016,1,29,8,15,0.0,24.0,2.55,15.0,24.0,22.26,13.11
2016,1,29,8,30,0.0,32.0,2.6,15.0,32.0,29.7,19.63
2016,1,29,8,45,0.0,40.5,2.7,15.5,40.5,37.61,26.44
2016,1,29,9,0,0.0,49.0,2.8,16.0,49.0,45.53,33.16
2016,1,29,9,15,0.0,56.5,2.85,16.0,56.5,52.52,39.08
2016,1,29,9,30,0.0,64.0,2.9,16.0,64.0,59.52,44.94
2016,1,29,9,45,0.0,103.0,3.0,16.5,103.0,98.15,77.12
2016,1,29,10,0,0.0,142.0,3.1,17.0,142.0,138.58,110.22
2016,1,29,10,15,23.0,170.0,3.15,17.0,181.0,184.78,148.5
2016,1,29,10,30,46.0,198.0,3.2,17.0,220.0,244.16,196.92
2016,1,29,10,45,24.0,184.0,3.25,17.0,195.5,200.35,160.55
2016,1,29,11,0,2.0,170.0,3.3,17.0,171.0,167.42,132.93
2016,1,29,11,15,1.0,147.0,3.35,17.0,147.5,142.14,112.23
2016,1,29,11,30,0.0,124.0,3.4,17.0,124.0,117.64,92.08
2016,1,29,11,45,0.0,147.5,3.45,17.0,148.0,141.49,111.56
2016,1,29,12,0,0.0,171.0,3.5,17.0,172.0,165.82,131.25
2016,1,29,12,15,2.0,178.0,3.55,17.0,179.5,174.86,138.6
2016,1,29,12,30,4.0,185.0,3.6,17.0,187.0,184.01,146.08
2016,1,29,12,45,4.0,183.0,3.65,17.0,185.0,181.96,144.45
2016,1,29,13,0,4.0,181.0,3.7,17.0,183.0,179.96,142.92
2016,1,29,13,15,3.0,176.0,3.7,17.0,178.0,174.01,138.16
2016,1,29,13,30,2.0,171.0,3.7,17.0,173.0,168.15,133.5
2016,1,29,13,45,1.0,156.0,3.7,17.0,157.0,151.84,120.34
2016,1,29,14,0,0.0,141.0,3.7,17.0,141.0,135.72,107.3
2016,1,29,14,15,0.0,73.5,3.65,17.0,73.5,68.41,51.79
2016,1,29,14,30,0.0,6.0,3.6,17.0,6.0,5.56,0.0
2016,1,29,14,45,0.0,5.5,3.55,17.0,5.5,5.1,0.0
2016,1,29,15,0,0.0,5.0,3.5,17.0,5.0,4.63,0.0
2016,1,29,15,15,0.0,4.5,3.35,16.5,4.5,4.17,0.0
2016,1,29,15,30,0.0,4.0,3.2,16.0,4.0,3.7,0.0
2016,1,29,15,45,315.0,28.0,3.1,16.0,106.5,207.52,171.95
2016,1,29,16,0,630.0,52.0,3.0,16.0,209.0,371.89,301.63
2016,1,29,16,15,568.5,46.0,3.0,15.5,167.0,308.2,245.26
2016,1,29,16,30,507.0,40.0,3.0,15.0,125.0,247.75,191.23
2016,1,29,16,45,406.5,32.0,3.0,15.0,86.0,178.54,129.63
2016,1,29,17,0,306.0,24.0,3.0,15.0,47.0,118.44,65.48
2016,1,29,17,15,153.0,12.0,3.05,15.0,23.5,42.68,0.0
2016,1,29,17,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,1,29,17,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,1,29,18,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,30,7,15,82.0,7.5,1.5,10.0,10.5,7.15,0.0
2016,1,30,7,30,164.0,15.0,1.8,10.0,21.0,49.1,0.0
2016,1,30,7,45,300.0,25.5,2.1,10.5,57.0,122.84,76.93
2016,1,30,8,0,436.0,36.0,2.4,11.0,93.0,195.94,146.68
2016,1,30,8,15,513.0,43.0,2.45,11.0,135.5,257.6,203.23
2016,1,30,8,30,590.0,50.0,2.5,11.0,178.0,326.72,265.21
2016,1,30,8,45,361.0,85.5,2.6,11.5,169.0,284.32,234.8
2016,1,30,9,0,132.0,121.0,2.7,12.0,160.0,205.78,170.21
2016,1,30,9,15,138.5,138.0,2.7,12.0,184.5,234.26,194.74
2016,1,30,9,30,145.0,155.0,2.7,12.0,209.0,263.11,218.84
2016,1,30,9,45,486.0,110.0,2.75,12.5,315.5,461.11,384.79
2016,1,30,10,0,827.0,65.0,2.8,13.0,422.0,667.49,547.73
2016,1,30,10,15,843.0,66.5,2.8,13.0,453.0,703.8,572.72
2016,1,30,10,30,859.0,68.0,2.8,13.0,484.0,743.42,601.16
2016,1,30,10,45,871.5,68.5,2.85,13.0,508.5,776.95,625.07
2016,1,30,11,0,884.0,69.0,2.9,13.0,533.0,807.92,647.03
2016,1,30,11,15,891.5,70.0,2.9,13.0,550.5,832.57,664.02
2016,1,30,11,30,899.0,71.0,2.9,13.0,568.0,854.08,678.79
2016,1,30,11,45,902.0,72.0,2.95,13.5,577.5,868.42,687.56
2016,1,30,12,0,905.0,73.0,3.0,14.0,587.0,879.26,693.97
2016,1,30,12,15,906.0,73.0,3.0,14.0,589.0,883.55,696.8
2016,1,30,12,30,907.0,73.0,3.0,14.0,591.0,884.23,697.25
2016,1,30,12,45,896.5,76.0,3.0,14.0,584.0,875.0,690.8
2016,1,30,13,0,886.0,79.0,3.0,14.0,577.0,862.31,682.1
2016,1,30,13,15,654.5,142.5,2.95,14.0,505.0,741.8,594.39
2016,1,30,13,30,423.0,206.0,2.9,14.0,433.0,605.26,488.49
2016,1,30,13,45,317.5,215.0,2.85,14.0,381.5,509.04,413.65
2016,1,30,14,0,212.0,224.0,2.8,14.0,330.0,417.23,340.21
2016,1,30,14,15,137.0,208.5,2.8,13.5,275.5,336.73,275.79
2016,1,30,14,30,62.0,193.0,2.8,13.0,221.0,249.52,204.37
2016,1,30,14,45,137.5,180.0,2.8,13.0,236.5,295.96,244.65
2016,1,30,15,0,213.0,167.0,2.8,13.0,252.0,325.99,270.51
2016,1,30,15,15,204.0,151.5,2.55,12.5,226.5,294.62,244.79
2016,1,30,15,30,195.0,136.0,2.3,12.0,201.0,263.6,219.1
2016,1,30,15,45,183.5,118.5,2.05,12.0,172.5,229.27,189.75
2016,1,30,16,0,172.0,101.0,1.8,12.0,144.0,202.74,166.29
2016,1,30,16,15,153.0,82.5,1.65,11.0,115.5,164.92,133.56
2016,1,30,16,30,134.0,64.0,1.5,10.0,87.0,128.84,101.67
2016,1,30,16,45,97.0,46.0,1.35,9.5,60.0,89.49,66.73
2016,1,30,17,0,60.0,28.0,1.2,9.0,33.0,48.95,27.83
2016,1,30,17,15,30.0,14.0,1.2,9.0,16.5,19.53,0.0
2016,1,30,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,17,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,4.5,0.8,8.0,4.5,4.29,0.0
2016,1,31,7,30,0.0,9.0,0.9,8.0,9.0,8.34,0.0
2016,1,31,7,45,0.0,24.0,1.0,8.5,24.0,22.47,11.52
2016,1,31,8,0,0.0,39.0,1.1,9.0,39.0,37.46,26.0
2016,1,31,8,15,0.0,56.0,1.3,9.0,56.0,54.5,41.23
2016,1,31,8,30,0.0,73.0,1.5,9.0,73.0,71.46,56.25
2016,1,31,8,45,2.0,90.0,1.75,9.0,91.0,89.38,71.94
2016,1,31,9,0,4.0,107.0,2.0,9.0,109.0,107.54,87.65
2016,1,31,9,15,8.5,122.0,2.2,9.0,125.5,125.17,102.77
2016,1,31,9,30,13.0,137.0,2.4,9.0,142.0,143.29,118.17
2016,1,31,9,45,32.0,158.0,2.65,9.5,172.0,186.74,154.88
2016,1,31,10,0,51.0,179.0,2.9,10.0,202.0,224.46,186.29
2016,1,31,10,15,25.5,159.0,3.05,10.0,170.5,182.84,150.68
2016,1,31,10,30,0.0,139.0,3.2,10.0,139.0,133.81,108.59
2016,1,31,10,45,85.5,190.0,3.4,10.5,235.0,265.74,220.86
2016,1,31,11,0,171.0,241.0,3.6,11.0,331.0,409.16,338.11
2016,1,31,11,15,539.5,160.5,3.75,11.0,458.0,651.92,538.1
2016,1,31,11,30,908.0,80.0,3.9,11.0,585.0,874.64,706.15
2016,1,31,11,45,918.5,78.5,4.05,11.0,597.0,892.56,717.92
2016,1,31,12,0,929.0,77.0,4.2,11.0,609.0,907.04,728.96
2016,1,31,12,15,930.0,77.5,4.25,11.0,611.5,912.08,732.81
2016,1,31,12,30,931.0,78.0,4.3,11.0,614.0,913.4,734.17
2016,1,31,12,45,926.0,79.0,4.4,11.5,607.5,906.39,728.64
2016,1,31,13,0,921.0,80.0,4.5,12.0,601.0,895.74,720.61
2016,1,31,13,15,915.0,79.5,4.55,12.0,586.5,878.87,709.11
2016,1,31,13,30,909.0,79.0,4.6,12.0,572.0,858.6,695.18
2016,1,31,13,45,896.5,79.0,4.65,12.0,549.5,830.39,675.33
2016,1,31,14,0,884.0,79.0,4.7,12.0,527.0,805.61,658.04
2016,1,31,14,15,870.0,77.5,4.65,11.5,498.5,768.68,632.01
2016,1,31,14,30,856.0,76.0,4.6,11.0,470.0,729.43,603.98
2016,1,31,14,45,828.5,75.5,4.6,11.0,434.0,679.91,566.69
2016,1,31,15,0,801.0,75.0,4.6,11.0,398.0,629.55,527.02
2016,1,31,15,15,772.5,71.5,4.4,10.5,357.5,574.67,482.4
2016,1,31,15,30,744.0,68.0,4.2,10.0,317.0,519.86,436.67
2016,1,31,15,45,693.5,65.0,4.05,10.0,272.5,457.0,382.37
2016,1,31,16,0,643.0,62.0,3.9,10.0,228.0,394.68,327.34
2016,1,31,16,15,578.0,55.5,3.85,9.5,183.0,325.62,266.2
2016,1,31,16,30,513.0,49.0,3.8,9.0,138.0,262.08,208.39
2016,1,31,16,45,403.5,39.5,3.75,8.5,96.0,187.2,141.31
2016,1,31,17,0,294.0,30.0,3.7,8.0,54.0,123.96,78.0
2016,1,31,17,15,147.0,15.0,3.95,8.0,27.0,44.86,0.0
2016,1,31,17,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,1,31,17,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,1,31,18,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,5.65,8.0,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,5.95,8.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,6.1,8.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,6.2,8.0,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,6.3,8.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,6.5,8.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,6.45,8.0,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,6.35,8.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,6.3,8.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,6.15,7.5,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,6.0,7.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,5.9,7.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,5.8,7.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,5.6,6.5,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,5.4,6.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,5.25,6.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,4.85,6.0,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,3.75,5.5,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,1,7,15,157.5,8.0,3.45,6.5,14.5,32.69,0.0
2016,2,1,7,30,315.0,16.0,3.7,7.0,29.0,89.53,0.0
2016,2,1,7,45,448.0,24.5,3.95,7.5,70.0,159.48,104.91
2016,2,1,8,0,581.0,33.0,4.2,8.0,111.0,238.27,181.21
2016,2,1,8,15,652.0,38.5,4.35,8.0,158.0,304.32,243.84
2016,2,1,8,30,723.0,44.0,4.5,8.0,205.0,376.77,310.89
2016,2,1,8,45,768.0,47.5,4.65,8.5,251.0,440.13,368.65
2016,2,1,9,0,813.0,51.0,4.8,9.0,297.0,506.12,426.79
