Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,9,15,779.0,58.0,4.85,9.5,321.0,532.7,450.64
2016,2,1,9,30,745.0,65.0,4.9,10.0,345.0,554.09,468.96
2016,2,1,9,45,817.5,65.5,4.95,10.5,401.0,633.37,533.46
2016,2,1,10,0,890.0,66.0,5.0,11.0,457.0,710.49,592.68
2016,2,1,10,15,904.0,68.0,4.9,11.0,488.5,753.44,624.15
2016,2,1,10,30,918.0,70.0,4.8,11.0,520.0,794.22,653.66
2016,2,1,10,45,924.0,72.0,4.7,11.0,544.5,826.21,676.12
2016,2,1,11,0,930.0,74.0,4.6,11.0,569.0,855.13,696.12
2016,2,1,11,15,936.0,75.0,4.5,11.0,586.5,879.59,712.66
2016,2,1,11,30,942.0,76.0,4.4,11.0,604.0,900.67,726.66
2016,2,1,11,45,939.0,78.5,4.35,11.5,612.5,912.28,732.75
2016,2,1,12,0,936.0,81.0,4.3,12.0,621.0,920.1,736.23
2016,2,1,12,15,936.0,81.0,4.2,12.0,622.5,923.73,737.78
2016,2,1,12,30,936.0,81.0,4.1,12.0,624.0,923.61,737.12
2016,2,1,12,45,930.0,82.0,4.0,12.0,616.5,915.71,730.99
2016,2,1,13,0,924.0,83.0,3.9,12.0,609.0,904.16,722.43
2016,2,1,13,15,918.0,82.5,3.75,12.0,594.5,887.26,709.85
2016,2,1,13,30,912.0,82.0,3.6,12.0,580.0,866.93,694.92
2016,2,1,13,45,901.5,81.0,3.45,12.0,558.0,839.05,674.55
2016,2,1,14,0,891.0,80.0,3.3,12.0,536.0,814.51,656.72
2016,2,1,14,15,877.0,78.0,3.15,12.0,506.5,776.73,629.04
2016,2,1,14,30,863.0,76.0,3.0,12.0,477.0,736.62,599.55
2016,2,1,14,45,849.0,72.0,2.85,12.0,442.5,692.06,566.45
2016,2,1,15,0,835.0,68.0,2.7,12.0,408.0,645.71,531.0
2016,2,1,15,15,807.5,65.5,2.35,11.5,367.5,591.24,487.28
2016,2,1,15,30,780.0,63.0,2.0,11.0,327.0,536.67,442.36
2016,2,1,15,45,742.5,58.5,1.65,10.5,283.0,474.75,390.36
2016,2,1,16,0,705.0,54.0,1.3,10.0,239.0,414.47,338.14
2016,2,1,16,15,645.0,48.5,1.2,9.5,193.0,345.43,278.34
2016,2,1,16,30,585.0,43.0,1.1,9.0,147.0,281.18,220.83
2016,2,1,16,45,490.5,34.5,1.05,8.5,104.0,210.65,157.73
2016,2,1,17,0,396.0,26.0,1.0,8.0,61.0,147.89,94.89
2016,2,1,17,15,198.0,13.0,1.0,7.5,30.5,61.23,0.0
2016,2,1,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,3.0,1.4,7.0,3.0,2.86,0.0
2016,2,2,7,30,0.0,6.0,1.5,7.0,6.0,5.55,0.0
2016,2,2,7,45,0.0,14.5,1.6,7.5,14.5,13.44,4.97
2016,2,2,8,0,0.0,23.0,1.7,8.0,23.0,21.33,12.53
2016,2,2,8,15,0.0,33.5,1.75,8.0,33.5,31.1,21.32
2016,2,2,8,30,0.0,44.0,1.8,8.0,44.0,40.88,30.07
2016,2,2,8,45,0.0,55.0,1.85,8.5,55.0,51.14,39.07
2016,2,2,9,0,0.0,66.0,1.9,9.0,66.0,61.65,48.15
2016,2,2,9,15,0.0,76.0,1.9,9.0,76.0,71.3,56.45
2016,2,2,9,30,0.0,86.0,1.9,9.0,86.0,80.98,64.69
2016,2,2,9,45,77.0,139.5,1.9,9.0,173.5,194.69,162.99
2016,2,2,10,0,154.0,193.0,1.9,9.0,261.0,323.24,270.02
2016,2,2,10,15,471.5,144.5,1.8,9.0,373.5,528.55,439.58
2016,2,2,10,30,789.0,96.0,1.7,9.0,486.0,733.7,596.43
2016,2,2,10,45,798.5,99.0,1.65,9.5,510.5,766.68,616.0
2016,2,2,11,0,808.0,102.0,1.6,10.0,535.0,797.13,635.25
2016,2,2,11,15,817.0,103.5,1.45,10.0,553.0,822.74,650.8
2016,2,2,11,30,826.0,105.0,1.3,10.0,571.0,845.43,664.0
2016,2,2,11,45,837.0,103.0,1.2,10.0,582.5,862.72,673.92
2016,2,2,12,0,848.0,101.0,1.1,10.0,594.0,876.79,681.58
2016,2,2,12,15,562.0,180.5,1.0,10.0,508.0,719.39,567.96
2016,2,2,12,30,276.0,260.0,0.9,10.0,422.0,546.62,434.9
2016,2,2,12,45,277.5,258.5,0.85,10.5,419.5,544.99,434.44
2016,2,2,13,0,279.0,257.0,0.8,11.0,417.0,542.21,431.37
2016,2,2,13,15,305.5,244.5,0.85,11.0,416.0,546.61,436.18
2016,2,2,13,30,332.0,232.0,0.9,11.0,415.0,549.07,439.48
2016,2,2,13,45,592.0,158.5,0.95,11.5,470.0,687.8,547.52
2016,2,2,14,0,852.0,85.0,1.0,12.0,525.0,791.73,621.39
2016,2,2,14,15,838.5,83.0,1.1,12.0,496.5,755.33,596.46
2016,2,2,14,30,825.0,81.0,1.2,12.0,468.0,716.69,571.25
2016,2,2,14,45,809.5,77.5,1.3,12.0,434.0,672.89,541.63
2016,2,2,15,0,794.0,74.0,1.4,12.0,400.0,627.53,509.19
2016,2,2,15,15,766.5,71.0,1.3,11.5,360.5,573.96,467.97
2016,2,2,15,30,739.0,68.0,1.2,11.0,321.0,520.39,425.54
2016,2,2,15,45,691.0,65.0,1.1,11.0,277.0,458.64,374.53
2016,2,2,16,0,643.0,62.0,1.0,11.0,233.0,397.38,322.57
2016,2,2,16,15,581.5,55.5,1.0,10.5,188.5,329.49,264.81
2016,2,2,16,30,520.0,49.0,1.0,10.0,144.0,266.8,209.6
2016,2,2,16,45,417.5,40.0,1.0,9.5,102.0,193.82,145.7
2016,2,2,17,0,315.0,31.0,1.0,9.0,60.0,131.83,86.88
2016,2,2,17,15,157.5,15.5,1.05,8.5,30.0,56.16,0.0
2016,2,2,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,14.0,1.85,5.5,14.0,13.34,0.0
2016,2,3,7,30,0.0,28.0,1.9,6.0,28.0,29.5,0.0
2016,2,3,7,45,219.0,34.5,1.95,6.5,65.5,110.2,75.99
2016,2,3,8,0,438.0,41.0,2.0,7.0,103.0,203.37,156.35
2016,2,3,8,15,512.0,48.5,2.05,7.5,146.5,265.32,213.01
2016,2,3,8,30,586.0,56.0,2.1,8.0,190.0,334.38,274.76
2016,2,3,8,45,635.5,61.0,2.15,8.5,234.0,395.13,328.46
2016,2,3,9,0,685.0,66.0,2.2,9.0,278.0,459.33,383.25
2016,2,3,9,15,718.0,69.5,2.15,9.5,319.5,512.76,427.44
2016,2,3,9,30,751.0,73.0,2.1,10.0,361.0,569.51,472.61
2016,2,3,9,45,517.0,128.0,2.1,10.5,335.0,505.47,418.89
2016,2,3,10,0,283.0,183.0,2.1,11.0,309.0,412.82,341.25
2016,2,3,10,15,392.0,174.5,2.0,11.5,362.5,504.63,414.98
2016,2,3,10,30,501.0,166.0,1.9,12.0,416.0,591.92,482.02
2016,2,3,10,45,673.0,127.0,1.85,12.5,480.5,704.7,566.94
2016,2,3,11,0,845.0,88.0,1.8,13.0,545.0,812.82,642.06
2016,2,3,11,15,853.0,89.5,1.7,13.0,562.5,838.31,657.19
2016,2,3,11,30,861.0,91.0,1.6,13.0,580.0,860.74,670.9
2016,2,3,11,45,863.0,92.5,1.55,13.5,589.5,874.75,678.06
2016,2,3,12,0,865.0,94.0,1.5,14.0,599.0,885.31,682.97
2016,2,3,12,15,490.0,183.0,1.45,14.0,469.5,660.12,520.67
2016,2,3,12,30,115.0,272.0,1.4,14.0,340.0,391.88,311.53
2016,2,3,12,45,168.5,268.0,1.4,14.5,366.5,447.26,356.68
2016,2,3,13,0,222.0,264.0,1.4,15.0,393.0,487.7,387.86
2016,2,3,13,15,127.0,243.5,1.35,14.5,317.0,379.54,303.37
2016,2,3,13,30,32.0,223.0,1.3,14.0,241.0,261.05,208.9
2016,2,3,13,45,25.5,209.5,1.3,14.0,223.5,228.33,183.41
2016,2,3,14,0,19.0,196.0,1.3,14.0,206.0,208.57,167.68
2016,2,3,14,15,9.5,174.0,1.2,14.0,179.0,177.73,142.63
2016,2,3,14,30,0.0,152.0,1.1,14.0,152.0,147.67,118.04
2016,2,3,14,45,143.5,159.0,1.05,14.0,218.5,275.31,225.87
2016,2,3,15,0,287.0,166.0,1.0,14.0,285.0,384.66,313.91
2016,2,3,15,15,268.0,153.5,0.85,13.5,256.5,346.78,282.87
2016,2,3,15,30,249.0,141.0,0.7,13.0,228.0,309.86,253.16
2016,2,3,15,45,231.5,124.0,0.6,13.0,196.5,269.58,219.94
2016,2,3,16,0,214.0,107.0,0.5,13.0,165.0,230.52,187.03
2016,2,3,16,15,190.0,88.5,0.55,12.5,133.0,188.22,151.37
2016,2,3,16,30,166.0,70.0,0.6,12.0,101.0,148.14,116.67
2016,2,3,16,45,127.0,52.0,0.7,11.5,71.5,106.14,80.08
2016,2,3,17,0,88.0,34.0,0.8,11.0,42.0,68.24,45.3
2016,2,3,17,15,44.0,17.0,0.8,10.5,21.0,30.13,0.0
2016,2,3,17,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,15.0,1.15,6.5,15.0,14.3,0.0
2016,2,4,7,30,0.0,30.0,1.3,7.0,30.0,31.92,0.0
2016,2,4,7,45,233.5,35.0,1.5,7.5,69.0,114.68,79.71
2016,2,4,8,0,467.0,40.0,1.7,8.0,108.0,212.32,162.75
2016,2,4,8,15,539.5,47.0,1.75,8.5,152.5,274.8,219.64
2016,2,4,8,30,612.0,54.0,1.8,9.0,197.0,344.2,281.34
2016,2,4,8,45,656.5,59.5,1.85,9.5,241.0,404.49,334.25
2016,2,4,9,0,701.0,65.0,1.9,10.0,285.0,465.46,386.01
2016,2,4,9,15,733.0,68.5,1.9,10.0,326.5,521.56,432.75
2016,2,4,9,30,765.0,72.0,1.9,10.0,368.0,578.44,478.65
2016,2,4,9,45,779.0,77.0,1.95,10.5,403.5,625.38,514.79
2016,2,4,10,0,793.0,82.0,2.0,11.0,439.0,670.96,548.22
2016,2,4,10,15,809.0,84.0,1.95,11.0,470.0,712.9,577.89
2016,2,4,10,30,825.0,86.0,1.9,11.0,501.0,753.05,605.76
2016,2,4,10,45,835.5,88.0,1.9,11.5,525.5,786.73,627.86
2016,2,4,11,0,846.0,90.0,1.9,12.0,550.0,817.82,647.89
2016,2,4,11,15,853.5,91.0,1.85,12.0,567.5,842.39,663.84
2016,2,4,11,30,861.0,92.0,1.8,12.0,585.0,863.86,677.62
2016,2,4,11,45,865.5,92.0,1.75,12.5,595.0,878.29,685.21
2016,2,4,12,0,870.0,92.0,1.7,13.0,605.0,889.3,690.54
2016,2,4,12,15,731.0,134.0,1.65,13.0,566.0,824.09,644.03
2016,2,4,12,30,592.0,176.0,1.6,13.0,527.0,748.34,589.92
2016,2,4,12,45,733.5,132.5,1.6,13.5,563.0,821.38,642.15
2016,2,4,13,0,875.0,89.0,1.6,14.0,599.0,875.38,678.15
2016,2,4,13,15,869.5,88.0,1.6,14.0,585.0,866.06,671.5
2016,2,4,13,30,864.0,87.0,1.6,14.0,571.0,846.07,658.29
2016,2,4,13,45,679.0,133.5,1.65,14.0,505.0,734.71,580.57
2016,2,4,14,0,494.0,180.0,1.7,14.0,439.0,617.23,493.51
2016,2,4,14,15,547.0,155.0,1.7,14.0,427.5,615.27,494.81
2016,2,4,14,30,600.0,130.0,1.7,14.0,416.0,613.53,494.88
2016,2,4,14,45,497.5,140.5,1.75,14.0,366.0,526.51,427.76
2016,2,4,15,0,395.0,151.0,1.8,14.0,316.0,450.3,367.83
2016,2,4,15,15,375.0,140.5,1.6,13.5,285.5,408.86,335.3
2016,2,4,15,30,355.0,130.0,1.4,13.0,255.0,368.05,302.33
2016,2,4,15,45,339.0,114.5,1.25,13.0,221.0,324.72,266.3
2016,2,4,16,0,323.0,99.0,1.1,13.0,187.0,282.12,230.02
2016,2,4,16,15,293.0,83.5,1.05,12.0,152.0,234.37,189.56
2016,2,4,16,30,263.0,68.0,1.0,11.0,117.0,189.28,150.18
2016,2,4,16,45,217.0,51.0,1.0,10.5,84.0,140.15,106.77
2016,2,4,17,0,171.0,34.0,1.0,10.0,51.0,96.0,65.67
2016,2,4,17,15,85.5,17.0,1.0,9.5,25.5,42.33,0.0
2016,2,4,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,5,7,15,96.5,10.5,1.05,6.5,16.0,25.58,0.0
2016,2,5,7,30,193.0,21.0,1.1,7.0,32.0,71.84,6.7
2016,2,5,7,45,311.5,33.0,1.2,8.0,70.5,134.76,94.03
2016,2,5,8,0,430.0,45.0,1.3,9.0,109.0,205.78,157.61
2016,2,5,8,15,505.5,53.5,1.35,9.5,154.0,269.42,214.68
2016,2,5,8,30,581.0,62.0,1.4,10.0,199.0,340.34,276.78
2016,2,5,8,45,632.5,67.0,1.45,10.5,244.0,402.27,330.26
2016,2,5,9,0,684.0,72.0,1.5,11.0,289.0,467.8,384.89
2016,2,5,9,15,717.5,76.5,1.6,11.5,331.5,525.32,431.67
2016,2,5,9,30,751.0,81.0,1.7,12.0,374.0,583.86,477.8
2016,2,5,9,45,783.0,81.5,1.85,13.0,413.0,634.62,516.3
2016,2,5,10,0,815.0,82.0,2.0,14.0,452.0,688.05,554.75
2016,2,5,10,15,831.0,84.5,1.95,14.0,484.0,731.43,584.86
2016,2,5,10,30,847.0,87.0,1.9,14.0,516.0,772.93,613.19
2016,2,5,10,45,858.5,88.5,1.9,14.5,541.0,807.5,635.45
2016,2,5,11,0,870.0,90.0,1.9,15.0,566.0,839.44,655.64
2016,2,5,11,15,877.0,91.0,1.85,15.0,584.0,864.12,671.34
2016,2,5,11,30,884.0,92.0,1.8,15.0,602.0,885.61,684.82
2016,2,5,11,45,886.0,93.0,1.8,15.5,611.5,899.38,692.32
2016,2,5,12,0,888.0,94.0,1.8,16.0,621.0,909.59,697.56
2016,2,5,12,15,888.0,94.5,1.65,16.0,622.5,913.83,698.32
2016,2,5,12,30,888.0,95.0,1.5,16.0,624.0,914.41,696.66
2016,2,5,12,45,882.0,95.5,1.4,16.5,617.0,906.05,688.47
2016,2,5,13,0,876.0,96.0,1.3,17.0,610.0,894.14,678.14
2016,2,5,13,15,869.5,95.0,1.1,17.0,595.5,876.57,663.89
2016,2,5,13,30,863.0,94.0,0.9,17.0,581.0,855.69,647.44
2016,2,5,13,45,856.0,92.0,0.7,17.0,560.0,830.05,627.77
2016,2,5,14,0,849.0,90.0,0.5,17.0,539.0,801.42,606.12
2016,2,5,14,15,835.5,88.0,0.65,17.0,510.0,764.92,585.16
2016,2,5,14,30,822.0,86.0,0.8,17.0,481.0,726.18,562.0
2016,2,5,14,45,810.5,81.0,0.95,17.0,447.5,683.37,535.11
2016,2,5,15,0,799.0,76.0,1.1,17.0,414.0,638.7,505.31
2016,2,5,15,15,773.5,73.0,1.0,16.5,374.5,585.88,465.9
2016,2,5,15,30,748.0,70.0,0.9,16.0,335.0,532.86,425.19
2016,2,5,15,45,712.5,65.5,0.85,15.5,292.0,472.91,378.21
2016,2,5,16,0,677.0,61.0,0.8,15.0,249.0,416.78,332.4
2016,2,5,16,15,621.0,55.0,0.9,14.0,203.5,349.65,277.49
2016,2,5,16,30,565.0,49.0,1.0,13.0,158.0,287.1,223.93
2016,2,5,16,45,465.0,41.0,1.1,12.5,114.0,212.84,159.75
2016,2,5,17,0,365.0,33.0,1.2,12.0,70.0,149.15,102.0
2016,2,5,17,15,182.5,16.5,1.15,11.5,35.0,64.72,5.82
2016,2,5,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,6,7,15,121.5,10.5,1.1,6.5,17.5,29.71,0.0
2016,2,6,7,30,243.0,21.0,1.3,7.0,35.0,83.49,17.92
2016,2,6,7,45,358.5,31.5,1.55,8.0,74.5,146.54,102.99
2016,2,6,8,0,474.0,42.0,1.8,9.0,114.0,217.82,167.21
2016,2,6,8,15,544.5,49.0,1.75,9.5,158.5,280.27,223.81
2016,2,6,8,30,615.0,56.0,1.7,10.0,203.0,349.42,284.78
2016,2,6,8,45,665.0,60.0,1.7,10.5,248.0,411.1,338.24
2016,2,6,9,0,715.0,64.0,1.7,11.0,293.0,474.19,391.04
2016,2,6,9,15,745.5,67.5,1.75,11.5,334.5,530.25,436.65
2016,2,6,9,30,776.0,71.0,1.8,12.0,376.0,586.93,481.22
2016,2,6,9,45,797.0,73.5,1.85,13.0,413.0,636.29,517.88
2016,2,6,10,0,818.0,76.0,1.9,14.0,450.0,684.74,551.45
2016,2,6,10,15,832.5,78.0,1.8,14.5,481.0,726.53,578.9
2016,2,6,10,30,847.0,80.0,1.7,15.0,512.0,766.36,604.3
2016,2,6,10,45,857.5,81.0,1.65,15.5,536.5,799.54,624.92
2016,2,6,11,0,868.0,82.0,1.6,16.0,561.0,823.4,638.75
2016,2,6,11,15,874.5,83.0,1.65,16.0,578.5,847.39,655.01
2016,2,6,11,30,881.0,84.0,1.7,16.0,596.0,868.22,669.12
2016,2,6,11,45,886.0,84.0,1.8,16.5,606.0,883.24,678.65
2016,2,6,12,0,891.0,84.0,1.9,17.0,616.0,894.81,685.95
2016,2,6,12,15,684.5,153.0,1.95,17.0,562.5,808.03,625.89
2016,2,6,12,30,478.0,222.0,2.0,17.0,509.0,697.01,544.57
2016,2,6,12,45,681.5,153.0,2.15,17.0,558.0,802.44,625.74
2016,2,6,13,0,885.0,84.0,2.3,17.0,607.0,882.36,682.45
2016,2,6,13,15,712.5,134.5,2.3,17.0,549.0,793.6,619.59
2016,2,6,13,30,540.0,185.0,2.3,17.0,491.0,686.92,542.11
2016,2,6,13,45,700.5,132.0,2.35,17.0,514.5,753.99,594.54
2016,2,6,14,0,861.0,79.0,2.4,17.0,538.0,793.59,623.66
2016,2,6,14,15,776.5,92.5,2.35,17.0,490.5,726.33,575.25
2016,2,6,14,30,692.0,106.0,2.3,17.0,443.0,657.71,525.95
2016,2,6,14,45,474.5,141.0,2.3,17.0,364.5,512.76,414.09
2016,2,6,15,0,257.0,176.0,2.3,17.0,286.0,377.28,305.83
2016,2,6,15,15,336.0,148.0,2.05,16.5,277.5,384.19,313.38
2016,2,6,15,30,415.0,120.0,1.8,16.0,269.0,393.39,320.9
2016,2,6,15,45,395.0,107.0,1.55,15.5,234.5,347.75,283.27
2016,2,6,16,0,375.0,94.0,1.3,15.0,200.0,303.1,245.77
2016,2,6,16,15,475.5,70.0,1.2,14.0,180.0,302.96,243.09
2016,2,6,16,30,576.0,46.0,1.1,13.0,160.0,288.96,226.18
2016,2,6,16,45,490.5,38.0,1.05,12.5,116.5,218.77,164.4
2016,2,6,17,0,405.0,30.0,1.0,12.0,73.0,157.66,108.48
2016,2,6,17,15,202.5,15.0,1.0,11.5,36.5,67.99,14.65
2016,2,6,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,7,7,15,161.5,10.0,1.1,9.5,19.5,35.85,0.0
2016,2,7,7,30,323.0,20.0,1.3,10.0,39.0,99.15,30.18
2016,2,7,7,45,441.0,28.0,1.5,10.5,81.0,163.81,114.2
2016,2,7,8,0,559.0,36.0,1.7,11.0,123.0,238.15,181.07
2016,2,7,8,15,625.0,41.5,1.75,11.5,169.0,302.0,239.07
2016,2,7,8,30,691.0,47.0,1.8,12.0,215.0,371.83,300.66
2016,2,7,8,45,734.5,50.5,1.85,12.5,261.0,433.67,354.21
2016,2,7,9,0,778.0,54.0,1.9,13.0,307.0,498.11,407.9
2016,2,7,9,15,806.5,56.5,1.95,13.5,349.5,554.64,453.56
2016,2,7,9,30,835.0,59.0,2.0,14.0,392.0,607.15,494.74
2016,2,7,9,45,849.5,63.0,2.05,15.0,429.0,655.9,530.07
2016,2,7,10,0,864.0,67.0,2.1,16.0,466.0,703.14,561.94
2016,2,7,10,15,878.5,68.5,2.1,16.0,498.0,745.54,591.43
2016,2,7,10,30,893.0,70.0,2.1,16.0,530.0,785.88,619.09
2016,2,7,10,45,902.0,71.5,2.1,16.5,555.0,819.44,640.45
2016,2,7,11,0,911.0,73.0,2.1,17.0,580.0,850.13,659.63
2016,2,7,11,15,917.5,74.0,2.1,17.0,598.0,875.03,675.92
2016,2,7,11,30,924.0,75.0,2.1,17.0,616.0,896.6,689.97
2016,2,7,11,45,927.0,75.5,2.15,17.5,626.0,911.03,698.39
2016,2,7,12,0,930.0,76.0,2.2,18.0,636.0,921.81,704.48
2016,2,7,12,15,930.5,76.0,2.2,18.0,638.0,926.04,707.09
2016,2,7,12,30,931.0,76.0,2.2,18.0,640.0,926.5,707.36
2016,2,7,12,45,931.0,75.0,2.25,18.5,634.0,921.52,703.29
2016,2,7,13,0,931.0,74.0,2.3,19.0,628.0,912.79,696.85
2016,2,7,13,15,926.0,73.5,2.3,19.0,614.0,896.61,686.31
2016,2,7,13,30,921.0,73.0,2.3,19.0,600.0,876.91,673.5
2016,2,7,13,45,912.5,72.0,2.3,19.0,578.5,850.31,655.96
2016,2,7,14,0,904.0,71.0,2.3,19.0,557.0,820.62,636.28
2016,2,7,14,15,891.5,70.0,2.15,19.0,528.5,784.9,611.11
2016,2,7,14,30,879.0,69.0,2.0,19.0,500.0,746.73,584.13
2016,2,7,14,45,862.0,67.0,1.95,19.0,465.0,701.93,552.92
2016,2,7,15,0,845.0,65.0,1.9,19.0,430.0,655.53,520.15
2016,2,7,15,15,820.5,62.5,1.65,18.5,389.5,606.77,483.07
2016,2,7,15,30,796.0,60.0,1.4,18.0,349.0,552.87,440.82
2016,2,7,15,45,761.5,56.5,1.15,17.5,305.0,492.32,392.3
2016,2,7,16,0,727.0,53.0,0.9,17.0,261.0,433.07,343.3
2016,2,7,16,15,674.5,48.5,0.95,16.5,215.0,366.41,288.39
2016,2,7,16,30,622.0,44.0,1.0,16.0,169.0,303.74,234.53
2016,2,7,16,45,534.5,37.0,1.05,15.5,124.0,231.14,171.87
2016,2,7,17,0,447.0,30.0,1.1,15.0,79.0,167.49,114.67
2016,2,7,17,15,223.5,15.0,1.1,14.5,39.5,73.28,22.62
2016,2,7,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,7,17,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,7,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,8,7,15,123.5,11.5,1.3,10.5,19.5,31.2,0.0
2016,2,8,7,30,247.0,23.0,1.4,11.0,39.0,87.91,33.19
2016,2,8,7,45,364.0,33.5,1.55,12.0,80.0,150.87,106.21
2016,2,8,8,0,481.0,44.0,1.7,13.0,121.0,223.47,169.82
2016,2,8,8,15,553.5,51.0,1.75,13.5,167.0,287.46,226.77
2016,2,8,8,30,626.0,58.0,1.8,14.0,213.0,358.35,288.27
2016,2,8,8,45,670.0,63.5,1.9,15.0,258.0,419.7,340.18
2016,2,8,9,0,714.0,69.0,2.0,16.0,303.0,483.92,392.44
2016,2,8,9,15,745.5,72.5,2.0,16.5,345.5,538.55,435.93
2016,2,8,9,30,777.0,76.0,2.0,17.0,388.0,596.18,480.15
2016,2,8,9,45,810.0,75.5,2.0,17.5,428.0,650.5,520.57
2016,2,8,10,0,843.0,75.0,2.0,18.0,468.0,704.69,558.11
2016,2,8,10,15,857.5,77.0,2.0,18.5,499.5,747.49,586.39
2016,2,8,10,30,872.0,79.0,2.0,19.0,531.0,782.25,608.57
2016,2,8,10,45,882.5,80.0,2.0,19.5,556.0,815.92,629.77
2016,2,8,11,0,893.0,81.0,2.0,20.0,581.0,846.86,648.84
2016,2,8,11,15,899.5,82.0,1.95,20.0,599.0,871.45,664.2
2016,2,8,11,30,906.0,83.0,1.9,20.0,617.0,892.78,677.34
2016,2,8,11,45,909.0,83.5,1.85,20.5,626.5,907.03,684.43
2016,2,8,12,0,912.0,84.0,1.8,21.0,636.0,917.69,689.22
2016,2,8,12,15,912.5,84.0,1.75,21.0,638.0,921.87,691.13
2016,2,8,12,30,913.0,84.0,1.7,21.0,640.0,922.34,690.78
2016,2,8,12,45,915.5,82.0,1.65,21.5,635.0,918.48,686.42
2016,2,8,13,0,918.0,80.0,1.6,22.0,630.0,910.88,679.78
2016,2,8,13,15,913.0,79.0,1.5,22.0,616.0,894.23,667.99
2016,2,8,13,30,908.0,78.0,1.4,22.0,602.0,874.11,654.08
2016,2,8,13,45,898.5,77.5,1.35,22.5,580.0,847.5,635.36
2016,2,8,14,0,889.0,77.0,1.3,23.0,558.0,817.89,614.76
2016,2,8,14,15,877.0,75.5,1.2,23.0,529.5,782.31,590.71
2016,2,8,14,30,865.0,74.0,1.1,23.0,501.0,744.29,564.92
2016,2,8,14,45,847.0,72.0,1.0,23.0,466.5,704.37,537.65
2016,2,8,15,0,829.0,70.0,0.9,23.0,432.0,657.32,505.1
2016,2,8,15,15,805.0,67.0,0.85,22.5,391.5,604.03,467.31
2016,2,8,15,30,781.0,64.0,0.8,22.0,351.0,550.35,427.91
2016,2,8,15,45,746.0,60.5,0.8,21.5,307.0,490.03,382.5
2016,2,8,16,0,711.0,57.0,0.8,21.0,263.0,431.09,336.27
2016,2,8,16,15,657.5,52.0,0.85,20.5,217.0,363.98,282.16
2016,2,8,16,30,604.0,47.0,0.9,20.0,171.0,301.0,229.2
2016,2,8,16,45,517.0,39.5,1.0,19.5,126.0,230.92,169.77
2016,2,8,17,0,430.0,32.0,1.1,19.0,81.0,167.96,114.53
2016,2,8,17,15,271.0,21.0,1.15,18.5,46.5,91.6,35.62
2016,2,8,17,30,112.0,10.0,1.2,18.0,12.0,27.94,0.0
2016,2,8,17,45,56.0,5.0,1.25,17.5,6.0,0.0,0.0
2016,2,8,18,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,9,7,15,147.5,11.5,1.3,11.5,21.5,35.28,0.0
2016,2,9,7,30,295.0,23.0,1.4,12.0,43.0,99.47,43.51
2016,2,9,7,45,409.0,33.0,1.5,13.0,85.0,163.38,115.12
2016,2,9,8,0,523.0,43.0,1.6,14.0,127.0,237.2,179.66
2016,2,9,8,15,591.5,49.0,1.7,14.5,174.0,300.91,236.45
2016,2,9,8,30,660.0,55.0,1.8,15.0,221.0,368.98,295.68
2016,2,9,8,45,704.5,60.0,1.9,15.5,267.0,431.94,349.31
2016,2,9,9,0,749.0,65.0,2.0,16.0,313.0,497.65,403.29
2016,2,9,9,15,554.5,107.5,2.0,16.5,304.5,467.75,379.47
2016,2,9,9,30,360.0,150.0,2.0,17.0,296.0,403.03,327.19
2016,2,9,9,45,519.0,127.5,2.05,17.5,360.0,511.26,413.45
2016,2,9,10,0,678.0,105.0,2.1,18.0,424.0,625.9,500.95
2016,2,9,10,15,671.5,116.0,2.05,18.5,449.0,658.06,522.21
2016,2,9,10,30,665.0,127.0,2.0,19.0,474.0,687.38,541.12
2016,2,9,10,45,570.0,165.5,1.95,20.0,473.0,667.26,521.83
2016,2,9,11,0,475.0,204.0,1.9,21.0,472.0,645.96,501.52
2016,2,9,11,15,541.0,188.0,1.85,21.0,502.5,694.52,537.39
2016,2,9,11,30,607.0,172.0,1.8,21.0,533.0,748.43,575.71
2016,2,9,11,45,765.0,128.0,1.75,21.5,590.0,846.2,640.96
2016,2,9,12,0,923.0,84.0,1.7,22.0,647.0,929.67,693.83
2016,2,9,12,15,922.5,84.5,1.6,22.0,649.0,933.62,694.02
2016,2,9,12,30,922.0,85.0,1.5,22.0,651.0,933.8,692.73
2016,2,9,12,45,920.0,84.0,1.4,22.5,644.5,927.11,685.76
2016,2,9,13,0,918.0,83.0,1.3,23.0,638.0,916.71,676.58
2016,2,9,13,15,912.5,82.5,1.15,23.0,623.5,900.21,664.12
2016,2,9,13,30,907.0,82.0,1.0,23.0,609.0,880.24,649.51
2016,2,9,13,45,894.5,82.0,0.9,23.0,586.0,851.69,630.16
2016,2,9,14,0,882.0,82.0,0.8,23.0,563.0,820.28,609.03
2016,2,9,14,15,660.0,131.5,0.8,22.5,481.0,688.88,522.46
2016,2,9,14,30,438.0,181.0,0.8,22.0,399.0,550.56,423.7
2016,2,9,14,45,280.0,186.0,0.8,22.0,322.0,415.8,324.27
2016,2,9,15,0,122.0,191.0,0.8,22.0,245.0,293.67,230.1
2016,2,9,15,15,204.0,167.5,0.8,21.0,248.0,314.53,249.61
2016,2,9,15,30,286.0,144.0,0.8,20.0,251.0,336.71,268.4
2016,2,9,15,45,266.5,129.5,0.8,19.5,219.0,296.22,236.36
2016,2,9,16,0,247.0,115.0,0.8,19.0,187.0,257.1,204.92
2016,2,9,16,15,226.0,97.0,0.85,18.5,154.5,214.71,170.06
2016,2,9,16,30,205.0,79.0,0.9,18.0,122.0,174.19,135.71
2016,2,9,16,45,171.5,60.5,1.0,17.5,90.0,130.86,98.57
2016,2,9,17,0,138.0,42.0,1.1,17.0,58.0,91.05,63.72
2016,2,9,17,15,69.0,25.5,1.1,16.5,33.5,47.43,20.49
2016,2,9,17,30,0.0,9.0,1.1,16.0,9.0,8.58,0.0
2016,2,9,17,45,0.0,4.5,1.1,16.0,4.5,0.0,0.0
2016,2,9,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,0.3,12.5,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,0.15,12.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,0.15,12.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,10,7,15,100.0,12.5,0.5,12.5,19.5,28.51,0.0
2016,2,10,7,30,200.0,25.0,0.5,13.0,39.0,80.25,38.74
2016,2,10,7,45,283.5,39.0,0.55,13.5,76.5,133.53,94.9
2016,2,10,8,0,367.0,53.0,0.6,14.0,114.0,194.01,147.49
2016,2,10,8,15,419.0,64.5,0.65,14.0,155.0,250.27,197.0
2016,2,10,8,30,471.0,76.0,0.7,14.0,196.0,310.2,248.64
2016,2,10,8,45,520.5,80.5,0.8,14.5,236.5,366.07,295.64
2016,2,10,9,0,570.0,85.0,0.9,15.0,277.0,425.47,344.09
2016,2,10,9,15,672.0,81.5,0.95,15.5,336.5,510.2,410.52
2016,2,10,9,30,774.0,78.0,1.0,16.0,396.0,599.56,478.14
2016,2,10,9,45,738.0,89.0,1.1,16.5,414.5,622.85,494.55
2016,2,10,10,0,702.0,100.0,1.2,17.0,433.0,638.7,505.6
2016,2,10,10,15,777.0,93.5,1.25,17.0,484.5,709.71,556.38
2016,2,10,10,30,852.0,87.0,1.3,17.0,536.0,785.9,608.96
2016,2,10,10,45,860.5,89.0,1.4,17.5,560.5,819.11,630.19
2016,2,10,11,0,869.0,91.0,1.5,18.0,585.0,849.52,649.86
2016,2,10,11,15,875.5,92.0,1.5,18.0,603.0,874.03,665.48
2016,2,10,11,30,882.0,93.0,1.5,18.0,621.0,895.29,678.98
2016,2,10,11,45,886.0,93.5,1.55,18.5,631.0,902.86,682.72
2016,2,10,12,0,890.0,94.0,1.6,19.0,641.0,914.28,689.34
2016,2,10,12,15,891.0,94.0,1.6,19.0,643.0,918.85,692.1
2016,2,10,12,30,892.0,94.0,1.6,19.0,645.0,919.79,692.67
2016,2,10,12,45,892.0,93.0,1.6,19.5,640.0,915.01,688.31
2016,2,10,13,0,892.0,92.0,1.6,20.0,635.0,906.6,681.75
2016,2,10,13,15,887.0,91.0,1.6,20.0,621.0,890.23,671.32
2016,2,10,13,30,882.0,90.0,1.6,20.0,607.0,870.48,658.78
2016,2,10,13,45,875.5,88.0,1.6,20.0,585.5,851.8,647.06
2016,2,10,14,0,869.0,86.0,1.6,20.0,564.0,822.94,628.38
2016,2,10,14,15,746.5,109.0,1.55,20.0,504.5,732.44,566.05
2016,2,10,14,30,624.0,132.0,1.5,20.0,445.0,642.01,501.9
2016,2,10,14,45,597.0,128.5,1.5,20.0,412.0,595.76,468.9
2016,2,10,15,0,570.0,125.0,1.5,20.0,379.0,549.33,434.64
2016,2,10,15,15,480.5,128.0,1.3,19.5,328.5,466.41,371.26
2016,2,10,15,30,391.0,131.0,1.1,19.0,278.0,394.22,314.92
2016,2,10,15,45,362.5,120.0,0.95,18.5,243.0,346.96,277.66
2016,2,10,16,0,334.0,109.0,0.8,18.0,208.0,301.58,240.78
2016,2,10,16,15,306.5,93.0,0.85,17.5,172.0,253.32,201.18
2016,2,10,16,30,279.0,77.0,0.9,17.0,136.0,207.45,162.27
2016,2,10,16,45,237.5,60.0,0.95,16.5,101.5,158.33,120.02
2016,2,10,17,0,196.0,43.0,1.0,16.0,67.0,113.71,80.77
2016,2,10,17,15,98.0,27.0,1.0,15.5,39.0,56.11,27.47
2016,2,10,17,30,0.0,11.0,1.0,15.0,11.0,10.48,0.0
2016,2,10,17,45,0.0,5.5,1.0,15.0,5.5,0.0,0.0
2016,2,10,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,7,15,48.5,13.0,1.1,12.5,17.0,20.5,0.0
2016,2,11,7,30,97.0,26.0,1.2,13.0,34.0,54.62,27.88
2016,2,11,7,45,141.5,44.0,1.35,14.0,64.0,94.22,67.6
2016,2,11,8,0,186.0,62.0,1.5,15.0,94.0,137.42,105.28
2016,2,11,8,15,210.5,80.0,1.45,15.5,126.5,177.48,140.52
2016,2,11,8,30,235.0,98.0,1.4,16.0,159.0,219.96,177.05
2016,2,11,8,45,251.5,114.5,1.35,16.5,190.5,258.88,209.78
2016,2,11,9,0,268.0,131.0,1.3,17.0,222.0,299.04,242.52
2016,2,11,9,15,282.5,147.5,1.15,17.5,254.5,339.04,273.87
2016,2,11,9,30,297.0,164.0,1.0,18.0,287.0,379.7,304.62
2016,2,11,9,45,406.5,158.0,0.9,18.5,343.5,470.66,374.09
2016,2,11,10,0,516.0,152.0,0.8,19.0,400.0,559.46,439.06
2016,2,11,10,15,529.5,160.0,0.75,19.0,428.5,597.54,465.08
2016,2,11,10,30,543.0,168.0,0.7,19.0,457.0,634.66,490.33
2016,2,11,10,45,594.0,159.5,0.65,19.5,489.0,687.6,525.97
2016,2,11,11,0,645.0,151.0,0.6,20.0,521.0,736.52,557.33
2016,2,11,11,15,751.0,126.0,0.55,20.0,569.0,812.81,606.54
2016,2,11,11,30,857.0,101.0,0.5,20.0,617.0,884.97,651.21
2016,2,11,11,45,856.0,103.0,0.5,20.0,625.5,897.12,657.47
2016,2,11,12,0,855.0,105.0,0.5,20.0,634.0,905.73,662.51
2016,2,11,12,15,553.5,195.5,0.5,20.0,538.5,739.97,552.1
2016,2,11,12,30,252.0,286.0,0.5,20.0,443.0,558.34,421.33
2016,2,11,12,45,266.0,281.0,0.55,20.0,445.0,563.99,428.41
2016,2,11,13,0,280.0,276.0,0.6,20.0,447.0,568.34,432.49
2016,2,11,13,15,339.0,256.5,0.6,20.0,459.5,593.77,452.34
2016,2,11,13,30,398.0,237.0,0.6,20.0,472.0,616.2,469.69
2016,2,11,13,45,387.0,230.0,0.6,20.0,452.0,590.68,451.7
2016,2,11,14,0,376.0,223.0,0.6,20.0,432.0,564.17,433.43
2016,2,11,14,15,429.5,198.5,0.6,19.5,425.5,579.69,447.15
2016,2,11,14,30,483.0,174.0,0.6,19.0,419.0,578.49,448.59
2016,2,11,14,45,572.0,138.5,0.6,19.0,409.0,589.67,458.64
2016,2,11,15,0,661.0,103.0,0.6,19.0,399.0,588.54,459.29
2016,2,11,15,15,605.0,109.0,0.6,18.5,361.5,530.74,416.85
2016,2,11,15,30,549.0,115.0,0.6,18.0,324.0,471.59,372.87
2016,2,11,15,45,545.5,101.5,0.65,18.0,288.0,431.15,341.88
2016,2,11,16,0,542.0,88.0,0.7,18.0,252.0,386.29,305.97
2016,2,11,16,15,485.5,79.0,0.75,17.5,207.5,321.18,253.35
2016,2,11,16,30,429.0,70.0,0.8,17.0,163.0,259.49,201.89
2016,2,11,16,45,348.0,57.0,0.85,16.5,120.5,192.86,145.68
2016,2,11,17,0,267.0,44.0,0.9,16.0,78.0,135.13,96.17
2016,2,11,17,15,157.5,27.5,0.9,15.5,45.0,74.79,40.21
2016,2,11,17,30,48.0,11.0,0.9,15.0,12.0,18.56,0.0
2016,2,11,17,45,24.0,5.5,0.95,15.0,6.0,0.0,0.0
2016,2,11,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
