Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,11,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,12,7,15,123.0,14.5,0.75,12.0,24.0,34.54,0.0
2016,2,12,7,30,246.0,29.0,0.8,12.0,48.0,97.21,54.8
2016,2,12,7,45,351.0,40.5,0.85,12.5,89.5,156.11,112.56
2016,2,12,8,0,456.0,52.0,0.9,13.0,131.0,226.03,173.06
2016,2,12,8,15,523.0,59.5,0.9,13.5,176.5,287.94,227.27
2016,2,12,8,30,590.0,67.0,0.9,14.0,222.0,356.15,285.26
2016,2,12,8,45,635.0,72.5,0.9,14.5,267.0,416.86,335.67
2016,2,12,9,0,680.0,78.0,0.9,15.0,312.0,480.59,386.54
2016,2,12,9,15,710.5,82.0,0.9,15.5,354.0,536.43,429.57
2016,2,12,9,30,741.0,86.0,0.9,16.0,396.0,593.03,471.64
2016,2,12,9,45,725.0,93.0,0.95,16.5,419.0,621.62,492.03
2016,2,12,10,0,709.0,100.0,1.0,17.0,442.0,646.66,509.4
2016,2,12,10,15,635.0,131.5,1.1,17.0,453.0,652.03,512.28
2016,2,12,10,30,561.0,163.0,1.2,17.0,464.0,644.27,505.65
2016,2,12,10,45,695.0,133.0,1.3,17.5,523.0,742.35,576.67
2016,2,12,11,0,829.0,103.0,1.4,18.0,582.0,833.91,638.44
2016,2,12,11,15,836.0,104.5,1.5,18.0,599.5,858.77,654.84
2016,2,12,11,30,843.0,106.0,1.6,18.0,617.0,880.54,669.99
2016,2,12,11,45,843.5,107.5,1.7,18.0,626.5,893.28,679.13
2016,2,12,12,0,844.0,109.0,1.8,18.0,636.0,902.56,686.14
2016,2,12,12,15,844.5,109.5,1.8,18.0,638.0,907.16,689.0
2016,2,12,12,30,845.0,110.0,1.8,18.0,640.0,908.23,689.67
2016,2,12,12,45,840.0,110.5,1.8,18.0,633.0,900.82,684.78
2016,2,12,13,0,835.0,111.0,1.8,18.0,626.0,889.95,677.78
2016,2,12,13,15,829.0,110.0,1.8,17.5,612.5,873.12,668.12
2016,2,12,13,30,823.0,109.0,1.8,17.0,599.0,853.07,656.33
2016,2,12,13,45,810.5,108.5,1.8,17.0,577.0,825.02,637.78
2016,2,12,14,0,798.0,108.0,1.8,17.0,555.0,794.31,617.39
2016,2,12,14,15,681.0,130.5,1.7,16.5,498.5,708.73,557.75
2016,2,12,14,30,564.0,153.0,1.6,16.0,442.0,617.18,490.79
2016,2,12,14,45,575.5,138.5,1.5,16.0,416.0,593.43,473.82
2016,2,12,15,0,587.0,124.0,1.4,16.0,390.0,562.3,450.48
2016,2,12,15,15,557.0,117.5,1.25,15.5,351.5,510.08,410.62
2016,2,12,15,30,527.0,111.0,1.1,15.0,313.0,454.71,367.66
2016,2,12,15,45,482.0,106.0,0.95,15.0,274.0,398.61,322.25
2016,2,12,16,0,437.0,101.0,0.8,15.0,235.0,345.63,278.35
2016,2,12,16,15,396.0,88.5,0.8,14.5,194.5,289.62,232.13
2016,2,12,16,30,355.0,76.0,0.8,14.0,154.0,237.25,187.49
2016,2,12,16,45,291.5,61.5,0.8,14.0,115.0,178.9,137.12
2016,2,12,17,0,228.0,47.0,0.8,14.0,76.0,127.56,92.28
2016,2,12,17,15,114.0,31.0,0.8,14.0,45.5,65.52,37.31
2016,2,12,17,30,0.0,15.0,0.8,14.0,15.0,14.3,0.0
2016,2,12,17,45,0.0,7.5,0.8,14.0,7.5,0.0,0.0
2016,2,12,18,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,13,7,15,171.0,13.5,1.3,10.5,27.5,41.9,0.0
2016,2,13,7,30,342.0,27.0,1.4,11.0,55.0,118.43,69.7
2016,2,13,7,45,448.0,36.0,1.55,11.5,99.0,179.88,130.28
2016,2,13,8,0,554.0,45.0,1.7,12.0,143.0,253.12,194.91
2016,2,13,8,15,617.0,51.0,1.7,12.5,190.5,317.05,252.14
2016,2,13,8,30,680.0,57.0,1.7,13.0,238.0,384.93,311.15
2016,2,13,8,45,340.5,89.0,1.75,13.5,179.5,283.33,232.52
2016,2,13,9,0,1.0,121.0,1.8,14.0,121.0,118.41,94.61
2016,2,13,9,15,11.5,141.0,1.85,14.5,145.5,144.93,116.87
2016,2,13,9,30,22.0,161.0,1.9,15.0,170.0,172.5,139.34
2016,2,13,9,45,38.5,182.5,2.0,15.5,200.5,215.98,174.59
2016,2,13,10,0,55.0,204.0,2.1,16.0,231.0,252.96,204.05
2016,2,13,10,15,65.0,220.5,2.15,16.5,254.5,280.4,225.34
2016,2,13,10,30,75.0,237.0,2.2,17.0,278.0,308.45,246.89
2016,2,13,10,45,214.0,240.0,2.25,17.5,363.5,439.31,351.5
2016,2,13,11,0,353.0,243.0,2.3,18.0,449.0,578.1,457.54
2016,2,13,11,15,648.5,159.5,2.3,18.0,551.0,765.75,599.41
2016,2,13,11,30,944.0,76.0,2.3,18.0,653.0,928.59,711.13
2016,2,13,11,45,950.0,75.0,2.35,18.5,664.0,944.3,718.8
2016,2,13,12,0,956.0,74.0,2.4,19.0,675.0,956.29,725.57
2016,2,13,12,15,957.0,74.5,2.4,19.0,677.5,961.75,728.97
2016,2,13,12,30,958.0,75.0,2.4,19.0,680.0,963.3,729.96
2016,2,13,12,45,950.0,77.5,2.45,19.0,673.0,955.23,725.13
2016,2,13,13,0,942.0,80.0,2.5,19.0,666.0,943.37,717.96
2016,2,13,13,15,937.5,79.5,2.55,19.0,652.0,927.34,708.07
2016,2,13,13,30,933.0,79.0,2.6,19.0,638.0,907.7,695.79
2016,2,13,13,45,925.5,77.5,2.65,19.0,616.0,880.83,678.55
2016,2,13,14,0,918.0,76.0,2.7,19.0,594.0,850.74,659.03
2016,2,13,14,15,906.0,75.0,2.75,18.5,564.5,814.64,636.33
2016,2,13,14,30,894.0,74.0,2.8,18.0,535.0,775.98,611.48
2016,2,13,14,45,876.5,72.0,2.9,18.0,499.0,729.8,579.85
2016,2,13,15,0,859.0,70.0,3.0,18.0,463.0,686.75,550.02
2016,2,13,15,15,836.0,67.5,2.7,17.5,422.0,632.97,509.57
2016,2,13,15,30,813.0,65.0,2.4,17.0,381.0,578.62,466.91
2016,2,13,15,45,779.0,62.0,2.1,16.5,335.5,517.33,417.64
2016,2,13,16,0,745.0,59.0,1.8,16.0,290.0,457.23,367.84
2016,2,13,16,15,695.0,54.0,1.65,15.0,242.0,389.19,311.33
2016,2,13,16,30,645.0,49.0,1.5,14.0,194.0,324.89,255.84
2016,2,13,16,45,560.0,42.5,1.35,13.5,146.5,252.94,192.82
2016,2,13,17,0,475.0,36.0,1.2,13.0,99.0,188.11,135.06
2016,2,13,17,15,237.5,29.0,1.2,12.5,60.5,96.99,57.97
2016,2,13,17,30,0.0,22.0,1.2,12.0,22.0,20.97,0.0
2016,2,13,17,45,0.0,11.0,1.2,12.0,11.0,10.48,0.0
2016,2,13,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,14,7,15,191.0,12.5,1.4,11.5,29.0,44.62,0.0
2016,2,14,7,30,382.0,25.0,1.6,12.0,58.0,126.25,76.23
2016,2,14,7,45,479.0,33.0,1.85,12.5,101.5,184.4,133.23
2016,2,14,8,0,576.0,41.0,2.1,13.0,145.0,255.46,196.42
2016,2,14,8,15,634.5,46.0,2.15,13.5,192.0,317.91,252.72
2016,2,14,8,30,693.0,51.0,2.2,14.0,239.0,385.53,311.79
2016,2,14,8,45,728.5,55.0,2.3,14.5,284.0,444.99,362.77
2016,2,14,9,0,764.0,59.0,2.4,15.0,329.0,506.3,413.44
2016,2,14,9,15,659.5,90.5,2.6,15.5,343.5,518.1,422.98
2016,2,14,9,30,555.0,122.0,2.8,16.0,358.0,515.32,420.1
2016,2,14,9,45,420.5,163.5,3.0,17.0,352.0,488.56,396.33
2016,2,14,10,0,286.0,205.0,3.2,18.0,346.0,443.52,357.64
2016,2,14,10,15,203.0,226.0,3.35,18.5,329.5,403.02,323.79
2016,2,14,10,30,120.0,247.0,3.5,19.0,313.0,367.32,292.95
2016,2,14,10,45,307.5,227.5,3.7,19.5,406.0,514.53,410.88
2016,2,14,11,0,495.0,208.0,3.9,20.0,499.0,672.15,531.62
2016,2,14,11,15,694.5,144.5,3.95,20.0,565.5,790.37,620.08
2016,2,14,11,30,894.0,81.0,4.0,20.0,632.0,892.68,692.12
2016,2,14,11,45,896.5,81.5,4.05,20.0,641.5,906.48,700.89
2016,2,14,12,0,899.0,82.0,4.1,20.0,651.0,916.7,707.92
2016,2,14,12,15,639.0,174.5,4.1,20.0,579.5,803.51,627.13
2016,2,14,12,30,379.0,267.0,4.1,20.0,508.0,652.33,511.4
2016,2,14,12,45,640.5,174.0,4.1,20.5,577.5,801.53,626.39
2016,2,14,13,0,902.0,81.0,4.1,21.0,647.0,910.96,702.26
2016,2,14,13,15,899.0,80.5,4.05,21.0,634.0,896.71,691.67
2016,2,14,13,30,896.0,80.0,4.0,21.0,621.0,878.95,679.63
2016,2,14,13,45,887.0,80.0,3.95,21.0,600.0,853.3,662.09
2016,2,14,14,0,878.0,80.0,3.9,21.0,579.0,824.63,642.48
2016,2,14,14,15,867.5,78.5,3.8,21.0,551.0,790.16,618.44
2016,2,14,14,30,857.0,77.0,3.7,21.0,523.0,753.17,592.51
2016,2,14,14,45,836.0,76.5,3.6,21.0,487.5,712.65,563.82
2016,2,14,15,0,815.0,76.0,3.5,21.0,452.0,665.15,529.69
2016,2,14,15,15,740.0,80.0,3.3,20.5,398.5,586.63,470.38
2016,2,14,15,30,665.0,84.0,3.1,20.0,345.0,514.44,414.17
2016,2,14,15,45,618.5,83.0,2.9,19.5,303.5,454.95,366.75
2016,2,14,16,0,572.0,82.0,2.7,19.0,262.0,398.06,320.05
2016,2,14,16,15,527.5,73.5,2.55,18.0,219.0,337.15,269.58
2016,2,14,16,30,483.0,65.0,2.4,17.0,176.0,279.81,220.43
2016,2,14,16,45,414.0,54.0,2.25,16.5,133.0,215.39,164.45
2016,2,14,17,0,345.0,43.0,2.1,16.0,90.0,158.24,114.11
2016,2,14,17,15,172.5,32.0,2.05,15.5,55.5,84.74,52.02
2016,2,14,17,30,0.0,21.0,2.0,15.0,21.0,20.64,0.0
2016,2,14,17,45,0.0,10.5,2.0,15.0,10.5,10.01,0.0
2016,2,14,18,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,15,7,15,216.0,13.0,1.6,13.5,32.5,54.97,0.0
2016,2,15,7,30,432.0,26.0,1.8,14.0,65.0,137.3,84.24
2016,2,15,7,45,530.5,33.0,2.05,14.5,111.0,200.21,144.08
2016,2,15,8,0,629.0,40.0,2.3,15.0,157.0,273.9,209.31
2016,2,15,8,15,685.5,45.0,2.35,15.5,205.5,338.6,267.31
2016,2,15,8,30,742.0,50.0,2.4,16.0,254.0,408.18,327.64
2016,2,15,8,45,779.0,53.0,2.45,16.5,301.0,469.89,379.91
2016,2,15,9,0,816.0,56.0,2.5,17.0,348.0,533.45,431.71
2016,2,15,9,15,841.0,58.5,2.45,17.0,391.5,586.67,474.39
2016,2,15,9,30,866.0,61.0,2.4,17.0,435.0,643.28,518.14
2016,2,15,9,45,884.0,63.0,2.4,17.5,473.5,693.99,553.84
2016,2,15,10,0,902.0,65.0,2.4,18.0,512.0,743.34,587.25
2016,2,15,10,15,914.5,66.0,2.4,18.5,544.5,785.57,614.91
2016,2,15,10,30,927.0,67.0,2.4,19.0,577.0,825.44,640.51
2016,2,15,10,45,935.0,68.0,2.45,19.5,602.0,858.99,661.76
2016,2,15,11,0,943.0,69.0,2.5,20.0,627.0,889.46,680.77
2016,2,15,11,15,948.5,70.0,2.5,20.0,645.0,914.48,696.89
2016,2,15,11,30,954.0,71.0,2.5,20.0,663.0,935.98,710.67
2016,2,15,11,45,956.5,71.0,2.55,20.5,672.5,949.92,718.51
2016,2,15,12,0,959.0,71.0,2.6,21.0,682.0,960.03,723.96
2016,2,15,12,15,959.0,71.5,2.65,21.0,684.0,964.6,727.22
2016,2,15,12,30,959.0,72.0,2.7,21.0,686.0,965.22,728.05
2016,2,15,12,45,951.5,74.5,2.75,21.0,679.0,957.53,723.45
2016,2,15,13,0,944.0,77.0,2.8,21.0,672.0,946.03,716.48
2016,2,15,13,15,939.0,76.5,2.8,21.0,658.0,929.46,705.78
2016,2,15,13,30,934.0,76.0,2.8,21.0,644.0,909.28,692.75
2016,2,15,13,45,926.0,75.0,2.8,21.0,622.0,882.46,675.22
2016,2,15,14,0,918.0,74.0,2.8,21.0,600.0,852.43,655.48
2016,2,15,14,15,906.5,73.0,2.65,21.0,571.0,816.59,630.6
2016,2,15,14,30,895.0,72.0,2.5,21.0,542.0,778.15,603.82
2016,2,15,14,45,878.0,70.5,2.45,21.0,506.0,732.71,572.52
2016,2,15,15,0,861.0,69.0,2.4,21.0,470.0,685.59,539.65
2016,2,15,15,15,839.0,66.5,2.1,20.5,429.0,636.96,503.91
2016,2,15,15,30,817.0,64.0,1.8,20.0,388.0,582.9,462.13
2016,2,15,15,45,783.5,61.5,1.55,19.5,342.5,522.05,414.31
2016,2,15,16,0,750.0,59.0,1.3,19.0,297.0,462.34,365.9
2016,2,15,16,15,703.0,54.5,1.25,18.0,249.5,395.7,312.02
2016,2,15,16,30,656.0,50.0,1.2,17.0,202.0,332.46,258.66
2016,2,15,16,45,580.5,43.5,1.15,16.5,154.5,260.96,197.03
2016,2,15,17,0,505.0,37.0,1.1,16.0,107.0,199.07,142.22
2016,2,15,17,15,370.0,27.0,1.1,16.0,67.0,126.19,77.56
2016,2,15,17,30,235.0,17.0,1.1,16.0,27.0,63.13,0.0
2016,2,15,17,45,117.5,8.5,1.1,16.0,13.5,21.79,0.0
2016,2,15,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,0.45,15.5,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,16,7,15,204.0,14.0,1.0,13.5,33.0,55.04,0.0
2016,2,16,7,30,408.0,28.0,1.1,14.0,66.0,136.51,86.05
2016,2,16,7,45,503.0,36.0,1.2,14.5,111.5,197.96,143.08
2016,2,16,8,0,598.0,44.0,1.3,15.0,157.0,268.42,204.9
2016,2,16,8,15,655.5,49.5,1.3,15.5,205.5,332.66,261.52
2016,2,16,8,30,713.0,55.0,1.3,16.0,254.0,401.91,320.4
2016,2,16,8,45,749.5,59.0,1.3,16.5,300.5,463.25,371.13
2016,2,16,9,0,786.0,63.0,1.3,17.0,347.0,526.47,421.27
2016,2,16,9,15,811.5,65.5,1.35,17.5,390.0,582.69,464.59
2016,2,16,9,30,837.0,68.0,1.4,18.0,433.0,638.92,506.46
2016,2,16,9,45,859.5,69.0,1.45,19.0,472.0,686.13,538.41
2016,2,16,10,0,882.0,70.0,1.5,20.0,511.0,736.73,571.17
2016,2,16,10,15,894.0,71.5,1.5,20.5,543.0,778.55,597.67
2016,2,16,10,30,906.0,73.0,1.5,21.0,575.0,818.05,622.19
2016,2,16,10,45,913.5,74.5,1.5,21.5,600.0,851.25,642.11
2016,2,16,11,0,921.0,76.0,1.5,22.0,625.0,881.41,659.85
2016,2,16,11,15,926.0,77.0,1.5,22.0,643.0,905.58,674.8
2016,2,16,11,30,931.0,78.0,1.5,22.0,661.0,926.29,687.56
2016,2,16,11,45,932.5,79.0,1.5,22.5,670.5,940.25,694.67
2016,2,16,12,0,934.0,80.0,1.5,23.0,680.0,950.47,699.49
2016,2,16,12,15,934.5,80.0,1.5,23.0,681.5,954.77,702.0
2016,2,16,12,30,935.0,80.0,1.5,23.0,683.0,955.23,702.25
2016,2,16,12,45,934.5,79.0,1.55,23.0,677.0,949.74,699.54
2016,2,16,13,0,934.0,78.0,1.6,23.0,671.0,940.44,694.52
2016,2,16,13,15,929.5,77.0,1.65,23.0,657.0,923.79,684.83
2016,2,16,13,30,925.0,76.0,1.7,23.0,643.0,903.56,672.87
2016,2,16,13,45,917.0,75.5,1.75,23.0,621.0,877.46,657.01
2016,2,16,14,0,909.0,75.0,1.8,23.0,599.0,848.19,638.98
2016,2,16,14,15,898.0,73.5,1.75,23.0,570.5,812.32,615.34
2016,2,16,14,30,887.0,72.0,1.7,23.0,542.0,773.85,589.83
2016,2,16,14,45,873.0,70.0,1.7,23.0,506.5,730.21,560.92
2016,2,16,15,0,859.0,68.0,1.7,23.0,471.0,684.67,530.28
2016,2,16,15,15,837.5,65.5,1.5,22.5,430.5,632.01,492.87
2016,2,16,15,30,816.0,63.0,1.3,22.0,390.0,582.56,455.42
2016,2,16,15,45,785.5,59.5,1.1,22.0,345.0,522.19,408.05
2016,2,16,16,0,755.0,56.0,0.9,22.0,300.0,462.7,360.11
2016,2,16,16,15,709.5,52.0,0.95,21.0,252.5,396.99,308.49
2016,2,16,16,30,664.0,48.0,1.0,20.0,205.0,334.52,256.98
2016,2,16,16,45,589.5,42.0,1.05,19.5,157.5,263.38,196.69
2016,2,16,17,0,515.0,36.0,1.1,19.0,110.0,199.66,141.23
2016,2,16,17,15,257.5,32.5,1.1,18.5,69.5,105.73,66.38
2016,2,16,17,30,0.0,29.0,1.1,18.0,29.0,29.81,0.0
2016,2,16,17,45,0.0,14.5,1.15,18.0,14.5,13.82,0.0
2016,2,16,18,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,2,17,7,15,0.0,6.0,3.45,16.0,6.0,5.55,0.0
2016,2,17,7,30,0.0,12.0,3.6,16.0,12.0,11.11,3.05
2016,2,17,7,45,0.0,20.0,3.8,16.0,20.0,18.54,9.75
2016,2,17,8,0,0.0,28.0,4.0,16.0,28.0,25.97,16.28
2016,2,17,8,15,0.0,37.0,4.1,16.0,37.0,34.35,23.55
2016,2,17,8,30,0.0,46.0,4.2,16.0,46.0,42.73,30.76
2016,2,17,8,45,0.0,55.0,4.35,16.5,55.0,51.12,37.81
2016,2,17,9,0,0.0,64.0,4.5,17.0,64.0,59.52,44.75
2016,2,17,9,15,180.0,115.5,4.65,17.5,195.0,241.35,198.49
2016,2,17,9,30,360.0,167.0,4.8,18.0,326.0,426.55,349.24
2016,2,17,9,45,300.5,193.5,4.95,18.5,334.0,430.34,349.94
2016,2,17,10,0,241.0,220.0,5.1,19.0,342.0,428.55,346.33
2016,2,17,10,15,261.0,232.5,5.25,19.0,372.0,466.95,376.61
2016,2,17,10,30,281.0,245.0,5.4,19.0,402.0,505.83,406.91
2016,2,17,10,45,263.5,260.0,5.55,19.0,412.5,516.64,414.39
2016,2,17,11,0,246.0,275.0,5.7,19.0,423.0,512.63,410.71
2016,2,17,11,15,258.5,281.5,5.8,19.0,441.0,549.27,438.82
2016,2,17,11,30,271.0,288.0,5.9,19.0,459.0,572.36,456.54
2016,2,17,11,45,147.5,269.0,6.0,19.0,362.5,428.2,342.12
2016,2,17,12,0,24.0,250.0,6.1,19.0,266.0,267.96,212.07
2016,2,17,12,15,195.5,264.5,6.1,18.5,392.0,468.74,376.75
2016,2,17,12,30,367.0,279.0,6.1,18.0,518.0,656.95,525.9
2016,2,17,12,45,360.5,278.0,6.15,18.0,511.0,648.28,518.7
2016,2,17,13,0,354.0,277.0,6.2,18.0,504.0,638.15,511.14
2016,2,17,13,15,387.0,262.0,6.1,18.0,505.0,645.71,518.04
2016,2,17,13,30,420.0,247.0,6.0,18.0,506.0,663.4,532.29
2016,2,17,13,45,403.5,246.0,5.95,18.0,488.0,626.73,504.37
2016,2,17,14,0,387.0,245.0,5.9,18.0,470.0,601.88,485.27
2016,2,17,14,15,193.5,133.0,5.75,17.5,245.5,306.94,251.75
2016,2,17,14,30,0.0,21.0,5.6,17.0,21.0,19.51,10.71
2016,2,17,14,45,0.0,19.0,5.5,17.0,19.0,17.64,9.21
2016,2,17,15,0,0.0,17.0,5.4,17.0,17.0,15.78,7.67
2016,2,17,15,15,0.0,15.0,5.25,16.5,15.0,13.92,6.15
2016,2,17,15,30,0.0,13.0,5.1,16.0,13.0,12.06,4.61
2016,2,17,15,45,0.0,11.5,4.95,16.0,11.5,10.66,3.44
2016,2,17,16,0,0.0,10.0,4.8,16.0,10.0,9.26,2.26
2016,2,17,16,15,0.0,8.5,4.7,15.5,8.5,7.87,1.08
2016,2,17,16,30,0.0,7.0,4.6,15.0,7.0,6.48,0.0
2016,2,17,16,45,0.0,5.0,4.6,15.0,5.0,4.63,0.0
2016,2,17,17,0,0.0,3.0,4.6,15.0,3.0,2.77,0.0
2016,2,17,17,15,0.0,1.5,4.75,15.0,1.5,1.39,0.0
2016,2,17,17,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,2,17,17,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,2,17,18,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,5.3,14.5,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,18,7,15,87.5,21.5,2.9,11.0,30.5,40.59,0.0
2016,2,18,7,30,175.0,43.0,3.0,11.0,61.0,97.86,66.97
2016,2,18,7,45,280.5,56.5,3.1,11.5,104.0,154.5,116.39
2016,2,18,8,0,386.0,70.0,3.2,12.0,147.0,223.53,176.2
2016,2,18,8,15,454.5,79.5,3.3,12.0,193.5,284.56,230.61
2016,2,18,8,30,523.0,89.0,3.4,12.0,240.0,354.8,291.93
2016,2,18,8,45,575.0,94.5,3.55,12.5,286.5,417.05,345.14
2016,2,18,9,0,627.0,100.0,3.7,13.0,333.0,483.0,399.95
2016,2,18,9,15,659.5,105.0,3.75,13.0,375.5,539.72,446.55
2016,2,18,9,30,692.0,110.0,3.8,13.0,418.0,597.45,492.85
2016,2,18,9,45,721.0,112.0,3.85,13.5,457.0,650.0,533.19
2016,2,18,10,0,750.0,114.0,3.9,14.0,496.0,702.43,572.2
2016,2,18,10,15,766.5,116.5,3.9,14.0,528.0,745.26,603.05
2016,2,18,10,30,783.0,119.0,3.9,14.0,560.0,786.41,632.39
2016,2,18,10,45,797.5,119.5,3.9,14.5,586.0,817.5,652.85
2016,2,18,11,0,812.0,120.0,3.9,15.0,612.0,850.35,674.49
2016,2,18,11,15,819.0,121.5,3.85,15.0,630.0,875.12,691.15
2016,2,18,11,30,826.0,123.0,3.8,15.0,648.0,896.81,705.65
2016,2,18,11,45,827.5,125.0,3.8,15.0,657.0,910.85,715.04
2016,2,18,12,0,829.0,127.0,3.8,15.0,666.0,921.45,722.16
2016,2,18,12,15,518.5,219.0,3.75,15.0,556.5,742.79,589.78
2016,2,18,12,30,208.0,311.0,3.7,15.0,447.0,534.21,425.46
2016,2,18,12,45,262.0,299.0,3.65,15.0,469.0,582.93,464.97
2016,2,18,13,0,316.0,287.0,3.6,15.0,491.0,615.71,491.09
2016,2,18,13,15,583.5,197.5,3.55,15.0,564.0,762.78,607.98
2016,2,18,13,30,851.0,108.0,3.5,15.0,637.0,887.64,698.89
2016,2,18,13,45,840.5,107.0,3.45,15.0,615.0,859.81,678.39
2016,2,18,14,0,830.0,106.0,3.4,15.0,593.0,829.12,657.05
2016,2,18,14,15,816.5,104.0,3.3,15.0,563.5,792.22,630.87
2016,2,18,14,30,803.0,102.0,3.2,15.0,534.0,753.07,602.95
2016,2,18,14,45,782.0,100.5,3.15,15.0,498.5,706.93,569.84
2016,2,18,15,0,761.0,99.0,3.1,15.0,463.0,662.6,537.26
2016,2,18,15,15,735.5,95.0,2.85,14.5,422.5,608.61,495.78
2016,2,18,15,30,710.0,91.0,2.6,14.0,382.0,554.57,453.3
2016,2,18,15,45,682.5,84.5,2.35,14.0,338.5,496.87,406.11
2016,2,18,16,0,655.0,78.0,2.1,14.0,295.0,440.06,358.42
2016,2,18,16,15,604.0,72.0,1.85,13.0,248.0,374.13,303.36
2016,2,18,16,30,553.0,66.0,1.6,12.0,201.0,312.26,249.96
2016,2,18,16,45,482.5,56.5,1.35,11.5,155.0,244.35,190.27
2016,2,18,17,0,412.0,47.0,1.1,11.0,109.0,183.74,136.17
2016,2,18,17,15,286.0,34.5,1.1,10.5,69.5,114.92,76.6
2016,2,18,17,30,160.0,22.0,1.1,10.0,30.0,56.24,2.27
2016,2,18,17,45,80.0,11.0,1.1,10.0,15.0,19.99,0.0
2016,2,18,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,19,7,15,176.5,17.0,2.75,10.5,36.0,55.51,9.52
2016,2,19,7,30,353.0,34.0,3.0,11.0,72.0,131.4,88.63
2016,2,19,7,45,442.5,43.5,3.25,11.5,116.0,190.57,142.36
2016,2,19,8,0,532.0,53.0,3.5,12.0,160.0,259.8,204.09
2016,2,19,8,15,590.0,59.0,3.6,12.5,207.5,321.63,259.86
2016,2,19,8,30,648.0,65.0,3.7,13.0,255.0,388.73,318.68
2016,2,19,8,45,465.0,105.5,3.85,13.5,253.5,369.84,305.71
2016,2,19,9,0,282.0,146.0,4.0,14.0,252.0,326.27,269.96
2016,2,19,9,15,527.5,114.5,4.0,14.0,341.5,469.87,389.63
2016,2,19,9,30,773.0,83.0,4.0,14.0,431.0,619.56,510.59
2016,2,19,9,45,682.5,113.5,4.05,14.5,440.0,626.22,512.93
2016,2,19,10,0,592.0,144.0,4.1,15.0,449.0,620.04,505.58
2016,2,19,10,15,585.0,157.0,4.1,15.0,473.5,650.77,528.54
2016,2,19,10,30,578.0,170.0,4.1,15.0,498.0,674.16,545.52
2016,2,19,10,45,578.0,178.5,4.15,15.5,519.0,700.71,563.94
2016,2,19,11,0,578.0,187.0,4.2,16.0,540.0,725.03,580.45
2016,2,19,11,15,545.5,206.0,4.15,16.0,546.5,730.27,582.56
2016,2,19,11,30,513.0,225.0,4.1,16.0,553.0,731.92,582.13
2016,2,19,11,45,405.0,261.0,4.05,16.0,522.5,667.15,530.8
2016,2,19,12,0,297.0,297.0,4.0,16.0,492.0,612.99,486.86
2016,2,19,12,15,230.0,306.0,3.85,15.5,457.5,548.69,437.27
2016,2,19,12,30,163.0,315.0,3.7,15.0,423.0,497.43,396.75
2016,2,19,12,45,236.0,302.5,3.55,15.0,457.5,549.16,438.68
2016,2,19,13,0,309.0,290.0,3.4,15.0,492.0,613.15,488.42
2016,2,19,13,15,220.0,292.0,3.2,14.5,434.0,517.88,414.29
2016,2,19,13,30,131.0,294.0,3.0,14.0,376.0,438.41,351.45
2016,2,19,13,45,76.5,259.5,2.9,14.0,307.0,336.4,270.86
2016,2,19,14,0,22.0,225.0,2.8,14.0,238.0,239.08,192.08
2016,2,19,14,15,108.0,235.0,2.8,14.0,294.0,342.87,278.41
2016,2,19,14,30,194.0,245.0,2.8,14.0,350.0,418.1,339.85
2016,2,19,14,45,97.0,149.5,2.8,14.0,202.0,231.36,189.25
2016,2,19,15,0,0.0,54.0,2.8,14.0,54.0,50.21,36.98
2016,2,19,15,15,0.0,43.5,2.55,13.5,43.5,40.42,28.93
2016,2,19,15,30,0.0,33.0,2.3,13.0,33.0,30.64,20.71
2016,2,19,15,45,0.0,29.0,2.1,13.0,29.0,26.91,17.56
2016,2,19,16,0,0.0,25.0,1.9,13.0,25.0,23.19,14.39
2016,2,19,16,15,0.0,21.0,1.65,12.5,21.0,19.47,11.22
2016,2,19,16,30,0.0,17.0,1.4,12.0,17.0,15.75,8.0
2016,2,19,16,45,0.0,13.0,1.15,12.0,13.0,12.04,4.72
2016,2,19,17,0,0.0,9.0,0.9,12.0,9.0,8.33,1.42
2016,2,19,17,15,0.0,5.5,0.85,11.5,5.5,5.09,0.0
2016,2,19,17,30,0.0,2.0,0.8,11.0,2.0,1.85,0.0
2016,2,19,17,45,0.0,1.0,0.8,11.0,1.0,0.95,0.0
2016,2,19,18,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,20,7,15,111.0,20.0,1.25,6.5,32.5,46.38,13.23
2016,2,20,7,30,222.0,40.0,1.3,7.0,65.0,105.84,74.27
2016,2,20,7,45,285.0,56.0,1.4,7.5,104.5,155.91,119.54
2016,2,20,8,0,348.0,72.0,1.5,8.0,144.0,213.26,170.66
2016,2,20,8,15,389.5,85.5,1.45,8.5,185.5,265.75,217.45
2016,2,20,8,30,431.0,99.0,1.4,9.0,227.0,322.25,266.33
2016,2,20,8,45,480.5,103.0,1.4,9.5,268.0,376.0,311.8
2016,2,20,9,0,530.0,107.0,1.4,10.0,309.0,437.63,362.16
2016,2,20,9,15,557.5,115.5,1.3,10.5,349.5,490.69,403.57
2016,2,20,9,30,585.0,124.0,1.2,11.0,390.0,544.67,444.17
2016,2,20,9,45,519.5,154.5,1.2,11.5,405.5,553.16,448.24
2016,2,20,10,0,454.0,185.0,1.2,12.0,421.0,559.3,450.29
2016,2,20,10,15,650.0,143.5,1.15,12.0,504.0,688.3,548.76
2016,2,20,10,30,846.0,102.0,1.1,12.0,587.0,818.19,638.79
2016,2,20,10,45,627.5,174.0,1.05,12.5,542.5,743.55,581.23
2016,2,20,11,0,409.0,246.0,1.0,13.0,498.0,633.57,496.38
2016,2,20,11,15,429.5,248.5,0.95,13.0,519.5,676.02,527.31
2016,2,20,11,30,450.0,251.0,0.9,13.0,541.0,705.01,546.83
2016,2,20,11,45,400.5,269.0,0.9,13.5,530.0,672.9,521.41
2016,2,20,12,0,351.0,287.0,0.9,14.0,519.0,651.48,503.94
2016,2,20,12,15,376.0,281.5,0.95,14.0,530.5,669.74,518.33
2016,2,20,12,30,401.0,276.0,1.0,14.0,542.0,686.47,531.2
2016,2,20,12,45,445.5,258.0,1.1,14.5,551.5,718.63,554.94
2016,2,20,13,0,490.0,240.0,1.2,15.0,561.0,735.25,567.82
2016,2,20,13,15,691.0,167.5,1.2,15.0,609.5,834.15,640.34
2016,2,20,13,30,892.0,95.0,1.2,15.0,658.0,905.02,687.87
2016,2,20,13,45,883.5,94.0,1.3,15.0,636.0,878.3,671.11
2016,2,20,14,0,875.0,93.0,1.4,15.0,614.0,855.15,657.88
2016,2,20,14,15,864.0,91.5,1.4,15.0,585.0,819.53,634.52
2016,2,20,14,30,853.0,90.0,1.4,15.0,556.0,781.36,609.31
2016,2,20,14,45,841.5,86.0,1.45,15.0,521.5,737.6,580.35
2016,2,20,15,0,830.0,82.0,1.5,15.0,487.0,691.84,549.43
2016,2,20,15,15,808.5,79.0,1.4,14.5,446.0,638.84,511.24
2016,2,20,15,30,787.0,76.0,1.3,14.0,405.0,585.21,470.69
2016,2,20,15,45,760.0,71.5,1.25,14.0,360.0,526.45,424.5
2016,2,20,16,0,733.0,67.0,1.2,14.0,315.0,468.3,377.27
2016,2,20,16,15,688.0,62.0,1.15,13.0,267.0,402.13,323.35
2016,2,20,16,30,643.0,57.0,1.1,12.0,219.0,340.93,271.25
2016,2,20,16,45,572.0,50.0,1.05,11.5,170.5,270.38,209.78
2016,2,20,17,0,501.0,43.0,1.0,11.0,122.0,207.07,153.29
2016,2,20,17,15,380.5,32.0,1.0,10.5,79.5,135.49,91.08
2016,2,20,17,30,260.0,21.0,1.0,10.0,37.0,74.77,20.67
2016,2,20,17,45,130.0,10.5,1.05,10.0,18.5,25.64,0.0
2016,2,20,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,21,7,15,212.0,17.0,1.2,8.5,41.5,63.47,23.7
2016,2,21,7,30,424.0,34.0,1.4,9.0,83.0,149.95,103.33
2016,2,21,7,45,515.5,42.5,1.6,10.0,131.0,213.26,160.23
2016,2,21,8,0,607.0,51.0,1.8,11.0,179.0,286.77,225.23
2016,2,21,8,15,662.5,56.5,1.85,11.5,229.0,349.85,281.7
2016,2,21,8,30,718.0,62.0,1.9,12.0,279.0,419.48,341.77
2016,2,21,8,45,758.5,65.5,2.0,12.5,327.5,483.34,395.51
2016,2,21,9,0,799.0,69.0,2.1,13.0,376.0,549.43,449.15
2016,2,21,9,15,824.5,72.0,2.1,13.0,420.5,607.39,495.22
2016,2,21,9,30,850.0,75.0,2.1,13.0,465.0,665.32,539.87
2016,2,21,9,45,870.0,76.5,2.1,13.5,504.5,717.18,576.27
2016,2,21,10,0,890.0,78.0,2.1,14.0,544.0,762.52,606.64
2016,2,21,10,15,902.5,79.5,2.1,14.0,577.0,805.29,635.83
2016,2,21,10,30,915.0,81.0,2.1,14.0,610.0,845.7,663.03
2016,2,21,10,45,924.5,82.5,2.1,14.5,636.0,880.99,685.12
2016,2,21,11,0,934.0,84.0,2.1,15.0,662.0,913.27,704.94
2016,2,21,11,15,940.0,84.5,2.1,15.0,680.5,938.08,720.85
2016,2,21,11,30,946.0,85.0,2.1,15.0,699.0,959.37,734.47
2016,2,21,11,45,949.0,85.5,2.15,15.5,709.0,974.27,743.05
2016,2,21,12,0,952.0,86.0,2.2,16.0,719.0,985.36,749.23
2016,2,21,12,15,952.5,86.0,2.2,16.0,721.0,989.65,751.83
2016,2,21,12,30,953.0,86.0,2.2,16.0,723.0,990.0,752.02
2016,2,21,12,45,951.0,85.5,2.25,16.5,717.0,983.51,746.98
2016,2,21,13,0,949.0,85.0,2.3,17.0,711.0,973.12,739.53
2016,2,21,13,15,944.5,84.5,2.35,17.0,696.5,956.65,729.49
2016,2,21,13,30,940.0,84.0,2.4,17.0,682.0,936.5,717.05
2016,2,21,13,45,929.5,84.5,2.5,17.0,658.5,908.77,699.89
2016,2,21,14,0,919.0,85.0,2.6,17.0,635.0,877.91,680.45
2016,2,21,14,15,907.5,83.5,2.6,16.5,605.5,840.97,657.0
2016,2,21,14,30,896.0,82.0,2.6,16.0,576.0,801.4,631.43
2016,2,21,14,45,877.0,81.0,2.6,16.0,539.0,759.72,602.83
2016,2,21,15,0,858.0,80.0,2.6,16.0,502.0,710.73,568.49
2016,2,21,15,15,530.5,128.5,2.4,15.5,382.5,508.32,412.55
2016,2,21,15,30,203.0,177.0,2.2,15.0,263.0,317.02,258.39
2016,2,21,15,45,193.0,159.0,2.0,15.0,233.5,282.01,230.51
2016,2,21,16,0,183.0,141.0,1.8,15.0,204.0,247.64,201.97
2016,2,21,16,15,172.0,121.0,1.65,14.0,173.0,211.26,171.93
2016,2,21,16,30,161.0,101.0,1.5,13.0,142.0,175.83,141.83
2016,2,21,16,45,141.0,81.0,1.4,12.5,111.0,138.22,109.05
2016,2,21,17,0,121.0,61.0,1.3,12.0,80.0,106.92,81.14
2016,2,21,17,15,77.5,42.0,1.3,11.5,52.5,65.03,44.95
2016,2,21,17,30,34.0,23.0,1.3,11.0,25.0,30.85,9.32
2016,2,21,17,45,17.0,11.5,1.3,10.5,12.5,13.02,0.0
2016,2,21,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
