Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,7.0,1.0,8.5,7.0,0.0,0.0
2016,2,22,7,0,0.0,14.0,1.0,9.0,14.0,13.34,0.0
2016,2,22,7,15,232.5,23.5,1.25,9.5,51.5,75.21,34.02
2016,2,22,7,30,465.0,33.0,1.5,10.0,89.0,159.74,110.2
2016,2,22,7,45,549.5,40.5,1.75,11.0,137.0,220.93,165.59
2016,2,22,8,0,634.0,48.0,2.0,12.0,185.0,293.04,229.67
2016,2,22,8,15,686.5,53.0,2.1,12.5,235.0,357.63,287.45
2016,2,22,8,30,739.0,58.0,2.2,13.0,285.0,426.65,347.09
2016,2,22,8,45,773.5,62.0,2.35,13.5,332.5,489.03,399.75
2016,2,22,9,0,808.0,66.0,2.5,14.0,380.0,553.03,451.9
2016,2,22,9,15,832.5,69.0,2.6,14.5,424.5,610.83,497.43
2016,2,22,9,30,857.0,72.0,2.7,15.0,469.0,668.49,541.46
2016,2,22,9,45,874.0,74.0,2.85,15.5,508.0,714.32,574.0
2016,2,22,10,0,891.0,76.0,3.0,16.0,547.0,763.04,608.02
2016,2,22,10,15,903.5,78.0,3.0,16.0,580.0,806.48,638.04
2016,2,22,10,30,916.0,80.0,3.0,16.0,613.0,847.55,666.07
2016,2,22,10,45,923.5,81.5,3.05,16.5,638.5,881.2,687.66
2016,2,22,11,0,931.0,83.0,3.1,17.0,664.0,911.75,706.98
2016,2,22,11,15,937.0,84.0,3.15,17.0,682.5,937.09,723.97
2016,2,22,11,30,943.0,85.0,3.2,17.0,701.0,958.92,738.63
2016,2,22,11,45,944.5,86.0,3.25,17.5,711.0,972.99,746.64
2016,2,22,12,0,946.0,87.0,3.3,18.0,721.0,983.22,752.18
2016,2,22,12,15,946.5,87.0,3.35,18.0,723.0,987.46,755.22
2016,2,22,12,30,947.0,87.0,3.4,18.0,725.0,987.78,755.78
2016,2,22,12,45,940.5,89.0,3.45,18.0,718.0,980.05,751.01
2016,2,22,13,0,934.0,91.0,3.5,18.0,711.0,968.52,743.81
2016,2,22,13,15,779.0,137.5,3.5,18.0,647.0,882.41,684.22
2016,2,22,13,30,624.0,184.0,3.5,18.0,583.0,783.25,614.49
2016,2,22,13,45,769.5,135.5,3.5,18.0,611.0,841.88,658.23
2016,2,22,14,0,915.0,87.0,3.5,18.0,639.0,878.7,684.95
2016,2,22,14,15,905.0,85.5,3.4,18.0,610.0,843.01,659.73
2016,2,22,14,30,895.0,84.0,3.3,18.0,581.0,804.6,633.02
2016,2,22,14,45,881.5,81.5,3.2,18.0,545.0,765.21,605.46
2016,2,22,15,0,868.0,79.0,3.1,18.0,509.0,718.09,571.98
2016,2,22,15,15,848.0,76.5,2.8,17.5,467.5,664.92,533.11
2016,2,22,15,30,828.0,74.0,2.5,17.0,426.0,610.86,491.29
2016,2,22,15,45,798.0,70.5,2.2,16.5,379.5,549.38,442.63
2016,2,22,16,0,768.0,67.0,1.9,16.0,333.0,488.68,393.13
2016,2,22,16,15,725.0,62.5,1.75,15.0,284.0,421.93,338.47
2016,2,22,16,30,682.0,58.0,1.6,14.0,235.0,358.1,284.1
2016,2,22,16,45,612.0,51.5,1.45,13.5,185.0,287.58,222.48
2016,2,22,17,0,542.0,45.0,1.3,13.0,135.0,222.46,164.39
2016,2,22,17,15,422.0,34.5,1.3,12.5,90.0,148.66,100.69
2016,2,22,17,30,302.0,24.0,1.3,12.0,45.0,86.67,35.56
2016,2,22,17,45,151.0,12.0,1.35,11.5,22.5,29.79,0.0
2016,2,22,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,8.0,0.6,10.0,8.0,0.0,0.0
2016,2,23,7,0,0.0,16.0,0.6,10.0,16.0,15.25,0.0
2016,2,23,7,15,228.0,26.5,0.6,10.5,55.0,78.38,39.57
2016,2,23,7,30,456.0,37.0,0.6,11.0,94.0,162.55,112.64
2016,2,23,7,45,543.5,45.0,0.6,11.5,143.5,226.56,169.27
2016,2,23,8,0,631.0,53.0,0.6,12.0,193.0,300.21,233.29
2016,2,23,8,15,685.0,59.0,0.65,12.0,244.0,364.94,290.11
2016,2,23,8,30,739.0,65.0,0.7,12.0,295.0,435.97,350.19
2016,2,23,8,45,778.0,68.5,0.75,12.5,344.5,500.45,402.57
2016,2,23,9,0,817.0,72.0,0.8,13.0,394.0,566.93,454.5
2016,2,23,9,15,842.0,75.0,0.9,13.5,439.0,625.65,499.28
2016,2,23,9,30,867.0,78.0,1.0,14.0,484.0,684.22,542.61
2016,2,23,9,45,887.0,79.5,1.1,14.5,524.5,736.95,578.95
2016,2,23,10,0,907.0,81.0,1.2,15.0,565.0,783.07,609.72
2016,2,23,10,15,919.0,82.5,1.2,15.5,598.0,826.13,636.73
2016,2,23,10,30,931.0,84.0,1.2,16.0,631.0,866.74,661.63
2016,2,23,10,45,940.5,85.0,1.3,17.0,657.5,901.93,682.78
2016,2,23,11,0,950.0,86.0,1.4,18.0,684.0,934.06,701.72
2016,2,23,11,15,955.0,87.0,1.35,18.0,702.0,958.89,716.17
2016,2,23,11,30,960.0,88.0,1.3,18.0,720.0,980.11,728.27
2016,2,23,11,45,961.0,89.0,1.3,18.5,729.5,993.91,735.09
2016,2,23,12,0,962.0,90.0,1.3,19.0,739.0,1003.79,739.56
2016,2,23,12,15,961.5,90.0,1.2,19.0,740.5,1007.13,739.63
2016,2,23,12,30,961.0,90.0,1.1,19.0,742.0,1006.48,737.3
2016,2,23,12,45,956.5,90.5,1.05,19.5,734.5,998.72,730.18
2016,2,23,13,0,952.0,91.0,1.0,20.0,727.0,987.07,720.85
2016,2,23,13,15,946.5,90.5,0.9,20.0,711.5,969.53,708.36
2016,2,23,13,30,941.0,90.0,0.8,20.0,696.0,948.33,693.7
2016,2,23,13,45,930.5,89.5,0.75,20.5,672.5,919.25,673.83
2016,2,23,14,0,920.0,89.0,0.7,21.0,649.0,887.02,652.11
2016,2,23,14,15,909.0,87.5,0.65,21.0,619.0,850.29,628.71
2016,2,23,14,30,898.0,86.0,0.6,21.0,589.0,810.88,603.48
2016,2,23,14,45,881.5,84.0,0.55,21.0,551.5,769.65,576.85
2016,2,23,15,0,865.0,82.0,0.5,21.0,514.0,720.87,544.83
2016,2,23,15,15,843.0,79.5,0.5,20.5,471.5,666.35,509.43
2016,2,23,15,30,821.0,77.0,0.5,20.0,429.0,611.14,471.06
2016,2,23,15,45,788.5,73.5,0.55,19.5,382.0,548.4,426.21
2016,2,23,16,0,756.0,70.0,0.6,19.0,335.0,486.7,380.1
2016,2,23,16,15,710.5,65.0,0.7,18.0,285.0,418.68,327.95
2016,2,23,16,30,665.0,60.0,0.8,17.0,235.0,355.61,276.87
2016,2,23,16,45,587.0,53.5,0.9,16.5,184.5,281.35,214.66
2016,2,23,17,0,509.0,47.0,1.0,16.0,134.0,215.07,157.47
2016,2,23,17,15,392.0,36.0,1.0,15.5,89.5,143.22,96.6
2016,2,23,17,30,275.0,25.0,1.0,15.0,45.0,83.43,37.59
2016,2,23,17,45,137.5,12.5,1.05,15.0,22.5,28.71,0.0
2016,2,23,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,0.35,11.5,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,7.5,0.8,9.5,7.5,0.0,0.0
2016,2,24,7,0,0.0,15.0,0.8,10.0,15.0,14.3,0.0
2016,2,24,7,15,190.0,27.5,0.9,10.5,52.0,72.44,39.4
2016,2,24,7,30,380.0,40.0,1.0,11.0,89.0,147.44,103.7
2016,2,24,7,45,468.5,48.5,1.1,12.0,136.0,208.14,156.94
2016,2,24,8,0,557.0,57.0,1.2,13.0,183.0,278.64,218.14
2016,2,24,8,15,611.0,63.5,1.1,13.5,231.5,341.58,272.69
2016,2,24,8,30,665.0,70.0,1.0,14.0,280.0,409.34,329.09
2016,2,24,8,45,706.5,73.5,0.95,14.5,328.0,471.38,379.07
2016,2,24,9,0,748.0,77.0,0.9,15.0,376.0,534.22,427.66
2016,2,24,9,15,773.5,80.5,0.9,15.5,419.0,590.7,469.89
2016,2,24,9,30,799.0,84.0,0.9,16.0,462.0,647.26,510.7
2016,2,24,9,45,820.0,86.0,0.9,17.0,501.0,698.6,544.33
2016,2,24,10,0,841.0,88.0,0.9,18.0,540.0,748.91,575.67
2016,2,24,10,15,854.0,89.5,0.85,18.5,572.5,790.96,600.93
2016,2,24,10,30,867.0,91.0,0.8,19.0,605.0,830.8,624.22
2016,2,24,10,45,876.0,92.5,0.8,19.5,630.0,858.14,639.66
2016,2,24,11,0,885.0,94.0,0.8,20.0,655.0,888.88,657.37
2016,2,24,11,15,890.5,95.0,0.7,20.0,673.0,912.85,669.84
2016,2,24,11,30,896.0,96.0,0.6,20.0,691.0,933.48,680.06
2016,2,24,11,45,897.5,97.5,0.55,20.5,700.5,947.51,685.83
2016,2,24,12,0,899.0,99.0,0.5,21.0,710.0,957.88,689.42
2016,2,24,12,15,899.0,99.0,0.5,21.0,711.5,961.41,691.32
2016,2,24,12,30,899.0,99.0,0.5,21.0,713.0,961.2,691.14
2016,2,24,12,45,897.5,98.5,0.5,21.0,706.5,955.28,687.59
2016,2,24,13,0,896.0,98.0,0.5,21.0,700.0,945.67,681.96
2016,2,24,13,15,891.0,97.0,0.6,21.0,685.5,928.65,673.95
2016,2,24,13,30,886.0,96.0,0.7,21.0,671.0,908.16,663.75
2016,2,24,13,45,879.0,94.5,0.8,21.0,649.0,882.02,649.77
2016,2,24,14,0,872.0,93.0,0.9,21.0,627.0,852.77,633.54
2016,2,24,14,15,860.5,91.5,0.95,20.5,597.5,823.12,617.18
2016,2,24,14,30,849.0,90.0,1.0,20.0,568.0,784.35,594.33
2016,2,24,14,45,833.0,87.5,1.05,20.0,532.5,738.78,565.29
2016,2,24,15,0,817.0,85.0,1.1,20.0,497.0,691.54,534.54
2016,2,24,15,15,795.0,82.0,1.05,19.5,455.5,638.33,497.97
2016,2,24,15,30,773.0,79.0,1.0,19.0,414.0,584.58,458.97
2016,2,24,15,45,740.0,75.5,1.0,19.0,368.5,523.71,412.91
2016,2,24,16,0,707.0,72.0,1.0,19.0,323.0,465.7,367.42
2016,2,24,16,15,662.5,66.5,1.0,18.0,275.0,400.03,315.69
2016,2,24,16,30,618.0,61.0,1.0,17.0,227.0,337.73,264.43
2016,2,24,16,45,549.0,54.0,1.0,16.0,178.5,268.69,206.22
2016,2,24,17,0,480.0,47.0,1.0,15.0,130.0,206.7,152.44
2016,2,24,17,15,371.5,36.0,1.0,14.5,87.5,138.49,94.32
2016,2,24,17,30,263.0,25.0,1.0,14.0,45.0,81.93,40.01
2016,2,24,17,45,131.5,12.5,1.05,13.5,22.5,28.07,0.0
2016,2,24,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,25,6,45,47.5,7.0,0.4,12.5,8.5,0.0,0.0
2016,2,25,7,0,95.0,14.0,0.4,13.0,17.0,25.83,0.0
2016,2,25,7,15,221.5,28.5,0.35,13.0,53.5,80.42,45.59
2016,2,25,7,30,348.0,43.0,0.3,13.0,90.0,143.09,100.57
2016,2,25,7,45,423.5,54.0,0.25,13.5,135.0,200.72,150.43
2016,2,25,8,0,499.0,65.0,0.2,14.0,180.0,266.77,206.67
2016,2,25,8,15,553.5,73.0,0.25,14.5,228.0,328.62,259.02
2016,2,25,8,30,608.0,81.0,0.3,15.0,276.0,395.44,313.66
2016,2,25,8,45,641.0,88.0,0.35,15.5,321.0,454.2,360.35
2016,2,25,9,0,674.0,95.0,0.4,16.0,366.0,514.77,406.77
2016,2,25,9,15,701.0,99.0,0.5,16.5,409.0,569.63,448.01
2016,2,25,9,30,728.0,103.0,0.6,17.0,452.0,624.91,488.45
2016,2,25,9,45,749.0,106.0,0.7,18.0,489.5,674.79,523.02
2016,2,25,10,0,770.0,109.0,0.8,19.0,527.0,723.87,554.92
2016,2,25,10,15,784.5,111.5,0.8,19.0,559.0,762.89,580.03
2016,2,25,10,30,799.0,114.0,0.8,19.0,591.0,803.11,605.78
2016,2,25,10,45,813.5,113.5,0.85,19.5,616.5,837.82,627.16
2016,2,25,11,0,828.0,113.0,0.9,20.0,642.0,870.06,646.82
2016,2,25,11,15,834.5,114.5,0.85,20.0,659.5,894.72,660.95
2016,2,25,11,30,841.0,116.0,0.8,20.0,677.0,916.2,673.03
2016,2,25,11,45,846.0,115.5,0.8,20.5,687.5,930.7,680.32
2016,2,25,12,0,851.0,115.0,0.8,21.0,698.0,941.74,685.58
2016,2,25,12,15,852.0,115.0,0.75,21.0,699.5,946.06,687.02
2016,2,25,12,30,853.0,115.0,0.7,21.0,701.0,946.76,686.38
2016,2,25,12,45,863.5,109.0,0.65,21.5,698.0,945.71,683.53
2016,2,25,13,0,874.0,103.0,0.6,22.0,695.0,932.98,673.46
2016,2,25,13,15,869.5,102.0,0.55,22.0,681.0,916.63,662.73
2016,2,25,13,30,865.0,101.0,0.5,22.0,667.0,904.28,654.71
2016,2,25,13,45,856.5,100.5,0.45,22.5,645.0,878.04,636.66
2016,2,25,14,0,848.0,100.0,0.4,23.0,623.0,848.78,617.0
2016,2,25,14,15,836.5,98.0,0.3,22.5,594.0,812.5,594.27
2016,2,25,14,30,825.0,96.0,0.2,22.0,565.0,773.8,570.02
2016,2,25,14,45,805.0,95.0,0.15,22.0,529.0,727.64,540.4
2016,2,25,15,0,785.0,94.0,0.1,22.0,493.0,680.14,509.64
2016,2,25,15,15,763.0,90.5,0.15,21.5,452.5,627.53,475.62
2016,2,25,15,30,741.0,87.0,0.2,21.0,412.0,576.53,441.0
2016,2,25,15,45,706.0,83.5,0.3,21.0,366.5,515.79,397.64
2016,2,25,16,0,671.0,80.0,0.4,21.0,321.0,456.58,353.63
2016,2,25,16,15,626.5,74.0,0.5,20.0,273.5,392.02,304.81
2016,2,25,16,30,582.0,68.0,0.6,19.0,226.0,330.88,256.13
2016,2,25,16,45,520.5,59.0,0.75,18.5,179.0,264.19,200.86
2016,2,25,17,0,459.0,50.0,0.9,18.0,132.0,203.8,149.06
2016,2,25,17,15,354.0,38.5,0.9,17.5,89.0,136.98,92.91
2016,2,25,17,30,249.0,27.0,0.9,17.0,46.0,81.97,42.15
2016,2,25,17,45,124.5,13.5,0.95,16.5,23.0,28.24,0.0
2016,2,25,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,5.5,0.8,12.5,5.5,5.24,0.0
2016,2,26,7,0,0.0,11.0,0.8,13.0,11.0,10.48,0.0
2016,2,26,7,15,21.0,30.5,0.95,13.5,33.0,34.81,20.04
2016,2,26,7,30,42.0,50.0,1.1,14.0,55.0,61.43,44.05
2016,2,26,7,45,58.5,71.0,1.3,14.5,82.5,90.7,69.39
2016,2,26,8,0,75.0,92.0,1.5,15.0,110.0,126.42,100.03
2016,2,26,8,15,86.5,113.5,1.5,15.0,138.5,158.58,127.59
2016,2,26,8,30,98.0,135.0,1.5,15.0,167.0,191.98,155.73
2016,2,26,8,45,108.0,154.0,1.5,15.5,194.5,222.91,180.99
2016,2,26,9,0,118.0,173.0,1.5,16.0,222.0,254.78,206.45
2016,2,26,9,15,250.0,178.0,1.6,16.5,294.5,357.93,289.91
2016,2,26,9,30,382.0,183.0,1.7,17.0,367.0,464.69,373.69
2016,2,26,9,45,450.0,182.0,1.8,17.5,416.0,539.82,430.33
2016,2,26,10,0,518.0,181.0,1.9,18.0,465.0,609.03,481.72
2016,2,26,10,15,570.5,174.0,1.95,18.0,503.5,662.26,521.12
2016,2,26,10,30,623.0,167.0,2.0,18.0,542.0,722.33,564.81
2016,2,26,10,45,550.0,203.0,2.05,18.5,544.5,712.97,554.47
2016,2,26,11,0,477.0,239.0,2.1,19.0,547.0,702.76,543.91
2016,2,26,11,15,402.0,269.0,2.1,19.0,533.5,666.13,515.52
2016,2,26,11,30,327.0,299.0,2.1,19.0,520.0,638.47,493.26
2016,2,26,11,45,364.5,294.0,2.15,19.0,543.0,671.76,518.43
2016,2,26,12,0,402.0,289.0,2.2,19.0,566.0,704.21,542.41
2016,2,26,12,15,440.0,275.5,2.25,19.0,579.5,739.63,568.32
2016,2,26,12,30,478.0,262.0,2.3,19.0,593.0,760.43,584.14
2016,2,26,12,45,523.5,242.0,2.4,19.0,601.5,778.55,598.9
2016,2,26,13,0,569.0,222.0,2.5,19.0,610.0,793.49,611.49
2016,2,26,13,15,701.5,170.5,2.55,19.0,638.5,855.25,656.9
2016,2,26,13,30,834.0,119.0,2.6,19.0,667.0,898.87,687.56
2016,2,26,13,45,613.0,186.5,2.7,19.0,582.0,766.94,595.56
2016,2,26,14,0,392.0,254.0,2.8,19.0,497.0,620.3,486.01
2016,2,26,14,15,416.0,234.5,2.8,18.5,482.0,618.0,487.24
2016,2,26,14,30,440.0,215.0,2.8,18.0,467.0,601.11,476.87
2016,2,26,14,45,605.5,156.5,2.85,18.0,480.0,649.44,517.24
2016,2,26,15,0,771.0,98.0,2.9,18.0,493.0,675.75,539.85
2016,2,26,15,15,746.5,94.5,2.85,17.5,451.5,624.23,501.6
2016,2,26,15,30,722.0,91.0,2.8,17.0,410.0,570.13,460.63
2016,2,26,15,45,697.5,84.5,2.8,17.0,366.0,512.83,415.34
2016,2,26,16,0,673.0,78.0,2.8,17.0,322.0,456.12,369.12
2016,2,26,16,15,628.0,72.5,2.55,16.5,274.5,391.7,315.49
2016,2,26,16,30,583.0,67.0,2.3,16.0,227.0,330.76,263.17
2016,2,26,16,45,522.0,58.5,2.1,15.5,180.0,264.64,205.7
2016,2,26,17,0,461.0,50.0,1.9,15.0,133.0,204.76,152.57
2016,2,26,17,15,353.5,39.0,1.65,14.5,90.5,137.57,95.09
2016,2,26,17,30,246.0,28.0,1.4,14.0,48.0,83.07,45.38
2016,2,26,17,45,123.0,14.0,1.2,13.5,24.0,28.61,0.0
2016,2,26,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,12.0,0.85,10.5,12.0,11.44,0.0
2016,2,27,7,0,0.0,24.0,0.9,11.0,24.0,23.28,0.0
2016,2,27,7,15,217.0,32.5,1.0,11.5,63.5,84.43,52.01
2016,2,27,7,30,434.0,41.0,1.1,12.0,103.0,164.69,117.03
2016,2,27,7,45,518.5,48.5,1.25,12.5,151.5,226.9,172.0
2016,2,27,8,0,603.0,56.0,1.4,13.0,200.0,298.4,234.64
2016,2,27,8,15,653.0,61.0,1.4,13.5,249.0,360.92,289.21
2016,2,27,8,30,703.0,66.0,1.4,14.0,298.0,426.42,344.36
2016,2,27,8,45,741.0,69.0,1.45,14.5,346.0,488.34,394.98
2016,2,27,9,0,779.0,72.0,1.5,15.0,394.0,552.25,445.32
2016,2,27,9,15,480.5,143.0,1.5,15.0,348.5,476.01,384.38
2016,2,27,9,30,182.0,214.0,1.5,15.0,303.0,354.22,285.52
2016,2,27,9,45,521.0,148.5,1.55,15.5,430.5,555.12,446.63
2016,2,27,10,0,860.0,83.0,1.6,16.0,558.0,763.64,599.21
2016,2,27,10,15,872.5,84.5,1.6,16.5,590.5,800.25,620.44
2016,2,27,10,30,885.0,86.0,1.6,17.0,623.0,839.92,645.32
2016,2,27,10,45,891.5,88.5,1.6,17.5,648.0,873.06,665.36
2016,2,27,11,0,898.0,91.0,1.6,18.0,673.0,903.15,683.19
2016,2,27,11,15,903.0,92.0,1.6,18.0,690.5,926.91,698.02
2016,2,27,11,30,908.0,93.0,1.6,18.0,708.0,947.24,710.67
2016,2,27,11,45,907.5,94.5,1.6,18.0,717.0,959.48,718.07
2016,2,27,12,0,907.0,96.0,1.6,18.0,726.0,967.97,723.22
2016,2,27,12,15,907.5,96.5,1.65,18.0,727.5,972.46,726.64
2016,2,27,12,30,908.0,97.0,1.7,18.0,729.0,973.18,727.76
2016,2,27,12,45,897.5,100.5,1.75,18.0,720.5,963.25,722.03
2016,2,27,13,0,887.0,104.0,1.8,18.0,712.0,949.71,714.11
2016,2,27,13,15,883.0,103.0,1.8,18.0,698.0,933.54,703.93
2016,2,27,13,30,879.0,102.0,1.8,18.0,684.0,913.89,691.53
2016,2,27,13,45,877.0,98.5,1.85,18.0,663.0,889.78,676.76
2016,2,27,14,0,875.0,95.0,1.9,18.0,642.0,862.33,659.67
2016,2,27,14,15,864.5,93.0,1.9,18.0,613.0,832.6,640.45
2016,2,27,14,30,854.0,91.0,1.9,18.0,584.0,793.66,614.68
2016,2,27,14,45,841.5,88.0,1.9,18.0,549.0,749.71,585.16
2016,2,27,15,0,829.0,85.0,1.9,18.0,514.0,703.81,553.86
2016,2,27,15,15,731.0,96.0,1.7,17.5,452.0,616.46,489.65
2016,2,27,15,30,633.0,107.0,1.5,17.0,390.0,532.92,425.93
2016,2,27,15,45,683.5,89.0,1.35,16.5,365.0,510.56,408.95
2016,2,27,16,0,734.0,71.0,1.2,16.0,340.0,479.83,383.75
2016,2,27,16,15,692.5,66.0,1.1,15.5,291.0,414.43,330.36
2016,2,27,16,30,651.0,61.0,1.0,15.0,242.0,353.36,278.77
2016,2,27,16,45,593.0,53.5,0.95,14.5,193.5,285.53,220.55
2016,2,27,17,0,535.0,46.0,0.9,14.0,145.0,223.51,165.77
2016,2,27,17,15,428.0,36.5,0.9,13.5,100.0,153.52,105.83
2016,2,27,17,30,321.0,27.0,0.9,13.0,55.0,96.33,53.93
2016,2,27,17,45,160.5,13.5,0.95,12.5,27.5,32.89,0.0
2016,2,27,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,8.0,1.25,10.0,8.0,7.63,0.0
2016,2,28,7,0,0.0,16.0,1.3,11.0,16.0,14.88,0.0
2016,2,28,7,15,38.5,35.5,1.5,11.5,41.5,46.13,29.56
2016,2,28,7,30,77.0,55.0,1.7,12.0,67.0,78.94,58.19
2016,2,28,7,45,98.5,76.5,1.95,12.5,97.5,113.16,88.15
2016,2,28,8,0,120.0,98.0,2.2,13.0,128.0,149.84,120.11
2016,2,28,8,15,132.5,119.5,2.2,13.0,159.0,185.0,150.68
2016,2,28,8,30,145.0,141.0,2.2,13.0,190.0,221.45,181.74
2016,2,28,8,45,159.0,159.0,2.25,13.5,220.0,255.94,210.28
2016,2,28,9,0,173.0,177.0,2.3,14.0,250.0,291.65,239.22
2016,2,28,9,15,193.5,195.5,2.3,14.0,285.0,333.16,272.74
2016,2,28,9,30,214.0,214.0,2.3,14.0,320.0,376.17,306.88
2016,2,28,9,45,140.0,228.0,2.3,14.5,299.5,346.66,280.84
2016,2,28,10,0,66.0,242.0,2.3,15.0,279.0,300.33,241.41
2016,2,28,10,15,56.5,250.0,2.3,15.5,283.0,303.22,242.71
2016,2,28,10,30,47.0,258.0,2.3,16.0,287.0,305.42,243.24
2016,2,28,10,45,91.0,283.5,2.35,16.5,342.5,372.77,296.23
2016,2,28,11,0,135.0,309.0,2.4,17.0,398.0,455.24,359.17
2016,2,28,11,15,367.0,260.0,2.45,17.0,509.0,625.54,492.75
2016,2,28,11,30,599.0,211.0,2.5,17.0,620.0,809.17,629.2
2016,2,28,11,45,459.5,263.5,2.6,17.0,579.5,740.49,575.19
2016,2,28,12,0,320.0,316.0,2.7,17.0,539.0,658.94,513.07
2016,2,28,12,15,286.0,323.5,2.7,17.0,523.5,636.68,496.31
2016,2,28,12,30,252.0,331.0,2.7,17.0,508.0,613.0,478.05
2016,2,28,12,45,287.5,320.5,2.75,17.5,521.0,633.1,493.47
2016,2,28,13,0,323.0,310.0,2.8,18.0,534.0,651.44,507.26
2016,2,28,13,15,289.5,310.0,2.75,17.5,507.5,616.25,481.52
2016,2,28,13,30,256.0,310.0,2.7,17.0,481.0,580.79,455.7
2016,2,28,13,45,377.0,267.0,2.65,17.0,509.5,632.7,498.3
2016,2,28,14,0,498.0,224.0,2.6,17.0,538.0,690.83,543.83
2016,2,28,14,15,492.0,215.5,2.55,17.0,513.5,661.13,521.91
2016,2,28,14,30,486.0,207.0,2.5,17.0,489.0,629.92,499.35
2016,2,28,14,45,437.5,203.5,2.45,17.0,446.0,570.53,454.67
2016,2,28,15,0,389.0,200.0,2.4,17.0,403.0,503.1,403.53
2016,2,28,15,15,328.0,192.5,2.15,16.5,354.0,436.61,352.03
2016,2,28,15,30,267.0,185.0,1.9,16.0,305.0,374.57,303.11
2016,2,28,15,45,148.5,163.5,1.7,16.0,229.0,260.53,211.08
2016,2,28,16,0,30.0,142.0,1.5,16.0,153.0,159.93,128.27
2016,2,28,16,15,23.0,123.0,1.35,15.5,131.0,130.51,104.4
2016,2,28,16,30,16.0,104.0,1.2,15.0,109.0,107.63,85.42
2016,2,28,16,45,8.0,84.5,1.1,14.5,87.0,84.69,66.09
2016,2,28,17,0,0.0,65.0,1.0,14.0,65.0,62.69,47.36
2016,2,28,17,15,0.0,44.5,1.0,13.5,44.5,42.55,29.82
2016,2,28,17,30,0.0,24.0,1.0,13.0,24.0,22.32,11.4
2016,2,28,17,45,0.0,12.0,1.0,13.0,12.0,11.13,0.0
2016,2,28,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,29,6,45,95.0,10.0,1.0,10.5,15.0,17.37,0.0
2016,2,29,7,0,190.0,20.0,1.0,11.0,30.0,51.65,7.44
2016,2,29,7,15,318.0,32.0,1.15,11.5,71.0,106.46,68.3
2016,2,29,7,30,446.0,44.0,1.3,12.0,112.0,173.75,125.4
2016,2,29,7,45,534.0,50.0,1.45,12.5,161.5,236.92,181.15
2016,2,29,8,0,622.0,56.0,1.6,13.0,211.0,309.69,244.77
2016,2,29,8,15,326.5,93.0,1.6,13.5,176.0,253.3,205.2
2016,2,29,8,30,31.0,130.0,1.6,14.0,141.0,146.57,118.26
2016,2,29,8,45,43.5,151.5,1.65,14.5,169.0,177.43,143.91
2016,2,29,9,0,56.0,173.0,1.7,15.0,197.0,209.63,169.91
2016,2,29,9,15,101.5,197.0,1.75,15.5,245.5,267.18,216.52
2016,2,29,9,30,147.0,221.0,1.8,16.0,294.0,338.02,272.54
2016,2,29,9,45,504.5,153.5,1.85,17.0,432.5,551.95,442.66
2016,2,29,10,0,862.0,86.0,1.9,18.0,571.0,774.89,604.63
2016,2,29,10,15,873.5,88.0,1.85,18.0,603.0,811.37,626.39
2016,2,29,10,30,885.0,90.0,1.8,18.0,635.0,850.86,651.79
2016,2,29,10,45,889.5,92.5,1.8,18.5,659.5,882.26,670.59
2016,2,29,11,0,894.0,95.0,1.8,19.0,684.0,910.48,687.18
2016,2,29,11,15,899.5,96.0,1.75,19.0,701.5,934.56,701.65
2016,2,29,11,30,905.0,97.0,1.7,19.0,719.0,955.23,713.85
2016,2,29,11,45,913.0,95.0,1.7,19.5,730.0,971.25,722.35
2016,2,29,12,0,921.0,93.0,1.7,20.0,741.0,983.64,728.59
2016,2,29,12,15,922.0,92.5,1.75,20.0,742.5,987.38,731.43
2016,2,29,12,30,923.0,92.0,1.8,20.0,744.0,987.26,732.0
2016,2,29,12,45,926.0,89.5,1.85,20.5,738.5,982.84,728.55
2016,2,29,13,0,929.0,87.0,1.9,21.0,733.0,974.53,722.73
2016,2,29,13,15,925.0,86.5,1.9,21.0,718.5,958.2,712.57
2016,2,29,13,30,921.0,86.0,1.9,21.0,704.0,938.22,700.17
2016,2,29,13,45,913.0,85.5,1.9,21.0,681.5,911.19,683.15
2016,2,29,14,0,905.0,85.0,1.9,21.0,659.0,880.95,664.02
2016,2,29,14,15,723.5,136.5,1.8,21.0,582.0,772.67,590.11
2016,2,29,14,30,542.0,188.0,1.7,21.0,505.0,654.78,505.59
2016,2,29,14,45,690.0,136.0,1.6,21.0,514.5,694.92,537.89
2016,2,29,15,0,838.0,84.0,1.5,21.0,524.0,712.53,550.68
2016,2,29,15,15,817.5,81.0,1.35,20.5,482.0,658.89,513.02
2016,2,29,15,30,797.0,78.0,1.2,20.0,440.0,604.54,473.06
2016,2,29,15,45,759.0,76.5,1.05,20.0,392.5,541.23,424.41
2016,2,29,16,0,721.0,75.0,0.9,20.0,345.0,479.54,375.79
2016,2,29,16,15,679.0,70.0,0.9,19.5,296.0,415.63,325.59
2016,2,29,16,30,637.0,65.0,0.9,19.0,247.0,353.38,274.72
2016,2,29,16,45,566.5,59.0,0.9,18.5,197.5,283.01,216.06
2016,2,29,17,0,496.0,53.0,0.9,18.0,148.0,219.84,161.94
2016,2,29,17,15,394.0,42.0,0.9,17.5,103.5,151.35,104.4
2016,2,29,17,30,292.0,31.0,0.9,17.0,59.0,95.09,56.36
2016,2,29,17,45,146.0,15.5,0.95,17.0,29.5,37.15,0.0
2016,2,29,18,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,0.3,16.5,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,1,6,45,122.0,10.0,1.15,12.5,17.5,19.82,0.0
2016,3,1,7,0,244.0,20.0,1.1,13.0,35.0,60.31,16.01
2016,3,1,7,15,371.0,31.0,1.35,13.5,78.0,116.96,74.83
2016,3,1,7,30,498.0,42.0,1.6,14.0,121.0,186.51,133.76
2016,3,1,7,45,575.0,49.0,1.85,14.5,171.5,250.42,190.52
2016,3,1,8,0,652.0,56.0,2.1,15.0,222.0,322.66,253.9
2016,3,1,8,15,698.5,61.0,2.15,15.5,272.5,385.95,309.01
2016,3,1,8,30,745.0,66.0,2.2,16.0,323.0,454.06,366.11
2016,3,1,8,45,779.0,69.0,2.3,16.5,371.5,516.37,416.95
2016,3,1,9,0,813.0,72.0,2.4,17.0,420.0,580.18,467.23
2016,3,1,9,15,735.0,95.5,2.45,17.0,434.5,597.46,480.38
2016,3,1,9,30,657.0,119.0,2.5,17.0,449.0,603.83,484.65
2016,3,1,9,45,618.0,143.0,2.65,17.5,472.5,630.13,503.09
2016,3,1,10,0,579.0,167.0,2.8,18.0,496.0,650.82,516.67
2016,3,1,10,15,749.0,124.0,2.8,18.0,574.0,762.77,599.56
2016,3,1,10,30,919.0,81.0,2.8,18.0,652.0,871.1,674.68
2016,3,1,10,45,927.0,82.0,2.85,18.5,677.5,904.73,695.18
2016,3,1,11,0,935.0,83.0,2.9,19.0,703.0,935.22,714.05
2016,3,1,11,15,940.0,83.5,2.9,19.0,720.5,959.06,729.31
2016,3,1,11,30,945.0,84.0,2.9,19.0,738.0,979.3,742.23
2016,3,1,11,45,948.5,84.0,2.9,19.0,748.0,993.83,751.4
2016,3,1,12,0,952.0,84.0,2.9,19.0,758.0,1004.51,758.15
2016,3,1,12,15,952.5,84.5,2.85,19.0,760.0,1008.99,760.45
2016,3,1,12,30,953.0,85.0,2.8,19.0,762.0,1009.49,760.3
2016,3,1,12,45,951.5,84.5,2.8,19.0,755.5,1002.95,756.09
2016,3,1,13,0,950.0,84.0,2.8,19.0,749.0,992.46,749.45
2016,3,1,13,15,946.0,83.5,2.8,19.0,734.5,975.79,738.8
2016,3,1,13,30,942.0,83.0,2.8,19.0,720.0,955.38,725.77
2016,3,1,13,45,936.5,82.0,2.8,19.0,697.5,929.46,709.05
2016,3,1,14,0,931.0,81.0,2.8,19.0,675.0,900.13,690.03
2016,3,1,14,15,921.0,79.5,2.8,18.5,645.0,863.23,666.96
2016,3,1,14,30,911.0,78.0,2.8,18.0,615.0,823.56,641.71
2016,3,1,14,45,897.0,76.5,2.8,18.0,578.5,778.29,610.93
2016,3,1,15,0,883.0,75.0,2.8,18.0,542.0,731.03,578.35
2016,3,1,15,15,863.5,72.5,2.65,17.5,499.5,677.17,540.7
2016,3,1,15,30,844.0,70.0,2.5,17.0,457.0,626.12,502.52
2016,3,1,15,45,818.0,67.0,2.45,17.0,410.0,565.91,455.38
2016,3,1,16,0,792.0,64.0,2.4,17.0,363.0,506.09,407.12
2016,3,1,16,15,752.5,60.0,2.1,16.0,313.0,439.4,352.58
2016,3,1,16,30,713.0,56.0,1.8,15.0,263.0,375.33,298.23
2016,3,1,16,45,652.5,50.5,1.5,14.5,212.0,304.9,236.85
2016,3,1,17,0,592.0,45.0,1.2,14.0,161.0,240.36,179.22
2016,3,1,17,15,491.5,36.5,1.15,13.5,113.5,170.07,118.34
2016,3,1,17,30,391.0,28.0,1.1,13.0,66.0,110.76,66.4
2016,3,1,17,45,195.5,14.0,1.05,12.5,33.0,42.12,0.0
2016,3,1,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,2,6,45,21.0,11.0,0.8,12.5,12.5,12.3,0.0
2016,3,2,7,0,42.0,22.0,0.9,13.0,25.0,28.88,9.29
2016,3,2,7,15,90.5,40.5,1.05,13.5,53.5,64.51,43.7
2016,3,2,7,30,139.0,59.0,1.2,14.0,82.0,103.03,76.47
2016,3,2,7,45,159.5,80.0,1.4,14.5,114.5,140.93,109.73
2016,3,2,8,0,180.0,101.0,1.6,15.0,147.0,181.16,144.59
2016,3,2,8,15,196.0,120.0,1.6,15.5,180.5,219.37,177.1
2016,3,2,8,30,212.0,139.0,1.6,16.0,214.0,259.13,210.05
2016,3,2,8,45,440.0,116.5,1.6,16.5,298.5,380.21,308.44
2016,3,2,9,0,668.0,94.0,1.6,17.0,383.0,520.97,418.79
2016,3,2,9,15,750.0,87.0,1.6,17.5,443.0,597.54,476.2
2016,3,2,9,30,832.0,80.0,1.6,18.0,503.0,681.01,536.7
2016,3,2,9,45,847.5,82.5,1.6,18.5,541.0,730.6,569.11
2016,3,2,10,0,863.0,85.0,1.6,19.0,579.0,773.28,596.33
2016,3,2,10,15,875.0,86.5,1.65,19.0,611.5,815.02,624.19
2016,3,2,10,30,887.0,88.0,1.7,19.0,644.0,854.41,650.22
2016,3,2,10,45,895.0,89.5,1.8,19.5,669.0,887.72,671.27
2016,3,2,11,0,903.0,91.0,1.9,20.0,694.0,918.01,690.25
2016,3,2,11,15,739.5,158.5,1.95,20.0,660.5,875.36,660.96
2016,3,2,11,30,576.0,226.0,2.0,20.0,627.0,804.69,611.52
2016,3,2,11,45,589.5,225.0,2.15,20.0,640.5,823.61,626.52
2016,3,2,12,0,603.0,224.0,2.3,20.0,654.0,844.54,641.93
2016,3,2,12,15,568.0,237.0,2.4,20.0,643.0,823.61,627.15
2016,3,2,12,30,533.0,250.0,2.5,20.0,632.0,804.27,613.65
2016,3,2,12,45,478.0,270.0,2.6,20.0,610.5,771.22,589.86
2016,3,2,13,0,423.0,290.0,2.7,20.0,589.0,736.34,564.64
2016,3,2,13,15,407.0,294.0,2.75,19.5,577.0,707.41,545.72
2016,3,2,13,30,391.0,298.0,2.8,19.0,565.0,689.95,534.5
2016,3,2,13,45,385.0,283.5,2.85,19.0,538.5,659.54,513.43
2016,3,2,14,0,379.0,269.0,2.9,19.0,512.0,627.89,491.33
2016,3,2,14,15,512.0,212.5,2.9,18.5,525.5,676.68,532.31
2016,3,2,14,30,645.0,156.0,2.9,18.0,539.0,708.61,560.14
2016,3,2,14,45,500.0,185.0,2.9,18.0,471.0,599.74,476.99
2016,3,2,15,0,355.0,214.0,2.9,18.0,403.0,494.92,395.8
2016,3,2,15,15,383.0,190.0,2.85,17.5,379.5,471.74,380.1
2016,3,2,15,30,411.0,166.0,2.8,17.0,356.0,454.28,367.62
2016,3,2,15,45,332.0,158.5,2.8,17.0,302.0,370.07,300.45
2016,3,2,16,0,253.0,151.0,2.8,17.0,248.0,302.17,245.23
2016,3,2,16,15,223.5,136.0,2.65,16.5,213.0,257.7,208.76
2016,3,2,16,30,194.0,121.0,2.5,16.0,178.0,216.14,173.9
2016,3,2,16,45,176.5,99.5,2.4,15.5,144.0,174.96,138.69
2016,3,2,17,0,159.0,78.0,2.3,15.0,110.0,135.68,104.43
2016,3,2,17,15,118.0,57.5,2.1,14.5,77.5,93.63,68.35
2016,3,2,17,30,77.0,37.0,1.9,14.0,45.0,53.93,34.32
2016,3,2,17,45,38.5,18.5,1.75,14.0,22.5,23.61,0.0
2016,3,2,18,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
