Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,5,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,9.0,0.9,12.5,9.0,8.58,0.0
2016,3,3,7,0,0.0,18.0,0.9,13.0,18.0,16.71,4.94
2016,3,3,7,15,0.0,37.5,0.95,13.5,37.5,35.53,23.66
2016,3,3,7,30,0.0,57.0,1.0,14.0,57.0,54.5,40.34
2016,3,3,7,45,10.0,77.0,1.05,14.5,79.5,77.31,59.78
2016,3,3,8,0,20.0,97.0,1.1,15.0,102.0,101.33,80.09
2016,3,3,8,15,26.5,116.5,1.0,15.0,125.0,128.69,103.07
2016,3,3,8,30,33.0,136.0,0.9,15.0,148.0,153.41,123.48
2016,3,3,8,45,19.0,143.5,0.8,15.5,150.5,148.97,119.2
2016,3,3,9,0,5.0,151.0,0.7,16.0,153.0,148.32,117.89
2016,3,3,9,15,94.0,189.5,0.6,16.0,237.0,253.59,203.73
2016,3,3,9,30,183.0,228.0,0.5,16.0,321.0,370.81,294.72
2016,3,3,9,45,92.5,201.5,0.45,16.5,248.5,272.26,215.44
2016,3,3,10,0,2.0,175.0,0.4,17.0,176.0,169.24,131.96
2016,3,3,10,15,17.5,215.0,0.5,17.0,226.0,222.43,174.75
2016,3,3,10,30,33.0,255.0,0.6,17.0,276.0,288.9,226.16
2016,3,3,10,45,52.0,279.5,0.7,17.5,314.0,333.18,259.47
2016,3,3,11,0,71.0,304.0,0.8,18.0,352.0,378.5,293.23
2016,3,3,11,15,41.5,271.0,1.05,18.0,299.5,315.87,245.52
2016,3,3,11,30,12.0,238.0,1.3,18.0,247.0,241.73,188.18
2016,3,3,11,45,13.0,240.5,1.55,18.0,250.0,245.27,191.45
2016,3,3,12,0,14.0,243.0,1.8,18.0,253.0,248.82,194.4
2016,3,3,12,15,20.0,262.0,1.9,18.0,276.5,274.18,214.34
2016,3,3,12,30,26.0,281.0,2.0,18.0,300.0,299.68,234.24
2016,3,3,12,45,40.0,297.0,2.1,18.0,325.5,344.28,269.0
2016,3,3,13,0,54.0,313.0,2.2,18.0,351.0,375.07,292.98
2016,3,3,13,15,55.0,306.0,2.05,18.0,344.5,367.6,287.15
2016,3,3,13,30,56.0,299.0,1.9,18.0,338.0,359.96,281.41
2016,3,3,13,45,46.5,282.5,1.8,18.0,314.0,332.19,260.08
2016,3,3,14,0,37.0,266.0,1.7,18.0,290.0,304.83,239.05
2016,3,3,14,15,24.0,236.5,1.6,18.0,252.0,250.18,196.6
2016,3,3,14,30,11.0,207.0,1.5,18.0,214.0,208.9,164.18
2016,3,3,14,45,15.0,203.5,1.45,18.0,212.0,208.44,164.39
2016,3,3,15,0,19.0,200.0,1.4,18.0,210.0,207.73,164.27
2016,3,3,15,15,65.5,201.0,1.3,17.5,232.5,248.9,198.75
2016,3,3,15,30,112.0,202.0,1.2,17.0,255.0,285.86,229.14
2016,3,3,15,45,174.0,178.5,1.1,17.0,250.5,291.33,234.23
2016,3,3,16,0,236.0,155.0,1.0,17.0,246.0,297.35,238.98
2016,3,3,16,15,218.5,136.0,0.9,16.5,211.5,255.15,204.73
2016,3,3,16,30,201.0,117.0,0.8,16.0,177.0,214.54,171.21
2016,3,3,16,45,180.0,96.5,0.7,16.0,143.0,172.74,135.71
2016,3,3,17,0,159.0,76.0,0.6,16.0,109.0,133.25,101.6
2016,3,3,17,15,119.5,56.5,0.6,15.5,77.0,92.64,67.17
2016,3,3,17,30,80.0,37.0,0.6,15.0,45.0,56.82,36.65
2016,3,3,17,45,40.0,18.5,0.65,15.0,22.5,23.81,0.0
2016,3,3,18,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,11.5,1.2,13.5,11.5,10.96,0.0
2016,3,4,7,0,0.0,23.0,1.3,14.0,23.0,21.52,9.06
2016,3,4,7,15,23.5,43.0,1.35,14.0,47.0,47.59,32.76
2016,3,4,7,30,47.0,63.0,1.4,14.0,71.0,75.65,56.74
2016,3,4,7,45,59.0,84.5,1.5,14.5,98.0,104.33,81.55
2016,3,4,8,0,71.0,106.0,1.6,15.0,125.0,134.45,107.3
2016,3,4,8,15,80.5,126.5,1.75,15.5,152.5,163.73,131.97
2016,3,4,8,30,90.0,147.0,1.9,16.0,180.0,194.05,157.02
2016,3,4,8,45,47.5,149.5,2.05,16.5,167.5,176.6,142.13
2016,3,4,9,0,5.0,152.0,2.2,17.0,155.0,149.18,118.59
2016,3,4,9,15,2.5,151.5,2.35,17.0,153.0,146.64,116.24
2016,3,4,9,30,0.0,151.0,2.5,17.0,151.0,144.04,113.77
2016,3,4,9,45,0.0,137.5,2.65,17.5,137.5,130.26,102.08
2016,3,4,10,0,0.0,124.0,2.8,18.0,124.0,116.8,90.74
2016,3,4,10,15,0.0,120.5,2.8,18.0,120.5,113.3,87.72
2016,3,4,10,30,0.0,117.0,2.8,18.0,117.0,109.85,84.76
2016,3,4,10,45,25.5,205.5,2.85,18.0,223.0,229.08,181.2
2016,3,4,11,0,51.0,294.0,2.9,18.0,329.0,349.05,274.96
2016,3,4,11,15,25.5,171.5,2.8,18.0,189.0,194.26,152.76
2016,3,4,11,30,0.0,49.0,2.7,18.0,49.0,45.65,31.97
2016,3,4,11,45,0.0,93.5,2.65,18.0,93.5,87.24,66.03
2016,3,4,12,0,0.0,138.0,2.6,18.0,138.0,130.23,100.69
2016,3,4,12,15,0.0,134.0,2.65,18.0,134.0,126.32,97.47
2016,3,4,12,30,0.0,130.0,2.7,18.0,130.0,122.43,94.35
2016,3,4,12,45,0.0,127.0,2.75,18.0,127.0,119.51,92.04
2016,3,4,13,0,0.0,124.0,2.8,18.0,124.0,116.6,89.74
2016,3,4,13,15,0.0,121.5,2.8,17.5,121.5,114.17,88.02
2016,3,4,13,30,0.0,119.0,2.8,17.0,119.0,111.75,86.32
2016,3,4,13,45,0.0,66.0,2.85,17.0,66.0,61.5,45.31
2016,3,4,14,0,0.0,13.0,2.9,17.0,13.0,12.09,4.43
2016,3,4,14,15,0.0,47.0,2.7,16.5,47.0,43.74,30.9
2016,3,4,14,30,0.0,81.0,2.5,16.0,81.0,75.47,57.38
2016,3,4,14,45,9.5,141.0,2.35,16.0,146.0,140.89,111.64
2016,3,4,15,0,19.0,201.0,2.2,16.0,211.0,208.6,166.86
2016,3,4,15,15,9.5,165.5,1.95,16.0,170.5,165.39,131.73
2016,3,4,15,30,0.0,130.0,1.7,16.0,130.0,123.47,97.55
2016,3,4,15,45,10.0,137.5,1.45,16.0,141.5,137.45,109.56
2016,3,4,16,0,20.0,145.0,1.2,16.0,153.0,150.85,120.8
2016,3,4,16,15,14.5,126.5,1.1,15.5,132.0,128.98,102.99
2016,3,4,16,30,9.0,108.0,1.0,15.0,111.0,107.76,85.55
2016,3,4,16,45,4.5,87.5,0.95,15.0,89.0,85.51,66.83
2016,3,4,17,0,0.0,67.0,0.9,15.0,67.0,63.84,48.38
2016,3,4,17,15,0.0,47.5,0.95,15.0,47.5,44.92,31.97
2016,3,4,17,30,0.0,28.0,1.0,15.0,28.0,26.03,15.37
2016,3,4,17,45,0.0,14.0,1.1,15.0,14.0,12.98,0.0
2016,3,4,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,3.0,2.8,14.5,3.0,2.86,0.0
2016,3,5,7,0,0.0,6.0,3.1,15.0,6.0,5.55,0.0
2016,3,5,7,15,0.0,13.0,3.2,15.0,13.0,12.04,4.31
2016,3,5,7,30,0.0,20.0,3.3,15.0,20.0,18.54,10.02
2016,3,5,7,45,0.0,27.5,3.45,15.5,27.5,25.51,16.08
2016,3,5,8,0,0.0,35.0,3.6,16.0,35.0,32.48,22.06
2016,3,5,8,15,0.0,42.5,3.6,16.0,42.5,39.47,28.01
2016,3,5,8,30,0.0,50.0,3.6,16.0,50.0,46.46,33.89
2016,3,5,8,45,0.0,80.0,3.65,16.0,80.0,74.59,57.5
2016,3,5,9,0,0.0,110.0,3.7,16.0,110.0,103.73,81.65
2016,3,5,9,15,0.0,59.0,3.75,16.0,59.0,54.88,40.63
2016,3,5,9,30,0.0,8.0,3.8,16.0,8.0,7.43,0.62
2016,3,5,9,45,0.0,52.0,3.9,16.5,52.0,48.38,34.94
2016,3,5,10,0,0.0,96.0,4.0,17.0,96.0,89.6,68.88
2016,3,5,10,15,0.0,75.0,4.25,17.5,75.0,69.87,52.34
2016,3,5,10,30,0.0,54.0,4.5,18.0,54.0,50.28,36.02
2016,3,5,10,45,0.5,112.0,4.75,18.5,112.5,105.42,81.0
2016,3,5,11,0,1.0,170.0,5.0,19.0,171.0,162.7,126.91
2016,3,5,11,15,0.5,154.5,5.1,19.0,155.0,146.87,114.0
2016,3,5,11,30,0.0,139.0,5.2,19.0,139.0,131.19,101.3
2016,3,5,11,45,0.0,140.5,5.3,19.5,140.5,132.65,102.23
2016,3,5,12,0,0.0,142.0,5.4,20.0,142.0,134.11,103.17
2016,3,5,12,15,62.5,248.0,5.35,19.5,294.0,311.91,246.79
2016,3,5,12,30,125.0,354.0,5.3,19.0,446.0,503.4,395.79
2016,3,5,12,45,94.0,339.5,5.3,19.0,408.5,442.71,348.15
2016,3,5,13,0,63.0,325.0,5.3,19.0,371.0,396.36,311.75
2016,3,5,13,15,65.5,317.0,5.35,18.5,363.5,389.04,307.2
2016,3,5,13,30,68.0,309.0,5.4,18.0,356.0,381.45,302.34
2016,3,5,13,45,34.0,225.5,5.5,17.5,249.0,258.23,205.34
2016,3,5,14,0,0.0,142.0,5.6,17.0,142.0,134.21,104.89
2016,3,5,14,15,0.0,100.5,5.85,17.0,100.5,93.9,72.17
2016,3,5,14,30,0.0,59.0,6.1,17.0,59.0,54.93,40.12
2016,3,5,14,45,0.0,42.5,6.35,17.0,42.5,39.53,27.4
2016,3,5,15,0,0.0,26.0,6.6,17.0,26.0,24.16,14.62
2016,3,5,15,15,0.0,17.0,6.75,16.5,17.0,15.78,7.65
2016,3,5,15,30,0.0,8.0,6.9,16.0,8.0,7.42,0.63
2016,3,5,15,45,0.0,12.0,7.05,16.0,12.0,11.13,3.8
2016,3,5,16,0,0.0,16.0,7.2,16.0,16.0,14.84,6.98
2016,3,5,16,15,0.0,14.0,7.25,15.5,14.0,12.98,5.43
2016,3,5,16,30,0.0,12.0,7.3,15.0,12.0,11.12,3.87
2016,3,5,16,45,0.0,9.5,7.35,15.0,9.5,8.8,1.87
2016,3,5,17,0,0.0,7.0,7.4,15.0,7.0,6.48,0.0
2016,3,5,17,15,0.0,5.0,7.3,15.0,5.0,4.62,0.0
2016,3,5,17,30,0.0,3.0,7.2,15.0,3.0,2.77,0.0
2016,3,5,17,45,0.0,1.5,7.1,15.0,1.5,1.39,0.0
2016,3,5,18,0,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,6.85,15.0,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,6.3,14.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,6,6,45,68.0,17.5,1.5,11.5,23.0,23.13,0.0
2016,3,6,7,0,136.0,35.0,1.6,12.0,46.0,60.62,34.7
2016,3,6,7,15,248.5,50.5,1.8,12.0,89.0,113.13,79.17
2016,3,6,7,30,361.0,66.0,2.0,12.0,132.0,177.19,133.18
2016,3,6,7,45,443.0,75.5,2.25,12.5,181.5,237.96,186.37
2016,3,6,8,0,525.0,85.0,2.5,13.0,231.0,310.36,249.06
2016,3,6,8,15,576.5,92.0,2.6,13.0,281.0,373.15,303.7
2016,3,6,8,30,628.0,99.0,2.7,13.0,331.0,440.45,360.72
2016,3,6,8,45,666.5,103.5,2.85,13.5,379.0,501.82,411.05
2016,3,6,9,0,705.0,108.0,3.0,14.0,427.0,565.4,461.67
2016,3,6,9,15,730.0,112.0,3.05,14.0,470.5,621.27,505.53
2016,3,6,9,30,755.0,116.0,3.1,14.0,514.0,677.25,548.47
2016,3,6,9,45,451.5,195.0,3.2,14.5,437.5,564.04,455.98
2016,3,6,10,0,148.0,274.0,3.3,15.0,361.0,408.97,328.44
2016,3,6,10,15,485.0,199.5,3.3,15.0,508.5,632.22,508.75
2016,3,6,10,30,822.0,125.0,3.3,15.0,656.0,855.3,674.2
2016,3,6,10,45,593.5,211.0,3.35,15.0,602.0,771.11,609.41
2016,3,6,11,0,365.0,297.0,3.4,15.0,548.0,661.51,522.87
2016,3,6,11,15,474.0,264.5,3.4,15.0,599.0,747.0,589.0
2016,3,6,11,30,583.0,232.0,3.4,15.0,650.0,822.05,645.4
2016,3,6,11,45,720.5,181.5,3.45,15.0,705.0,910.29,709.11
2016,3,6,12,0,858.0,131.0,3.5,15.0,760.0,986.02,761.45
2016,3,6,12,15,611.5,227.5,3.55,15.0,676.0,863.04,673.72
2016,3,6,12,30,365.0,324.0,3.6,15.0,592.0,714.16,560.1
2016,3,6,12,45,258.0,338.0,3.7,15.0,526.5,625.6,493.01
2016,3,6,13,0,151.0,352.0,3.8,15.0,461.0,523.53,413.89
2016,3,6,13,15,150.0,345.0,3.85,15.0,451.5,512.55,406.41
2016,3,6,13,30,149.0,338.0,3.9,15.0,442.0,500.99,398.07
2016,3,6,13,45,104.5,314.5,3.95,15.0,386.5,418.75,334.16
2016,3,6,14,0,60.0,291.0,4.0,15.0,331.0,351.57,281.01
2016,3,6,14,15,81.0,285.5,4.05,15.0,336.5,361.77,290.42
2016,3,6,14,30,102.0,280.0,4.1,15.0,342.0,370.49,298.41
2016,3,6,14,45,54.0,231.0,4.15,15.0,263.5,276.24,222.77
2016,3,6,15,0,6.0,182.0,4.2,15.0,185.0,179.3,143.5
2016,3,6,15,15,17.5,183.5,4.1,14.5,192.0,189.03,152.56
2016,3,6,15,30,29.0,185.0,4.0,14.0,199.0,205.11,166.63
2016,3,6,15,45,14.5,158.5,3.95,14.0,165.5,161.33,130.51
2016,3,6,16,0,0.0,132.0,3.9,14.0,132.0,126.37,101.48
2016,3,6,16,15,0.0,114.0,3.75,13.5,114.0,108.8,87.14
2016,3,6,16,30,0.0,96.0,3.6,13.0,96.0,91.31,72.59
2016,3,6,16,45,0.0,77.0,3.45,13.0,77.0,72.88,56.85
2016,3,6,17,0,0.0,58.0,3.3,13.0,58.0,54.53,40.96
2016,3,6,17,15,0.0,41.5,3.3,12.5,41.5,38.73,27.16
2016,3,6,17,30,0.0,25.0,3.3,12.0,25.0,23.21,13.46
2016,3,6,17,45,0.0,12.5,3.3,12.0,12.5,11.58,0.66
2016,3,6,18,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,6,18,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,3,6,18,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,7,6,45,84.5,15.0,1.7,9.0,22.5,24.19,0.0
2016,3,7,7,0,169.0,30.0,1.8,9.0,45.0,62.95,36.77
2016,3,7,7,15,234.5,47.0,1.95,9.0,82.5,106.71,75.62
2016,3,7,7,30,300.0,64.0,2.1,9.0,120.0,158.55,121.19
2016,3,7,7,45,338.0,80.0,2.3,9.5,161.5,207.69,165.55
2016,3,7,8,0,376.0,96.0,2.5,10.0,203.0,261.0,212.92
2016,3,7,8,15,408.0,108.5,2.6,10.0,244.5,311.71,257.66
2016,3,7,8,30,440.0,121.0,2.7,10.0,286.0,365.28,303.77
2016,3,7,8,45,452.0,137.0,2.85,10.5,326.0,413.81,344.04
2016,3,7,9,0,464.0,153.0,3.0,11.0,366.0,462.54,383.34
2016,3,7,9,15,410.5,183.0,3.0,11.0,384.5,482.65,398.36
2016,3,7,9,30,357.0,213.0,3.0,11.0,403.0,487.35,400.83
2016,3,7,9,45,203.5,233.5,3.0,11.0,343.5,400.0,328.36
2016,3,7,10,0,50.0,254.0,3.0,11.0,284.0,298.8,242.97
2016,3,7,10,15,235.0,257.5,3.0,11.0,409.5,478.94,391.09
2016,3,7,10,30,420.0,261.0,3.0,11.0,535.0,660.41,532.76
2016,3,7,10,45,245.5,288.0,3.05,11.5,450.0,537.22,432.52
2016,3,7,11,0,71.0,315.0,3.1,12.0,365.0,389.66,312.41
2016,3,7,11,15,35.5,201.5,3.15,12.0,226.5,234.8,189.28
2016,3,7,11,30,0.0,88.0,3.2,12.0,88.0,82.1,63.14
2016,3,7,11,45,8.5,176.0,3.3,12.0,182.5,175.62,140.65
2016,3,7,12,0,17.0,264.0,3.4,12.0,277.0,272.76,219.03
2016,3,7,12,15,66.5,311.0,3.45,12.0,360.0,384.36,308.88
2016,3,7,12,30,116.0,358.0,3.5,12.0,443.0,484.56,387.7
2016,3,7,12,45,78.5,333.5,3.6,12.0,391.0,420.54,336.81
2016,3,7,13,0,41.0,309.0,3.7,12.0,339.0,357.04,286.26
2016,3,7,13,15,32.5,289.0,3.7,12.0,312.5,326.56,262.33
2016,3,7,13,30,24.0,269.0,3.7,12.0,286.0,284.06,228.55
2016,3,7,13,45,212.5,271.5,3.7,12.0,413.0,492.8,400.06
2016,3,7,14,0,401.0,274.0,3.7,12.0,540.0,653.54,527.21
2016,3,7,14,15,345.0,273.0,3.7,12.0,495.0,592.93,479.36
2016,3,7,14,30,289.0,272.0,3.7,12.0,450.0,534.5,433.85
2016,3,7,14,45,291.0,254.0,3.7,12.0,424.5,504.87,411.85
2016,3,7,15,0,293.0,236.0,3.7,12.0,399.0,474.18,388.56
2016,3,7,15,15,147.0,195.5,3.5,12.0,277.5,306.77,252.58
2016,3,7,15,30,1.0,155.0,3.3,12.0,156.0,148.99,120.3
2016,3,7,15,45,313.0,131.0,3.15,12.0,256.5,337.74,281.52
2016,3,7,16,0,625.0,107.0,3.0,12.0,357.0,467.57,385.82
2016,3,7,16,15,580.0,100.0,2.55,11.5,308.5,402.67,330.32
2016,3,7,16,30,535.0,93.0,2.1,11.0,260.0,341.37,277.47
2016,3,7,16,45,482.5,81.5,1.7,11.0,212.0,276.81,220.64
2016,3,7,17,0,430.0,70.0,1.3,11.0,164.0,216.04,166.36
2016,3,7,17,15,334.0,57.0,1.25,10.5,118.0,150.7,110.24
2016,3,7,17,30,238.0,44.0,1.2,10.0,72.0,97.0,64.89
2016,3,7,17,45,119.0,22.0,1.15,10.0,36.0,41.03,15.44
2016,3,7,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,7,18,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,7,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,8,6,45,151.5,16.0,1.2,8.0,30.0,32.89,0.0
2016,3,8,7,0,303.0,32.0,1.2,9.0,60.0,87.94,51.92
2016,3,8,7,15,411.0,42.5,1.3,9.5,106.5,143.42,99.65
2016,3,8,7,30,519.0,53.0,1.4,10.0,153.0,212.05,159.02
2016,3,8,7,45,579.0,61.0,1.5,10.5,203.5,274.08,214.86
2016,3,8,8,0,639.0,69.0,1.6,11.0,254.0,342.4,274.99
2016,3,8,8,15,681.0,74.0,1.6,11.5,304.0,404.99,328.89
2016,3,8,8,30,723.0,79.0,1.6,12.0,354.0,470.86,383.46
2016,3,8,8,45,737.5,87.5,1.6,12.5,399.5,527.87,429.04
2016,3,8,9,0,752.0,96.0,1.6,13.0,445.0,584.57,472.63
2016,3,8,9,15,773.5,99.5,1.6,13.0,488.0,637.72,513.19
2016,3,8,9,30,795.0,103.0,1.6,13.0,531.0,692.4,553.56
2016,3,8,9,45,666.5,149.0,1.65,13.5,525.0,682.88,542.94
2016,3,8,10,0,538.0,195.0,1.7,14.0,519.0,652.92,517.48
2016,3,8,10,15,480.0,228.5,1.75,14.0,529.0,661.36,522.09
2016,3,8,10,30,422.0,262.0,1.8,14.0,539.0,663.9,521.87
2016,3,8,10,45,392.5,282.0,1.9,14.0,547.5,660.76,518.98
2016,3,8,11,0,363.0,302.0,2.0,14.0,556.0,666.1,522.0
2016,3,8,11,15,215.0,316.5,2.0,14.0,468.0,539.14,424.46
2016,3,8,11,30,67.0,331.0,2.0,14.0,380.0,405.54,319.38
2016,3,8,11,45,192.0,335.5,2.0,14.0,477.5,544.52,428.9
2016,3,8,12,0,317.0,340.0,2.0,14.0,575.0,685.54,534.12
2016,3,8,12,15,159.0,254.5,1.95,14.0,373.0,424.9,337.14
2016,3,8,12,30,1.0,169.0,1.9,14.0,171.0,161.5,126.6
2016,3,8,12,45,4.5,193.5,1.85,14.0,197.0,189.17,149.64
2016,3,8,13,0,8.0,218.0,1.8,14.0,223.0,217.07,172.01
2016,3,8,13,15,5.0,198.0,1.85,13.5,201.5,194.1,153.91
2016,3,8,13,30,2.0,178.0,1.9,13.0,180.0,171.36,135.98
2016,3,8,13,45,39.0,241.0,2.0,13.0,267.5,278.84,223.78
2016,3,8,14,0,76.0,304.0,2.1,13.0,355.0,379.29,303.46
2016,3,8,14,15,41.0,250.5,2.15,13.0,278.0,289.02,231.74
2016,3,8,14,30,6.0,197.0,2.2,13.0,201.0,194.01,155.2
2016,3,8,14,45,3.0,169.5,2.3,13.0,171.5,164.04,131.28
2016,3,8,15,0,0.0,142.0,2.4,13.0,142.0,134.55,107.31
2016,3,8,15,15,0.0,106.0,2.2,12.5,106.0,99.38,78.52
2016,3,8,15,30,0.0,70.0,2.0,12.0,70.0,65.15,50.04
2016,3,8,15,45,0.0,45.5,1.8,12.0,45.5,42.28,30.72
2016,3,8,16,0,0.0,21.0,1.6,12.0,21.0,19.48,11.2
2016,3,8,16,15,0.0,18.0,1.35,11.5,18.0,16.69,8.86
2016,3,8,16,30,0.0,15.0,1.1,11.0,15.0,13.9,6.48
2016,3,8,16,45,0.0,12.5,0.85,11.0,12.5,11.58,4.45
2016,3,8,17,0,0.0,10.0,0.6,11.0,10.0,9.26,2.4
2016,3,8,17,15,0.0,7.0,0.55,10.5,7.0,6.48,0.0
2016,3,8,17,30,0.0,4.0,0.5,10.0,4.0,3.7,0.0
2016,3,8,17,45,0.0,2.0,0.5,10.0,2.0,1.85,0.0
2016,3,8,18,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,8,18,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2016,3,8,18,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,1.5,1.75,10.5,1.5,1.39,0.0
2016,3,9,7,0,0.0,3.0,1.9,11.0,3.0,2.77,0.0
2016,3,9,7,15,0.0,5.5,1.95,11.0,5.5,5.09,0.0
2016,3,9,7,30,0.0,8.0,2.0,11.0,8.0,7.4,0.74
2016,3,9,7,45,0.0,11.0,2.15,11.5,11.0,10.19,3.19
2016,3,9,8,0,0.0,14.0,2.3,12.0,14.0,12.97,5.61
2016,3,9,8,15,0.0,16.5,2.35,12.5,16.5,15.3,7.59
2016,3,9,8,30,0.0,19.0,2.4,13.0,19.0,17.62,9.55
2016,3,9,8,45,32.0,107.5,2.5,13.5,122.5,123.17,99.48
2016,3,9,9,0,64.0,196.0,2.6,14.0,226.0,237.8,193.8
2016,3,9,9,15,52.0,208.5,2.6,14.0,234.5,245.58,199.15
2016,3,9,9,30,40.0,221.0,2.6,14.0,243.0,252.23,203.75
2016,3,9,9,45,242.0,225.5,2.6,14.5,371.5,430.77,349.38
2016,3,9,10,0,444.0,230.0,2.6,15.0,500.0,616.97,493.13
2016,3,9,10,15,494.0,224.5,2.6,15.5,539.0,669.54,530.5
2016,3,9,10,30,544.0,219.0,2.6,16.0,578.0,723.29,568.94
2016,3,9,10,45,453.5,262.0,2.6,16.5,569.0,705.61,551.43
2016,3,9,11,0,363.0,305.0,2.6,17.0,560.0,669.83,521.55
2016,3,9,11,15,366.0,312.5,2.6,17.0,575.0,688.65,534.99
2016,3,9,11,30,369.0,320.0,2.6,17.0,590.0,706.02,546.95
2016,3,9,11,45,262.5,342.5,2.6,17.5,536.0,633.77,490.33
2016,3,9,12,0,156.0,365.0,2.6,18.0,482.0,544.31,421.1
2016,3,9,12,15,148.0,365.5,2.6,18.0,476.5,537.65,416.41
2016,3,9,12,30,140.0,366.0,2.6,18.0,471.0,530.29,410.77
2016,3,9,12,45,87.0,334.5,2.65,18.5,400.0,429.22,333.72
2016,3,9,13,0,34.0,303.0,2.7,19.0,329.0,343.15,266.76
2016,3,9,13,15,60.0,317.5,2.65,19.0,361.0,383.18,298.63
2016,3,9,13,30,86.0,332.0,2.6,19.0,393.0,422.37,329.07
2016,3,9,13,45,79.0,318.0,2.6,19.0,373.0,398.85,311.28
2016,3,9,14,0,72.0,304.0,2.6,19.0,353.0,375.47,293.82
2016,3,9,14,15,119.5,297.5,2.55,19.0,374.0,418.15,328.2
2016,3,9,14,30,167.0,291.0,2.5,19.0,395.0,445.35,350.32
2016,3,9,14,45,88.0,240.5,2.45,19.0,295.0,312.12,246.81
2016,3,9,15,0,9.0,190.0,2.4,19.0,195.0,189.25,148.66
2016,3,9,15,15,16.0,187.5,2.2,18.5,195.5,191.65,151.66
2016,3,9,15,30,23.0,185.0,2.0,18.0,196.0,193.51,153.88
2016,3,9,15,45,17.5,166.0,1.85,18.0,174.0,170.34,135.35
2016,3,9,16,0,12.0,147.0,1.7,18.0,152.0,147.77,117.21
2016,3,9,16,15,7.0,129.0,1.5,17.5,132.0,127.1,100.65
2016,3,9,16,30,2.0,111.0,1.3,17.0,112.0,107.05,84.37
2016,3,9,16,45,1.0,91.0,1.1,16.5,91.5,87.1,67.89
2016,3,9,17,0,0.0,71.0,0.9,16.0,71.0,67.34,51.26
2016,3,9,17,15,0.0,52.0,0.9,15.5,52.0,49.03,35.56
2016,3,9,17,30,0.0,33.0,0.9,15.0,33.0,30.77,19.7
2016,3,9,17,45,0.0,19.0,0.9,14.5,19.0,17.64,6.28
2016,3,9,18,0,0.0,5.0,0.9,14.0,5.0,4.77,0.0
2016,3,9,18,15,0.0,2.5,0.9,13.5,2.5,0.0,0.0
2016,3,9,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,10,6,45,49.0,18.0,2.5,12.5,23.0,23.6,0.0
2016,3,10,7,0,98.0,36.0,2.7,13.0,46.0,55.43,35.05
2016,3,10,7,15,137.0,56.0,2.8,13.5,79.0,91.75,66.27
2016,3,10,7,30,176.0,76.0,2.9,14.0,112.0,132.89,101.83
2016,3,10,7,45,199.0,96.5,3.0,14.5,148.0,173.64,137.58
2016,3,10,8,0,222.0,117.0,3.1,15.0,184.0,216.99,175.0
2016,3,10,8,15,240.0,135.5,3.3,15.5,219.5,258.28,210.06
2016,3,10,8,30,258.0,154.0,3.5,16.0,255.0,301.25,245.72
2016,3,10,8,45,131.5,157.5,3.7,16.5,209.5,239.27,194.52
2016,3,10,9,0,5.0,161.0,3.9,17.0,164.0,157.44,125.28
2016,3,10,9,15,57.5,203.5,4.0,17.0,235.0,243.64,196.26
2016,3,10,9,30,110.0,246.0,4.1,17.0,306.0,329.48,265.41
2016,3,10,9,45,217.5,254.0,4.2,17.5,384.0,433.52,348.51
2016,3,10,10,0,325.0,262.0,4.3,18.0,462.0,547.18,436.75
2016,3,10,10,15,164.0,225.5,4.3,18.0,326.5,374.06,299.53
2016,3,10,10,30,3.0,189.0,4.3,18.0,191.0,183.17,143.54
2016,3,10,10,45,63.0,263.5,4.3,18.5,308.5,323.74,256.52
2016,3,10,11,0,123.0,338.0,4.3,19.0,426.0,474.79,372.67
2016,3,10,11,15,172.5,346.5,4.2,19.0,472.0,533.04,416.94
2016,3,10,11,30,222.0,355.0,4.1,19.0,518.0,592.31,461.75
2016,3,10,11,45,224.0,357.0,4.1,19.0,523.5,599.13,466.34
2016,3,10,12,0,226.0,359.0,4.1,19.0,529.0,605.01,470.55
2016,3,10,12,15,143.0,349.5,4.05,19.0,457.0,514.62,400.78
2016,3,10,12,30,60.0,340.0,4.0,19.0,385.0,409.35,318.9
2016,3,10,12,45,38.5,301.5,3.95,19.0,330.0,345.82,270.12
2016,3,10,13,0,17.0,263.0,3.9,19.0,275.0,271.2,211.88
2016,3,10,13,15,8.5,152.5,3.75,19.0,158.5,152.25,118.14
2016,3,10,13,30,0.0,42.0,3.6,19.0,42.0,39.12,26.5
2016,3,10,13,45,0.0,30.5,3.45,19.0,30.5,28.39,17.77
2016,3,10,14,0,0.0,19.0,3.3,19.0,19.0,17.68,8.96
2016,3,10,14,15,0.0,61.5,3.1,18.5,61.5,57.29,41.7
2016,3,10,14,30,0.0,104.0,2.9,18.0,104.0,97.25,74.63
2016,3,10,14,45,0.0,57.5,2.75,18.0,57.5,53.52,38.82
2016,3,10,15,0,0.0,11.0,2.6,18.0,11.0,10.22,2.89
2016,3,10,15,15,0.0,18.5,2.35,18.0,18.5,17.18,8.77
2016,3,10,15,30,0.0,26.0,2.1,18.0,26.0,24.15,14.66
2016,3,10,15,45,0.0,54.5,1.9,18.0,54.5,50.67,36.96
2016,3,10,16,0,0.0,83.0,1.7,18.0,83.0,77.46,59.4
2016,3,10,16,15,0.0,72.0,1.5,17.5,72.0,67.01,50.9
2016,3,10,16,30,0.0,61.0,1.3,17.0,61.0,56.73,42.45
2016,3,10,16,45,0.0,50.0,1.15,16.5,50.0,46.46,33.87
2016,3,10,17,0,0.0,39.0,1.0,16.0,39.0,36.21,25.14
2016,3,10,17,15,0.0,28.5,1.05,15.5,28.5,26.44,16.68
2016,3,10,17,30,0.0,18.0,1.1,15.0,18.0,16.68,8.15
2016,3,10,17,45,0.0,10.0,1.2,15.0,10.0,9.26,0.86
2016,3,10,18,0,0.0,2.0,1.3,15.0,2.0,1.91,0.0
2016,3,10,18,15,0.0,1.0,1.4,14.5,1.0,0.0,0.0
2016,3,10,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,3.5,4.8,13.0,3.5,3.24,0.0
2016,3,11,7,0,0.0,7.0,5.0,13.0,7.0,6.48,0.0
2016,3,11,7,15,0.0,11.5,4.9,13.0,11.5,10.65,3.35
2016,3,11,7,30,0.0,16.0,4.8,13.0,16.0,14.82,7.05
2016,3,11,7,45,0.0,21.5,4.7,13.0,21.5,19.93,11.53
2016,3,11,8,0,0.0,27.0,4.6,13.0,27.0,25.04,15.96
2016,3,11,8,15,0.0,32.0,4.55,13.0,32.0,29.7,19.95
2016,3,11,8,30,0.0,37.0,4.5,13.0,37.0,34.36,23.89
2016,3,11,8,45,0.0,33.0,4.45,13.0,33.0,30.65,20.64
2016,3,11,9,0,0.0,29.0,4.4,13.0,29.0,26.93,17.4
2016,3,11,9,15,57.5,139.0,4.45,13.0,171.0,175.43,143.66
2016,3,11,9,30,115.0,249.0,4.5,13.0,313.0,345.39,282.76
2016,3,11,9,45,63.5,230.5,4.6,13.5,266.5,281.06,228.48
2016,3,11,10,0,12.0,212.0,4.7,14.0,220.0,213.71,171.68
2016,3,11,10,15,20.0,238.5,4.9,14.0,252.0,247.51,199.16
2016,3,11,10,30,28.0,265.0,5.1,14.0,284.0,293.4,235.96
2016,3,11,10,45,14.0,143.0,5.3,14.5,152.5,147.47,117.06
2016,3,11,11,0,0.0,21.0,5.5,15.0,21.0,19.55,10.67
2016,3,11,11,15,7.5,139.0,5.55,14.5,145.0,138.08,109.11
2016,3,11,11,30,15.0,257.0,5.6,14.0,269.0,262.98,210.58
2016,3,11,11,45,57.5,310.0,5.65,14.0,354.0,373.02,299.45
2016,3,11,12,0,100.0,363.0,5.7,14.0,439.0,473.34,378.99
2016,3,11,12,15,224.5,352.5,5.6,14.0,522.5,596.92,478.23
2016,3,11,12,30,349.0,342.0,5.5,14.0,606.0,719.84,574.23
2016,3,11,12,45,192.5,326.0,5.4,14.0,471.5,534.91,428.84
2016,3,11,13,0,36.0,310.0,5.3,14.0,337.0,352.14,281.18
2016,3,11,13,15,27.5,287.0,5.4,14.0,307.5,318.55,254.99
2016,3,11,13,30,19.0,264.0,5.5,14.0,278.0,273.65,219.22
2016,3,11,13,45,145.0,289.0,5.65,14.0,388.5,438.21,355.04
2016,3,11,14,0,271.0,314.0,5.8,14.0,499.0,584.41,472.48
2016,3,11,14,15,180.5,301.0,5.7,13.5,422.0,472.99,383.92
2016,3,11,14,30,90.0,288.0,5.6,13.0,345.0,368.04,299.25
2016,3,11,14,45,45.0,196.5,5.55,13.0,225.0,231.18,188.19
2016,3,11,15,0,0.0,105.0,5.5,13.0,105.0,98.27,77.26
2016,3,11,15,15,0.0,114.5,5.25,12.5,114.5,107.57,85.5
2016,3,11,15,30,0.0,124.0,5.0,12.0,124.0,117.05,93.88
2016,3,11,15,45,0.0,72.5,4.8,12.0,72.5,67.47,52.14
2016,3,11,16,0,0.0,21.0,4.6,12.0,21.0,19.48,11.16
2016,3,11,16,15,0.0,18.0,4.35,11.5,18.0,16.69,8.82
2016,3,11,16,30,0.0,15.0,4.1,11.0,15.0,13.9,6.44
2016,3,11,16,45,0.0,12.0,3.9,11.0,12.0,11.12,4.02
2016,3,11,17,0,0.0,9.0,3.7,11.0,9.0,8.33,1.57
2016,3,11,17,15,0.0,6.5,3.55,10.5,6.5,6.01,0.0
2016,3,11,17,30,0.0,4.0,3.4,10.0,4.0,3.7,0.0
2016,3,11,17,45,0.0,2.0,3.3,10.0,2.0,1.85,0.0
2016,3,11,18,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,11,18,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,3,11,18,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,15.0,1.85,9.5,15.0,13.91,2.02
2016,3,12,7,0,0.0,30.0,2.1,10.0,30.0,27.91,17.53
2016,3,12,7,15,0.0,50.5,2.25,10.0,50.5,47.59,35.05
2016,3,12,7,30,0.0,71.0,2.4,10.0,71.0,67.36,52.52
2016,3,12,7,45,6.0,92.0,2.6,10.5,94.0,89.85,71.88
2016,3,12,8,0,12.0,113.0,2.8,11.0,117.0,113.12,91.68
2016,3,12,8,15,19.0,132.5,2.9,11.0,140.0,136.1,111.13
2016,3,12,8,30,26.0,152.0,3.0,11.0,163.0,165.01,135.38
2016,3,12,8,45,76.0,181.5,3.2,11.5,217.5,226.14,186.44
2016,3,12,9,0,126.0,211.0,3.4,12.0,272.0,300.2,247.22
2016,3,12,9,15,74.5,211.5,3.45,12.0,248.5,263.41,215.82
2016,3,12,9,30,23.0,212.0,3.5,12.0,225.0,221.44,179.92
2016,3,12,9,45,68.0,249.5,3.6,12.5,291.5,304.91,248.15
2016,3,12,10,0,113.0,287.0,3.7,13.0,358.0,384.14,311.23
2016,3,12,10,15,56.5,216.0,3.75,13.0,251.5,263.72,213.44
2016,3,12,10,30,0.0,145.0,3.8,13.0,145.0,136.94,108.37
2016,3,12,10,45,18.5,221.0,3.85,13.0,234.0,228.93,183.99
2016,3,12,11,0,37.0,297.0,3.9,13.0,323.0,337.32,270.51
2016,3,12,11,15,32.0,295.5,3.9,13.0,318.5,331.62,265.23
2016,3,12,11,30,27.0,294.0,3.9,13.0,314.0,325.66,260.16
2016,3,12,11,45,17.5,259.0,3.9,13.5,272.0,267.4,213.21
2016,3,12,12,0,8.0,224.0,3.9,14.0,230.0,222.83,176.98
2016,3,12,12,15,15.0,255.5,3.95,14.0,267.0,261.51,208.2
2016,3,12,12,30,22.0,287.0,4.0,14.0,304.0,300.57,239.3
2016,3,12,12,45,12.0,231.5,4.05,14.0,241.0,234.22,186.29
2016,3,12,13,0,2.0,176.0,4.1,14.0,178.0,169.19,133.79
2016,3,12,13,15,1.0,147.5,4.2,14.0,148.5,140.27,110.44
2016,3,12,13,30,0.0,119.0,4.3,14.0,119.0,111.69,87.13
2016,3,12,13,45,0.0,106.0,4.4,14.0,106.0,99.18,76.97
2016,3,12,14,0,0.0,93.0,4.5,14.0,93.0,86.75,66.81
2016,3,12,14,15,74.0,195.0,4.5,14.0,242.0,267.05,217.08
2016,3,12,14,30,148.0,297.0,4.5,14.0,391.0,435.65,352.39
2016,3,12,14,45,196.5,275.5,4.5,14.0,392.5,444.05,360.41
2016,3,12,15,0,245.0,254.0,4.5,14.0,394.0,457.88,372.89
2016,3,12,15,15,181.0,237.0,4.3,14.0,336.0,374.54,305.71
2016,3,12,15,30,117.0,220.0,4.1,14.0,278.0,306.21,249.94
2016,3,12,15,45,129.0,198.5,3.9,14.0,257.5,284.37,232.81
2016,3,12,16,0,141.0,177.0,3.7,14.0,237.0,261.15,214.02
2016,3,12,16,15,125.0,157.5,3.55,13.5,205.5,224.87,184.17
2016,3,12,16,30,109.0,138.0,3.4,13.0,174.0,190.25,155.22
2016,3,12,16,45,94.0,115.5,3.25,13.0,143.0,154.57,124.67
2016,3,12,17,0,79.0,93.0,3.1,13.0,112.0,120.67,95.28
2016,3,12,17,15,56.0,70.5,3.05,13.0,82.5,83.84,63.55
2016,3,12,17,30,33.0,48.0,3.0,13.0,53.0,53.34,37.44
2016,3,12,17,45,16.5,28.0,3.0,13.0,30.5,29.25,15.56
2016,3,12,18,0,0.0,8.0,3.0,13.0,8.0,7.63,0.0
2016,3,12,18,15,0.0,4.0,3.0,13.0,4.0,0.0,0.0
2016,3,12,18,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,7.0,2.7,13.5,7.0,6.48,0.0
2016,3,13,7,0,0.0,14.0,2.9,14.0,14.0,12.97,5.03
2016,3,13,7,15,0.0,23.0,2.9,14.0,23.0,21.33,12.4
2016,3,13,7,30,0.0,32.0,2.9,14.0,32.0,29.69,19.75
2016,3,13,7,45,0.0,42.0,2.95,14.0,42.0,39.0,27.84
2016,3,13,8,0,0.0,52.0,3.0,14.0,52.0,48.33,35.83
2016,3,13,8,15,0.0,62.0,3.0,14.0,62.0,57.66,43.73
2016,3,13,8,30,0.0,72.0,3.0,14.0,72.0,67.0,51.53
2016,3,13,8,45,0.0,90.0,3.05,14.5,90.0,84.08,65.64
2016,3,13,9,0,0.0,108.0,3.1,15.0,108.0,101.38,79.73
2016,3,13,9,15,0.0,99.5,3.15,14.5,99.5,93.03,72.68
2016,3,13,9,30,0.0,91.0,3.2,14.0,91.0,84.81,65.78
2016,3,13,9,45,0.0,79.0,3.3,14.0,79.0,73.6,56.27
2016,3,13,10,0,0.0,67.0,3.4,14.0,67.0,62.41,46.81
2016,3,13,10,15,0.0,99.5,3.45,14.0,99.5,92.92,72.08
2016,3,13,10,30,0.0,132.0,3.5,14.0,132.0,124.25,97.72
2016,3,13,10,45,3.0,169.0,3.6,14.5,171.5,163.11,129.14
2016,3,13,11,0,6.0,206.0,3.7,15.0,211.0,202.62,160.63
2016,3,13,11,15,3.0,183.0,3.75,15.0,186.0,176.99,139.7
2016,3,13,11,30,0.0,160.0,3.8,15.0,161.0,151.52,118.94
2016,3,13,11,45,0.0,146.5,3.9,15.0,147.0,138.34,108.24
2016,3,13,12,0,0.0,133.0,4.0,15.0,133.0,125.24,97.58
2016,3,13,12,15,7.5,198.0,4.05,15.0,204.0,196.3,155.36
2016,3,13,12,30,15.0,263.0,4.1,15.0,275.0,269.02,213.43
2016,3,13,12,45,12.5,249.0,4.2,15.0,258.5,252.31,200.05
2016,3,13,13,0,10.0,235.0,4.3,15.0,242.0,235.67,186.9
2016,3,13,13,15,8.0,219.5,4.25,15.0,225.0,218.09,172.92
2016,3,13,13,30,6.0,204.0,4.2,15.0,208.0,200.63,159.01
2016,3,13,13,45,3.0,172.5,4.2,15.0,174.5,166.57,131.61
2016,3,13,14,0,0.0,141.0,4.2,15.0,141.0,132.99,104.4
2016,3,13,14,15,0.0,107.0,4.1,15.0,107.0,100.11,77.63
2016,3,13,14,30,0.0,73.0,4.0,15.0,73.0,68.02,51.24
2016,3,13,14,45,0.0,76.5,3.9,15.0,76.5,71.27,54.08
2016,3,13,15,0,0.0,80.0,3.8,15.0,80.0,74.52,56.93
