Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,15,15,0.0,98.0,3.65,15.0,98.0,91.56,71.29
2016,3,13,15,30,0.0,116.0,3.5,15.0,116.0,109.12,86.09
2016,3,13,15,45,0.0,104.5,3.4,15.0,104.5,98.08,77.12
2016,3,13,16,0,0.0,93.0,3.3,15.0,93.0,87.09,68.14
2016,3,13,16,15,0.0,81.0,3.1,14.5,81.0,75.66,58.82
2016,3,13,16,30,0.0,69.0,2.9,14.0,69.0,64.27,49.38
2016,3,13,16,45,0.0,56.5,2.75,14.0,56.5,52.53,39.39
2016,3,13,17,0,0.0,44.0,2.6,14.0,44.0,40.88,29.34
2016,3,13,17,15,0.0,32.5,2.55,14.0,32.5,30.17,19.99
2016,3,13,17,30,0.0,21.0,2.5,14.0,21.0,19.47,10.6
2016,3,13,17,45,0.0,12.5,2.5,14.0,12.5,11.58,3.15
2016,3,13,18,0,0.0,4.0,2.5,14.0,4.0,3.81,0.0
2016,3,13,18,15,0.0,2.0,2.45,14.0,2.0,1.91,0.0
2016,3,13,18,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,5.0,1.45,10.0,5.0,0.0,0.0
2016,3,14,6,30,0.0,10.0,1.6,10.0,10.0,9.53,0.0
2016,3,14,6,45,81.5,29.0,1.8,10.5,39.5,39.72,18.81
2016,3,14,7,0,163.0,48.0,2.0,11.0,69.0,79.86,53.99
2016,3,14,7,15,231.0,66.5,2.1,11.0,110.5,125.92,93.01
2016,3,14,7,30,299.0,85.0,2.2,11.0,152.0,184.16,143.42
2016,3,14,7,45,341.0,101.0,2.3,11.5,196.0,235.44,188.6
2016,3,14,8,0,383.0,117.0,2.4,12.0,240.0,291.33,236.93
2016,3,14,8,15,444.0,119.5,2.45,12.0,285.0,346.51,284.28
2016,3,14,8,30,505.0,122.0,2.5,12.0,330.0,407.43,335.5
2016,3,14,8,45,315.5,169.0,2.55,12.5,304.5,366.61,301.53
2016,3,14,9,0,126.0,216.0,2.6,13.0,279.0,305.47,249.27
2016,3,14,9,15,311.0,205.0,2.6,13.0,377.5,434.52,355.49
2016,3,14,9,30,496.0,194.0,2.6,13.0,476.0,581.87,471.71
2016,3,14,9,45,489.5,211.0,2.6,13.5,504.5,617.09,495.82
2016,3,14,10,0,483.0,228.0,2.6,14.0,533.0,650.17,518.53
2016,3,14,10,15,442.5,255.0,2.6,14.0,545.5,663.06,526.03
2016,3,14,10,30,402.0,282.0,2.6,14.0,558.0,660.57,522.47
2016,3,14,10,45,490.5,259.0,2.6,14.0,607.0,739.15,581.58
2016,3,14,11,0,579.0,236.0,2.6,14.0,656.0,808.41,632.56
2016,3,14,11,15,535.0,259.5,2.6,14.0,654.5,804.63,627.4
2016,3,14,11,30,491.0,283.0,2.6,14.0,653.0,796.84,620.07
2016,3,14,11,45,379.0,325.0,2.6,14.5,612.5,727.27,565.83
2016,3,14,12,0,267.0,367.0,2.6,15.0,572.0,667.56,518.25
2016,3,14,12,15,398.0,321.5,2.6,15.0,628.0,745.92,579.55
2016,3,14,12,30,529.0,276.0,2.6,15.0,684.0,836.88,647.09
2016,3,14,12,45,678.5,213.5,2.65,15.0,731.5,915.64,705.25
2016,3,14,13,0,828.0,151.0,2.7,15.0,779.0,978.13,748.28
2016,3,14,13,15,632.5,223.5,2.75,15.0,697.0,865.0,669.75
2016,3,14,13,30,437.0,296.0,2.8,15.0,615.0,744.74,580.36
2016,3,14,13,45,622.5,218.5,2.85,15.0,658.0,822.87,643.48
2016,3,14,14,0,808.0,141.0,2.9,15.0,701.0,881.0,686.24
2016,3,14,14,15,795.5,139.0,2.9,15.0,670.0,843.29,660.04
2016,3,14,14,30,783.0,137.0,2.9,15.0,639.0,807.07,635.57
2016,3,14,14,45,766.0,133.5,2.95,15.0,601.5,759.82,603.12
2016,3,14,15,0,749.0,130.0,3.0,15.0,564.0,711.24,569.04
2016,3,14,15,15,726.0,126.0,2.95,14.5,521.5,656.89,529.3
2016,3,14,15,30,703.0,122.0,2.9,14.0,479.0,602.36,488.38
2016,3,14,15,45,672.5,116.5,2.9,14.0,432.0,541.88,440.98
2016,3,14,16,0,642.0,111.0,2.9,14.0,385.0,482.68,393.29
2016,3,14,16,15,599.5,104.5,2.65,13.5,335.0,418.16,340.19
2016,3,14,16,30,557.0,98.0,2.4,13.0,285.0,356.99,288.39
2016,3,14,16,45,495.5,89.0,2.15,12.5,234.5,287.57,228.92
2016,3,14,17,0,434.0,80.0,1.9,12.0,184.0,227.57,176.31
2016,3,14,17,15,346.0,67.0,1.8,11.5,137.0,163.53,121.16
2016,3,14,17,30,258.0,54.0,1.7,11.0,90.0,110.11,76.02
2016,3,14,17,45,129.0,35.5,1.65,10.5,53.5,54.79,31.79
2016,3,14,18,0,0.0,17.0,1.6,10.0,17.0,15.75,0.0
2016,3,14,18,15,0.0,8.5,1.6,10.0,8.5,8.1,0.0
2016,3,14,18,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,15,6,15,23.5,5.5,1.05,7.5,6.5,0.0,0.0
2016,3,15,6,30,47.0,11.0,1.1,8.0,13.0,13.09,0.0
2016,3,15,6,45,185.5,27.0,1.15,9.0,49.0,51.99,25.45
2016,3,15,7,0,324.0,43.0,1.2,10.0,85.0,107.49,70.66
2016,3,15,7,15,415.0,53.5,1.25,10.5,132.5,162.39,117.33
2016,3,15,7,30,506.0,64.0,1.3,11.0,180.0,228.24,174.5
2016,3,15,7,45,574.0,70.0,1.4,11.5,232.5,291.54,230.3
2016,3,15,8,0,642.0,76.0,1.5,12.0,285.0,361.96,290.95
2016,3,15,8,15,681.5,81.0,1.6,12.5,335.5,424.27,343.8
2016,3,15,8,30,721.0,86.0,1.7,13.0,386.0,489.55,397.28
2016,3,15,8,45,753.0,88.5,1.8,13.5,434.5,549.03,444.66
2016,3,15,9,0,785.0,91.0,1.9,14.0,483.0,610.9,492.38
2016,3,15,9,15,805.0,94.0,1.95,14.5,526.0,665.98,533.23
2016,3,15,9,30,825.0,97.0,2.0,15.0,569.0,720.44,571.25
2016,3,15,9,45,841.0,98.5,2.15,15.5,607.5,769.2,604.64
2016,3,15,10,0,857.0,100.0,2.3,16.0,646.0,816.36,636.5
2016,3,15,10,15,867.5,101.5,2.35,16.0,677.5,850.94,659.62
2016,3,15,10,30,878.0,103.0,2.4,16.0,709.0,888.62,684.9
2016,3,15,10,45,886.5,104.0,2.5,16.5,733.5,921.21,705.66
2016,3,15,11,0,895.0,105.0,2.6,17.0,758.0,950.77,724.3
2016,3,15,11,15,899.5,105.5,2.65,17.0,775.0,972.78,738.74
2016,3,15,11,30,904.0,106.0,2.7,17.0,792.0,991.29,750.95
2016,3,15,11,45,907.0,106.0,2.75,17.0,800.5,1004.15,759.52
2016,3,15,12,0,910.0,106.0,2.8,17.0,809.0,1013.28,765.75
2016,3,15,12,15,910.5,106.0,2.85,17.0,810.0,1016.16,767.97
2016,3,15,12,30,911.0,106.0,2.9,17.0,811.0,1015.19,767.82
2016,3,15,12,45,914.0,103.0,2.95,17.5,804.5,1009.47,763.19
2016,3,15,13,0,917.0,100.0,3.0,18.0,798.0,999.86,756.14
2016,3,15,13,15,913.0,99.5,3.0,18.0,783.0,982.54,745.02
2016,3,15,13,30,909.0,99.0,3.0,18.0,768.0,961.62,731.61
2016,3,15,13,45,904.0,97.0,3.0,18.0,745.0,934.62,714.11
2016,3,15,14,0,899.0,95.0,3.0,18.0,722.0,904.32,694.35
2016,3,15,14,15,889.5,93.5,2.95,17.5,691.5,867.61,670.99
2016,3,15,14,30,880.0,92.0,2.9,17.0,661.0,828.21,645.55
2016,3,15,14,45,867.5,90.0,2.9,17.0,624.0,783.47,615.13
2016,3,15,15,0,855.0,88.0,2.9,17.0,587.0,741.27,586.24
2016,3,15,15,15,837.5,85.5,2.7,16.5,544.5,688.29,549.07
2016,3,15,15,30,820.0,83.0,2.5,16.0,502.0,634.33,508.85
2016,3,15,15,45,796.5,79.5,2.4,16.0,455.0,574.99,462.58
2016,3,15,16,0,773.0,76.0,2.3,16.0,408.0,515.92,415.23
2016,3,15,16,15,738.5,72.0,2.0,15.5,357.5,451.48,362.35
2016,3,15,16,30,704.0,68.0,1.7,15.0,307.0,389.22,309.62
2016,3,15,16,45,655.0,62.0,1.45,14.5,255.5,322.41,252.03
2016,3,15,17,0,606.0,56.0,1.2,14.0,204.0,259.77,196.56
2016,3,15,17,15,525.5,48.0,1.2,13.0,154.0,192.01,137.88
2016,3,15,17,30,445.0,40.0,1.2,12.0,104.0,133.68,87.65
2016,3,15,17,45,308.0,28.0,1.2,11.5,63.5,73.64,39.51
2016,3,15,18,0,171.0,16.0,1.2,11.0,23.0,28.35,0.0
2016,3,15,18,15,85.5,8.0,1.2,11.0,11.5,8.59,0.0
2016,3,15,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,16,6,15,50.5,6.5,0.9,9.5,8.0,0.0,0.0
2016,3,16,6,30,101.0,13.0,0.9,10.0,16.0,18.23,0.0
2016,3,16,6,45,248.5,26.5,0.95,10.5,54.5,60.56,30.5
2016,3,16,7,0,396.0,40.0,1.0,11.0,93.0,118.53,76.82
2016,3,16,7,15,484.0,49.0,1.2,11.5,142.5,175.8,125.91
2016,3,16,7,30,572.0,58.0,1.4,12.0,192.0,243.56,185.17
2016,3,16,7,45,628.0,64.0,1.6,12.5,244.5,306.42,241.19
2016,3,16,8,0,684.0,70.0,1.8,13.0,297.0,374.93,300.72
2016,3,16,8,15,721.5,75.0,1.9,13.5,348.0,437.93,354.18
2016,3,16,8,30,759.0,80.0,2.0,14.0,399.0,504.21,408.41
2016,3,16,8,45,786.0,83.5,2.1,14.5,447.5,564.89,456.56
2016,3,16,9,0,813.0,87.0,2.2,15.0,496.0,626.28,503.72
2016,3,16,9,15,832.0,89.5,2.25,15.5,540.0,681.39,544.52
2016,3,16,9,30,851.0,92.0,2.3,16.0,584.0,735.71,581.9
2016,3,16,9,45,865.5,94.0,2.35,16.5,622.5,784.88,614.71
2016,3,16,10,0,880.0,96.0,2.4,17.0,661.0,826.8,641.89
2016,3,16,10,15,890.0,98.0,2.4,17.0,693.0,867.84,669.05
2016,3,16,10,30,900.0,100.0,2.4,17.0,725.0,906.28,694.15
2016,3,16,10,45,907.0,101.0,2.45,17.5,749.5,938.06,713.68
2016,3,16,11,0,914.0,102.0,2.5,18.0,774.0,966.65,731.01
2016,3,16,11,15,918.5,102.5,2.5,18.0,790.5,988.96,745.03
2016,3,16,11,30,923.0,103.0,2.5,18.0,807.0,1007.69,756.75
2016,3,16,11,45,925.5,103.0,2.55,18.5,816.0,1020.21,763.56
2016,3,16,12,0,928.0,103.0,2.6,19.0,825.0,1028.9,768.01
2016,3,16,12,15,927.5,103.0,2.6,19.0,825.0,1030.77,769.06
2016,3,16,12,30,927.0,103.0,2.6,19.0,825.0,1028.72,767.74
2016,3,16,12,45,930.5,100.0,2.6,19.5,818.5,1023.32,762.95
2016,3,16,13,0,934.0,97.0,2.6,20.0,812.0,1013.95,755.72
2016,3,16,13,15,929.5,96.0,2.6,20.0,795.5,995.27,743.95
2016,3,16,13,30,925.0,95.0,2.6,20.0,779.0,972.95,729.91
2016,3,16,13,45,918.5,94.0,2.6,20.0,755.0,945.28,712.33
2016,3,16,14,0,912.0,93.0,2.6,20.0,731.0,914.33,692.55
2016,3,16,14,15,902.0,91.5,2.55,20.0,700.0,876.73,667.75
2016,3,16,14,30,892.0,90.0,2.5,20.0,669.0,836.43,641.0
2016,3,16,14,45,878.5,87.5,2.5,20.0,631.0,789.83,609.97
2016,3,16,15,0,865.0,85.0,2.5,20.0,593.0,741.3,577.2
2016,3,16,15,15,847.0,83.0,2.35,19.5,550.0,692.49,543.96
2016,3,16,15,30,829.0,81.0,2.2,19.0,507.0,638.29,504.57
2016,3,16,15,45,804.5,77.5,2.05,19.0,459.5,577.86,458.02
2016,3,16,16,0,780.0,74.0,1.9,19.0,412.0,517.79,410.5
2016,3,16,16,15,745.5,70.0,1.65,18.5,361.0,452.95,358.28
2016,3,16,16,30,711.0,66.0,1.4,18.0,310.0,390.29,306.12
2016,3,16,16,45,661.0,60.5,1.2,17.5,258.5,322.72,248.87
2016,3,16,17,0,611.0,55.0,1.0,17.0,207.0,260.3,194.42
2016,3,16,17,15,532.5,47.5,1.0,16.0,157.0,193.26,137.05
2016,3,16,17,30,454.0,40.0,1.0,15.0,107.0,135.37,87.74
2016,3,16,17,45,319.0,28.0,1.0,14.5,66.0,74.98,40.06
2016,3,16,18,0,184.0,16.0,1.0,14.0,25.0,29.31,0.0
2016,3,16,18,15,92.0,8.0,1.0,13.5,12.5,8.63,0.0
2016,3,16,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,17,6,15,78.5,7.0,0.95,11.5,10.0,6.67,0.0
2016,3,17,6,30,157.0,14.0,1.0,12.0,20.0,23.29,0.0
2016,3,17,6,45,301.5,26.0,1.05,13.0,60.0,67.09,34.04
2016,3,17,7,0,446.0,38.0,1.1,14.0,100.0,126.75,80.94
2016,3,17,7,15,530.0,46.0,1.15,14.0,150.5,185.28,131.25
2016,3,17,7,30,614.0,54.0,1.2,14.0,201.0,253.74,191.14
2016,3,17,7,45,666.5,60.0,1.3,14.5,254.0,317.52,247.46
2016,3,17,8,0,719.0,66.0,1.4,15.0,307.0,386.79,306.79
2016,3,17,8,15,754.5,70.0,1.45,15.5,359.0,450.37,359.81
2016,3,17,8,30,790.0,74.0,1.5,16.0,411.0,516.28,412.69
2016,3,17,8,45,815.5,77.0,1.6,17.0,459.5,577.09,459.24
2016,3,17,9,0,841.0,80.0,1.7,18.0,508.0,638.38,504.43
2016,3,17,9,15,859.0,83.0,1.65,18.5,552.5,694.61,543.96
2016,3,17,9,30,877.0,86.0,1.6,19.0,597.0,745.54,576.78
2016,3,17,9,45,890.0,88.0,1.6,19.5,635.5,794.08,607.67
2016,3,17,10,0,903.0,90.0,1.6,20.0,674.0,840.65,636.63
2016,3,17,10,15,912.0,91.5,1.55,20.0,705.5,881.03,661.6
2016,3,17,10,30,921.0,93.0,1.5,20.0,737.0,918.66,684.44
2016,3,17,10,45,927.5,94.0,1.45,20.5,761.5,950.49,701.9
2016,3,17,11,0,934.0,95.0,1.4,21.0,786.0,979.03,717.05
2016,3,17,11,15,938.0,96.0,1.3,21.0,802.5,1001.74,728.89
2016,3,17,11,30,942.0,97.0,1.2,21.0,819.0,1020.76,738.32
2016,3,17,11,45,943.0,97.5,1.2,21.5,827.5,1032.51,743.63
2016,3,17,12,0,944.0,98.0,1.2,22.0,836.0,1040.34,746.68
2016,3,17,12,15,944.0,98.0,1.2,22.0,836.0,1042.66,747.93
2016,3,17,12,30,944.0,98.0,1.2,22.0,836.0,1041.0,746.93
2016,3,17,12,45,941.5,97.5,1.2,22.5,828.0,1032.37,740.35
2016,3,17,13,0,939.0,97.0,1.2,23.0,820.0,1019.84,731.59
2016,3,17,13,15,934.5,96.5,1.2,23.0,803.5,1001.57,720.83
2016,3,17,13,30,930.0,96.0,1.2,23.0,787.0,979.64,707.88
2016,3,17,13,45,923.0,95.0,1.25,23.0,763.0,951.32,691.77
2016,3,17,14,0,916.0,94.0,1.3,23.0,739.0,919.73,673.47
2016,3,17,14,15,906.0,92.5,1.3,23.0,707.5,881.93,650.25
2016,3,17,14,30,896.0,91.0,1.3,23.0,676.0,841.43,625.09
2016,3,17,14,45,882.0,89.0,1.3,23.0,638.0,794.77,595.53
2016,3,17,15,0,868.0,87.0,1.3,23.0,600.0,746.21,564.29
2016,3,17,15,15,850.0,84.5,1.25,22.5,556.5,696.64,532.37
2016,3,17,15,30,832.0,82.0,1.2,22.0,513.0,641.66,494.38
2016,3,17,15,45,807.0,79.0,1.2,22.0,465.0,581.27,450.21
2016,3,17,16,0,782.0,76.0,1.2,22.0,417.0,521.28,404.84
2016,3,17,16,15,748.0,72.0,1.1,21.5,366.0,456.5,354.44
2016,3,17,16,30,714.0,68.0,1.0,21.0,315.0,393.84,303.86
2016,3,17,16,45,664.0,62.5,0.95,20.5,263.0,326.42,248.19
2016,3,17,17,0,614.0,57.0,0.9,20.0,211.0,263.37,194.41
2016,3,17,17,15,536.0,49.0,0.95,19.0,160.5,195.68,137.35
2016,3,17,17,30,458.0,41.0,1.0,18.0,110.0,137.1,88.08
2016,3,17,17,45,325.5,29.0,1.05,17.5,68.5,76.73,41.04
2016,3,17,18,0,193.0,17.0,1.1,17.0,27.0,30.98,0.0
2016,3,17,18,15,96.5,8.5,1.1,16.5,13.5,9.13,0.0
2016,3,17,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,6,15,80.5,8.0,1.3,10.5,11.5,7.9,0.0
2016,3,18,6,30,161.0,16.0,1.5,11.0,23.0,26.02,0.0
2016,3,18,6,45,298.0,28.5,1.75,12.0,63.5,69.86,37.26
2016,3,18,7,0,435.0,41.0,2.0,13.0,104.0,128.81,83.84
2016,3,18,7,15,517.5,49.5,2.0,13.0,154.5,187.08,134.37
2016,3,18,7,30,600.0,58.0,2.0,13.0,205.0,255.1,194.39
2016,3,18,7,45,300.0,86.0,2.0,13.5,159.5,207.43,165.14
2016,3,18,8,0,0.0,114.0,2.0,14.0,114.0,108.21,86.25
2016,3,18,8,15,0.0,116.0,1.95,14.0,116.0,109.72,87.5
2016,3,18,8,30,0.0,118.0,1.9,14.0,118.0,111.34,88.6
2016,3,18,8,45,0.0,130.5,1.9,14.5,130.5,123.34,98.12
2016,3,18,9,0,0.0,143.0,1.9,15.0,143.0,135.4,107.52
2016,3,18,9,15,0.0,155.5,1.9,15.0,155.5,147.5,117.08
2016,3,18,9,30,0.0,168.0,1.9,15.0,168.0,159.66,126.62
2016,3,18,9,45,11.0,206.5,1.9,15.5,213.5,206.39,164.0
2016,3,18,10,0,22.0,245.0,1.9,16.0,259.0,254.43,201.59
2016,3,18,10,15,22.5,256.0,1.9,16.0,271.5,266.52,210.54
2016,3,18,10,30,23.0,267.0,1.9,16.0,284.0,278.61,219.62
2016,3,18,10,45,322.5,248.5,1.9,16.5,488.5,565.27,445.86
2016,3,18,11,0,622.0,230.0,1.9,17.0,693.0,849.41,650.45
2016,3,18,11,15,771.5,168.5,1.85,17.0,755.5,938.29,707.57
2016,3,18,11,30,921.0,107.0,1.8,17.0,818.0,1013.16,754.97
2016,3,18,11,45,921.5,108.5,1.8,17.5,826.5,1025.23,760.12
2016,3,18,12,0,922.0,110.0,1.8,18.0,835.0,1033.45,763.63
2016,3,18,12,15,922.0,110.0,1.8,18.0,835.5,1035.64,764.86
2016,3,18,12,30,922.0,110.0,1.8,18.0,836.0,1033.94,763.8
2016,3,18,12,45,906.5,116.5,1.85,18.0,824.5,1020.38,755.94
2016,3,18,13,0,891.0,123.0,1.9,18.0,813.0,1003.21,745.92
2016,3,18,13,15,886.5,122.0,1.9,18.0,797.0,984.99,734.66
2016,3,18,13,30,882.0,121.0,1.9,18.0,781.0,963.29,721.16
2016,3,18,13,45,873.0,120.5,1.95,18.0,756.5,942.12,708.7
2016,3,18,14,0,864.0,120.0,2.0,18.0,732.0,910.08,688.86
2016,3,18,14,15,853.5,118.0,2.05,17.5,701.0,872.25,666.25
2016,3,18,14,30,843.0,116.0,2.1,17.0,670.0,831.89,641.55
2016,3,18,14,45,829.5,113.0,2.15,17.0,632.5,785.8,611.21
2016,3,18,15,0,816.0,110.0,2.2,17.0,595.0,737.91,579.12
2016,3,18,15,15,610.0,152.5,2.2,16.5,500.0,604.93,480.89
2016,3,18,15,30,404.0,195.0,2.2,16.0,405.0,480.88,385.47
2016,3,18,15,45,431.0,169.5,2.2,16.0,375.0,448.69,361.65
2016,3,18,16,0,458.0,144.0,2.2,16.0,345.0,412.7,333.3
2016,3,18,16,15,422.5,134.5,2.0,15.5,302.5,358.56,289.29
2016,3,18,16,30,387.0,125.0,1.8,15.0,260.0,307.48,246.83
2016,3,18,16,45,359.5,107.5,1.6,14.5,217.5,254.69,202.02
2016,3,18,17,0,332.0,90.0,1.4,14.0,175.0,204.72,158.56
2016,3,18,17,15,285.0,72.5,1.3,13.5,133.0,152.76,113.56
2016,3,18,17,30,238.0,55.0,1.2,13.0,91.0,106.49,73.71
2016,3,18,17,45,119.0,39.0,1.1,12.5,57.0,56.27,34.6
2016,3,18,18,0,0.0,23.0,1.0,12.0,23.0,21.28,0.0
2016,3,18,18,15,0.0,11.5,1.0,11.5,11.5,10.96,0.0
2016,3,18,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,7.5,1.05,11.5,7.5,7.15,0.0
2016,3,19,6,30,0.0,15.0,1.2,12.0,15.0,13.92,0.0
2016,3,19,6,45,39.5,34.5,1.35,12.5,40.5,39.32,24.23
2016,3,19,7,0,79.0,54.0,1.5,13.0,66.0,69.09,49.13
2016,3,19,7,15,100.5,75.5,1.55,13.0,97.0,101.41,77.11
2016,3,19,7,30,122.0,97.0,1.6,13.0,128.0,136.47,107.6
2016,3,19,7,45,139.0,118.5,1.65,13.5,161.0,172.48,138.51
2016,3,19,8,0,156.0,140.0,1.7,14.0,194.0,210.46,170.5
2016,3,19,8,15,361.5,129.0,1.75,14.5,280.0,320.64,260.59
2016,3,19,8,30,567.0,118.0,1.8,15.0,366.0,446.25,361.16
2016,3,19,8,45,676.5,102.5,1.85,15.5,430.0,526.7,424.27
2016,3,19,9,0,786.0,87.0,1.9,16.0,494.0,614.34,491.45
2016,3,19,9,15,804.0,89.5,1.9,16.5,537.0,667.46,529.84
2016,3,19,9,30,822.0,92.0,1.9,17.0,580.0,719.78,565.01
2016,3,19,9,45,650.0,166.0,1.95,17.5,567.0,703.33,549.58
2016,3,19,10,0,478.0,240.0,2.0,18.0,554.0,662.73,515.17
2016,3,19,10,15,486.5,249.0,2.0,18.0,581.5,697.49,539.96
2016,3,19,10,30,495.0,258.0,2.0,18.0,609.0,730.94,562.88
2016,3,19,10,45,450.0,288.5,2.05,18.0,615.5,736.99,565.12
2016,3,19,11,0,405.0,319.0,2.1,18.0,622.0,727.63,557.0
2016,3,19,11,15,640.0,215.5,2.1,18.0,706.5,865.26,659.16
2016,3,19,11,30,875.0,112.0,2.1,18.0,791.0,975.67,731.83
2016,3,19,11,45,878.0,112.0,2.15,18.5,799.5,987.96,737.56
2016,3,19,12,0,881.0,112.0,2.2,19.0,808.0,996.62,742.09
2016,3,19,12,15,881.5,112.0,2.2,19.0,808.5,999.13,743.57
2016,3,19,12,30,882.0,112.0,2.2,19.0,809.0,997.92,742.81
2016,3,19,12,45,885.0,109.0,2.2,19.0,802.5,992.13,739.21
2016,3,19,13,0,888.0,106.0,2.2,19.0,796.0,982.57,733.31
2016,3,19,13,15,884.5,105.0,2.2,19.0,781.0,965.27,722.44
2016,3,19,13,30,881.0,104.0,2.2,19.0,766.0,944.48,709.38
2016,3,19,13,45,874.5,103.0,2.2,19.0,743.0,917.56,692.26
2016,3,19,14,0,868.0,102.0,2.2,19.0,720.0,887.52,673.07
2016,3,19,14,15,859.0,100.5,2.15,18.5,690.5,851.86,650.73
2016,3,19,14,30,850.0,99.0,2.1,18.0,661.0,813.61,626.44
2016,3,19,14,45,622.5,167.5,2.1,18.0,567.0,685.69,535.65
2016,3,19,15,0,395.0,236.0,2.1,18.0,473.0,548.14,431.44
2016,3,19,15,15,387.5,218.5,2.1,17.5,437.0,505.85,401.83
2016,3,19,15,30,380.0,201.0,2.1,17.0,401.0,463.19,370.49
2016,3,19,15,45,246.5,195.0,2.15,17.0,320.0,356.64,286.5
2016,3,19,16,0,113.0,189.0,2.2,17.0,239.0,256.62,206.16
2016,3,19,16,15,107.5,167.0,2.15,16.5,210.0,224.38,180.76
2016,3,19,16,30,102.0,145.0,2.1,16.0,181.0,192.7,154.99
2016,3,19,16,45,95.0,122.5,2.05,15.5,152.0,160.54,128.23
2016,3,19,17,0,88.0,100.0,2.0,15.0,123.0,129.25,101.6
2016,3,19,17,15,73.0,78.0,1.85,14.5,94.5,97.32,74.21
2016,3,19,17,30,58.0,56.0,1.7,14.0,66.0,67.35,48.44
2016,3,19,17,45,29.0,37.0,1.6,13.5,42.0,39.35,24.92
2016,3,19,18,0,0.0,18.0,1.5,13.0,18.0,16.71,0.0
2016,3,19,18,15,0.0,9.0,1.45,12.5,9.0,8.58,0.0
2016,3,19,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,7.0,1.2,11.5,7.0,6.67,0.0
2016,3,20,6,30,0.0,14.0,1.4,12.0,14.0,12.99,0.0
2016,3,20,6,45,7.0,33.5,1.65,13.0,34.5,32.24,20.16
2016,3,20,7,0,14.0,53.0,1.9,14.0,55.0,53.7,38.87
2016,3,20,7,15,26.0,74.0,2.0,14.5,80.0,78.36,59.9
2016,3,20,7,30,38.0,95.0,2.1,15.0,105.0,104.64,82.25
2016,3,20,7,45,45.5,116.5,2.25,15.5,131.0,131.3,104.74
2016,3,20,8,0,53.0,138.0,2.4,16.0,157.0,158.93,127.67
2016,3,20,8,15,101.5,163.0,2.45,16.0,206.0,216.73,175.29
2016,3,20,8,30,150.0,188.0,2.5,16.0,255.0,275.34,223.07
2016,3,20,8,45,218.0,203.5,2.65,16.5,312.0,340.6,275.49
2016,3,20,9,0,286.0,219.0,2.8,17.0,369.0,420.25,338.16
2016,3,20,9,15,372.5,219.5,2.9,17.0,431.5,495.5,397.42
2016,3,20,9,30,459.0,220.0,3.0,17.0,494.0,587.19,467.87
2016,3,20,9,45,644.0,163.5,3.15,17.5,574.5,697.22,552.47
2016,3,20,10,0,829.0,107.0,3.3,18.0,655.0,809.87,633.02
2016,3,20,10,15,532.5,222.0,3.4,18.0,580.5,708.7,555.53
2016,3,20,10,30,236.0,337.0,3.5,18.0,506.0,564.54,441.41
2016,3,20,10,45,126.0,300.5,3.65,18.5,391.0,431.34,338.5
2016,3,20,11,0,16.0,264.0,3.8,19.0,276.0,269.6,210.13
2016,3,20,11,15,8.0,193.5,3.9,19.0,199.5,191.78,149.14
2016,3,20,11,30,0.0,123.0,4.0,19.0,123.0,115.54,88.14
2016,3,20,11,45,15.0,221.5,4.1,19.0,234.0,226.55,176.97
2016,3,20,12,0,30.0,320.0,4.2,19.0,345.0,355.07,276.74
2016,3,20,12,15,20.0,277.0,4.25,19.0,293.5,287.34,223.97
2016,3,20,12,30,10.0,234.0,4.3,19.0,242.0,234.18,182.38
2016,3,20,12,45,7.0,208.0,4.35,19.0,214.0,205.32,159.76
2016,3,20,13,0,4.0,182.0,4.4,19.0,186.0,176.71,137.15
2016,3,20,13,15,3.5,179.0,4.35,18.5,182.0,173.23,134.75
2016,3,20,13,30,3.0,176.0,4.3,18.0,178.0,169.76,132.33
2016,3,20,13,45,8.5,210.0,4.3,18.0,216.0,208.29,163.41
2016,3,20,14,0,14.0,244.0,4.3,18.0,254.0,247.07,194.43
2016,3,20,14,15,18.0,247.5,4.2,17.5,260.0,253.78,200.41
2016,3,20,14,30,22.0,251.0,4.1,17.0,266.0,260.25,206.33
2016,3,20,14,45,11.0,173.5,4.05,17.0,181.0,173.37,136.95
2016,3,20,15,0,0.0,96.0,4.0,17.0,96.0,89.57,68.68
2016,3,20,15,15,65.0,165.5,3.85,17.0,200.0,208.11,167.53
2016,3,20,15,30,130.0,235.0,3.7,17.0,304.0,328.22,264.54
2016,3,20,15,45,65.0,143.5,3.55,17.0,178.0,179.51,144.18
2016,3,20,16,0,0.0,52.0,3.4,17.0,52.0,48.34,35.08
2016,3,20,16,15,0.0,45.5,3.15,16.5,45.5,42.27,30.21
2016,3,20,16,30,0.0,39.0,2.9,16.0,39.0,36.21,25.22
2016,3,20,16,45,0.0,32.5,2.7,16.0,32.5,30.16,20.1
2016,3,20,17,0,0.0,26.0,2.5,16.0,26.0,24.11,14.92
2016,3,20,17,15,0.0,20.0,2.3,15.5,20.0,18.54,10.11
2016,3,20,17,30,0.0,14.0,2.1,15.0,14.0,12.97,5.25
2016,3,20,17,45,0.0,8.5,1.95,15.0,8.5,7.87,0.72
2016,3,20,18,0,0.0,3.0,1.8,15.0,3.0,2.77,0.0
2016,3,20,18,15,0.0,1.5,1.75,14.5,1.5,1.43,0.0
2016,3,20,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,21,6,15,18.5,10.5,1.3,11.5,12.0,10.19,0.0
2016,3,21,6,30,37.0,21.0,1.5,12.0,24.0,22.58,3.45
2016,3,21,6,45,105.5,41.0,1.75,12.5,56.5,55.94,35.51
2016,3,21,7,0,174.0,61.0,2.0,13.0,89.0,96.96,68.82
2016,3,21,7,15,220.5,80.0,2.15,13.0,129.0,139.92,105.78
2016,3,21,7,30,267.0,99.0,2.3,13.0,169.0,188.58,148.14
2016,3,21,7,45,315.5,111.0,2.5,13.5,210.5,236.19,189.36
2016,3,21,8,0,364.0,123.0,2.7,14.0,252.0,294.72,239.03
2016,3,21,8,15,256.5,157.0,2.8,14.0,254.5,292.87,239.1
2016,3,21,8,30,149.0,191.0,2.9,14.0,257.0,277.99,226.87
2016,3,21,8,45,373.5,167.0,3.05,14.5,358.0,410.91,336.07
2016,3,21,9,0,598.0,143.0,3.2,15.0,459.0,556.64,452.05
2016,3,21,9,15,519.0,184.5,3.35,15.0,475.0,570.67,461.04
2016,3,21,9,30,440.0,226.0,3.5,15.0,491.0,580.05,466.41
2016,3,21,9,45,445.5,241.0,3.65,15.0,523.5,619.93,496.49
2016,3,21,10,0,451.0,256.0,3.8,15.0,556.0,658.73,525.23
2016,3,21,10,15,287.5,299.5,3.9,15.0,494.5,571.57,455.1
2016,3,21,10,30,124.0,343.0,4.0,15.0,433.0,471.82,374.14
2016,3,21,10,45,114.5,353.0,4.1,15.5,438.0,477.8,377.76
2016,3,21,11,0,105.0,363.0,4.2,16.0,443.0,470.16,370.74
2016,3,21,11,15,52.5,219.0,4.35,16.0,259.0,268.28,213.33
2016,3,21,11,30,0.0,75.0,4.5,16.0,75.0,70.0,52.03
2016,3,21,11,45,5.0,158.0,4.65,16.0,162.5,154.27,120.88
2016,3,21,12,0,10.0,241.0,4.8,16.0,250.0,241.1,190.37
2016,3,21,12,15,10.5,241.0,4.9,16.0,250.0,241.61,190.67
2016,3,21,12,30,11.0,241.0,5.0,16.0,250.0,242.09,191.13
2016,3,21,12,45,5.5,158.5,5.1,16.5,163.0,155.25,121.33
2016,3,21,13,0,0.0,76.0,5.2,17.0,76.0,70.93,52.66
2016,3,21,13,15,0.0,74.5,5.1,16.5,74.5,69.52,51.69
2016,3,21,13,30,0.0,73.0,5.0,16.0,73.0,68.1,50.68
2016,3,21,13,45,0.0,105.5,4.95,16.0,105.5,98.7,75.85
2016,3,21,14,0,0.0,138.0,4.9,16.0,138.0,129.91,101.42
2016,3,21,14,15,15.5,202.0,4.8,16.0,212.5,205.93,163.71
2016,3,21,14,30,31.0,266.0,4.7,16.0,287.0,292.83,233.69
2016,3,21,14,45,15.5,217.0,4.6,16.0,227.5,220.11,175.35
2016,3,21,15,0,0.0,168.0,4.5,16.0,168.0,159.4,126.16
2016,3,21,15,15,0.0,113.5,4.35,15.5,113.5,106.37,83.2
2016,3,21,15,30,0.0,59.0,4.2,15.0,59.0,54.89,40.67
2016,3,21,15,45,0.0,83.5,4.1,15.0,83.5,77.76,60.04
2016,3,21,16,0,0.0,108.0,4.0,15.0,108.0,101.39,80.03
2016,3,21,16,15,1.5,115.5,3.75,14.5,116.5,109.69,87.36
2016,3,21,16,30,3.0,123.0,3.5,14.0,125.0,118.04,94.72
2016,3,21,16,45,179.5,113.0,3.25,14.0,160.5,186.5,150.05
2016,3,21,17,0,356.0,103.0,3.0,14.0,196.0,224.95,175.78
2016,3,21,17,15,279.5,86.5,2.75,13.5,149.5,161.96,121.93
2016,3,21,17,30,203.0,70.0,2.5,13.0,103.0,111.87,79.99
2016,3,21,17,45,141.0,47.5,2.3,12.5,66.5,67.26,43.23
2016,3,21,18,0,79.0,25.0,2.1,12.0,30.0,29.69,7.04
2016,3,21,18,15,39.5,12.5,2.0,11.5,15.0,12.32,0.0
2016,3,21,18,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,22,6,15,89.5,12.0,1.2,9.5,17.5,12.51,0.0
2016,3,22,6,30,179.0,24.0,1.4,10.0,35.0,36.88,10.45
2016,3,22,6,45,309.5,36.5,1.65,10.5,78.5,82.15,48.82
2016,3,22,7,0,440.0,49.0,1.9,11.0,122.0,142.09,96.57
2016,3,22,7,15,518.5,57.5,2.05,11.0,173.0,200.6,147.95
2016,3,22,7,30,597.0,66.0,2.2,11.0,224.0,268.29,208.17
2016,3,22,7,45,651.5,71.0,2.35,11.5,277.5,331.89,264.88
2016,3,22,8,0,706.0,76.0,2.5,12.0,331.0,400.85,324.69
2016,3,22,8,15,740.5,80.5,2.55,12.0,383.0,463.62,378.51
2016,3,22,8,30,775.0,85.0,2.6,12.0,435.0,529.11,432.83
2016,3,22,8,45,574.0,146.0,2.65,12.5,420.5,510.92,417.31
2016,3,22,9,0,373.0,207.0,2.7,13.0,406.0,465.15,378.72
2016,3,22,9,15,364.0,228.5,2.75,13.0,436.0,500.19,405.91
2016,3,22,9,30,355.0,250.0,2.8,13.0,466.0,533.46,430.76
2016,3,22,9,45,631.5,171.0,2.85,13.5,583.0,697.61,559.54
2016,3,22,10,0,908.0,92.0,2.9,14.0,700.0,855.94,673.05
2016,3,22,10,15,917.0,93.0,2.9,14.0,731.5,895.69,698.63
2016,3,22,10,30,926.0,94.0,2.9,14.0,763.0,932.65,723.09
2016,3,22,10,45,934.0,94.0,2.95,14.5,788.0,964.57,742.97
2016,3,22,11,0,942.0,94.0,3.0,15.0,813.0,993.22,760.56
2016,3,22,11,15,946.0,95.0,3.0,15.0,829.0,1015.72,774.94
2016,3,22,11,30,950.0,96.0,3.0,15.0,845.0,1034.49,786.91
2016,3,22,11,45,951.5,96.0,3.05,15.0,853.5,1045.87,794.49
2016,3,22,12,0,953.0,96.0,3.1,15.0,862.0,1053.29,799.61
2016,3,22,12,15,953.0,96.0,3.15,15.0,861.5,1055.23,801.23
2016,3,22,12,30,953.0,96.0,3.2,15.0,861.0,1053.15,800.35
2016,3,22,12,45,948.0,97.0,3.25,15.0,852.0,1043.27,794.36
2016,3,22,13,0,943.0,98.0,3.3,15.0,843.0,1029.52,785.93
2016,3,22,13,15,939.0,97.0,3.35,15.0,826.5,1010.71,774.16
2016,3,22,13,30,935.0,96.0,3.4,15.0,810.0,988.22,759.94
2016,3,22,13,45,928.0,95.5,3.5,15.0,785.5,959.96,742.1
2016,3,22,14,0,921.0,95.0,3.6,15.0,761.0,928.42,721.88
2016,3,22,14,15,911.5,93.5,3.6,15.0,729.0,890.52,696.41
2016,3,22,14,30,902.0,92.0,3.6,15.0,697.0,849.9,668.84
2016,3,22,14,45,889.5,90.0,3.65,15.0,659.0,803.86,637.36
2016,3,22,15,0,877.0,88.0,3.7,15.0,621.0,755.79,603.99
2016,3,22,15,15,860.0,85.5,3.6,14.5,577.5,702.28,566.52
2016,3,22,15,30,843.0,83.0,3.5,14.0,534.0,651.0,528.59
2016,3,22,15,45,818.5,80.5,3.45,14.0,485.5,590.66,480.99
2016,3,22,16,0,794.0,78.0,3.4,14.0,437.0,530.65,432.32
2016,3,22,16,15,761.5,74.0,3.15,13.5,386.0,465.75,378.64
2016,3,22,16,30,729.0,70.0,2.9,13.0,335.0,402.8,324.85
2016,3,22,16,45,680.5,65.0,2.65,13.0,282.0,335.25,265.41
2016,3,22,17,0,632.0,60.0,2.4,13.0,229.0,272.05,208.46
2016,3,22,17,15,557.5,52.5,2.15,12.5,177.5,204.51,148.66
2016,3,22,17,30,483.0,45.0,1.9,12.0,126.0,145.62,97.07
2016,3,22,17,45,356.5,34.0,1.7,11.5,82.0,85.29,49.05
2016,3,22,18,0,230.0,23.0,1.5,11.0,38.0,39.78,10.74
2016,3,22,18,15,115.0,11.5,1.5,10.5,19.0,12.13,0.0
2016,3,22,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,23,6,15,19.0,11.5,1.2,7.5,13.0,11.23,0.0
2016,3,23,6,30,38.0,23.0,1.4,8.0,26.0,24.89,9.23
2016,3,23,6,45,85.0,43.0,1.6,9.0,55.5,54.05,35.86
2016,3,23,7,0,132.0,63.0,1.8,10.0,85.0,91.04,66.69
2016,3,23,7,15,155.5,84.5,1.9,10.5,119.5,128.07,99.16
2016,3,23,7,30,179.0,106.0,2.0,11.0,154.0,168.05,134.16
2016,3,23,7,45,198.5,125.5,2.15,11.5,189.5,207.23,168.17
2016,3,23,8,0,218.0,145.0,2.3,12.0,225.0,248.57,203.34
2016,3,23,8,15,347.5,145.5,2.35,12.5,294.5,327.15,268.39
2016,3,23,8,30,477.0,146.0,2.4,13.0,364.0,426.62,349.04
2016,3,23,8,45,507.0,155.5,2.5,13.5,409.5,481.34,392.26
2016,3,23,9,0,537.0,165.0,2.6,14.0,455.0,537.82,435.99
2016,3,23,9,15,557.5,173.0,2.65,14.5,495.0,587.44,473.2
2016,3,23,9,30,578.0,181.0,2.7,15.0,535.0,641.37,512.69
2016,3,23,9,45,625.0,178.0,2.8,15.5,582.0,700.88,556.34
2016,3,23,10,0,672.0,175.0,2.9,16.0,629.0,761.6,599.98
2016,3,23,10,15,793.0,138.5,2.9,16.0,698.0,846.56,659.43
2016,3,23,10,30,914.0,102.0,2.9,16.0,767.0,932.36,717.77
2016,3,23,10,45,674.0,207.0,2.9,16.5,706.0,862.23,665.86
2016,3,23,11,0,434.0,312.0,2.9,17.0,645.0,760.11,586.0
2016,3,23,11,15,686.0,208.0,2.85,17.0,747.0,904.59,693.93
2016,3,23,11,30,938.0,104.0,2.8,17.0,849.0,1032.98,779.04
2016,3,23,11,45,939.5,104.5,2.75,17.5,857.0,1044.71,783.19
2016,3,23,12,0,941.0,105.0,2.7,18.0,865.0,1052.53,786.02
2016,3,23,12,15,764.0,189.5,2.7,18.0,806.5,986.01,741.59
2016,3,23,12,30,587.0,274.0,2.7,18.0,748.0,895.39,678.64
2016,3,23,12,45,507.0,301.5,2.7,18.0,708.0,842.07,640.61
2016,3,23,13,0,427.0,329.0,2.7,18.0,668.0,787.18,600.68
2016,3,23,13,15,587.5,255.0,2.65,18.0,711.5,854.92,653.44
2016,3,23,13,30,748.0,181.0,2.6,18.0,755.0,918.92,698.97
2016,3,23,13,45,721.5,184.5,2.6,18.0,724.5,880.41,672.67
2016,3,23,14,0,695.0,188.0,2.6,18.0,694.0,840.15,645.92
2016,3,23,14,15,725.0,165.5,2.55,18.0,673.5,819.29,632.3
2016,3,23,14,30,755.0,143.0,2.5,18.0,653.0,793.52,615.07
2016,3,23,14,45,794.0,125.5,2.5,18.0,635.5,772.77,601.78
2016,3,23,15,0,833.0,108.0,2.5,18.0,618.0,749.59,586.71
2016,3,23,15,15,743.5,118.0,2.4,17.5,549.0,661.78,523.66
2016,3,23,15,30,654.0,128.0,2.3,17.0,480.0,577.62,460.69
2016,3,23,15,45,547.5,140.5,2.2,17.0,417.5,487.9,390.98
2016,3,23,16,0,441.0,153.0,2.1,17.0,355.0,411.94,330.5
2016,3,23,16,15,559.0,118.0,1.85,16.5,343.0,411.69,329.48
2016,3,23,16,30,677.0,83.0,1.6,16.0,331.0,394.03,312.1
2016,3,23,16,45,624.5,77.0,1.4,15.5,278.0,326.42,254.63
2016,3,23,17,0,572.0,71.0,1.2,15.0,225.0,263.99,200.4
