Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,17,15,494.5,62.0,1.2,14.0,174.0,197.63,143.67
2016,3,23,17,30,417.0,53.0,1.2,13.0,123.0,140.37,94.92
2016,3,23,17,45,293.5,39.5,1.2,12.5,80.0,81.01,48.22
2016,3,23,18,0,170.0,26.0,1.2,12.0,37.0,37.73,12.56
2016,3,23,18,15,85.0,13.0,1.15,11.5,18.5,13.24,0.0
2016,3,23,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,24,6,15,89.0,13.0,1.25,9.5,19.5,13.87,0.0
2016,3,24,6,30,178.0,26.0,1.5,10.0,39.0,40.13,16.55
2016,3,24,6,45,286.5,40.0,1.75,11.0,81.0,82.67,50.7
2016,3,24,7,0,395.0,54.0,2.0,12.0,123.0,139.97,96.82
2016,3,24,7,15,468.5,63.5,2.05,12.5,172.5,195.79,145.34
2016,3,24,7,30,542.0,73.0,2.1,13.0,222.0,260.25,201.74
2016,3,24,7,45,594.0,75.5,2.2,13.5,270.0,317.33,252.22
2016,3,24,8,0,646.0,78.0,2.3,14.0,318.0,379.42,305.68
2016,3,24,8,15,673.5,90.0,2.35,14.5,371.5,444.05,359.44
2016,3,24,8,30,701.0,102.0,2.4,15.0,425.0,510.36,412.61
2016,3,24,8,45,708.5,113.0,2.45,15.5,469.0,564.73,454.82
2016,3,24,9,0,716.0,124.0,2.5,16.0,513.0,618.06,494.9
2016,3,24,9,15,736.5,128.0,2.55,16.0,556.0,671.8,535.37
2016,3,24,9,30,757.0,132.0,2.6,16.0,599.0,725.12,574.46
2016,3,24,9,45,759.0,142.0,2.65,16.5,634.0,769.64,604.2
2016,3,24,10,0,761.0,152.0,2.7,17.0,669.0,811.73,631.86
2016,3,24,10,15,773.0,154.0,2.7,17.0,699.5,851.14,658.19
2016,3,24,10,30,785.0,156.0,2.7,17.0,730.0,883.92,679.72
2016,3,24,10,45,806.0,151.0,2.7,17.5,757.0,919.42,701.74
2016,3,24,11,0,827.0,146.0,2.7,18.0,784.0,952.55,721.91
2016,3,24,11,15,832.5,147.0,2.7,18.0,800.5,974.65,735.89
2016,3,24,11,30,838.0,148.0,2.7,18.0,817.0,993.43,747.81
2016,3,24,11,45,836.0,151.5,2.75,18.5,824.5,1004.1,753.45
2016,3,24,12,0,834.0,155.0,2.8,19.0,832.0,1011.13,756.86
2016,3,24,12,15,834.5,155.0,2.8,19.0,832.0,1013.23,758.12
2016,3,24,12,30,835.0,155.0,2.8,19.0,832.0,1011.69,757.16
2016,3,24,12,45,856.5,141.5,2.85,19.0,830.5,1012.54,758.43
2016,3,24,13,0,878.0,128.0,2.9,19.0,829.0,1000.56,751.25
2016,3,24,13,15,874.0,127.0,2.9,19.0,812.5,982.57,739.8
2016,3,24,13,30,870.0,126.0,2.9,19.0,796.0,969.03,731.5
2016,3,24,13,45,865.5,123.5,2.9,19.0,773.0,941.75,713.92
2016,3,24,14,0,861.0,121.0,2.9,19.0,750.0,911.26,694.23
2016,3,24,14,15,851.0,119.0,2.9,19.0,718.5,873.54,669.49
2016,3,24,14,30,841.0,117.0,2.9,19.0,687.0,833.31,642.84
2016,3,24,14,45,824.5,115.5,2.9,19.0,649.0,786.2,611.08
2016,3,24,15,0,808.0,114.0,2.9,19.0,611.0,737.56,577.84
2016,3,24,15,15,789.0,111.0,2.85,18.5,568.0,684.32,541.0
2016,3,24,15,30,770.0,108.0,2.8,18.0,525.0,630.39,501.5
2016,3,24,15,45,726.5,109.5,2.75,18.0,474.5,567.51,452.91
2016,3,24,16,0,683.0,111.0,2.7,18.0,424.0,505.42,403.8
2016,3,24,16,15,647.0,104.5,2.5,17.5,373.5,441.59,352.55
2016,3,24,16,30,611.0,98.0,2.3,17.0,323.0,380.38,301.86
2016,3,24,16,45,567.0,88.5,2.15,16.5,272.5,316.08,247.49
2016,3,24,17,0,523.0,79.0,2.0,16.0,222.0,256.13,195.4
2016,3,24,17,15,450.5,68.0,1.9,15.0,172.0,191.98,140.43
2016,3,24,17,30,378.0,57.0,1.8,14.0,122.0,135.08,92.03
2016,3,24,17,45,286.0,41.0,1.7,13.5,80.5,81.32,48.79
2016,3,24,18,0,194.0,25.0,1.6,13.0,39.0,38.54,13.6
2016,3,24,18,15,97.0,12.5,1.6,12.5,19.5,12.88,0.0
2016,3,24,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,25,6,15,46.0,14.0,1.0,9.5,17.5,14.22,0.0
2016,3,25,6,30,92.0,28.0,1.1,10.0,35.0,34.98,16.9
2016,3,25,6,45,144.5,47.5,1.25,10.5,69.0,68.57,45.5
2016,3,25,7,0,197.0,67.0,1.4,11.0,103.0,108.9,79.16
2016,3,25,7,15,231.0,87.0,1.5,11.5,142.0,151.38,116.22
2016,3,25,7,30,265.0,107.0,1.6,12.0,181.0,198.02,156.84
2016,3,25,7,45,298.0,121.5,1.7,12.5,221.0,242.54,195.32
2016,3,25,8,0,331.0,136.0,1.8,13.0,261.0,290.6,236.01
2016,3,25,8,15,527.0,118.0,1.9,13.5,349.0,397.03,322.85
2016,3,25,8,30,723.0,100.0,2.0,14.0,437.0,522.04,422.27
2016,3,25,8,45,758.0,100.0,2.15,14.5,486.0,581.31,468.46
2016,3,25,9,0,793.0,100.0,2.3,15.0,535.0,643.14,515.71
2016,3,25,9,15,810.5,103.0,2.3,15.5,577.5,696.81,554.5
2016,3,25,9,30,828.0,106.0,2.3,16.0,620.0,749.57,590.02
2016,3,25,9,45,844.0,107.0,2.35,16.5,658.0,797.72,621.91
2016,3,25,10,0,860.0,108.0,2.4,17.0,696.0,844.2,652.17
2016,3,25,10,15,869.5,109.5,2.4,17.0,727.0,877.47,673.74
2016,3,25,10,30,879.0,111.0,2.4,17.0,758.0,913.84,697.42
2016,3,25,10,45,883.5,113.5,2.4,17.5,781.0,943.86,715.27
2016,3,25,11,0,888.0,116.0,2.4,18.0,804.0,970.63,730.86
2016,3,25,11,15,892.5,117.0,2.4,18.0,820.5,992.4,744.49
2016,3,25,11,30,897.0,118.0,2.4,18.0,837.0,1010.66,755.89
2016,3,25,11,45,900.0,118.0,2.45,18.5,845.5,1022.75,762.44
2016,3,25,12,0,903.0,118.0,2.5,19.0,854.0,1031.11,766.7
2016,3,25,12,15,903.0,117.5,2.5,19.0,853.5,1032.18,767.25
2016,3,25,12,30,903.0,117.0,2.5,19.0,853.0,1029.43,765.52
2016,3,25,12,45,911.5,111.0,2.55,19.0,847.5,1025.27,763.57
2016,3,25,13,0,920.0,105.0,2.6,19.0,842.0,1017.11,759.11
2016,3,25,13,15,916.0,104.5,2.6,19.0,825.5,998.97,747.68
2016,3,25,13,30,912.0,104.0,2.6,19.0,809.0,977.23,734.01
2016,3,25,13,45,908.0,101.5,2.65,19.0,785.5,949.82,717.04
2016,3,25,14,0,904.0,99.0,2.7,19.0,762.0,919.07,697.77
2016,3,25,14,15,894.5,97.5,2.7,19.0,731.0,881.49,673.31
2016,3,25,14,30,885.0,96.0,2.7,19.0,700.0,841.25,646.85
2016,3,25,14,45,874.0,93.5,2.7,19.0,662.0,796.31,616.84
2016,3,25,15,0,863.0,91.0,2.7,19.0,624.0,749.28,585.0
2016,3,25,15,15,846.0,88.5,2.65,18.5,580.5,699.97,551.86
2016,3,25,15,30,829.0,86.0,2.6,18.0,537.0,645.41,512.61
2016,3,25,15,45,802.0,83.5,2.6,18.0,488.5,584.1,465.76
2016,3,25,16,0,775.0,81.0,2.6,18.0,440.0,523.43,418.0
2016,3,25,16,15,743.0,77.0,2.45,17.5,389.0,459.7,366.68
2016,3,25,16,30,711.0,73.0,2.3,17.0,338.0,397.93,315.2
2016,3,25,16,45,656.0,69.0,2.2,16.5,284.5,329.85,257.43
2016,3,25,17,0,601.0,65.0,2.1,16.0,231.0,266.95,202.56
2016,3,25,17,15,529.0,57.0,1.95,15.0,180.5,201.34,145.71
2016,3,25,17,30,457.0,49.0,1.8,14.0,130.0,144.12,96.42
2016,3,25,17,45,332.5,37.5,1.7,13.5,85.5,85.1,50.03
2016,3,25,18,0,208.0,26.0,1.6,13.0,41.0,40.55,15.54
2016,3,25,18,15,104.0,13.0,1.6,12.5,20.5,13.42,0.0
2016,3,25,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,26,6,15,152.5,13.0,1.55,10.5,25.5,15.67,0.0
2016,3,26,6,30,305.0,26.0,1.8,11.0,51.0,52.82,23.58
2016,3,26,6,45,413.0,35.5,2.05,12.0,96.0,99.32,59.22
2016,3,26,7,0,521.0,45.0,2.3,13.0,141.0,159.36,108.23
2016,3,26,7,15,586.0,51.5,2.4,13.5,192.5,217.78,160.11
2016,3,26,7,30,651.0,58.0,2.5,14.0,244.0,283.69,218.7
2016,3,26,7,45,694.5,62.5,2.6,14.5,296.0,345.86,273.9
2016,3,26,8,0,738.0,67.0,2.7,15.0,348.0,411.97,330.79
2016,3,26,8,15,767.5,70.5,2.8,15.5,398.5,473.44,382.35
2016,3,26,8,30,797.0,74.0,2.9,16.0,449.0,536.5,433.4
2016,3,26,8,45,818.0,77.0,3.0,16.5,496.0,594.99,479.28
2016,3,26,9,0,839.0,80.0,3.1,17.0,543.0,650.27,521.44
2016,3,26,9,15,854.5,82.0,3.1,17.0,586.0,702.87,559.61
2016,3,26,9,30,870.0,84.0,3.1,17.0,629.0,754.27,595.54
2016,3,26,9,45,877.5,87.5,3.15,17.5,665.0,799.46,625.6
2016,3,26,10,0,885.0,91.0,3.2,18.0,701.0,842.26,653.57
2016,3,26,10,15,893.5,92.5,3.15,18.0,731.5,881.12,679.11
2016,3,26,10,30,902.0,94.0,3.1,18.0,762.0,917.22,702.52
2016,3,26,10,45,905.5,96.0,3.1,18.5,784.5,946.31,719.96
2016,3,26,11,0,909.0,98.0,3.1,19.0,807.0,972.02,735.05
2016,3,26,11,15,912.5,98.5,3.05,19.0,822.5,992.57,747.66
2016,3,26,11,30,916.0,99.0,3.0,19.0,838.0,1009.51,757.92
2016,3,26,11,45,919.5,98.0,3.0,19.5,846.0,1021.09,763.68
2016,3,26,12,0,923.0,97.0,3.0,20.0,854.0,1028.88,767.08
2016,3,26,12,15,922.5,97.0,3.0,20.0,853.0,1029.94,767.65
2016,3,26,12,30,922.0,97.0,3.0,20.0,852.0,1027.12,765.85
2016,3,26,12,45,911.5,101.0,3.0,20.0,841.0,1014.99,758.06
2016,3,26,13,0,901.0,105.0,3.0,20.0,830.0,999.23,748.03
2016,3,26,13,15,896.5,104.5,2.95,20.0,813.5,980.82,735.94
2016,3,26,13,30,892.0,104.0,2.9,20.0,797.0,958.91,721.6
2016,3,26,13,45,781.5,154.0,2.9,20.0,748.0,898.32,681.35
2016,3,26,14,0,671.0,204.0,2.9,20.0,699.0,835.95,639.61
2016,3,26,14,15,522.0,246.5,2.9,20.0,622.0,726.34,559.98
2016,3,26,14,30,373.0,289.0,2.9,20.0,545.0,618.48,479.81
2016,3,26,14,45,482.5,235.0,2.9,20.0,547.0,642.04,501.05
2016,3,26,15,0,592.0,181.0,2.9,20.0,549.0,649.57,509.4
2016,3,26,15,15,670.5,144.0,2.85,19.5,533.5,638.36,503.59
2016,3,26,15,30,749.0,107.0,2.8,19.0,518.0,616.99,489.64
2016,3,26,15,45,606.5,130.0,2.8,19.0,443.5,516.33,411.46
2016,3,26,16,0,464.0,153.0,2.8,19.0,369.0,424.01,338.59
2016,3,26,16,15,393.0,145.0,2.7,18.5,313.5,353.16,282.38
2016,3,26,16,30,322.0,137.0,2.6,18.0,258.0,284.27,226.63
2016,3,26,16,45,292.0,120.5,2.55,17.5,218.0,236.05,186.42
2016,3,26,17,0,262.0,104.0,2.5,17.0,178.0,191.07,148.05
2016,3,26,17,15,223.5,85.0,2.4,16.0,138.5,144.79,108.68
2016,3,26,17,30,185.0,66.0,2.3,15.0,99.0,103.23,73.38
2016,3,26,17,45,124.0,46.5,2.2,14.5,65.5,63.04,40.92
2016,3,26,18,0,63.0,27.0,2.1,14.0,32.0,30.56,13.76
2016,3,26,18,15,31.5,13.5,2.05,13.5,16.0,13.18,0.0
2016,3,26,18,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,27,6,15,129.0,15.0,2.35,11.5,26.0,16.16,0.0
2016,3,27,6,30,258.0,30.0,2.5,12.0,52.0,53.37,26.26
2016,3,27,6,45,366.5,41.5,2.65,12.5,97.5,99.3,61.33
2016,3,27,7,0,475.0,53.0,2.8,13.0,143.0,158.88,109.97
2016,3,27,7,15,544.0,60.5,2.8,13.0,194.5,216.88,161.35
2016,3,27,7,30,613.0,68.0,2.8,13.0,246.0,282.8,219.99
2016,3,27,7,45,657.0,74.5,2.85,13.5,298.5,345.3,275.29
2016,3,27,8,0,701.0,81.0,2.9,14.0,351.0,411.91,332.43
2016,3,27,8,15,734.0,85.5,2.95,14.0,402.5,474.49,385.41
2016,3,27,8,30,767.0,90.0,3.0,14.0,454.0,538.44,437.94
2016,3,27,8,45,783.5,96.0,3.05,14.5,501.0,595.97,483.02
2016,3,27,9,0,800.0,102.0,3.1,15.0,548.0,653.11,526.38
2016,3,27,9,15,818.0,104.5,3.2,15.0,591.5,706.88,567.03
2016,3,27,9,30,836.0,107.0,3.3,15.0,635.0,759.74,604.79
2016,3,27,9,45,849.0,109.5,3.4,15.5,672.5,807.4,637.15
2016,3,27,10,0,862.0,112.0,3.5,16.0,710.0,853.14,667.75
2016,3,27,10,15,872.0,113.5,3.55,16.0,741.5,886.71,690.4
2016,3,27,10,30,882.0,115.0,3.6,16.0,773.0,923.48,715.31
2016,3,27,10,45,887.5,117.5,3.7,16.0,796.5,954.36,736.32
2016,3,27,11,0,893.0,120.0,3.8,16.0,820.0,982.01,755.14
2016,3,27,11,15,897.5,121.0,3.8,16.0,836.5,1003.72,769.26
2016,3,27,11,30,902.0,122.0,3.8,16.0,853.0,1021.9,781.06
2016,3,27,11,45,904.5,122.5,3.85,16.5,861.0,1033.93,787.65
2016,3,27,12,0,907.0,123.0,3.9,17.0,869.0,1042.21,791.85
2016,3,27,12,15,907.5,123.0,3.85,17.0,869.5,1044.17,792.69
2016,3,27,12,30,908.0,123.0,3.8,17.0,870.0,1042.3,791.13
2016,3,27,12,45,912.5,119.0,3.8,17.0,863.5,1036.24,787.27
2016,3,27,13,0,917.0,115.0,3.8,17.0,857.0,1026.27,780.93
2016,3,27,13,15,914.0,114.5,3.8,16.5,841.0,1008.98,771.19
2016,3,27,13,30,911.0,114.0,3.8,16.0,825.0,988.08,759.05
2016,3,27,13,45,901.0,114.5,3.8,16.0,800.0,958.3,739.38
2016,3,27,14,0,891.0,115.0,3.8,16.0,775.0,925.51,717.61
2016,3,27,14,15,822.0,131.5,3.8,16.0,721.0,862.79,674.44
2016,3,27,14,30,753.0,148.0,3.8,16.0,667.0,797.61,629.05
2016,3,27,14,45,798.5,128.0,3.8,16.0,651.5,779.4,617.47
2016,3,27,15,0,844.0,108.0,3.8,16.0,636.0,758.18,603.39
2016,3,27,15,15,720.5,129.0,3.75,15.5,557.5,657.43,528.89
2016,3,27,15,30,597.0,150.0,3.7,15.0,479.0,562.8,455.94
2016,3,27,15,45,538.5,150.5,3.7,15.0,427.5,492.34,400.46
2016,3,27,16,0,480.0,151.0,3.7,15.0,376.0,430.57,350.49
2016,3,27,16,15,245.0,142.5,3.5,14.5,257.0,270.59,220.55
2016,3,27,16,30,10.0,134.0,3.3,14.0,138.0,131.35,105.53
2016,3,27,16,45,5.0,114.0,3.15,13.5,116.0,109.56,87.75
2016,3,27,17,0,0.0,94.0,3.0,13.0,94.0,88.46,70.12
2016,3,27,17,15,0.0,73.5,2.85,12.5,73.5,68.89,53.4
2016,3,27,17,30,0.0,53.0,2.7,12.0,53.0,49.46,36.51
2016,3,27,17,45,0.0,35.0,2.55,11.5,35.0,32.54,21.59
2016,3,27,18,0,0.0,17.0,2.4,11.0,17.0,15.77,5.84
2016,3,27,18,15,0.0,8.5,2.45,11.0,8.5,8.1,0.0
2016,3,27,18,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,28,6,15,162.0,15.5,3.15,8.5,30.5,17.87,0.0
2016,3,28,6,30,324.0,31.0,3.4,9.0,61.0,60.86,30.56
2016,3,28,6,45,443.5,40.0,3.7,9.5,110.0,110.46,68.27
2016,3,28,7,0,563.0,49.0,4.0,10.0,159.0,174.99,121.81
2016,3,28,7,15,627.5,55.5,4.15,10.0,212.5,236.24,177.62
2016,3,28,7,30,692.0,62.0,4.3,10.0,266.0,304.84,240.32
2016,3,28,7,45,737.5,65.5,4.45,10.5,321.0,369.4,298.96
2016,3,28,8,0,783.0,69.0,4.6,11.0,376.0,438.02,359.51
2016,3,28,8,15,811.5,72.5,4.6,11.0,428.0,501.57,414.76
2016,3,28,8,30,840.0,76.0,4.6,11.0,480.0,566.49,469.43
2016,3,28,8,45,861.0,78.5,4.6,11.5,529.0,623.96,515.76
2016,3,28,9,0,882.0,81.0,4.6,12.0,578.0,683.48,562.14
2016,3,28,9,15,897.0,83.5,4.6,12.0,622.0,738.2,602.75
2016,3,28,9,30,912.0,86.0,4.6,12.0,666.0,791.54,641.29
2016,3,28,9,45,923.0,87.5,4.6,12.5,704.0,838.9,673.6
2016,3,28,10,0,934.0,89.0,4.6,13.0,742.0,883.98,703.78
2016,3,28,10,15,942.0,90.5,4.6,13.0,773.0,923.9,731.24
2016,3,28,10,30,950.0,92.0,4.6,13.0,804.0,960.87,756.43
2016,3,28,10,45,770.5,177.5,4.65,13.0,766.5,924.16,729.26
2016,3,28,11,0,591.0,263.0,4.7,13.0,729.0,858.68,679.43
2016,3,28,11,15,778.5,179.5,4.65,13.0,805.5,966.67,759.05
2016,3,28,11,30,966.0,96.0,4.6,13.0,882.0,1057.23,821.18
2016,3,28,11,45,714.0,213.0,4.6,13.5,797.0,958.81,749.33
2016,3,28,12,0,462.0,330.0,4.6,14.0,712.0,832.37,651.51
2016,3,28,12,15,713.5,214.0,4.55,14.0,803.5,964.92,753.19
2016,3,28,12,30,965.0,98.0,4.5,14.0,895.0,1072.4,826.99
2016,3,28,12,45,941.5,108.5,4.5,14.0,880.0,1054.06,813.7
2016,3,28,13,0,918.0,119.0,4.5,14.0,865.0,1032.08,798.98
2016,3,28,13,15,913.5,118.5,4.4,14.0,848.0,1013.26,785.6
2016,3,28,13,30,909.0,118.0,4.3,14.0,831.0,990.88,769.81
2016,3,28,13,45,903.0,115.5,4.25,14.0,806.0,961.53,749.7
2016,3,28,14,0,897.0,113.0,4.2,14.0,781.0,928.96,727.55
2016,3,28,14,15,886.5,111.5,4.1,14.0,748.5,890.54,700.87
2016,3,28,14,30,876.0,110.0,4.0,14.0,716.0,855.14,676.32
2016,3,28,14,45,863.0,107.5,3.9,14.0,677.5,808.24,643.22
2016,3,28,15,0,850.0,105.0,3.8,14.0,639.0,759.44,608.51
2016,3,28,15,15,832.0,102.0,3.65,13.5,594.5,704.97,570.04
2016,3,28,15,30,814.0,99.0,3.5,13.0,550.0,649.64,528.18
2016,3,28,15,45,407.0,67.0,3.4,13.0,292.5,326.7,271.15
2016,3,28,16,0,0.0,35.0,3.3,13.0,35.0,32.51,22.09
2016,3,28,16,15,270.5,68.5,3.0,12.5,172.0,211.27,174.78
2016,3,28,16,30,541.0,102.0,2.7,12.0,309.0,352.97,287.38
2016,3,28,16,45,493.5,95.0,2.4,12.0,262.5,291.24,232.82
2016,3,28,17,0,446.0,88.0,2.1,12.0,216.0,237.51,185.02
2016,3,28,17,15,459.5,70.0,1.95,11.5,178.0,195.75,145.46
2016,3,28,17,30,473.0,52.0,1.8,11.0,140.0,149.88,101.97
2016,3,28,17,45,362.5,40.5,1.65,10.5,95.0,91.71,55.16
2016,3,28,18,0,252.0,29.0,1.5,10.0,50.0,47.48,21.63
2016,3,28,18,15,126.0,14.5,1.5,9.5,25.0,15.06,0.0
2016,3,28,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,29,6,15,155.5,16.0,0.95,8.5,31.0,18.6,0.0
2016,3,29,6,30,311.0,32.0,1.0,9.0,62.0,61.41,31.93
2016,3,29,6,45,427.5,41.0,1.1,9.5,111.0,110.03,68.7
2016,3,29,7,0,544.0,50.0,1.2,10.0,160.0,173.2,120.75
2016,3,29,7,15,608.0,56.5,1.35,10.5,213.0,233.28,174.38
2016,3,29,7,30,672.0,63.0,1.5,11.0,266.0,300.56,234.2
2016,3,29,7,45,722.5,66.0,1.65,11.5,321.0,365.6,291.55
2016,3,29,8,0,773.0,69.0,1.8,12.0,376.0,435.17,351.02
2016,3,29,8,15,802.0,72.5,1.8,12.5,428.0,498.42,403.26
2016,3,29,8,30,831.0,76.0,1.8,13.0,480.0,563.11,454.59
2016,3,29,8,45,854.5,78.0,1.85,13.5,529.0,621.13,499.39
2016,3,29,9,0,878.0,80.0,1.9,14.0,578.0,681.43,544.36
2016,3,29,9,15,893.5,82.0,1.9,14.0,622.0,735.73,582.33
2016,3,29,9,30,909.0,84.0,1.9,14.0,666.0,788.7,618.42
2016,3,29,9,45,920.5,86.0,1.9,14.5,704.0,836.82,649.32
2016,3,29,10,0,932.0,88.0,1.9,15.0,742.0,882.71,678.16
2016,3,29,10,15,940.0,89.0,1.9,15.0,773.5,921.95,703.33
2016,3,29,10,30,948.0,90.0,1.9,15.0,805.0,958.22,726.37
2016,3,29,10,45,953.5,91.5,1.95,15.5,829.0,989.57,745.25
2016,3,29,11,0,959.0,93.0,2.0,16.0,853.0,1017.44,761.8
2016,3,29,11,15,962.0,93.5,2.05,16.0,868.5,1038.17,775.12
2016,3,29,11,30,965.0,94.0,2.1,16.0,884.0,1055.08,786.11
2016,3,29,11,45,965.5,95.0,2.2,16.0,891.5,1066.14,794.11
2016,3,29,12,0,966.0,96.0,2.3,16.0,899.0,1073.17,799.66
2016,3,29,12,15,965.5,95.5,2.35,16.0,898.0,1073.51,800.38
2016,3,29,12,30,965.0,95.0,2.4,16.0,897.0,1069.78,798.64
2016,3,29,12,45,960.5,96.0,2.45,16.0,887.0,1059.72,792.92
2016,3,29,13,0,956.0,97.0,2.5,16.0,877.0,1045.74,784.76
2016,3,29,13,15,952.0,96.0,2.5,16.0,859.5,1026.22,772.48
2016,3,29,13,30,948.0,95.0,2.5,16.0,842.0,1002.97,757.83
2016,3,29,13,45,938.0,95.5,2.55,16.0,816.5,972.26,738.69
2016,3,29,14,0,928.0,96.0,2.6,16.0,791.0,938.4,717.34
2016,3,29,14,15,919.0,95.0,2.55,16.0,758.5,900.83,692.43
2016,3,29,14,30,910.0,94.0,2.5,16.0,726.0,860.5,665.49
2016,3,29,14,45,893.0,93.5,2.5,16.0,686.5,811.86,632.85
2016,3,29,15,0,876.0,93.0,2.5,16.0,647.0,761.56,598.65
2016,3,29,15,15,859.0,90.5,2.45,15.5,602.5,711.4,564.81
2016,3,29,15,30,842.0,88.0,2.4,15.0,558.0,656.07,524.87
2016,3,29,15,45,817.0,85.5,2.35,15.0,508.5,595.18,477.93
2016,3,29,16,0,792.0,83.0,2.3,15.0,459.0,534.72,429.96
2016,3,29,16,15,760.5,79.0,2.1,14.5,407.0,470.22,377.63
2016,3,29,16,30,729.0,75.0,1.9,14.0,355.0,407.61,325.12
2016,3,29,16,45,683.5,69.5,1.7,13.5,302.0,340.34,267.44
2016,3,29,17,0,638.0,64.0,1.5,13.0,249.0,277.28,211.8
2016,3,29,17,15,570.0,57.0,1.4,12.0,196.5,211.48,154.28
2016,3,29,17,30,502.0,50.0,1.3,11.0,144.0,153.52,103.72
2016,3,29,17,45,390.0,39.0,1.25,10.5,98.0,93.83,55.8
2016,3,29,18,0,278.0,28.0,1.2,10.0,52.0,48.25,21.9
2016,3,29,18,15,139.0,14.0,1.2,9.5,26.0,14.71,0.0
2016,3,29,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,30,6,15,129.0,18.0,1.6,9.5,31.5,19.82,0.0
2016,3,30,6,30,258.0,36.0,1.8,10.0,63.0,60.05,33.07
2016,3,30,6,45,354.5,49.0,2.05,10.5,109.0,107.36,69.64
2016,3,30,7,0,451.0,62.0,2.3,11.0,155.0,165.86,118.29
2016,3,30,7,15,517.5,70.5,2.3,11.0,206.5,223.24,169.24
2016,3,30,7,30,584.0,79.0,2.3,11.0,258.0,288.26,226.97
2016,3,30,7,45,631.0,85.0,2.3,11.5,310.5,350.07,281.27
2016,3,30,8,0,678.0,91.0,2.3,12.0,363.0,416.34,337.67
2016,3,30,8,15,710.5,96.0,2.3,12.5,414.0,478.1,388.79
2016,3,30,8,30,743.0,101.0,2.3,13.0,465.0,541.88,439.71
2016,3,30,8,45,770.0,103.5,2.3,13.5,513.5,600.12,484.76
2016,3,30,9,0,797.0,106.0,2.3,14.0,562.0,659.9,529.48
2016,3,30,9,15,814.0,108.5,2.35,14.0,604.5,712.74,568.59
2016,3,30,9,30,831.0,111.0,2.4,14.0,647.0,764.58,604.92
2016,3,30,9,45,846.5,112.5,2.45,14.5,685.0,812.82,637.01
2016,3,30,10,0,862.0,114.0,2.5,15.0,723.0,859.33,667.43
2016,3,30,10,15,871.0,115.5,2.55,15.0,753.5,891.82,688.99
2016,3,30,10,30,880.0,117.0,2.6,15.0,784.0,927.47,712.8
2016,3,30,10,45,887.5,117.5,2.65,15.5,807.5,957.78,731.46
2016,3,30,11,0,895.0,118.0,2.7,16.0,831.0,984.95,747.97
2016,3,30,11,15,898.5,119.0,2.7,16.0,846.5,1005.5,760.94
2016,3,30,11,30,902.0,120.0,2.7,16.0,862.0,1022.48,771.65
2016,3,30,11,45,904.0,120.5,2.75,16.0,869.5,1033.78,779.2
2016,3,30,12,0,906.0,121.0,2.8,16.0,877.0,1041.33,784.44
2016,3,30,12,15,906.0,120.5,2.8,16.0,876.5,1042.02,784.77
2016,3,30,12,30,906.0,120.0,2.8,16.0,876.0,1038.89,782.77
2016,3,30,12,45,908.0,117.5,2.8,16.5,868.0,1031.79,776.84
2016,3,30,13,0,910.0,115.0,2.8,17.0,860.0,1020.86,768.54
2016,3,30,13,15,905.5,114.0,2.8,17.0,843.0,1001.49,756.19
2016,3,30,13,30,901.0,113.0,2.8,17.0,826.0,978.6,741.59
2016,3,30,13,45,894.5,111.5,2.85,17.0,801.5,949.93,723.55
2016,3,30,14,0,888.0,110.0,2.9,17.0,777.0,918.11,703.29
2016,3,30,14,15,878.5,108.5,2.9,16.5,745.5,880.73,679.95
2016,3,30,14,30,869.0,107.0,2.9,16.0,714.0,840.75,654.54
2016,3,30,14,45,856.0,104.5,2.9,16.0,675.5,799.48,626.7
2016,3,30,15,0,843.0,102.0,2.9,16.0,637.0,750.92,593.28
2016,3,30,15,15,825.5,99.5,2.9,15.5,593.5,697.61,556.97
2016,3,30,15,30,808.0,97.0,2.9,15.0,550.0,643.42,517.23
2016,3,30,15,45,784.0,93.5,2.95,15.0,501.5,583.65,471.11
2016,3,30,16,0,760.0,90.0,3.0,15.0,453.0,524.31,423.89
2016,3,30,16,15,727.5,85.5,3.0,14.5,401.5,460.82,372.47
2016,3,30,16,30,695.0,81.0,3.0,14.0,350.0,398.91,320.54
2016,3,30,16,45,649.0,75.0,3.0,13.5,297.5,332.72,263.59
2016,3,30,17,0,603.0,69.0,3.0,13.0,245.0,270.97,208.88
2016,3,30,17,15,534.0,61.0,2.8,12.5,194.0,205.97,151.42
2016,3,30,17,30,465.0,53.0,2.6,12.0,143.0,149.0,101.49
2016,3,30,17,45,354.0,42.0,2.4,11.5,97.5,91.75,55.61
2016,3,30,18,0,243.0,31.0,2.2,11.0,52.0,48.48,23.6
2016,3,30,18,15,121.5,15.5,2.1,10.5,26.0,13.88,0.0
2016,3,30,18,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,31,6,15,0.0,12.0,1.75,11.0,12.0,11.12,0.0
2016,3,31,6,30,0.0,24.0,1.8,11.0,24.0,22.28,12.68
2016,3,31,6,45,0.0,40.0,1.9,11.0,40.0,37.18,26.03
2016,3,31,7,0,0.0,56.0,2.0,11.0,56.0,52.16,39.3
2016,3,31,7,15,0.0,74.5,1.95,11.0,74.5,69.62,54.53
2016,3,31,7,30,0.0,93.0,1.9,11.0,93.0,87.18,69.62
2016,3,31,7,45,0.0,112.0,1.9,11.5,112.0,105.32,84.78
2016,3,31,8,0,0.0,131.0,1.9,12.0,131.0,123.55,99.71
2016,3,31,8,15,2.5,148.0,1.9,12.5,149.5,141.22,113.93
2016,3,31,8,30,5.0,165.0,1.9,13.0,168.0,159.22,128.23
2016,3,31,8,45,9.5,184.0,1.9,13.5,190.0,180.77,145.28
2016,3,31,9,0,14.0,203.0,1.9,14.0,212.0,202.84,162.52
2016,3,31,9,15,22.5,229.5,1.95,14.0,244.5,235.73,188.69
2016,3,31,9,30,31.0,256.0,2.0,14.0,277.0,277.77,221.78
2016,3,31,9,45,81.0,297.0,2.05,14.5,354.0,362.23,288.19
2016,3,31,10,0,131.0,338.0,2.1,15.0,431.0,460.95,363.34
2016,3,31,10,15,518.0,222.0,2.15,15.5,613.5,703.3,551.85
2016,3,31,10,30,905.0,106.0,2.2,16.0,796.0,939.38,716.34
2016,3,31,10,45,913.5,106.0,2.3,16.5,820.0,970.63,733.71
2016,3,31,11,0,922.0,106.0,2.4,17.0,844.0,998.69,751.09
2016,3,31,11,15,925.5,106.5,2.45,17.0,859.5,1019.09,764.28
2016,3,31,11,30,929.0,107.0,2.5,17.0,875.0,1035.82,775.22
2016,3,31,11,45,932.0,106.5,2.6,17.0,882.5,1047.21,783.32
2016,3,31,12,0,935.0,106.0,2.7,17.0,890.0,1054.75,789.07
2016,3,31,12,15,934.5,106.0,2.8,17.0,889.0,1055.43,790.43
2016,3,31,12,30,934.0,106.0,2.9,17.0,888.0,1052.19,789.38
2016,3,31,12,45,938.0,102.5,3.05,17.0,880.5,1045.68,786.76
2016,3,31,13,0,942.0,99.0,3.2,17.0,873.0,1035.18,781.53
2016,3,31,13,15,937.5,98.0,3.25,17.0,856.0,1015.26,769.15
2016,3,31,13,30,933.0,97.0,3.3,17.0,839.0,991.69,754.41
2016,3,31,13,45,926.5,96.0,3.4,17.0,814.5,962.77,736.37
2016,3,31,14,0,920.0,95.0,3.5,17.0,790.0,930.58,715.97
2016,3,31,14,15,911.5,94.0,3.55,16.5,758.0,893.58,693.02
2016,3,31,14,30,903.0,93.0,3.6,16.0,726.0,853.83,667.84
2016,3,31,14,45,890.0,91.5,3.65,16.0,687.5,807.43,636.29
2016,3,31,15,0,877.0,90.0,3.7,16.0,649.0,759.1,602.93
2016,3,31,15,15,861.5,87.5,3.7,15.5,605.5,706.26,566.6
2016,3,31,15,30,846.0,85.0,3.7,15.0,562.0,655.26,529.5
2016,3,31,15,45,822.0,83.0,3.7,15.0,513.5,595.31,482.54
2016,3,31,16,0,798.0,81.0,3.7,15.0,465.0,535.68,434.5
2016,3,31,16,15,768.5,77.0,3.55,14.5,413.5,471.86,382.15
2016,3,31,16,30,739.0,73.0,3.4,14.0,362.0,409.7,329.43
2016,3,31,16,45,694.5,68.5,3.3,14.0,309.0,343.29,271.31
2016,3,31,17,0,650.0,64.0,3.2,14.0,256.0,280.83,215.25
2016,3,31,17,15,585.0,57.0,2.85,13.0,203.5,215.1,157.12
2016,3,31,17,30,520.0,50.0,2.5,12.0,151.0,156.83,105.84
2016,3,31,17,45,411.5,40.0,2.15,11.5,104.5,97.47,57.93
2016,3,31,18,0,303.0,30.0,1.8,11.0,58.0,51.74,24.47
2016,3,31,18,15,151.5,15.0,1.7,10.5,29.0,13.86,0.0
2016,3,31,18,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,1,6,15,167.5,18.0,2.45,10.0,37.0,22.34,3.99
2016,4,1,6,30,335.0,36.0,2.5,10.0,74.0,69.88,38.41
2016,4,1,6,45,426.0,46.5,2.55,10.5,121.5,118.24,76.06
2016,4,1,7,0,517.0,57.0,2.6,11.0,169.0,177.94,126.52
2016,4,1,7,15,577.5,64.5,2.6,11.5,221.0,236.84,179.18
2016,4,1,7,30,638.0,72.0,2.6,12.0,273.0,302.54,237.52
2016,4,1,7,45,362.0,120.5,2.65,12.5,239.0,275.94,223.05
2016,4,1,8,0,86.0,169.0,2.7,13.0,205.0,204.75,166.64
2016,4,1,8,15,139.0,192.5,2.65,13.0,258.5,266.31,217.59
2016,4,1,8,30,192.0,216.0,2.6,13.0,312.0,329.11,268.6
2016,4,1,8,45,284.5,222.5,2.6,13.5,380.0,411.31,334.28
2016,4,1,9,0,377.0,229.0,2.6,14.0,448.0,495.88,400.34
2016,4,1,9,15,373.0,249.5,2.6,14.0,479.5,533.05,427.85
2016,4,1,9,30,369.0,270.0,2.6,14.0,511.0,568.86,454.07
2016,4,1,9,45,625.0,187.0,2.6,14.5,622.5,718.67,569.72
2016,4,1,10,0,881.0,104.0,2.6,15.0,734.0,861.33,670.13
2016,4,1,10,15,889.5,105.5,2.55,15.0,764.5,899.68,694.08
2016,4,1,10,30,898.0,107.0,2.5,15.0,795.0,935.26,716.83
2016,4,1,10,45,904.0,108.0,2.5,15.5,818.0,965.01,734.55
2016,4,1,11,0,910.0,109.0,2.5,16.0,841.0,991.49,750.01
2016,4,1,11,15,914.0,109.5,2.45,16.0,856.5,1012.08,762.39
2016,4,1,11,30,918.0,110.0,2.4,16.0,872.0,1029.07,772.45
2016,4,1,11,45,920.0,110.0,2.35,16.5,879.5,1039.82,777.02
2016,4,1,12,0,922.0,110.0,2.3,17.0,887.0,1046.76,779.21
2016,4,1,12,15,922.0,110.0,2.25,17.0,886.0,1047.85,779.2
2016,4,1,12,30,922.0,110.0,2.2,17.0,885.0,1045.07,776.84
2016,4,1,12,45,923.0,107.5,2.2,17.0,877.0,1036.71,771.65
2016,4,1,13,0,924.0,105.0,2.2,17.0,869.0,1024.5,764.11
2016,4,1,13,15,920.0,104.5,2.2,17.0,852.0,1005.8,752.44
2016,4,1,13,30,916.0,104.0,2.2,17.0,835.0,983.53,738.52
2016,4,1,13,45,910.5,102.5,2.25,17.5,811.0,955.32,719.86
2016,4,1,14,0,905.0,101.0,2.3,18.0,787.0,923.86,699.03
2016,4,1,14,15,896.5,99.5,2.3,17.5,755.0,886.72,676.37
2016,4,1,14,30,888.0,98.0,2.3,17.0,723.0,846.89,651.59
2016,4,1,14,45,876.5,95.5,2.35,17.0,685.0,801.12,621.51
2016,4,1,15,0,865.0,93.0,2.4,17.0,647.0,753.34,589.57
2016,4,1,15,15,849.0,90.5,2.4,16.5,603.5,700.64,554.25
2016,4,1,15,30,833.0,88.0,2.4,16.0,560.0,649.89,518.06
2016,4,1,15,45,811.5,85.0,2.45,16.0,512.0,590.98,473.17
2016,4,1,16,0,790.0,82.0,2.5,16.0,464.0,532.18,426.91
2016,4,1,16,15,760.0,78.0,2.45,15.5,413.0,468.53,375.75
2016,4,1,16,30,730.0,74.0,2.4,15.0,362.0,406.63,324.15
2016,4,1,16,45,687.5,69.0,2.4,14.5,309.0,340.84,267.9
2016,4,1,17,0,645.0,64.0,2.4,14.0,256.0,279.05,213.34
2016,4,1,17,15,581.5,57.0,2.15,13.5,204.5,214.03,155.79
2016,4,1,17,30,518.0,50.0,1.9,13.0,153.0,156.29,105.02
2016,4,1,17,45,414.0,40.0,1.65,12.5,106.0,97.68,57.83
2016,4,1,18,0,310.0,30.0,1.4,12.0,59.0,52.12,24.74
2016,4,1,18,15,155.0,15.0,1.3,11.5,29.5,13.82,0.0
2016,4,1,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,6,15,159.0,19.5,0.8,10.0,38.0,23.95,6.47
2016,4,2,6,30,318.0,39.0,0.8,10.0,76.0,71.83,40.88
2016,4,2,6,45,400.0,51.5,0.85,10.5,123.0,119.81,78.52
2016,4,2,7,0,482.0,64.0,0.9,11.0,170.0,178.04,127.53
2016,4,2,7,15,241.0,83.0,0.85,11.5,136.0,153.6,118.49
2016,4,2,7,30,0.0,102.0,0.8,12.0,102.0,95.71,76.29
2016,4,2,7,45,1.5,120.5,0.75,12.5,121.0,114.01,91.53
2016,4,2,8,0,3.0,139.0,0.7,13.0,140.0,132.57,106.46
2016,4,2,8,15,17.0,167.0,0.7,13.5,175.5,167.23,134.44
2016,4,2,8,30,31.0,195.0,0.7,14.0,211.0,208.66,167.32
2016,4,2,8,45,78.0,229.5,0.7,14.5,274.0,275.22,219.9
2016,4,2,9,0,125.0,264.0,0.7,15.0,337.0,354.03,280.34
2016,4,2,9,15,307.0,248.5,0.7,15.5,445.5,484.51,380.61
2016,4,2,9,30,489.0,233.0,0.7,16.0,554.0,631.92,487.98
2016,4,2,9,45,547.0,226.0,0.7,16.5,604.0,692.86,528.68
2016,4,2,10,0,605.0,219.0,0.7,17.0,654.0,759.81,573.34
2016,4,2,10,15,714.5,184.0,0.75,17.5,718.5,841.4,627.79
2016,4,2,10,30,824.0,149.0,0.8,18.0,783.0,921.19,677.58
2016,4,2,10,45,828.0,152.0,0.85,18.5,805.5,949.82,693.64
2016,4,2,11,0,832.0,155.0,0.9,19.0,828.0,975.32,708.41
2016,4,2,11,15,836.0,156.0,0.95,19.5,843.0,995.43,719.8
2016,4,2,11,30,840.0,157.0,1.0,20.0,858.0,1012.16,729.19
2016,4,2,11,45,845.0,155.5,1.1,20.5,865.5,1023.73,736.45
2016,4,2,12,0,850.0,154.0,1.2,21.0,873.0,1031.73,741.6
2016,4,2,12,15,849.5,153.5,1.25,21.0,871.5,1031.65,742.32
2016,4,2,12,30,849.0,153.0,1.3,21.0,870.0,1027.9,740.97
2016,4,2,12,45,861.5,143.5,1.4,21.0,864.5,1023.68,740.32
2016,4,2,13,0,874.0,134.0,1.5,21.0,859.0,1006.82,731.68
2016,4,2,13,15,682.0,218.0,1.55,21.0,777.5,911.63,671.59
2016,4,2,13,30,490.0,302.0,1.6,21.0,696.0,800.11,594.84
2016,4,2,13,45,565.0,263.5,1.7,21.0,704.5,815.9,610.42
2016,4,2,14,0,640.0,225.0,1.8,21.0,713.0,829.42,622.96
2016,4,2,14,15,593.5,229.0,1.85,21.0,667.0,771.64,583.49
2016,4,2,14,30,547.0,233.0,1.9,21.0,621.0,711.73,542.49
2016,4,2,14,45,483.0,242.0,1.95,21.0,571.0,647.86,497.31
2016,4,2,15,0,419.0,251.0,2.0,21.0,521.0,587.04,453.38
2016,4,2,15,15,535.5,194.5,2.0,20.5,515.5,590.41,460.05
2016,4,2,15,30,652.0,138.0,2.0,20.0,510.0,585.27,459.13
2016,4,2,15,45,654.0,123.0,2.05,19.5,469.0,536.46,423.39
2016,4,2,16,0,656.0,108.0,2.1,19.0,428.0,485.83,385.15
2016,4,2,16,15,634.5,106.0,2.1,18.5,387.5,435.33,345.01
2016,4,2,16,30,613.0,104.0,2.1,18.0,347.0,385.77,304.15
2016,4,2,16,45,558.5,97.5,2.1,17.5,295.0,320.3,249.75
2016,4,2,17,0,504.0,91.0,2.1,17.0,243.0,258.23,196.97
2016,4,2,17,15,437.5,80.0,2.0,16.0,193.0,197.16,145.02
2016,4,2,17,30,371.0,69.0,1.9,15.0,143.0,143.91,99.94
2016,4,2,17,45,270.0,53.5,1.8,14.5,98.5,89.77,57.18
2016,4,2,18,0,169.0,38.0,1.7,14.0,54.0,48.37,26.71
2016,4,2,18,15,84.5,19.0,1.65,13.5,27.0,16.37,0.0
2016,4,2,18,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
