Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,19,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,5.0,1.0,8.5,5.0,0.0,0.0
2016,4,3,6,0,0.0,10.0,1.1,9.0,10.0,9.53,0.0
2016,4,3,6,15,151.5,26.0,1.15,9.0,45.0,29.74,11.6
2016,4,3,6,30,303.0,42.0,1.2,9.0,80.0,72.8,42.59
2016,4,3,6,45,396.0,53.5,1.3,9.5,127.5,122.0,81.1
2016,4,3,7,0,489.0,65.0,1.4,10.0,175.0,181.73,131.34
2016,4,3,7,15,244.5,64.0,1.4,10.5,119.0,139.05,107.04
2016,4,3,7,30,0.0,63.0,1.4,11.0,63.0,58.59,45.03
2016,4,3,7,45,0.0,75.0,1.4,11.5,75.0,69.83,54.57
2016,4,3,8,0,0.0,87.0,1.4,12.0,87.0,81.14,63.89
2016,4,3,8,15,0.0,106.5,1.4,12.5,106.5,99.65,79.11
2016,4,3,8,30,0.0,126.0,1.4,13.0,126.0,118.27,94.17
2016,4,3,8,45,3.5,158.5,1.4,14.0,161.0,151.82,121.07
2016,4,3,9,0,7.0,191.0,1.4,15.0,196.0,186.0,147.86
2016,4,3,9,15,57.0,248.0,1.4,15.0,286.5,286.37,228.29
2016,4,3,9,30,107.0,305.0,1.4,15.0,377.0,386.77,305.97
2016,4,3,9,45,481.5,213.0,1.45,15.5,558.5,626.79,492.77
2016,4,3,10,0,856.0,121.0,1.5,16.0,740.0,866.59,661.66
2016,4,3,10,15,865.0,122.5,1.5,16.5,770.5,904.96,682.34
2016,4,3,10,30,874.0,124.0,1.5,17.0,801.0,933.65,698.72
2016,4,3,10,45,878.0,127.0,1.55,17.5,823.5,962.9,716.19
2016,4,3,11,0,882.0,130.0,1.6,18.0,846.0,988.88,731.44
2016,4,3,11,15,685.5,226.5,1.65,18.0,789.5,930.17,692.7
2016,4,3,11,30,489.0,323.0,1.7,18.0,733.0,844.01,630.8
2016,4,3,11,45,506.0,321.5,1.75,18.5,749.0,864.61,645.1
2016,4,3,12,0,523.0,320.0,1.8,19.0,765.0,883.06,656.77
2016,4,3,12,15,531.5,317.0,1.85,19.0,768.5,889.02,661.31
2016,4,3,12,30,540.0,314.0,1.9,19.0,772.0,892.45,664.37
2016,4,3,12,45,534.5,311.0,1.95,19.0,760.5,879.37,656.24
2016,4,3,13,0,529.0,308.0,2.0,19.0,749.0,863.91,646.67
2016,4,3,13,15,694.0,225.0,2.1,19.0,791.0,930.45,697.18
2016,4,3,13,30,859.0,142.0,2.2,19.0,833.0,978.58,730.23
2016,4,3,13,45,847.0,143.0,2.3,19.0,807.0,947.78,711.05
2016,4,3,14,0,835.0,144.0,2.4,19.0,781.0,914.21,690.62
2016,4,3,14,15,824.5,141.5,2.45,18.5,749.5,875.71,667.4
2016,4,3,14,30,814.0,139.0,2.5,18.0,718.0,834.85,642.2
2016,4,3,14,45,802.0,135.0,2.55,18.0,680.0,789.12,611.96
2016,4,3,15,0,790.0,131.0,2.6,18.0,642.0,741.63,580.04
2016,4,3,15,15,771.5,127.5,2.6,17.5,598.5,690.52,544.54
2016,4,3,15,30,753.0,124.0,2.6,17.0,555.0,636.61,505.5
2016,4,3,15,45,741.5,115.0,2.65,16.5,509.0,580.86,464.2
2016,4,3,16,0,730.0,106.0,2.7,16.0,463.0,524.46,420.83
2016,4,3,16,15,697.5,100.5,2.6,15.5,412.0,460.84,369.72
2016,4,3,16,30,665.0,95.0,2.5,15.0,361.0,399.39,318.71
2016,4,3,16,45,630.0,86.0,2.45,15.0,309.5,335.97,264.17
2016,4,3,17,0,595.0,77.0,2.4,15.0,258.0,275.78,210.95
2016,4,3,17,15,529.5,68.5,2.15,14.0,206.5,211.64,155.22
2016,4,3,17,30,464.0,60.0,1.9,13.0,155.0,155.1,106.32
2016,4,3,17,45,364.5,47.5,1.65,12.5,108.5,98.0,60.41
2016,4,3,18,0,265.0,35.0,1.4,12.0,62.0,52.5,27.11
2016,4,3,18,15,132.5,17.5,1.3,11.5,31.0,15.6,0.0
2016,4,3,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,6.5,1.85,10.5,6.5,0.0,0.0
2016,4,4,6,0,0.0,13.0,2.0,11.0,13.0,12.39,0.0
2016,4,4,6,15,164.5,27.5,2.15,11.5,48.5,32.22,13.76
2016,4,4,6,30,329.0,42.0,2.3,12.0,84.0,77.36,44.85
2016,4,4,6,45,422.5,53.0,2.45,12.5,133.5,126.94,83.44
2016,4,4,7,0,516.0,64.0,2.6,13.0,183.0,188.14,134.84
2016,4,4,7,15,578.0,71.0,2.55,13.5,236.0,247.33,187.16
2016,4,4,7,30,640.0,78.0,2.5,14.0,289.0,313.45,245.05
2016,4,4,7,45,513.0,113.0,2.5,14.5,301.0,333.06,266.28
2016,4,4,8,0,386.0,148.0,2.5,15.0,313.0,339.63,274.11
2016,4,4,8,15,587.0,122.5,2.55,15.0,407.5,446.99,361.59
2016,4,4,8,30,788.0,97.0,2.6,15.0,502.0,570.08,459.45
2016,4,4,8,45,810.0,100.5,2.65,15.5,550.0,629.29,504.41
2016,4,4,9,0,832.0,104.0,2.7,16.0,598.0,688.53,548.37
2016,4,4,9,15,848.0,106.5,2.8,16.0,641.5,741.99,587.17
2016,4,4,9,30,864.0,109.0,2.9,16.0,685.0,794.25,623.77
2016,4,4,9,45,875.0,111.5,3.0,16.5,722.0,840.95,654.78
2016,4,4,10,0,886.0,114.0,3.1,17.0,759.0,879.74,679.91
2016,4,4,10,15,894.5,115.5,3.05,17.0,789.5,918.04,704.81
2016,4,4,10,30,903.0,117.0,3.0,17.0,820.0,953.56,727.56
2016,4,4,10,45,908.5,118.5,3.0,17.5,843.0,983.28,745.22
2016,4,4,11,0,914.0,120.0,3.0,18.0,866.0,1009.68,760.6
2016,4,4,11,15,917.5,121.0,3.0,18.0,881.5,1030.16,773.45
2016,4,4,11,30,921.0,122.0,3.0,18.0,897.0,1046.99,784.0
2016,4,4,11,45,921.5,123.0,3.0,18.5,903.5,1057.12,788.72
2016,4,4,12,0,922.0,124.0,3.0,19.0,910.0,1063.4,791.09
2016,4,4,12,15,921.5,124.0,3.0,19.0,909.0,1063.76,791.23
2016,4,4,12,30,921.0,124.0,3.0,19.0,908.0,1060.26,789.03
2016,4,4,12,45,923.5,120.5,3.0,19.0,900.0,1052.18,783.99
2016,4,4,13,0,926.0,117.0,3.0,19.0,892.0,1040.2,776.54
2016,4,4,13,15,922.0,116.0,3.0,19.0,874.5,1020.75,764.26
2016,4,4,13,30,918.0,115.0,3.0,19.0,857.0,997.71,749.72
2016,4,4,13,45,909.5,114.5,3.0,19.0,831.5,967.6,730.45
2016,4,4,14,0,901.0,114.0,3.0,19.0,806.0,934.39,709.08
2016,4,4,14,15,891.5,112.5,3.05,19.0,773.0,896.37,684.66
2016,4,4,14,30,882.0,111.0,3.1,19.0,740.0,855.74,658.21
2016,4,4,14,45,866.0,110.0,3.2,19.0,700.5,812.97,630.24
2016,4,4,15,0,850.0,109.0,3.3,19.0,661.0,763.18,596.79
2016,4,4,15,15,832.0,106.0,3.4,18.5,616.0,708.5,560.21
2016,4,4,15,30,814.0,103.0,3.5,18.0,571.0,653.0,520.06
2016,4,4,15,45,786.0,100.5,3.6,17.5,521.5,591.44,473.84
2016,4,4,16,0,758.0,98.0,3.7,17.0,472.0,531.27,427.06
2016,4,4,16,15,725.0,93.5,3.5,16.5,420.0,467.02,374.94
2016,4,4,16,30,692.0,89.0,3.3,16.0,368.0,404.93,322.98
2016,4,4,16,45,641.0,84.0,3.15,15.5,314.0,337.95,265.87
2016,4,4,17,0,590.0,79.0,3.0,15.0,260.0,275.98,211.66
2016,4,4,17,15,521.5,70.5,2.55,14.0,208.0,211.36,155.47
2016,4,4,17,30,453.0,62.0,2.1,13.0,156.0,154.71,106.55
2016,4,4,17,45,344.0,50.0,1.7,12.5,109.5,96.24,59.93
2016,4,4,18,0,235.0,38.0,1.3,12.0,63.0,52.95,28.75
2016,4,4,18,15,117.5,19.0,1.2,11.5,31.5,16.69,0.0
2016,4,4,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,5,45,55.5,6.5,1.2,9.5,8.0,0.0,0.0
2016,4,5,6,0,111.0,13.0,1.2,10.0,16.0,12.39,0.0
2016,4,5,6,15,261.5,26.0,1.3,10.5,55.0,36.52,15.24
2016,4,5,6,30,412.0,39.0,1.4,11.0,94.0,84.36,47.4
2016,4,5,6,45,493.0,48.5,1.55,12.0,143.5,135.7,88.0
2016,4,5,7,0,574.0,58.0,1.7,13.0,193.0,197.01,140.09
2016,4,5,7,15,631.0,64.5,1.75,13.5,247.0,257.79,194.03
2016,4,5,7,30,688.0,71.0,1.8,14.0,301.0,324.81,252.75
2016,4,5,7,45,729.0,75.0,1.9,14.5,355.5,388.55,307.95
2016,4,5,8,0,770.0,79.0,2.0,15.0,410.0,455.53,364.04
2016,4,5,8,15,797.0,82.5,2.0,15.5,461.5,517.66,414.24
2016,4,5,8,30,824.0,86.0,2.0,16.0,513.0,580.94,463.46
2016,4,5,8,45,847.0,88.0,2.0,16.5,562.0,640.88,508.43
2016,4,5,9,0,870.0,90.0,2.0,17.0,611.0,697.65,549.66
2016,4,5,9,15,884.5,92.5,2.1,17.5,654.0,751.07,585.84
2016,4,5,9,30,899.0,95.0,2.2,18.0,697.0,803.06,620.39
2016,4,5,9,45,909.5,96.5,2.35,18.5,734.5,849.0,650.64
2016,4,5,10,0,920.0,98.0,2.5,19.0,772.0,892.63,679.03
2016,4,5,10,15,927.5,99.5,2.6,19.5,802.0,931.07,703.23
2016,4,5,10,30,935.0,101.0,2.7,20.0,832.0,966.53,725.29
2016,4,5,10,45,940.5,101.5,2.85,20.5,855.0,995.89,743.62
2016,4,5,11,0,946.0,102.0,3.0,21.0,878.0,1021.82,759.7
2016,4,5,11,15,949.0,102.5,3.05,21.0,893.0,1041.74,772.45
2016,4,5,11,30,952.0,103.0,3.1,21.0,908.0,1057.88,782.87
2016,4,5,11,45,953.5,103.0,3.2,21.5,915.0,1068.13,788.5
2016,4,5,12,0,955.0,103.0,3.3,22.0,922.0,1074.44,791.71
2016,4,5,12,15,954.5,103.0,3.25,22.0,920.5,1074.75,791.39
2016,4,5,12,30,954.0,103.0,3.2,22.0,919.0,1071.08,788.65
2016,4,5,12,45,952.5,102.5,3.2,22.0,909.5,1061.9,782.94
2016,4,5,13,0,951.0,102.0,3.2,22.0,900.0,1048.8,774.85
2016,4,5,13,15,946.5,101.5,3.15,22.0,882.5,1028.96,762.02
2016,4,5,13,30,942.0,101.0,3.1,22.0,865.0,1005.46,746.92
2016,4,5,13,45,936.0,99.5,3.05,22.5,839.5,975.97,726.49
2016,4,5,14,0,930.0,98.0,3.0,23.0,814.0,943.18,703.98
2016,4,5,14,15,921.5,96.5,2.9,23.0,782.0,905.1,678.89
2016,4,5,14,30,913.0,95.0,2.8,23.0,750.0,864.25,651.86
2016,4,5,14,45,900.5,93.5,2.7,23.0,711.0,817.69,620.74
2016,4,5,15,0,888.0,92.0,2.6,23.0,672.0,769.14,587.99
2016,4,5,15,15,872.0,89.5,2.45,22.5,627.0,715.33,551.97
2016,4,5,15,30,856.0,87.0,2.3,22.0,582.0,663.25,515.19
2016,4,5,15,45,833.5,84.5,2.2,22.0,533.0,603.09,469.96
2016,4,5,16,0,811.0,82.0,2.1,22.0,484.0,543.11,423.63
2016,4,5,16,15,782.0,78.0,1.85,21.5,432.0,478.83,372.9
2016,4,5,16,30,753.0,74.0,1.6,21.0,380.0,416.15,321.8
2016,4,5,16,45,710.5,69.5,1.4,20.5,326.0,349.74,266.53
2016,4,5,17,0,668.0,65.0,1.2,20.0,272.0,286.82,212.66
2016,4,5,17,15,606.0,58.5,1.15,19.0,219.0,221.35,157.03
2016,4,5,17,30,544.0,52.0,1.1,18.0,166.0,162.92,107.3
2016,4,5,17,45,442.5,42.5,1.1,17.0,117.5,103.53,60.58
2016,4,5,18,0,341.0,33.0,1.1,16.0,69.0,56.83,27.79
2016,4,5,18,15,170.5,16.5,1.1,15.5,34.5,15.14,0.0
2016,4,5,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,6,5,45,51.5,7.0,1.1,13.5,9.0,6.67,0.0
2016,4,6,6,0,103.0,14.0,1.1,14.0,18.0,11.01,0.0
2016,4,6,6,15,244.5,28.0,1.15,15.0,56.5,38.18,16.97
2016,4,6,6,30,386.0,42.0,1.2,16.0,95.0,85.26,48.34
2016,4,6,6,45,474.5,51.0,1.25,17.0,145.0,136.0,87.46
2016,4,6,7,0,563.0,60.0,1.3,18.0,195.0,197.62,138.36
2016,4,6,7,15,619.5,66.5,1.35,18.5,249.0,257.69,190.45
2016,4,6,7,30,676.0,73.0,1.4,19.0,303.0,323.93,247.07
2016,4,6,7,45,715.0,78.0,1.5,19.5,356.5,387.07,300.37
2016,4,6,8,0,754.0,83.0,1.6,20.0,410.0,453.51,354.57
2016,4,6,8,15,781.5,87.0,1.65,20.5,461.5,515.57,403.51
2016,4,6,8,30,809.0,91.0,1.7,21.0,513.0,578.87,451.63
2016,4,6,8,45,828.5,94.0,1.8,22.0,561.0,636.89,493.63
2016,4,6,9,0,848.0,97.0,1.9,23.0,609.0,694.63,533.98
2016,4,6,9,15,863.0,99.5,1.95,23.0,652.0,747.93,570.26
2016,4,6,9,30,878.0,102.0,2.0,23.0,695.0,795.5,601.73
2016,4,6,9,45,887.0,105.0,2.05,23.5,731.0,840.93,630.22
2016,4,6,10,0,896.0,108.0,2.1,24.0,767.0,884.01,656.75
2016,4,6,10,15,903.5,109.5,2.05,24.5,797.0,921.6,678.34
2016,4,6,10,30,911.0,111.0,2.0,25.0,827.0,956.3,697.76
2016,4,6,10,45,913.0,114.0,1.95,25.5,848.5,984.37,712.67
2016,4,6,11,0,915.0,117.0,1.9,26.0,870.0,1008.95,725.27
2016,4,6,11,15,918.0,117.5,1.8,26.0,884.5,1028.26,735.25
2016,4,6,11,30,921.0,118.0,1.7,26.0,899.0,1043.92,742.94
2016,4,6,11,45,920.0,119.5,1.65,26.5,905.0,1052.91,745.82
2016,4,6,12,0,919.0,121.0,1.6,27.0,911.0,1058.06,746.47
2016,4,6,12,15,917.5,121.0,1.55,27.0,909.0,1057.27,745.1
2016,4,6,12,30,916.0,121.0,1.5,27.0,907.0,1052.65,741.58
2016,4,6,12,45,906.0,124.5,1.45,27.5,895.0,1039.48,731.54
2016,4,6,13,0,896.0,128.0,1.4,28.0,883.0,1022.74,719.56
2016,4,6,13,15,891.0,127.0,1.3,28.0,865.0,1002.68,706.3
2016,4,6,13,30,886.0,126.0,1.2,28.0,847.0,979.2,691.04
2016,4,6,13,45,877.5,125.0,1.15,28.5,821.0,949.2,671.33
2016,4,6,14,0,869.0,124.0,1.1,29.0,795.0,916.24,649.89
2016,4,6,14,15,693.5,186.5,1.05,29.0,708.5,813.43,585.17
2016,4,6,14,30,518.0,249.0,1.0,29.0,622.0,703.07,510.55
2016,4,6,14,45,462.5,254.5,0.95,29.0,574.5,643.07,470.46
2016,4,6,15,0,407.0,260.0,0.9,29.0,527.0,585.63,430.9
2016,4,6,15,15,388.5,245.0,0.85,29.0,486.0,529.45,392.6
2016,4,6,15,30,370.0,230.0,0.8,29.0,445.0,482.01,359.48
2016,4,6,15,45,528.0,166.5,0.8,29.0,445.0,499.86,374.45
2016,4,6,16,0,686.0,103.0,0.8,29.0,445.0,496.18,372.1
2016,4,6,16,15,652.0,98.0,0.75,28.5,395.5,434.81,326.2
2016,4,6,16,30,618.0,93.0,0.7,28.0,346.0,375.88,281.01
2016,4,6,16,45,556.5,92.0,0.7,27.5,296.0,313.2,231.99
2016,4,6,17,0,495.0,91.0,0.7,27.0,246.0,254.49,184.93
2016,4,6,17,15,438.5,79.5,0.75,26.0,197.5,196.18,137.86
2016,4,6,17,30,382.0,68.0,0.8,25.0,149.0,144.47,95.91
2016,4,6,17,45,298.0,53.0,0.85,24.5,105.5,92.52,56.09
2016,4,6,18,0,214.0,38.0,0.9,24.0,62.0,51.17,26.91
2016,4,6,18,15,107.0,19.0,0.85,23.5,31.0,16.54,0.45
2016,4,6,18,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,8.5,2.35,14.5,8.5,8.1,0.0
2016,4,7,6,0,0.0,17.0,2.5,15.0,17.0,15.58,0.0
2016,4,7,6,15,108.0,34.5,2.7,15.0,50.0,36.96,20.07
2016,4,7,6,30,216.0,52.0,2.9,15.0,83.0,74.84,47.27
2016,4,7,6,45,277.5,69.0,3.1,15.5,126.0,117.79,81.54
2016,4,7,7,0,339.0,86.0,3.3,16.0,169.0,168.46,124.04
2016,4,7,7,15,402.5,93.0,3.4,16.0,214.5,217.46,166.42
2016,4,7,7,30,466.0,100.0,3.5,16.0,260.0,273.67,215.13
2016,4,7,7,45,434.0,126.0,3.6,16.5,294.0,315.51,252.17
2016,4,7,8,0,402.0,152.0,3.7,17.0,328.0,353.07,284.03
2016,4,7,8,15,393.5,175.0,3.65,17.0,364.5,395.97,319.19
2016,4,7,8,30,385.0,198.0,3.6,17.0,401.0,430.92,347.11
2016,4,7,8,45,293.5,236.5,3.6,17.5,399.0,432.83,346.62
2016,4,7,9,0,202.0,275.0,3.6,18.0,397.0,417.79,332.33
2016,4,7,9,15,360.0,252.5,3.55,18.0,489.0,528.52,420.08
2016,4,7,9,30,518.0,230.0,3.5,18.0,581.0,653.76,515.81
2016,4,7,9,45,538.0,237.5,3.45,18.0,619.5,700.09,548.73
2016,4,7,10,0,558.0,245.0,3.4,18.0,658.0,746.04,581.3
2016,4,7,10,15,532.5,267.0,3.35,18.0,674.0,766.19,593.77
2016,4,7,10,30,507.0,289.0,3.3,18.0,690.0,782.74,603.7
2016,4,7,10,45,476.5,311.0,3.3,18.5,696.5,791.15,606.82
2016,4,7,11,0,446.0,333.0,3.3,19.0,703.0,796.1,607.54
2016,4,7,11,15,398.0,362.0,3.25,19.0,696.0,777.55,592.4
2016,4,7,11,30,350.0,391.0,3.2,19.0,689.0,766.88,582.72
2016,4,7,11,45,358.5,385.5,3.15,19.0,693.0,773.16,587.14
2016,4,7,12,0,367.0,380.0,3.1,19.0,697.0,777.83,590.37
2016,4,7,12,15,428.5,358.5,3.05,19.0,728.0,828.25,626.87
2016,4,7,12,30,490.0,337.0,3.0,19.0,759.0,865.84,654.02
2016,4,7,12,45,412.5,364.5,3.0,19.0,717.5,812.81,614.87
2016,4,7,13,0,335.0,392.0,3.0,19.0,676.0,749.84,569.24
2016,4,7,13,15,350.5,378.5,3.0,18.5,670.0,744.28,567.81
2016,4,7,13,30,366.0,365.0,3.0,18.0,664.0,736.63,564.52
2016,4,7,13,45,274.5,371.5,3.0,18.0,592.0,649.28,499.97
2016,4,7,14,0,183.0,378.0,3.0,18.0,520.0,554.73,429.45
2016,4,7,14,15,250.5,350.0,3.0,18.0,536.0,587.01,456.32
2016,4,7,14,30,318.0,322.0,3.0,18.0,552.0,603.39,470.7
2016,4,7,14,45,346.5,296.5,3.0,18.0,535.0,585.65,458.98
2016,4,7,15,0,375.0,271.0,3.0,18.0,518.0,564.63,444.77
2016,4,7,15,15,281.0,267.0,2.95,17.5,445.0,476.14,377.45
2016,4,7,15,30,187.0,263.0,2.9,17.0,372.0,388.5,309.7
2016,4,7,15,45,128.0,236.5,2.85,17.0,308.5,315.35,252.2
2016,4,7,16,0,69.0,210.0,2.8,17.0,245.0,242.88,194.34
2016,4,7,16,15,45.0,180.5,2.65,16.5,202.5,197.29,158.09
2016,4,7,16,30,21.0,151.0,2.5,16.0,160.0,151.65,121.25
2016,4,7,16,45,14.5,131.0,2.4,16.0,137.0,128.69,102.52
2016,4,7,17,0,8.0,111.0,2.3,16.0,114.0,106.57,84.25
2016,4,7,17,15,4.0,90.0,2.15,15.5,91.5,85.04,66.35
2016,4,7,17,30,0.0,69.0,2.0,15.0,69.0,64.14,48.72
2016,4,7,17,45,0.0,49.0,1.85,15.0,49.0,45.41,32.45
2016,4,7,18,0,0.0,29.0,1.7,15.0,29.0,26.93,16.24
2016,4,7,18,15,0.0,14.5,1.6,14.5,14.5,13.45,0.87
2016,4,7,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,7,18,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,3.5,0.95,12.5,3.5,3.34,0.0
2016,4,8,6,0,0.0,7.0,1.0,13.0,7.0,6.48,0.0
2016,4,8,6,15,0.0,20.5,1.2,13.5,20.5,19.02,9.51
2016,4,8,6,30,0.0,34.0,1.4,14.0,34.0,31.58,20.87
2016,4,8,6,45,0.0,51.0,1.6,14.5,51.0,47.39,34.61
2016,4,8,7,0,0.0,68.0,1.8,15.0,68.0,63.29,48.28
2016,4,8,7,15,0.0,86.5,1.8,15.0,86.5,80.71,63.09
2016,4,8,7,30,0.0,105.0,1.8,15.0,105.0,98.24,77.75
2016,4,8,7,45,0.0,66.0,1.8,15.5,66.0,61.39,46.49
2016,4,8,8,0,0.0,27.0,1.8,16.0,27.0,25.07,15.64
2016,4,8,8,15,10.5,112.0,1.8,16.0,117.5,110.43,87.08
2016,4,8,8,30,21.0,197.0,1.8,16.0,208.0,199.22,159.12
2016,4,8,8,45,30.0,222.5,1.85,16.5,240.0,236.69,188.21
2016,4,8,9,0,39.0,248.0,1.9,17.0,272.0,270.47,214.11
2016,4,8,9,15,23.0,226.5,1.9,17.0,241.0,232.41,183.28
2016,4,8,9,30,7.0,205.0,1.9,17.0,210.0,199.82,156.8
2016,4,8,9,45,20.5,253.5,1.9,17.0,269.0,258.77,203.31
2016,4,8,10,0,34.0,302.0,1.9,17.0,328.0,329.03,257.33
2016,4,8,10,15,41.0,324.0,1.95,17.0,356.0,359.47,280.08
2016,4,8,10,30,48.0,346.0,2.0,17.0,384.0,390.34,303.16
2016,4,8,10,45,33.0,320.0,2.05,17.0,347.0,350.49,272.23
2016,4,8,11,0,18.0,294.0,2.1,17.0,310.0,299.5,232.83
2016,4,8,11,15,16.5,288.5,2.15,17.0,303.5,292.89,227.8
2016,4,8,11,30,15.0,283.0,2.2,17.0,297.0,286.19,222.54
2016,4,8,11,45,13.0,262.5,2.25,17.0,274.5,264.04,205.4
2016,4,8,12,0,11.0,242.0,2.3,17.0,252.0,241.9,188.25
2016,4,8,12,15,10.5,237.5,2.3,17.0,247.0,236.99,184.48
2016,4,8,12,30,10.0,233.0,2.3,17.0,242.0,232.02,180.63
2016,4,8,12,45,12.0,253.5,2.3,17.5,264.5,254.06,197.54
2016,4,8,13,0,14.0,274.0,2.3,18.0,287.0,276.12,214.25
2016,4,8,13,15,19.5,294.0,2.35,18.0,310.5,301.04,233.7
2016,4,8,13,30,25.0,314.0,2.4,18.0,334.0,325.81,252.97
2016,4,8,13,45,15.5,258.0,2.45,18.0,270.5,260.73,202.89
2016,4,8,14,0,6.0,202.0,2.5,18.0,207.0,196.85,153.12
2016,4,8,14,15,3.0,147.5,2.5,17.5,150.0,141.33,109.53
2016,4,8,14,30,0.0,93.0,2.5,17.0,93.0,86.78,65.77
2016,4,8,14,45,11.5,170.5,2.5,17.0,178.5,169.93,133.66
2016,4,8,15,0,23.0,248.0,2.5,17.0,264.0,253.86,200.73
2016,4,8,15,15,20.0,232.5,2.5,16.5,245.5,235.51,186.69
2016,4,8,15,30,17.0,217.0,2.5,16.0,227.0,217.42,173.04
2016,4,8,15,45,8.5,150.5,2.5,16.0,155.5,146.77,116.26
2016,4,8,16,0,0.0,84.0,2.5,16.0,84.0,78.23,60.03
2016,4,8,16,15,0.0,74.5,2.45,15.5,74.5,69.34,52.98
2016,4,8,16,30,0.0,65.0,2.4,15.0,65.0,60.46,45.78
2016,4,8,16,45,0.0,55.5,2.35,15.0,55.5,51.59,38.39
2016,4,8,17,0,0.0,46.0,2.3,15.0,46.0,42.73,30.92
2016,4,8,17,15,0.0,36.5,2.15,15.0,36.5,33.88,23.35
2016,4,8,17,30,0.0,27.0,2.0,15.0,27.0,25.04,15.7
2016,4,8,17,45,0.0,19.0,1.9,15.0,19.0,17.61,9.19
2016,4,8,18,0,0.0,11.0,1.8,15.0,11.0,10.18,2.67
2016,4,8,18,15,0.0,5.5,1.75,14.5,5.5,5.09,0.0
2016,4,8,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,8,18,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,8,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,5.5,1.55,13.0,5.5,5.24,0.0
2016,4,9,6,0,0.0,11.0,1.6,13.0,11.0,10.19,0.0
2016,4,9,6,15,0.0,29.5,1.75,13.0,29.5,27.29,16.35
2016,4,9,6,30,0.0,48.0,1.9,13.0,48.0,44.38,31.75
2016,4,9,6,45,8.0,69.5,2.05,13.5,71.5,65.94,50.15
2016,4,9,7,0,16.0,91.0,2.2,14.0,95.0,88.72,69.45
2016,4,9,7,15,24.5,112.0,2.2,14.0,120.0,113.92,90.73
2016,4,9,7,30,33.0,133.0,2.2,14.0,145.0,139.22,111.89
2016,4,9,7,45,16.5,130.5,2.25,14.5,136.5,129.55,103.71
2016,4,9,8,0,0.0,128.0,2.3,15.0,128.0,120.08,95.43
2016,4,9,8,15,0.0,144.5,2.25,15.0,145.0,135.87,108.16
2016,4,9,8,30,0.0,161.0,2.2,15.0,162.0,151.73,120.75
2016,4,9,8,45,4.0,179.5,2.2,15.5,182.5,172.16,136.8
2016,4,9,9,0,8.0,198.0,2.2,16.0,203.0,193.07,153.03
2016,4,9,9,15,4.0,182.0,2.15,16.0,184.5,174.9,137.9
2016,4,9,9,30,0.0,166.0,2.1,16.0,166.0,156.47,122.68
2016,4,9,9,45,2.5,181.5,2.1,16.0,184.0,173.51,136.21
2016,4,9,10,0,5.0,197.0,2.1,16.0,202.0,190.8,149.79
2016,4,9,10,15,14.0,248.0,2.1,16.0,260.0,248.88,195.61
2016,4,9,10,30,23.0,299.0,2.1,16.0,318.0,308.08,241.36
2016,4,9,10,45,31.5,327.0,2.1,16.5,353.5,356.15,277.36
2016,4,9,11,0,40.0,355.0,2.1,17.0,389.0,394.54,305.54
2016,4,9,11,15,39.0,359.0,2.05,17.0,392.0,398.68,308.07
2016,4,9,11,30,38.0,363.0,2.0,17.0,395.0,402.59,310.64
2016,4,9,11,45,23.0,285.5,1.95,17.0,305.0,307.21,238.15
2016,4,9,12,0,8.0,208.0,1.9,17.0,215.0,205.57,159.42
2016,4,9,12,15,12.0,250.5,1.85,17.0,261.0,251.22,195.34
2016,4,9,12,30,16.0,293.0,1.8,17.0,307.0,297.22,230.61
2016,4,9,12,45,70.5,357.5,1.8,17.0,418.0,429.23,331.99
2016,4,9,13,0,125.0,422.0,1.8,17.0,529.0,562.46,430.03
2016,4,9,13,15,74.5,367.5,1.8,17.0,431.0,441.26,339.69
2016,4,9,13,30,24.0,313.0,1.8,17.0,333.0,323.72,250.8
2016,4,9,13,45,71.5,345.5,1.8,17.0,402.0,411.58,319.63
2016,4,9,14,0,119.0,378.0,1.8,17.0,471.0,496.56,383.73
2016,4,9,14,15,65.0,304.0,1.8,16.5,354.5,357.96,279.54
2016,4,9,14,30,11.0,230.0,1.8,16.0,238.0,227.85,178.73
2016,4,9,14,45,19.5,244.0,1.85,16.0,257.5,247.93,195.63
2016,4,9,15,0,28.0,258.0,1.9,16.0,277.0,274.71,217.23
2016,4,9,15,15,14.0,199.5,1.9,16.0,209.0,198.82,157.28
2016,4,9,15,30,0.0,141.0,1.9,16.0,141.0,132.41,103.93
2016,4,9,15,45,0.0,117.0,1.9,16.0,117.0,109.49,85.6
2016,4,9,16,0,0.0,93.0,1.9,16.0,93.0,86.72,67.09
2016,4,9,16,15,0.0,58.5,1.7,15.5,58.5,54.41,40.42
2016,4,9,16,30,0.0,24.0,1.5,15.0,24.0,22.27,13.39
2016,4,9,16,45,0.0,20.5,1.35,15.0,20.5,19.01,10.66
2016,4,9,17,0,0.0,17.0,1.2,15.0,17.0,15.76,7.89
2016,4,9,17,15,0.0,13.5,1.05,14.5,13.5,12.51,5.12
2016,4,9,17,30,0.0,10.0,0.9,14.0,10.0,9.26,2.3
2016,4,9,17,45,0.0,7.0,0.8,14.0,7.0,6.48,0.0
2016,4,9,18,0,0.0,4.0,0.7,14.0,4.0,3.7,0.0
2016,4,9,18,15,0.0,2.0,0.65,14.0,2.0,1.85,0.0
2016,4,9,18,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,9,18,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,9,19,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.5,1.5,13.0,0.5,0.48,0.0
2016,4,10,6,0,0.0,1.0,1.6,13.0,1.0,0.92,0.0
2016,4,10,6,15,0.0,2.5,1.65,13.0,2.5,2.31,0.0
2016,4,10,6,30,0.0,4.0,1.7,13.0,4.0,3.7,0.0
2016,4,10,6,45,0.0,6.5,1.8,13.5,6.5,6.02,0.0
2016,4,10,7,0,0.0,9.0,1.9,14.0,9.0,8.33,1.52
2016,4,10,7,15,0.0,11.5,1.9,14.0,11.5,10.65,3.53
2016,4,10,7,30,0.0,14.0,1.9,14.0,14.0,12.98,5.53
2016,4,10,7,45,0.0,20.5,1.95,14.0,20.5,19.02,10.68
2016,4,10,8,0,0.0,27.0,2.0,14.0,27.0,25.07,15.8
2016,4,10,8,15,0.0,34.0,2.0,14.0,34.0,31.59,21.28
2016,4,10,8,30,0.0,41.0,2.0,14.0,41.0,38.12,26.72
2016,4,10,8,45,0.0,43.5,2.05,14.0,43.5,40.46,28.59
2016,4,10,9,0,0.0,46.0,2.1,14.0,46.0,42.81,30.46
2016,4,10,9,15,0.0,61.5,2.15,14.0,61.5,57.29,42.47
2016,4,10,9,30,0.0,77.0,2.2,14.0,77.0,71.79,54.4
2016,4,10,9,45,4.0,146.5,2.25,14.5,149.5,140.99,110.97
2016,4,10,10,0,8.0,216.0,2.3,15.0,222.0,211.83,167.35
2016,4,10,10,15,4.0,158.5,2.35,15.0,161.5,152.86,119.69
2016,4,10,10,30,0.0,101.0,2.4,15.0,101.0,94.46,72.21
2016,4,10,10,45,0.0,98.0,2.45,15.0,98.0,91.66,69.92
2016,4,10,11,0,0.0,95.0,2.5,15.0,95.0,88.86,67.57
2016,4,10,11,15,0.0,100.5,2.55,15.0,100.5,94.11,71.79
2016,4,10,11,30,0.0,106.0,2.6,15.0,106.0,99.36,76.01
2016,4,10,11,45,0.0,120.5,2.7,15.0,120.5,113.18,87.18
2016,4,10,12,0,0.0,135.0,2.8,15.0,135.0,127.04,98.34
2016,4,10,12,15,0.0,134.5,2.85,15.0,134.5,126.56,97.94
2016,4,10,12,30,0.0,134.0,2.9,15.0,134.0,126.07,97.57
2016,4,10,12,45,0.0,100.5,2.95,15.0,100.5,94.14,71.74
2016,4,10,13,0,0.0,67.0,3.0,15.0,67.0,62.58,46.02
2016,4,10,13,15,0.0,70.5,3.05,15.0,70.5,65.84,48.76
2016,4,10,13,30,0.0,74.0,3.1,15.0,74.0,69.1,51.48
2016,4,10,13,45,0.0,110.0,3.15,15.0,110.0,103.01,79.29
2016,4,10,14,0,0.0,146.0,3.2,15.0,146.0,137.32,107.25
2016,4,10,14,15,4.0,181.0,3.15,14.5,184.5,174.43,137.75
2016,4,10,14,30,8.0,216.0,3.1,14.0,223.0,211.59,168.21
2016,4,10,14,45,10.0,219.5,3.1,14.0,227.5,216.28,172.28
2016,4,10,15,0,12.0,223.0,3.1,14.0,232.0,220.8,176.33
2016,4,10,15,15,6.0,195.0,3.0,14.0,199.5,188.73,150.64
2016,4,10,15,30,0.0,167.0,2.9,14.0,167.0,157.4,125.38
2016,4,10,15,45,0.0,155.5,2.85,14.0,155.5,146.34,116.73
2016,4,10,16,0,0.0,144.0,2.8,14.0,144.0,135.31,108.01
2016,4,10,16,15,0.0,135.0,2.65,13.5,135.0,126.71,101.42
2016,4,10,16,30,0.0,126.0,2.5,13.0,126.0,118.13,94.75
2016,4,10,16,45,0.0,108.0,2.45,13.0,108.0,100.99,80.59
2016,4,10,17,0,0.0,90.0,2.4,13.0,90.0,83.95,66.31
2016,4,10,17,15,0.0,72.5,2.15,12.5,72.5,67.48,52.38
2016,4,10,17,30,0.0,55.0,1.9,12.0,55.0,51.11,38.29
2016,4,10,17,45,0.0,39.5,1.7,12.0,39.5,36.7,25.62
2016,4,10,18,0,0.0,24.0,1.5,12.0,24.0,22.27,12.85
2016,4,10,18,15,0.0,13.0,1.4,12.0,13.0,12.05,2.08
2016,4,10,18,30,0.0,2.0,1.3,12.0,2.0,1.91,0.0
2016,4,10,18,45,0.0,1.0,1.2,12.0,1.0,0.0,0.0
2016,4,10,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,10.0,0.85,11.5,10.0,9.53,0.0
2016,4,11,6,0,0.0,20.0,0.9,12.0,20.0,18.44,3.82
2016,4,11,6,15,49.5,41.0,1.05,12.0,49.0,40.34,25.86
2016,4,11,6,30,99.0,62.0,1.2,12.0,78.0,70.1,49.32
2016,4,11,6,45,134.5,83.5,1.35,12.5,114.0,104.28,77.5
2016,4,11,7,0,170.0,105.0,1.5,13.0,150.0,143.08,110.21
2016,4,11,7,15,203.5,122.0,1.55,13.0,188.0,183.78,145.01
2016,4,11,7,30,237.0,139.0,1.6,13.0,226.0,226.66,181.52
2016,4,11,7,45,191.0,166.0,1.65,13.5,243.0,245.23,197.99
2016,4,11,8,0,145.0,193.0,1.7,14.0,260.0,261.45,211.31
2016,4,11,8,15,412.5,161.0,1.7,14.0,379.5,394.3,319.04
2016,4,11,8,30,680.0,129.0,1.7,14.0,499.0,548.58,440.26
2016,4,11,8,45,704.0,132.5,1.75,14.5,545.0,603.89,481.17
2016,4,11,9,0,728.0,136.0,1.8,15.0,591.0,659.62,521.99
2016,4,11,9,15,492.5,226.5,1.8,15.0,543.5,609.15,479.83
2016,4,11,9,30,257.0,317.0,1.8,15.0,496.0,532.14,417.25
2016,4,11,9,45,132.0,263.5,1.85,15.5,355.5,376.6,297.57
2016,4,11,10,0,7.0,210.0,1.9,16.0,215.0,205.07,160.41
2016,4,11,10,15,120.0,299.5,1.9,16.0,396.0,413.69,325.75
2016,4,11,10,30,233.0,389.0,1.9,16.0,577.0,615.25,475.11
2016,4,11,10,45,119.5,292.0,1.9,16.5,388.5,413.12,321.91
2016,4,11,11,0,6.0,195.0,1.9,17.0,200.0,190.47,147.45
2016,4,11,11,15,16.0,265.0,1.9,17.0,278.5,268.88,209.41
2016,4,11,11,30,26.0,335.0,1.9,17.0,357.0,360.83,279.29
2016,4,11,11,45,43.0,369.0,1.95,17.0,407.0,413.81,319.08
2016,4,11,12,0,60.0,403.0,2.0,17.0,457.0,467.08,358.75
2016,4,11,12,15,63.0,400.0,2.0,17.0,456.0,466.95,358.47
2016,4,11,12,30,66.0,397.0,2.0,17.0,455.0,466.47,358.32
2016,4,11,12,45,64.5,392.0,2.05,17.0,448.0,459.03,353.06
2016,4,11,13,0,63.0,387.0,2.1,17.0,441.0,451.3,347.66
2016,4,11,13,15,275.0,345.5,2.1,17.0,574.5,634.67,489.13
2016,4,11,13,30,487.0,304.0,2.1,17.0,708.0,796.4,607.69
2016,4,11,13,45,472.5,305.0,2.1,17.0,687.0,770.83,588.44
2016,4,11,14,0,458.0,306.0,2.1,17.0,666.0,743.96,569.94
2016,4,11,14,15,374.0,320.0,2.1,17.0,607.0,660.35,509.42
2016,4,11,14,30,290.0,334.0,2.1,17.0,548.0,590.81,458.07
2016,4,11,14,45,531.0,231.5,2.15,17.0,597.0,671.64,524.46
2016,4,11,15,0,772.0,129.0,2.2,17.0,646.0,724.14,567.26
2016,4,11,15,15,754.0,125.5,2.15,17.0,603.5,672.23,529.05
2016,4,11,15,30,736.0,122.0,2.1,17.0,561.0,620.97,490.86
2016,4,11,15,45,711.5,118.0,2.1,17.0,513.5,563.51,447.3
2016,4,11,16,0,687.0,114.0,2.1,17.0,466.0,506.76,403.05
2016,4,11,16,15,655.0,108.5,2.05,16.5,416.0,445.78,354.75
2016,4,11,16,30,623.0,103.0,2.0,16.0,366.0,387.03,306.66
2016,4,11,16,45,584.5,95.0,1.95,16.0,315.5,325.85,254.77
2016,4,11,17,0,546.0,87.0,1.9,16.0,265.0,268.37,204.76
2016,4,11,17,15,485.0,78.0,1.7,15.5,215.0,208.01,152.74
2016,4,11,17,30,424.0,69.0,1.5,15.0,165.0,153.14,105.8
2016,4,11,17,45,343.5,55.5,1.35,14.5,120.0,100.56,63.48
2016,4,11,18,0,263.0,42.0,1.2,14.0,75.0,58.04,32.5
2016,4,11,18,15,147.5,25.5,1.15,13.5,42.5,22.48,8.39
2016,4,11,18,30,32.0,9.0,1.1,13.0,10.0,8.58,0.0
2016,4,11,18,45,16.0,4.5,1.1,12.5,5.0,0.0,0.0
2016,4,11,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,1.0,1.75,11.5,1.0,0.95,0.0
2016,4,12,6,0,0.0,2.0,2.0,12.0,2.0,1.85,0.0
2016,4,12,6,15,0.0,6.0,2.15,12.0,6.0,5.55,0.0
2016,4,12,6,30,0.0,10.0,2.3,12.0,10.0,9.26,2.24
2016,4,12,6,45,0.0,14.5,2.45,12.5,14.5,13.43,5.92
2016,4,12,7,0,0.0,19.0,2.6,13.0,19.0,17.61,9.56
2016,4,12,7,15,0.0,24.0,2.55,13.0,24.0,22.26,13.58
2016,4,12,7,30,0.0,29.0,2.5,13.0,29.0,26.91,17.56
2016,4,12,7,45,0.0,50.0,2.5,13.0,50.0,46.47,34.25
2016,4,12,8,0,0.0,71.0,2.5,13.0,71.0,66.07,50.77
2016,4,12,8,15,0.0,86.5,2.5,13.0,86.5,80.57,62.8
2016,4,12,8,30,0.0,102.0,2.5,13.0,102.0,95.21,74.82
2016,4,12,8,45,0.0,102.0,2.5,13.5,102.0,95.21,74.42
2016,4,12,9,0,0.0,102.0,2.5,14.0,102.0,95.22,74.07
2016,4,12,9,15,0.0,100.0,2.55,14.0,100.0,93.34,72.32
2016,4,12,9,30,0.0,98.0,2.6,14.0,98.0,91.48,70.61
2016,4,12,9,45,0.5,129.0,2.65,14.5,129.5,121.36,94.81
2016,4,12,10,0,1.0,160.0,2.7,15.0,161.0,151.52,118.86
2016,4,12,10,15,4.0,184.0,2.75,15.0,187.0,177.41,139.54
2016,4,12,10,30,7.0,208.0,2.8,15.0,213.0,203.6,160.32
2016,4,12,10,45,8.5,221.0,2.9,15.0,228.0,217.9,171.52
2016,4,12,11,0,10.0,234.0,3.0,15.0,243.0,232.27,182.78
2016,4,12,11,15,16.0,277.5,3.05,15.0,291.5,281.15,221.19
2016,4,12,11,30,22.0,321.0,3.1,15.0,340.0,330.55,259.46
2016,4,12,11,45,11.5,236.5,3.2,15.0,246.5,236.73,185.88
2016,4,12,12,0,1.0,152.0,3.3,15.0,153.0,144.33,112.15
2016,4,12,12,15,31.0,277.5,3.3,15.0,305.0,306.72,242.02
2016,4,12,12,30,61.0,403.0,3.3,15.0,457.0,467.47,365.13
2016,4,12,12,45,38.0,341.0,3.35,15.0,374.5,378.84,296.76
2016,4,12,13,0,15.0,279.0,3.4,15.0,292.0,281.68,221.33
2016,4,12,13,15,67.5,343.0,3.4,15.0,399.5,407.92,321.37
2016,4,12,13,30,120.0,407.0,3.4,15.0,507.0,534.54,418.06
2016,4,12,13,45,82.0,372.0,3.45,15.5,440.0,448.05,351.16
2016,4,12,14,0,44.0,337.0,3.5,16.0,373.0,374.89,294.3
2016,4,12,14,15,30.5,298.5,3.55,15.5,323.0,321.71,253.99
2016,4,12,14,30,17.0,260.0,3.6,15.0,273.0,262.03,207.73
2016,4,12,14,45,18.0,252.0,3.65,15.0,265.0,254.29,202.18
2016,4,12,15,0,19.0,244.0,3.7,15.0,257.0,246.43,196.41
2016,4,12,15,15,64.5,256.0,3.7,15.0,295.0,296.13,237.69
2016,4,12,15,30,110.0,268.0,3.7,15.0,333.0,334.83,269.57
2016,4,12,15,45,270.5,224.0,3.7,15.0,367.5,393.36,318.72
2016,4,12,16,0,431.0,180.0,3.7,15.0,402.0,427.9,346.94
2016,4,12,16,15,422.5,161.0,3.6,14.5,360.0,378.98,307.2
2016,4,12,16,30,414.0,142.0,3.5,14.0,318.0,330.31,266.79
2016,4,12,16,45,358.5,135.5,3.45,14.0,273.5,276.19,220.83
2016,4,12,17,0,303.0,129.0,3.4,14.0,229.0,225.27,177.29
2016,4,12,17,15,261.5,110.5,3.15,13.5,185.5,176.32,135.33
2016,4,12,17,30,220.0,92.0,2.9,13.0,142.0,132.36,97.82
2016,4,12,17,45,165.0,71.0,2.65,12.5,103.5,89.41,62.68
2016,4,12,18,0,110.0,50.0,2.4,12.0,65.0,53.61,34.83
2016,4,12,18,15,55.0,29.0,2.35,11.5,36.5,25.94,12.14
2016,4,12,18,30,0.0,8.0,2.3,11.0,8.0,7.63,0.0
2016,4,12,18,45,0.0,4.0,2.3,11.0,4.0,0.0,0.0
2016,4,12,19,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
