Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,13,5,45,44.0,13.5,1.75,10.5,16.5,12.87,0.0
2016,4,13,6,0,88.0,27.0,1.9,11.0,33.0,22.78,9.8
2016,4,13,6,15,190.0,45.0,2.1,11.5,73.0,53.15,31.86
2016,4,13,6,30,292.0,63.0,2.3,12.0,113.0,97.45,63.94
2016,4,13,6,45,390.5,72.5,2.55,12.5,164.0,145.98,102.24
2016,4,13,7,0,489.0,82.0,2.8,13.0,215.0,208.34,154.5
2016,4,13,7,15,543.0,90.0,2.8,13.0,267.0,265.34,205.03
2016,4,13,7,30,597.0,98.0,2.8,13.0,319.0,328.25,260.2
2016,4,13,7,45,640.0,103.0,2.85,13.5,372.0,388.94,312.33
2016,4,13,8,0,683.0,108.0,2.9,14.0,425.0,453.45,366.09
2016,4,13,8,15,711.0,113.0,2.9,14.5,475.5,513.19,414.43
2016,4,13,8,30,739.0,118.0,2.9,15.0,526.0,574.36,462.29
2016,4,13,8,45,758.5,122.5,2.9,15.5,572.0,630.56,504.85
2016,4,13,9,0,778.0,127.0,2.9,16.0,618.0,685.2,545.01
2016,4,13,9,15,794.0,130.0,2.85,16.0,659.5,736.39,581.94
2016,4,13,9,30,810.0,133.0,2.8,16.0,701.0,786.5,616.2
2016,4,13,9,45,836.5,127.5,2.8,16.5,740.5,834.95,647.87
2016,4,13,10,0,863.0,122.0,2.8,17.0,780.0,876.45,674.18
2016,4,13,10,15,871.0,124.0,2.8,17.0,809.5,913.41,698.36
2016,4,13,10,30,879.0,126.0,2.8,17.0,839.0,947.62,720.54
2016,4,13,10,45,882.0,128.0,2.85,17.5,860.0,974.18,736.5
2016,4,13,11,0,885.0,130.0,2.9,18.0,881.0,997.42,750.25
2016,4,13,11,15,888.5,131.0,2.9,18.0,895.0,1016.68,762.37
2016,4,13,11,30,892.0,132.0,2.9,18.0,909.0,1032.44,772.26
2016,4,13,11,45,892.5,132.5,2.95,18.0,915.0,1041.09,778.04
2016,4,13,12,0,893.0,133.0,3.0,18.0,921.0,1046.06,781.57
2016,4,13,12,15,892.5,133.0,3.05,18.0,919.5,1045.79,781.79
2016,4,13,12,30,892.0,133.0,3.1,18.0,918.0,1041.82,779.74
2016,4,13,12,45,887.5,133.5,3.15,18.0,907.5,1030.7,773.07
2016,4,13,13,0,883.0,134.0,3.2,18.0,897.0,1016.02,764.17
2016,4,13,13,15,878.5,133.5,3.2,18.0,879.5,996.85,751.92
2016,4,13,13,30,874.0,133.0,3.2,18.0,862.0,974.31,737.5
2016,4,13,13,45,861.0,134.5,3.25,18.0,835.5,950.07,722.33
2016,4,13,14,0,848.0,136.0,3.3,18.0,809.0,915.46,699.97
2016,4,13,14,15,839.0,134.0,3.3,17.5,777.5,878.15,676.6
2016,4,13,14,30,830.0,132.0,3.3,17.0,746.0,838.39,651.24
2016,4,13,14,45,809.0,133.5,3.3,17.0,706.0,790.56,618.59
2016,4,13,15,0,788.0,135.0,3.3,17.0,666.0,741.63,584.78
2016,4,13,15,15,630.0,173.0,3.2,16.5,580.0,634.87,504.5
2016,4,13,15,30,472.0,211.0,3.1,16.0,494.0,534.12,426.88
2016,4,13,15,45,586.0,166.0,3.05,16.0,488.5,535.32,429.34
2016,4,13,16,0,700.0,121.0,3.0,16.0,483.0,520.51,417.63
2016,4,13,16,15,668.5,115.0,2.9,15.5,432.5,458.54,367.67
2016,4,13,16,30,637.0,109.0,2.8,15.0,382.0,398.72,318.15
2016,4,13,16,45,593.0,102.0,2.7,15.0,329.5,335.6,264.2
2016,4,13,17,0,549.0,95.0,2.6,15.0,277.0,276.79,212.8
2016,4,13,17,15,488.5,85.0,2.3,14.0,226.0,215.4,159.9
2016,4,13,17,30,428.0,75.0,2.0,13.0,175.0,159.4,111.88
2016,4,13,17,45,329.5,62.5,1.7,12.5,127.5,104.95,68.4
2016,4,13,18,0,231.0,50.0,1.4,12.0,80.0,62.7,37.95
2016,4,13,18,15,127.5,30.5,1.4,11.5,46.0,27.33,13.13
2016,4,13,18,30,24.0,11.0,1.4,11.0,12.0,10.48,0.0
2016,4,13,18,45,12.0,5.5,1.4,10.5,6.0,0.0,0.0
2016,4,13,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,14,5,45,69.0,14.5,1.65,10.5,19.5,13.82,0.0
2016,4,14,6,0,138.0,29.0,1.8,11.0,39.0,24.02,11.82
2016,4,14,6,15,256.0,44.5,2.0,11.0,82.0,57.66,33.36
2016,4,14,6,30,374.0,60.0,2.2,11.0,125.0,106.07,67.88
2016,4,14,6,45,450.0,70.5,2.4,11.5,176.0,158.01,110.4
2016,4,14,7,0,526.0,81.0,2.6,12.0,227.0,217.77,161.79
2016,4,14,7,15,577.5,80.5,2.7,12.0,271.5,267.91,207.24
2016,4,14,7,30,629.0,80.0,2.8,12.0,316.0,323.31,256.98
2016,4,14,7,45,491.5,127.0,2.9,12.5,328.0,346.22,280.1
2016,4,14,8,0,354.0,174.0,3.0,13.0,340.0,350.06,284.93
2016,4,14,8,15,355.0,196.0,3.05,13.0,378.0,393.52,320.71
2016,4,14,8,30,356.0,218.0,3.1,13.0,416.0,436.5,355.05
2016,4,14,8,45,396.5,229.0,3.15,13.5,467.0,493.43,399.44
2016,4,14,9,0,437.0,240.0,3.2,14.0,518.0,560.64,450.53
2016,4,14,9,15,556.5,211.0,3.25,14.5,588.5,641.99,513.26
2016,4,14,9,30,676.0,182.0,3.3,15.0,659.0,735.27,583.19
2016,4,14,9,45,766.0,157.0,3.4,15.5,723.5,811.13,637.04
2016,4,14,10,0,856.0,132.0,3.5,16.0,788.0,887.54,689.15
2016,4,14,10,15,863.5,134.0,3.55,16.0,816.5,924.34,713.63
2016,4,14,10,30,871.0,136.0,3.6,16.0,845.0,958.35,736.39
2016,4,14,10,45,602.5,264.5,3.7,16.0,761.0,864.72,668.35
2016,4,14,11,0,334.0,393.0,3.8,16.0,677.0,739.78,571.42
2016,4,14,11,15,600.0,273.0,3.85,16.0,793.5,895.63,691.61
2016,4,14,11,30,866.0,153.0,3.9,16.0,910.0,1037.79,790.81
2016,4,14,11,45,849.5,164.0,3.95,16.0,911.5,1040.41,791.46
2016,4,14,12,0,833.0,175.0,4.0,16.0,913.0,1039.08,790.74
2016,4,14,12,15,618.5,278.0,4.1,16.0,825.0,936.4,718.9
2016,4,14,12,30,404.0,381.0,4.2,16.0,737.0,812.28,625.84
2016,4,14,12,45,642.5,260.5,4.35,16.0,820.0,934.41,721.87
2016,4,14,13,0,881.0,140.0,4.5,16.0,903.0,1020.07,783.14
2016,4,14,13,15,614.0,260.0,4.55,16.0,787.0,886.26,688.07
2016,4,14,13,30,347.0,380.0,4.6,16.0,671.0,731.23,569.51
2016,4,14,13,45,592.0,264.0,4.65,16.0,742.0,839.84,657.64
2016,4,14,14,0,837.0,148.0,4.7,16.0,813.0,917.92,716.67
2016,4,14,14,15,827.0,145.5,4.7,16.0,781.0,879.5,689.67
2016,4,14,14,30,817.0,143.0,4.7,16.0,749.0,838.73,661.56
2016,4,14,14,45,800.0,142.0,4.7,16.0,710.0,791.86,628.74
2016,4,14,15,0,783.0,141.0,4.7,16.0,671.0,743.66,594.6
2016,4,14,15,15,765.0,137.0,4.65,15.5,627.0,692.48,557.09
2016,4,14,15,30,747.0,133.0,4.6,15.0,583.0,638.63,516.53
2016,4,14,15,45,734.5,124.0,4.6,15.0,536.5,582.67,472.66
2016,4,14,16,0,722.0,115.0,4.6,15.0,490.0,526.23,427.18
2016,4,14,16,15,690.5,110.0,4.5,14.5,439.0,464.16,376.33
2016,4,14,16,30,659.0,105.0,4.4,14.0,388.0,404.19,325.71
2016,4,14,16,45,621.0,97.0,4.3,14.0,336.0,341.18,270.84
2016,4,14,17,0,583.0,89.0,4.2,14.0,284.0,281.77,217.92
2016,4,14,17,15,522.5,80.5,3.9,13.5,232.0,219.85,163.43
2016,4,14,17,30,462.0,72.0,3.6,13.0,180.0,164.92,115.47
2016,4,14,17,45,371.0,60.0,3.35,12.5,132.5,108.29,69.54
2016,4,14,18,0,280.0,48.0,3.1,12.0,85.0,64.54,37.75
2016,4,14,18,15,160.0,30.5,2.95,11.5,49.5,26.89,12.96
2016,4,14,18,30,40.0,13.0,2.8,11.0,14.0,12.39,0.0
2016,4,14,18,45,20.0,6.5,2.65,11.0,7.0,0.0,0.0
2016,4,14,19,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,15,5,45,111.0,14.0,1.6,8.5,22.5,13.34,0.0
2016,4,15,6,0,222.0,28.0,1.7,9.0,45.0,24.34,13.07
2016,4,15,6,15,339.5,40.0,2.05,9.5,89.5,61.01,33.33
2016,4,15,6,30,457.0,52.0,2.4,10.0,134.0,111.7,69.31
2016,4,15,6,45,529.0,60.5,2.8,10.5,186.0,164.73,113.47
2016,4,15,7,0,601.0,69.0,3.2,11.0,238.0,226.41,167.58
2016,4,15,7,15,650.5,75.5,3.4,11.5,292.5,287.26,222.45
2016,4,15,7,30,700.0,82.0,3.6,12.0,347.0,353.3,281.06
2016,4,15,7,45,729.5,88.0,3.8,12.5,400.0,414.91,335.09
2016,4,15,8,0,759.0,94.0,4.0,13.0,453.0,478.73,389.29
2016,4,15,8,15,784.5,98.0,4.0,13.5,504.5,539.81,439.4
2016,4,15,8,30,810.0,102.0,4.0,14.0,556.0,601.85,488.59
2016,4,15,8,45,825.5,107.0,4.0,14.5,602.5,659.03,532.44
2016,4,15,9,0,841.0,112.0,4.0,15.0,649.0,715.52,574.43
2016,4,15,9,15,855.5,114.5,3.95,15.0,691.0,767.64,611.56
2016,4,15,9,30,870.0,117.0,3.9,15.0,733.0,818.37,646.79
2016,4,15,9,45,885.0,117.0,3.9,15.5,771.0,860.03,673.99
2016,4,15,10,0,900.0,117.0,3.9,16.0,809.0,904.38,702.8
2016,4,15,10,15,907.5,118.0,3.9,16.5,838.5,940.86,725.7
2016,4,15,10,30,915.0,119.0,3.9,17.0,868.0,974.44,746.41
2016,4,15,10,45,922.5,119.0,3.95,17.5,890.5,1003.88,764.46
2016,4,15,11,0,930.0,119.0,4.0,18.0,913.0,1030.04,780.24
2016,4,15,11,15,932.5,119.5,4.05,18.0,927.0,1048.4,792.25
2016,4,15,11,30,935.0,120.0,4.1,18.0,941.0,1063.05,801.91
2016,4,15,11,45,939.5,118.5,4.2,18.0,948.0,1073.84,809.47
2016,4,15,12,0,944.0,117.0,4.3,18.0,955.0,1080.81,814.62
2016,4,15,12,15,943.0,117.0,4.35,18.0,952.5,1079.93,814.3
2016,4,15,12,30,942.0,117.0,4.4,18.0,950.0,1075.15,811.58
2016,4,15,12,45,943.5,113.5,4.45,18.5,941.0,1065.31,804.19
2016,4,15,13,0,945.0,110.0,4.5,19.0,932.0,1051.56,794.33
2016,4,15,13,15,940.5,109.5,4.55,19.0,913.0,1031.32,781.71
2016,4,15,13,30,936.0,109.0,4.6,19.0,894.0,1007.49,766.71
2016,4,15,13,45,931.5,106.0,4.65,19.0,868.5,977.57,747.49
2016,4,15,14,0,927.0,103.0,4.7,19.0,843.0,944.34,725.9
2016,4,15,14,15,918.0,101.5,4.7,19.0,809.5,905.66,699.98
2016,4,15,14,30,909.0,100.0,4.7,19.0,776.0,864.3,672.0
2016,4,15,14,45,896.0,98.5,4.7,19.0,736.5,817.34,639.74
2016,4,15,15,0,883.0,97.0,4.7,19.0,697.0,768.49,605.78
2016,4,15,15,15,867.0,94.5,4.55,18.5,652.0,714.87,568.27
2016,4,15,15,30,851.0,92.0,4.4,18.0,607.0,662.74,529.66
2016,4,15,15,45,829.5,89.5,4.25,18.0,558.0,603.48,483.07
2016,4,15,16,0,808.0,87.0,4.1,18.0,509.0,544.36,435.63
2016,4,15,16,15,780.5,83.0,3.8,17.5,457.0,481.15,384.24
2016,4,15,16,30,753.0,79.0,3.5,17.0,405.0,419.42,332.47
2016,4,15,16,45,716.5,74.0,3.25,17.0,351.5,355.03,276.71
2016,4,15,17,0,680.0,69.0,3.0,17.0,298.0,293.13,221.85
2016,4,15,17,15,625.5,63.0,2.75,16.0,245.0,229.63,166.31
2016,4,15,17,30,571.0,57.0,2.5,15.0,192.0,172.21,116.14
2016,4,15,17,45,490.0,48.0,2.25,14.5,143.0,114.6,69.01
2016,4,15,18,0,409.0,39.0,2.0,14.0,94.0,66.98,34.74
2016,4,15,18,15,269.5,26.0,1.9,13.5,56.0,24.9,10.75
2016,4,15,18,30,130.0,13.0,1.8,13.0,18.0,12.39,0.0
2016,4,15,18,45,65.0,6.5,1.7,12.5,9.0,6.2,0.0
2016,4,15,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,5,45,124.0,14.0,1.25,10.0,24.0,13.34,0.0
2016,4,16,6,0,248.0,28.0,1.3,11.0,48.0,25.76,12.09
2016,4,16,6,15,356.5,40.0,1.4,11.5,93.0,62.92,33.95
2016,4,16,6,30,465.0,52.0,1.5,12.0,138.0,113.67,70.09
2016,4,16,6,45,533.5,60.5,1.6,12.5,189.5,166.6,113.92
2016,4,16,7,0,602.0,69.0,1.7,13.0,241.0,227.74,166.92
2016,4,16,7,15,649.0,75.0,1.7,13.5,294.5,287.38,219.76
2016,4,16,7,30,696.0,81.0,1.7,14.0,348.0,351.88,275.7
2016,4,16,7,45,729.0,86.0,1.7,15.0,401.0,413.74,327.57
2016,4,16,8,0,762.0,91.0,1.7,16.0,454.0,478.27,379.49
2016,4,16,8,15,786.5,95.0,1.75,16.5,505.0,538.88,427.4
2016,4,16,8,30,811.0,99.0,1.8,17.0,556.0,600.36,474.3
2016,4,16,8,45,829.5,102.0,1.85,17.5,603.0,657.37,516.38
2016,4,16,9,0,848.0,105.0,1.9,18.0,650.0,713.95,556.88
2016,4,16,9,15,861.5,107.5,1.95,18.5,692.0,765.52,590.9
2016,4,16,9,30,875.0,110.0,2.0,19.0,734.0,811.2,620.26
2016,4,16,9,45,887.5,111.0,2.1,19.5,770.5,856.55,649.48
2016,4,16,10,0,900.0,112.0,2.2,20.0,807.0,899.79,676.93
2016,4,16,10,15,907.5,113.5,2.25,20.5,836.5,936.7,699.4
2016,4,16,10,30,915.0,115.0,2.3,21.0,866.0,970.71,719.81
2016,4,16,10,45,921.0,115.5,2.35,21.5,888.0,999.16,736.47
2016,4,16,11,0,927.0,116.0,2.4,22.0,910.0,1024.3,750.97
2016,4,16,11,15,930.0,116.5,2.45,22.0,924.0,1043.01,762.82
2016,4,16,11,30,933.0,117.0,2.5,22.0,938.0,1058.06,772.46
2016,4,16,11,45,936.5,115.5,2.55,22.0,945.0,1067.76,778.82
2016,4,16,12,0,940.0,114.0,2.6,22.0,952.0,1073.64,782.91
2016,4,16,12,15,939.5,113.5,2.6,22.0,949.5,1072.68,782.23
2016,4,16,12,30,939.0,113.0,2.6,22.0,947.0,1067.84,779.26
2016,4,16,12,45,938.0,111.5,2.65,22.5,937.5,1057.58,772.01
2016,4,16,13,0,937.0,110.0,2.7,23.0,928.0,1043.52,762.47
2016,4,16,13,15,933.0,109.5,2.65,23.0,909.5,1023.85,749.89
2016,4,16,13,30,929.0,109.0,2.6,23.0,891.0,1000.62,735.13
2016,4,16,13,45,922.0,108.0,2.6,23.0,865.5,970.65,716.48
2016,4,16,14,0,915.0,107.0,2.6,23.0,840.0,937.54,695.75
2016,4,16,14,15,906.5,105.5,2.55,23.0,807.5,899.65,671.31
2016,4,16,14,30,898.0,104.0,2.5,23.0,775.0,859.09,644.97
2016,4,16,14,45,887.0,101.5,2.45,23.0,736.0,813.07,614.7
2016,4,16,15,0,876.0,99.0,2.4,23.0,697.0,765.04,582.75
2016,4,16,15,15,861.0,96.5,2.3,22.5,653.0,712.45,547.95
2016,4,16,15,30,846.0,94.0,2.2,22.0,609.0,661.27,511.88
2016,4,16,15,45,828.0,90.5,2.1,22.0,560.5,603.34,468.45
2016,4,16,16,0,810.0,87.0,2.0,22.0,512.0,545.2,423.69
2016,4,16,16,15,783.0,83.0,1.8,21.5,460.5,482.16,374.28
2016,4,16,16,30,756.0,79.0,1.6,21.0,409.0,420.55,324.39
2016,4,16,16,45,718.0,74.5,1.45,20.5,355.0,355.96,270.89
2016,4,16,17,0,680.0,70.0,1.3,20.0,301.0,293.99,218.05
2016,4,16,17,15,626.5,64.0,1.25,19.0,248.5,230.78,164.26
2016,4,16,17,30,573.0,58.0,1.2,18.0,196.0,173.52,115.33
2016,4,16,17,45,476.0,50.0,1.15,17.5,145.5,114.53,68.64
2016,4,16,18,0,379.0,42.0,1.1,17.0,95.0,67.54,35.87
2016,4,16,18,15,250.5,28.0,1.1,16.5,57.0,26.5,12.17
2016,4,16,18,30,122.0,14.0,1.1,16.0,19.0,11.04,0.0
2016,4,16,18,45,61.0,7.0,1.1,16.0,9.5,6.67,0.0
2016,4,16,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,5,45,110.0,15.0,0.8,13.5,24.5,11.83,0.0
2016,4,17,6,0,220.0,30.0,0.8,14.0,49.0,27.1,13.26
2016,4,17,6,15,322.5,43.5,0.85,14.5,93.0,64.39,35.92
2016,4,17,6,30,425.0,57.0,0.9,15.0,137.0,113.82,71.15
2016,4,17,6,45,488.5,67.0,0.95,16.0,187.0,164.83,112.65
2016,4,17,7,0,552.0,77.0,1.0,17.0,237.0,223.49,162.13
2016,4,17,7,15,599.5,84.5,1.0,17.0,290.0,281.85,212.69
2016,4,17,7,30,647.0,92.0,1.0,17.0,343.0,345.23,266.53
2016,4,17,7,45,680.0,98.0,1.05,17.5,395.0,405.37,316.31
2016,4,17,8,0,713.0,104.0,1.1,18.0,447.0,468.12,366.42
2016,4,17,8,15,739.0,108.5,1.15,18.5,497.0,527.71,412.49
2016,4,17,8,30,765.0,113.0,1.2,19.0,547.0,587.85,457.42
2016,4,17,8,45,783.5,117.0,1.3,20.0,593.0,643.65,497.2
2016,4,17,9,0,802.0,121.0,1.4,21.0,639.0,699.14,535.48
2016,4,17,9,15,816.5,123.5,1.45,21.5,680.5,749.45,568.73
2016,4,17,9,30,831.0,126.0,1.5,22.0,722.0,798.47,599.86
2016,4,17,9,45,848.5,125.0,1.6,22.5,759.0,844.71,629.18
2016,4,17,10,0,866.0,124.0,1.7,23.0,796.0,883.44,653.2
2016,4,17,10,15,874.0,125.5,1.75,23.5,825.0,919.66,674.88
2016,4,17,10,30,882.0,127.0,1.8,24.0,854.0,953.13,694.6
2016,4,17,10,45,891.0,126.0,1.85,24.5,876.5,982.02,711.28
2016,4,17,11,0,900.0,125.0,1.9,25.0,899.0,1007.82,725.98
2016,4,17,11,15,903.5,125.5,1.9,25.0,913.0,1026.52,736.99
2016,4,17,11,30,907.0,126.0,1.9,25.0,927.0,1041.66,745.92
2016,4,17,11,45,910.0,125.0,1.9,25.5,933.5,1051.12,749.93
2016,4,17,12,0,913.0,124.0,1.9,26.0,940.0,1056.87,751.8
2016,4,17,12,15,912.5,124.0,1.85,26.0,938.0,1056.37,750.73
2016,4,17,12,30,912.0,124.0,1.8,26.0,936.0,1052.11,747.51
2016,4,17,12,45,910.5,123.0,1.75,26.5,926.5,1042.07,739.4
2016,4,17,13,0,909.0,122.0,1.7,27.0,917.0,1028.34,729.22
2016,4,17,13,15,905.0,121.0,1.6,27.0,899.0,1008.57,716.15
2016,4,17,13,30,901.0,120.0,1.5,27.0,881.0,985.35,701.07
2016,4,17,13,45,896.5,117.5,1.4,27.0,856.0,956.77,682.72
2016,4,17,14,0,892.0,115.0,1.3,27.0,831.0,925.02,662.42
2016,4,17,14,15,883.5,113.0,1.25,27.0,799.0,887.32,639.06
2016,4,17,14,30,875.0,111.0,1.2,27.0,767.0,847.03,613.95
2016,4,17,14,45,867.5,107.0,1.15,27.0,729.5,803.09,586.29
2016,4,17,15,0,860.0,103.0,1.1,27.0,692.0,756.93,556.91
2016,4,17,15,15,845.0,100.0,1.1,26.5,648.0,707.64,526.66
2016,4,17,15,30,830.0,97.0,1.1,26.0,604.0,653.62,490.65
2016,4,17,15,45,814.0,92.5,1.1,26.0,556.5,596.66,450.24
2016,4,17,16,0,798.0,88.0,1.1,26.0,509.0,539.34,408.19
2016,4,17,16,15,772.0,84.0,1.1,25.5,458.0,477.48,362.02
2016,4,17,16,30,746.0,80.0,1.1,25.0,407.0,416.96,314.98
2016,4,17,16,45,711.0,75.0,1.1,24.5,354.0,353.63,264.09
2016,4,17,17,0,676.0,70.0,1.1,24.0,301.0,292.55,213.29
2016,4,17,17,15,624.0,63.5,1.1,22.5,248.5,229.52,160.98
2016,4,17,17,30,572.0,57.0,1.1,21.0,196.0,172.28,113.01
2016,4,17,17,45,491.0,48.5,1.1,20.0,147.0,115.14,67.84
2016,4,17,18,0,410.0,40.0,1.1,19.0,98.0,67.96,34.82
2016,4,17,18,15,281.5,27.0,1.1,18.5,59.0,25.95,11.53
2016,4,17,18,30,153.0,14.0,1.1,18.0,20.0,10.96,0.0
2016,4,17,18,45,76.5,7.0,1.15,17.5,10.0,6.67,0.0
2016,4,17,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,18,5,45,136.5,15.0,0.65,15.5,27.5,11.8,0.0
2016,4,18,6,0,273.0,30.0,0.6,16.0,55.0,29.0,14.1
2016,4,18,6,15,377.5,42.0,0.6,16.5,101.0,67.82,36.33
2016,4,18,6,30,482.0,54.0,0.6,17.0,147.0,119.71,72.96
2016,4,18,6,45,552.0,61.5,0.65,17.5,199.5,173.23,116.29
2016,4,18,7,0,622.0,69.0,0.7,18.0,252.0,235.09,168.41
2016,4,18,7,15,667.5,75.0,0.7,18.0,306.0,295.49,220.61
2016,4,18,7,30,713.0,81.0,0.7,18.0,360.0,360.55,275.55
2016,4,18,7,45,744.5,85.5,0.7,18.5,413.0,422.59,326.19
2016,4,18,8,0,776.0,90.0,0.7,19.0,466.0,486.33,376.17
2016,4,18,8,15,800.0,93.5,0.8,19.5,517.0,546.82,422.66
2016,4,18,8,30,824.0,97.0,0.9,20.0,568.0,608.06,468.15
2016,4,18,8,45,841.5,100.0,1.0,21.0,614.5,664.92,508.15
2016,4,18,9,0,859.0,103.0,1.1,22.0,661.0,721.22,546.22
2016,4,18,9,15,872.0,105.5,1.2,22.5,702.5,769.02,576.94
2016,4,18,9,30,885.0,108.0,1.3,23.0,744.0,818.42,608.39
2016,4,18,9,45,898.5,107.5,1.45,23.5,780.5,863.27,636.99
2016,4,18,10,0,912.0,107.0,1.6,24.0,817.0,906.02,663.98
2016,4,18,10,15,918.5,108.5,1.65,24.5,846.0,942.24,685.29
2016,4,18,10,30,925.0,110.0,1.7,25.0,875.0,975.47,704.58
2016,4,18,10,45,929.5,110.5,1.75,25.5,896.0,1002.59,719.9
2016,4,18,11,0,934.0,111.0,1.8,26.0,917.0,1026.29,733.09
2016,4,18,11,15,936.5,111.5,1.8,26.0,930.5,1044.48,743.66
2016,4,18,11,30,939.0,112.0,1.8,26.0,944.0,1058.96,752.06
2016,4,18,11,45,939.0,112.5,1.8,26.5,949.5,1067.16,755.21
2016,4,18,12,0,939.0,113.0,1.8,27.0,955.0,1071.51,756.17
2016,4,18,12,15,938.0,113.0,1.75,27.0,952.5,1070.45,754.73
2016,4,18,12,30,937.0,113.0,1.7,27.0,950.0,1065.54,751.1
2016,4,18,12,45,930.5,114.5,1.65,27.0,938.0,1052.89,742.89
2016,4,18,13,0,924.0,116.0,1.6,27.0,926.0,1036.58,732.61
2016,4,18,13,15,919.0,115.5,1.55,27.0,908.0,1016.09,719.89
2016,4,18,13,30,914.0,115.0,1.5,27.0,890.0,992.14,705.12
2016,4,18,13,45,903.0,116.0,1.45,27.0,862.5,960.88,685.85
2016,4,18,14,0,892.0,117.0,1.4,27.0,835.0,926.76,664.81
2016,4,18,14,15,882.5,115.5,1.4,27.0,802.5,888.7,641.87
2016,4,18,14,30,873.0,114.0,1.4,27.0,770.0,848.14,617.11
2016,4,18,14,45,853.0,115.5,1.4,27.0,729.5,804.58,590.13
2016,4,18,15,0,833.0,117.0,1.4,27.0,689.0,754.84,558.67
2016,4,18,15,15,816.0,114.0,1.35,26.5,645.0,701.61,524.54
2016,4,18,15,30,799.0,111.0,1.3,26.0,601.0,647.57,487.61
2016,4,18,15,45,767.5,111.0,1.3,26.0,551.0,587.3,444.45
2016,4,18,16,0,736.0,111.0,1.3,26.0,501.0,528.6,401.13
2016,4,18,16,15,706.0,106.0,1.3,25.0,450.0,466.69,355.57
2016,4,18,16,30,676.0,101.0,1.3,24.0,399.0,406.71,309.54
2016,4,18,16,45,630.0,96.0,1.35,23.5,345.5,342.82,258.49
2016,4,18,17,0,584.0,91.0,1.4,23.0,292.0,283.38,209.44
2016,4,18,17,15,527.5,82.0,1.3,21.5,240.5,222.11,158.89
2016,4,18,17,30,471.0,73.0,1.2,20.0,189.0,167.32,113.48
2016,4,18,17,45,386.0,61.5,1.2,19.0,141.0,111.53,69.75
2016,4,18,18,0,301.0,50.0,1.2,18.0,93.0,67.79,38.86
2016,4,18,18,15,150.5,34.5,1.2,17.5,56.0,30.11,16.15
2016,4,18,18,30,0.0,19.0,1.2,17.0,19.0,17.2,0.0
2016,4,18,18,45,0.0,9.5,1.2,16.5,9.5,9.05,0.0
2016,4,18,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,19,5,45,112.5,17.0,0.55,14.5,27.5,13.37,0.0
2016,4,19,6,0,225.0,34.0,0.5,15.0,55.0,31.58,16.65
2016,4,19,6,15,324.0,47.0,0.5,15.5,99.5,67.93,38.51
2016,4,19,6,30,423.0,60.0,0.5,16.0,144.0,117.94,74.41
2016,4,19,6,45,502.5,67.5,0.55,16.5,196.0,169.87,116.02
2016,4,19,7,0,582.0,75.0,0.6,17.0,248.0,231.34,167.3
2016,4,19,7,15,628.0,81.0,0.55,17.0,301.0,289.58,217.38
2016,4,19,7,30,674.0,87.0,0.5,17.0,354.0,352.56,270.21
2016,4,19,7,45,715.0,90.0,0.5,17.5,408.0,414.67,320.58
2016,4,19,8,0,756.0,93.0,0.5,18.0,462.0,480.37,371.79
2016,4,19,8,15,780.0,96.5,0.4,18.5,512.0,539.75,415.45
2016,4,19,8,30,804.0,100.0,0.3,19.0,562.0,599.92,457.6
2016,4,19,8,45,821.0,103.5,0.25,20.0,608.5,655.93,494.58
2016,4,19,9,0,838.0,107.0,0.2,21.0,655.0,711.39,529.53
2016,4,19,9,15,851.5,109.5,0.3,21.5,696.5,762.31,561.74
2016,4,19,9,30,865.0,112.0,0.4,22.0,738.0,807.37,589.85
2016,4,19,9,45,867.0,118.5,0.55,23.0,771.5,849.09,615.35
2016,4,19,10,0,869.0,125.0,0.7,24.0,805.0,887.97,638.83
2016,4,19,10,15,707.5,211.5,0.8,24.0,778.0,871.17,628.43
2016,4,19,10,30,546.0,298.0,0.9,24.0,751.0,828.48,598.32
2016,4,19,10,45,711.5,219.5,1.0,24.5,825.5,922.41,662.43
2016,4,19,11,0,877.0,141.0,1.1,25.0,900.0,1002.29,710.89
2016,4,19,11,15,880.0,142.0,1.2,25.0,914.0,1020.5,722.34
2016,4,19,11,30,883.0,143.0,1.3,25.0,928.0,1035.24,732.57
2016,4,19,11,45,706.0,245.5,1.4,25.5,876.5,987.09,702.53
2016,4,19,12,0,529.0,348.0,1.5,26.0,825.0,914.74,652.65
2016,4,19,12,15,417.5,388.5,1.55,26.0,764.0,843.43,605.17
2016,4,19,12,30,306.0,429.0,1.6,26.0,703.0,762.18,550.12
2016,4,19,12,45,365.0,398.5,1.65,26.0,722.0,785.82,569.16
2016,4,19,13,0,424.0,368.0,1.7,26.0,741.0,816.52,591.56
2016,4,19,13,15,373.0,381.5,1.75,25.5,705.0,763.53,556.87
2016,4,19,13,30,322.0,395.0,1.8,25.0,669.0,720.6,528.84
2016,4,19,13,45,288.5,390.5,1.9,25.0,630.5,675.88,499.11
2016,4,19,14,0,255.0,386.0,2.0,25.0,592.0,631.68,469.2
2016,4,19,14,15,148.5,351.0,2.0,24.5,470.0,484.84,364.84
2016,4,19,14,30,42.0,316.0,2.0,24.0,348.0,345.9,262.22
2016,4,19,14,45,52.5,309.0,2.05,24.0,347.0,345.0,263.04
2016,4,19,15,0,63.0,302.0,2.1,24.0,346.0,343.09,262.46
2016,4,19,15,15,52.5,276.5,2.15,23.0,311.5,306.66,236.33
2016,4,19,15,30,42.0,251.0,2.2,22.0,277.0,271.26,210.58
2016,4,19,15,45,118.0,241.0,2.3,21.5,306.0,310.07,242.94
2016,4,19,16,0,194.0,231.0,2.4,21.0,335.0,334.78,263.41
2016,4,19,16,15,132.5,206.0,2.45,20.5,274.0,267.69,211.04
2016,4,19,16,30,71.0,181.0,2.5,20.0,213.0,204.06,161.02
2016,4,19,16,45,63.5,159.5,2.6,19.5,185.5,175.66,138.56
2016,4,19,17,0,56.0,138.0,2.7,19.0,158.0,148.2,116.38
2016,4,19,17,15,253.5,107.5,2.6,18.0,173.5,170.29,128.46
2016,4,19,17,30,451.0,77.0,2.5,17.0,189.0,165.36,114.59
2016,4,19,17,45,386.5,63.0,2.45,16.5,143.0,112.94,71.81
2016,4,19,18,0,322.0,49.0,2.4,16.0,97.0,68.52,39.08
2016,4,19,18,15,207.5,33.0,2.15,15.5,59.0,29.72,15.59
2016,4,19,18,30,93.0,17.0,1.9,15.0,21.0,13.36,0.0
2016,4,19,18,45,46.5,8.5,1.7,15.0,10.5,8.1,0.0
2016,4,19,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,5,45,147.5,16.5,0.95,12.5,31.0,12.91,0.0
2016,4,20,6,0,295.0,33.0,0.9,13.0,62.0,33.33,17.2
2016,4,20,6,15,396.5,44.0,1.0,13.5,108.5,72.68,39.92
2016,4,20,6,30,498.0,55.0,1.1,14.0,155.0,124.71,77.53
2016,4,20,6,45,568.5,61.5,1.25,15.0,208.0,178.54,121.79
2016,4,20,7,0,639.0,68.0,1.4,16.0,261.0,240.69,174.86
2016,4,20,7,15,682.5,73.5,1.35,16.5,315.0,300.97,227.51
2016,4,20,7,30,726.0,79.0,1.3,17.0,369.0,366.3,283.01
2016,4,20,7,45,758.5,82.5,1.3,17.5,422.0,427.85,334.14
2016,4,20,8,0,791.0,86.0,1.3,18.0,475.0,491.76,385.19
2016,4,20,8,15,813.0,89.5,1.35,18.5,525.5,551.8,431.74
2016,4,20,8,30,835.0,93.0,1.4,19.0,576.0,612.36,477.02
2016,4,20,8,45,851.0,95.5,1.5,19.5,622.0,668.08,517.71
2016,4,20,9,0,867.0,98.0,1.6,20.0,668.0,720.09,554.1
2016,4,20,9,15,879.0,100.0,1.65,20.5,708.5,769.98,586.41
2016,4,20,9,30,891.0,102.0,1.7,21.0,749.0,818.18,617.03
2016,4,20,9,45,902.5,102.5,1.8,21.5,785.0,862.47,645.07
2016,4,20,10,0,914.0,103.0,1.9,22.0,821.0,904.51,671.35
2016,4,20,10,15,920.0,104.5,1.95,22.0,849.5,940.18,693.99
2016,4,20,10,30,926.0,106.0,2.0,22.0,878.0,972.83,714.63
2016,4,20,10,45,921.5,112.0,2.05,22.0,896.5,997.04,729.81
2016,4,20,11,0,917.0,118.0,2.1,22.0,915.0,1017.45,742.67
2016,4,20,11,15,919.5,119.0,2.15,22.0,928.5,1035.74,754.28
2016,4,20,11,30,922.0,120.0,2.2,22.0,942.0,1050.41,763.69
2016,4,20,11,45,911.0,127.5,2.3,22.5,944.5,1054.54,765.64
2016,4,20,12,0,900.0,135.0,2.4,23.0,947.0,1054.75,765.29
2016,4,20,12,15,899.0,134.5,2.45,23.0,944.0,1053.09,764.79
2016,4,20,12,30,898.0,134.0,2.5,23.0,941.0,1047.73,762.06
2016,4,20,12,45,897.0,132.5,2.55,23.0,931.0,1037.68,756.46
2016,4,20,13,0,896.0,131.0,2.6,23.0,921.0,1024.0,748.63
2016,4,20,13,15,891.0,130.0,2.65,22.5,902.5,1003.4,737.81
2016,4,20,13,30,886.0,129.0,2.7,22.0,884.0,979.45,724.8
2016,4,20,13,45,878.0,128.0,2.75,22.0,858.0,949.51,706.36
2016,4,20,14,0,870.0,127.0,2.8,22.0,832.0,916.66,685.89
2016,4,20,14,15,860.5,125.5,2.85,22.0,799.5,879.27,662.2
2016,4,20,14,30,851.0,124.0,2.9,22.0,767.0,844.67,640.22
2016,4,20,14,45,836.5,122.0,2.95,22.0,728.0,797.62,609.29
2016,4,20,15,0,822.0,120.0,3.0,22.0,689.0,748.98,576.88
2016,4,20,15,15,805.0,117.0,3.0,21.5,645.0,696.27,541.26
2016,4,20,15,30,788.0,114.0,3.0,21.0,601.0,642.78,502.92
2016,4,20,15,45,767.5,110.0,3.0,20.5,553.0,585.68,460.7
2016,4,20,16,0,747.0,106.0,3.0,20.0,505.0,528.93,417.32
2016,4,20,16,15,718.0,101.0,2.9,19.5,454.5,467.06,368.35
2016,4,20,16,30,689.0,96.0,2.8,19.0,404.0,406.98,319.22
2016,4,20,16,45,653.5,89.5,2.7,18.5,352.0,345.03,267.21
2016,4,20,17,0,618.0,83.0,2.6,18.0,300.0,286.3,216.48
2016,4,20,17,15,564.0,75.5,2.3,17.0,248.0,225.24,163.86
2016,4,20,17,30,510.0,68.0,2.0,16.0,196.0,170.28,116.56
2016,4,20,17,45,432.5,57.5,1.7,15.5,148.0,115.54,72.19
2016,4,20,18,0,355.0,47.0,1.4,15.0,100.0,70.4,39.57
2016,4,20,18,15,177.5,35.5,1.3,14.5,62.0,31.39,17.42
2016,4,20,18,30,0.0,24.0,1.2,14.0,24.0,21.23,0.0
2016,4,20,18,45,0.0,12.0,1.1,13.5,12.0,11.44,0.0
2016,4,20,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.2,13.5,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.15,14.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,4,21,5,45,39.0,19.0,0.3,14.5,23.0,16.75,0.0
2016,4,21,6,0,78.0,38.0,0.4,15.0,46.0,34.77,21.22
2016,4,21,6,15,123.5,58.5,0.5,15.0,80.0,62.74,41.98
2016,4,21,6,30,169.0,79.0,0.6,15.0,114.0,97.76,69.28
2016,4,21,6,45,199.5,100.0,0.75,15.5,152.5,136.01,100.9
2016,4,21,7,0,230.0,121.0,0.9,16.0,191.0,178.14,136.19
2016,4,21,7,15,265.0,136.0,1.0,16.0,231.5,219.76,171.25
2016,4,21,7,30,300.0,151.0,1.1,16.0,272.0,265.31,209.3
2016,4,21,7,45,267.5,179.0,1.25,16.5,297.5,297.04,235.83
2016,4,21,8,0,235.0,207.0,1.4,17.0,323.0,324.9,258.12
2016,4,21,8,15,182.5,233.5,1.5,17.0,329.5,331.51,263.24
2016,4,21,8,30,130.0,260.0,1.6,17.0,336.0,336.49,266.38
2016,4,21,8,45,152.0,282.5,1.75,17.5,378.0,381.2,300.47
2016,4,21,9,0,174.0,305.0,1.9,18.0,420.0,427.77,335.25
2016,4,21,9,15,106.0,302.0,2.0,18.0,373.5,382.57,299.13
2016,4,21,9,30,38.0,299.0,2.1,18.0,327.0,323.14,251.86
2016,4,21,9,45,43.0,320.0,2.25,18.5,353.0,350.53,272.37
2016,4,21,10,0,48.0,341.0,2.4,19.0,379.0,378.26,292.58
2016,4,21,10,15,235.0,343.5,2.45,19.0,538.5,569.81,439.84
2016,4,21,10,30,422.0,346.0,2.5,19.0,698.0,762.15,579.77
2016,4,21,10,45,438.0,348.5,2.55,19.0,722.5,791.7,598.95
2016,4,21,11,0,454.0,351.0,2.6,19.0,747.0,820.02,618.53
2016,4,21,11,15,442.5,362.0,2.65,19.0,753.0,828.4,623.6
2016,4,21,11,30,431.0,373.0,2.7,19.0,759.0,834.4,627.25
2016,4,21,11,45,451.0,359.0,2.75,19.0,765.0,844.43,635.05
2016,4,21,12,0,471.0,345.0,2.8,19.0,771.0,852.38,641.47
2016,4,21,12,15,235.5,201.0,2.85,19.0,414.0,463.24,361.34
2016,4,21,12,30,0.0,57.0,2.9,19.0,57.0,53.27,37.41
2016,4,21,12,45,5.0,144.0,3.0,19.5,148.5,140.54,107.58
2016,4,21,13,0,10.0,231.0,3.1,20.0,240.0,229.15,176.77
2016,4,21,13,15,5.0,168.5,3.2,20.0,173.0,163.74,125.52
2016,4,21,13,30,0.0,106.0,3.3,20.0,106.0,99.28,74.45
2016,4,21,13,45,22.0,227.0,3.4,20.0,245.0,242.19,188.1
2016,4,21,14,0,44.0,348.0,3.5,20.0,384.0,383.58,296.74
2016,4,21,14,15,120.5,355.5,3.55,20.0,448.5,464.51,359.99
2016,4,21,14,30,197.0,363.0,3.6,20.0,513.0,530.08,411.0
2016,4,21,14,45,525.0,231.0,3.65,20.0,602.0,661.91,517.2
2016,4,21,15,0,853.0,99.0,3.7,20.0,691.0,746.24,583.33
2016,4,21,15,15,600.0,176.5,3.7,19.5,580.0,614.02,483.91
2016,4,21,15,30,347.0,254.0,3.7,19.0,469.0,485.49,383.91
2016,4,21,15,45,564.0,172.0,3.7,19.0,489.5,522.0,415.28
2016,4,21,16,0,781.0,90.0,3.7,19.0,510.0,531.0,422.77
2016,4,21,16,15,421.5,135.5,3.6,18.5,359.5,350.58,279.78
2016,4,21,16,30,62.0,181.0,3.5,18.0,209.0,199.76,158.93
2016,4,21,16,45,56.5,159.0,3.4,18.0,182.5,172.21,136.79
2016,4,21,17,0,51.0,137.0,3.3,18.0,156.0,145.41,114.72
2016,4,21,17,15,43.5,115.0,3.0,17.0,129.5,118.88,93.01
2016,4,21,17,30,36.0,93.0,2.7,16.0,103.0,93.45,71.91
2016,4,21,17,45,24.0,72.0,2.4,15.5,78.0,69.47,51.91
2016,4,21,18,0,12.0,51.0,2.1,15.0,53.0,47.51,33.57
2016,4,21,18,15,6.0,32.0,1.95,14.5,33.0,29.33,17.72
2016,4,21,18,30,0.0,13.0,1.8,14.0,13.0,12.06,0.0
2016,4,21,18,45,0.0,6.5,1.7,14.0,6.5,6.2,0.0
2016,4,21,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,10.5,2.9,13.5,10.5,9.73,0.0
2016,4,22,6,0,0.0,21.0,3.2,14.0,21.0,19.48,10.17
2016,4,22,6,15,0.0,35.0,3.3,14.0,35.0,32.51,21.73
2016,4,22,6,30,0.0,49.0,3.4,14.0,49.0,45.51,33.14
2016,4,22,6,45,0.0,65.5,3.5,14.0,65.5,60.78,46.38
2016,4,22,7,0,0.0,82.0,3.6,14.0,82.0,76.18,59.52
2016,4,22,7,15,0.0,98.5,3.65,14.0,98.5,91.66,72.55
2016,4,22,7,30,0.0,115.0,3.7,14.0,115.0,107.23,85.44
2016,4,22,7,45,0.0,68.0,3.75,14.5,68.0,63.27,48.08
2016,4,22,8,0,0.0,21.0,3.8,15.0,21.0,19.5,10.9
2016,4,22,8,15,0.0,83.5,3.9,15.0,83.5,77.78,59.84
2016,4,22,8,30,0.0,146.0,4.0,15.0,146.0,136.82,108.42
2016,4,22,8,45,14.0,201.0,4.1,15.0,210.5,198.74,158.81
2016,4,22,9,0,28.0,256.0,4.2,15.0,275.0,268.5,214.64
2016,4,22,9,15,14.0,181.5,4.45,15.0,191.0,181.42,144.04
2016,4,22,9,30,0.0,107.0,4.7,15.0,107.0,100.0,77.16
2016,4,22,9,45,2.5,149.5,4.95,15.5,152.0,142.48,111.64
2016,4,22,10,0,5.0,192.0,5.2,16.0,197.0,185.52,145.99
2016,4,22,10,15,2.5,168.0,5.3,16.0,170.5,160.46,125.52
2016,4,22,10,30,0.0,144.0,5.4,16.0,144.0,135.34,105.04
2016,4,22,10,45,14.0,244.5,5.5,16.0,257.0,245.53,193.68
2016,4,22,11,0,28.0,345.0,5.6,16.0,370.0,369.33,290.76
2016,4,22,11,15,450.5,242.5,5.6,16.0,646.5,712.35,566.73
2016,4,22,11,30,873.0,140.0,5.6,16.0,923.0,1021.95,793.54
2016,4,22,11,45,437.5,145.0,5.65,16.0,537.5,609.27,488.31
2016,4,22,12,0,2.0,150.0,5.7,16.0,152.0,143.36,110.83
2016,4,22,12,15,1.0,124.5,5.65,15.5,125.5,118.02,90.93
2016,4,22,12,30,0.0,99.0,5.6,15.0,99.0,92.8,70.58
2016,4,22,12,45,19.5,238.0,5.6,15.0,256.0,253.21,200.53
2016,4,22,13,0,39.0,377.0,5.6,15.0,413.0,413.8,326.52
2016,4,22,13,15,454.0,254.0,5.45,14.5,644.5,718.61,573.95
2016,4,22,13,30,869.0,131.0,5.3,14.0,876.0,964.64,758.24
2016,4,22,13,45,652.5,229.0,5.2,14.0,779.5,856.81,678.33
2016,4,22,14,0,436.0,327.0,5.1,14.0,683.0,739.88,586.04
2016,4,22,14,15,630.5,230.5,4.9,14.0,722.0,797.24,634.56
2016,4,22,14,30,825.0,134.0,4.7,14.0,761.0,832.78,662.01
2016,4,22,14,45,813.5,131.5,4.55,14.0,724.5,788.54,629.5
2016,4,22,15,0,802.0,129.0,4.4,14.0,688.0,742.56,596.02
2016,4,22,15,15,443.0,202.0,4.4,14.0,507.5,525.51,425.61
2016,4,22,15,30,84.0,275.0,4.4,14.0,327.0,322.03,259.29
2016,4,22,15,45,42.0,160.0,4.45,14.0,186.0,178.61,143.84
2016,4,22,16,0,0.0,45.0,4.5,14.0,45.0,41.85,29.79
2016,4,22,16,15,0.0,42.5,4.4,14.0,42.5,39.5,27.96
2016,4,22,16,30,0.0,40.0,4.3,14.0,40.0,37.16,26.08
2016,4,22,16,45,0.0,35.0,4.2,14.0,35.0,32.5,22.19
2016,4,22,17,0,0.0,30.0,4.1,14.0,30.0,27.84,18.27
2016,4,22,17,15,271.5,48.5,3.7,13.5,118.5,121.28,89.44
2016,4,22,17,30,543.0,67.0,3.3,13.0,207.0,175.94,121.87
2016,4,22,17,45,451.0,59.0,2.9,12.5,157.0,119.56,75.8
2016,4,22,18,0,359.0,51.0,2.5,12.0,107.0,73.27,42.37
2016,4,22,18,15,233.5,37.0,2.25,11.5,67.5,33.63,19.03
2016,4,22,18,30,108.0,23.0,2.0,11.0,28.0,18.18,0.0
2016,4,22,18,45,54.0,11.5,1.8,11.0,14.0,10.96,0.0
2016,4,22,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
