Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,2,21,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,5.0,0.55,12.0,5.0,4.77,0.0
2016,5,3,5,30,0.0,10.0,0.6,12.0,10.0,9.26,0.0
2016,5,3,5,45,0.0,28.0,0.65,12.5,28.0,25.84,16.07
2016,5,3,6,0,0.0,46.0,0.7,13.0,46.0,41.95,29.69
2016,5,3,6,15,6.5,67.0,0.6,13.0,69.0,61.74,46.72
2016,5,3,6,30,13.0,88.0,0.5,13.0,92.0,82.67,64.48
2016,5,3,6,45,23.0,108.5,0.45,13.5,116.5,105.19,83.06
2016,5,3,7,0,33.0,129.0,0.4,14.0,141.0,129.22,102.63
2016,5,3,7,15,22.0,141.0,0.4,14.0,149.5,138.41,110.37
2016,5,3,7,30,11.0,153.0,0.4,14.0,158.0,146.85,117.19
2016,5,3,7,45,93.0,192.0,0.45,14.5,241.5,224.41,179.08
2016,5,3,8,0,175.0,231.0,0.5,15.0,325.0,313.58,248.46
2016,5,3,8,15,95.5,224.0,0.6,15.5,276.5,268.16,211.93
2016,5,3,8,30,16.0,217.0,0.7,16.0,228.0,213.89,168.06
2016,5,3,8,45,89.0,270.5,0.85,16.5,332.5,320.06,251.64
2016,5,3,9,0,162.0,324.0,1.0,17.0,437.0,436.01,338.94
2016,5,3,9,15,205.0,340.0,1.05,17.5,491.0,492.99,379.87
2016,5,3,9,30,248.0,356.0,1.1,18.0,545.0,560.28,427.74
2016,5,3,9,45,164.5,369.0,1.2,18.5,497.0,506.83,386.14
2016,5,3,10,0,81.0,382.0,1.3,19.0,449.0,445.72,339.13
2016,5,3,10,15,105.0,404.0,1.25,19.0,493.5,492.81,373.66
2016,5,3,10,30,129.0,426.0,1.2,19.0,538.0,550.43,414.2
2016,5,3,10,45,192.5,433.0,1.2,19.5,604.5,621.95,464.5
2016,5,3,11,0,256.0,440.0,1.2,20.0,671.0,705.27,521.23
2016,5,3,11,15,327.0,420.0,1.15,20.0,719.0,759.62,558.36
2016,5,3,11,30,398.0,400.0,1.1,20.0,767.0,814.21,595.2
2016,5,3,11,45,291.5,435.0,1.1,20.0,705.0,746.96,546.61
2016,5,3,12,0,185.0,470.0,1.1,20.0,643.0,666.47,489.7
2016,5,3,12,15,489.0,327.5,1.1,20.0,781.5,846.27,620.71
2016,5,3,12,30,793.0,185.0,1.1,20.0,920.0,998.39,721.12
2016,5,3,12,45,614.0,280.5,1.1,20.0,846.0,916.6,665.65
2016,5,3,13,0,435.0,376.0,1.1,20.0,772.0,827.34,603.32
2016,5,3,13,15,462.5,359.0,1.2,20.0,772.5,828.27,607.57
2016,5,3,13,30,490.0,342.0,1.3,20.0,773.0,826.17,608.69
2016,5,3,13,45,462.0,339.5,1.4,20.0,736.5,784.3,581.82
2016,5,3,14,0,434.0,337.0,1.5,20.0,700.0,741.99,554.49
2016,5,3,14,15,408.5,336.0,1.6,20.0,667.5,703.21,529.02
2016,5,3,14,30,383.0,335.0,1.7,20.0,635.0,657.9,498.54
2016,5,3,14,45,457.5,286.5,1.8,20.0,628.0,658.63,502.59
2016,5,3,15,0,532.0,238.0,1.9,20.0,621.0,645.15,495.95
2016,5,3,15,15,394.5,261.5,2.0,19.5,536.5,546.11,423.38
2016,5,3,15,30,257.0,285.0,2.1,19.0,452.0,453.0,353.71
2016,5,3,15,45,189.5,267.0,2.25,18.5,385.0,375.1,295.37
2016,5,3,16,0,122.0,249.0,2.4,18.0,318.0,308.97,244.58
2016,5,3,16,15,129.5,225.5,2.45,17.5,292.5,281.95,224.22
2016,5,3,16,30,137.0,202.0,2.5,17.0,267.0,254.05,202.38
2016,5,3,16,45,211.5,171.5,2.55,17.0,259.0,244.6,193.65
2016,5,3,17,0,286.0,141.0,2.6,17.0,251.0,228.12,177.46
2016,5,3,17,15,241.5,128.0,2.5,16.5,211.0,184.97,141.49
2016,5,3,17,30,197.0,115.0,2.4,16.0,171.0,146.89,110.09
2016,5,3,17,45,164.5,93.5,2.3,15.5,134.0,108.35,78.48
2016,5,3,18,0,132.0,72.0,2.2,15.0,97.0,74.7,51.97
2016,5,3,18,15,84.5,51.0,2.0,14.5,65.0,45.5,30.72
2016,5,3,18,30,37.0,30.0,1.8,14.0,33.0,25.83,14.7
2016,5,3,18,45,18.5,15.0,1.6,14.0,16.5,13.27,0.0
2016,5,3,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,8.0,1.95,12.0,8.0,7.63,0.0
2016,5,4,5,30,0.0,16.0,2.0,12.0,16.0,14.85,0.0
2016,5,4,5,45,44.0,37.5,2.1,12.5,44.5,31.86,21.23
2016,5,4,6,0,88.0,59.0,2.2,13.0,73.0,54.8,38.07
2016,5,4,6,15,128.0,81.0,2.2,13.0,109.0,85.43,61.51
2016,5,4,6,30,168.0,103.0,2.2,13.0,145.0,121.4,90.46
2016,5,4,6,45,223.0,115.5,2.2,13.5,185.0,158.08,120.19
2016,5,4,7,0,278.0,128.0,2.2,14.0,225.0,201.01,155.87
2016,5,4,7,15,283.5,150.0,2.15,14.0,263.0,241.92,191.4
2016,5,4,7,30,289.0,172.0,2.1,14.0,301.0,283.35,226.6
2016,5,4,7,45,216.0,203.0,2.1,14.0,306.0,294.52,236.92
2016,5,4,8,0,143.0,234.0,2.1,14.0,311.0,299.84,241.22
2016,5,4,8,15,240.5,244.0,2.0,14.0,387.5,378.46,303.97
2016,5,4,8,30,338.0,254.0,1.9,14.0,464.0,462.97,369.86
2016,5,4,8,45,338.5,275.0,1.8,14.5,498.5,502.25,397.93
2016,5,4,9,0,339.0,296.0,1.7,15.0,533.0,540.81,424.9
2016,5,4,9,15,307.5,323.5,1.6,15.0,548.0,560.77,437.59
2016,5,4,9,30,276.0,351.0,1.5,15.0,563.0,577.33,447.52
2016,5,4,9,45,269.0,370.5,1.4,15.5,584.0,603.15,463.67
2016,5,4,10,0,262.0,390.0,1.3,16.0,605.0,627.61,478.36
2016,5,4,10,15,244.5,407.5,1.3,16.0,613.5,639.25,485.2
2016,5,4,10,30,227.0,425.0,1.3,16.0,622.0,639.82,484.51
2016,5,4,10,45,250.5,431.0,1.3,16.5,653.5,684.12,514.54
2016,5,4,11,0,274.0,437.0,1.3,17.0,685.0,719.13,537.45
2016,5,4,11,15,219.5,451.5,1.4,17.0,652.0,675.52,506.11
2016,5,4,11,30,165.0,466.0,1.5,17.0,619.0,639.34,480.05
2016,5,4,11,45,215.5,462.5,1.65,17.5,663.0,688.03,515.94
2016,5,4,12,0,266.0,459.0,1.8,18.0,707.0,746.7,557.35
2016,5,4,12,15,300.0,449.5,1.85,18.0,729.0,770.87,574.84
2016,5,4,12,30,334.0,440.0,1.9,18.0,751.0,793.34,591.47
2016,5,4,12,45,331.5,433.5,2.0,18.5,739.0,780.6,582.51
2016,5,4,13,0,329.0,427.0,2.1,19.0,727.0,766.36,572.83
2016,5,4,13,15,377.0,395.5,2.15,19.0,733.0,773.71,580.46
2016,5,4,13,30,425.0,364.0,2.2,19.0,739.0,786.2,591.25
2016,5,4,13,45,389.5,372.0,2.3,19.5,708.0,741.7,559.56
2016,5,4,14,0,354.0,380.0,2.4,20.0,677.0,705.83,533.84
2016,5,4,14,15,397.0,343.5,2.5,20.0,665.0,693.05,527.71
2016,5,4,14,30,440.0,307.0,2.6,20.0,653.0,683.66,523.44
2016,5,4,14,45,395.0,307.5,2.75,20.0,607.0,622.98,480.21
2016,5,4,15,0,350.0,308.0,2.9,20.0,561.0,571.93,443.28
2016,5,4,15,15,328.5,292.5,2.95,19.5,518.5,524.17,409.24
2016,5,4,15,30,307.0,277.0,3.0,19.0,476.0,477.51,375.25
2016,5,4,15,45,324.5,250.5,3.05,18.5,447.0,445.02,351.92
2016,5,4,16,0,342.0,224.0,3.1,18.0,418.0,410.22,325.91
2016,5,4,16,15,361.5,197.5,3.15,17.5,386.0,374.08,297.87
2016,5,4,16,30,381.0,171.0,3.2,17.0,354.0,338.63,269.14
2016,5,4,16,45,204.0,156.5,3.3,17.0,253.0,229.65,181.88
2016,5,4,17,0,27.0,142.0,3.4,17.0,152.0,141.19,111.95
2016,5,4,17,15,18.5,121.5,3.3,16.5,128.0,116.99,92.4
2016,5,4,17,30,10.0,101.0,3.2,16.0,104.0,94.81,74.23
2016,5,4,17,45,5.0,80.0,3.15,15.5,81.5,73.9,56.78
2016,5,4,18,0,0.0,59.0,3.1,15.0,59.0,53.87,39.81
2016,5,4,18,15,0.0,40.0,2.9,14.5,40.0,36.62,24.78
2016,5,4,18,30,0.0,21.0,2.7,14.0,21.0,19.49,9.93
2016,5,4,18,45,0.0,10.5,2.55,13.5,10.5,9.73,0.0
2016,5,4,19,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,6.5,1.4,12.0,6.5,6.2,0.0
2016,5,5,5,30,0.0,13.0,1.6,12.0,13.0,12.05,0.0
2016,5,5,5,45,3.0,32.5,1.85,12.5,33.0,29.67,19.55
2016,5,5,6,0,6.0,52.0,2.1,13.0,53.0,47.33,34.08
2016,5,5,6,15,19.0,73.0,2.15,13.0,78.0,67.87,51.4
2016,5,5,6,30,32.0,94.0,2.2,13.0,103.0,91.0,70.79
2016,5,5,6,45,45.0,115.5,2.3,13.5,130.0,116.44,91.95
2016,5,5,7,0,58.0,137.0,2.4,14.0,157.0,143.67,114.49
2016,5,5,7,15,159.0,157.5,2.4,14.0,225.5,203.97,162.84
2016,5,5,7,30,260.0,178.0,2.4,14.0,294.0,277.31,222.35
2016,5,5,7,45,153.5,197.5,2.45,14.5,268.0,260.4,209.53
2016,5,5,8,0,47.0,217.0,2.5,15.0,242.0,230.32,184.62
2016,5,5,8,15,41.5,232.0,2.5,15.5,256.0,244.92,195.62
2016,5,5,8,30,36.0,247.0,2.5,16.0,270.0,258.89,205.78
2016,5,5,8,45,127.5,284.5,2.55,16.5,373.0,364.69,289.46
2016,5,5,9,0,219.0,322.0,2.6,17.0,476.0,474.39,373.47
2016,5,5,9,15,171.0,343.0,2.6,17.0,467.5,469.7,367.72
2016,5,5,9,30,123.0,364.0,2.6,17.0,459.0,460.6,359.02
2016,5,5,9,45,163.0,382.0,2.6,17.5,513.5,518.04,401.64
2016,5,5,10,0,203.0,400.0,2.6,18.0,568.0,577.81,444.81
2016,5,5,10,15,108.0,331.5,2.6,18.0,421.5,430.42,333.45
2016,5,5,10,30,13.0,263.0,2.6,18.0,275.0,261.44,202.32
2016,5,5,10,45,12.0,255.5,2.6,18.0,267.0,253.66,196.61
2016,5,5,11,0,11.0,248.0,2.6,18.0,259.0,245.79,190.36
2016,5,5,11,15,13.0,270.5,2.6,18.0,283.5,269.83,208.87
2016,5,5,11,30,15.0,293.0,2.6,18.0,308.0,293.94,227.23
2016,5,5,11,45,49.5,373.0,2.6,18.5,420.0,418.44,321.62
2016,5,5,12,0,84.0,453.0,2.6,19.0,532.0,535.48,406.87
2016,5,5,12,15,69.0,437.5,2.6,19.0,502.5,504.33,383.17
2016,5,5,12,30,54.0,422.0,2.6,19.0,473.0,472.9,359.98
2016,5,5,12,45,30.0,300.0,2.65,19.0,328.0,324.34,249.47
2016,5,5,13,0,6.0,178.0,2.7,19.0,183.0,173.75,133.33
2016,5,5,13,15,7.5,200.5,2.7,19.0,207.0,196.57,151.63
2016,5,5,13,30,9.0,223.0,2.7,19.0,231.0,219.34,169.5
2016,5,5,13,45,26.0,291.0,2.7,19.0,313.5,308.01,238.53
2016,5,5,14,0,43.0,359.0,2.7,19.0,396.0,390.19,301.08
2016,5,5,14,15,21.5,225.0,2.65,18.5,243.5,236.25,183.58
2016,5,5,14,30,0.0,91.0,2.6,18.0,91.0,84.97,63.69
2016,5,5,14,45,0.5,128.5,2.6,18.0,129.5,120.67,92.82
2016,5,5,15,0,1.0,166.0,2.6,18.0,168.0,156.47,121.71
2016,5,5,15,15,0.5,99.5,2.6,17.5,100.5,93.2,71.05
2016,5,5,15,30,0.0,33.0,2.6,17.0,33.0,30.7,19.93
2016,5,5,15,45,0.0,27.5,2.65,17.0,27.5,25.57,15.74
2016,5,5,16,0,0.0,22.0,2.7,17.0,22.0,20.44,11.51
2016,5,5,16,15,0.0,19.5,2.6,16.5,19.5,18.11,9.63
2016,5,5,16,30,0.0,17.0,2.5,16.0,17.0,15.78,7.73
2016,5,5,16,45,19.5,82.0,2.45,16.0,90.0,84.66,65.68
2016,5,5,17,0,39.0,147.0,2.4,16.0,163.0,149.65,119.22
2016,5,5,17,15,31.0,126.0,2.15,15.5,137.5,124.81,98.77
2016,5,5,17,30,23.0,105.0,1.9,15.0,112.0,101.11,79.23
2016,5,5,17,45,13.5,84.5,1.65,15.0,88.5,79.09,60.86
2016,5,5,18,0,4.0,64.0,1.4,15.0,65.0,58.49,43.56
2016,5,5,18,15,2.0,44.0,1.25,14.5,44.5,40.02,27.64
2016,5,5,18,30,0.0,24.0,1.1,14.0,24.0,22.29,12.41
2016,5,5,18,45,0.0,12.0,1.0,13.5,12.0,11.13,0.0
2016,5,5,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,2.5,1.35,12.0,2.5,2.38,0.0
2016,5,6,5,30,0.0,5.0,1.5,12.0,5.0,4.62,0.0
2016,5,6,5,45,0.0,13.0,1.65,12.5,13.0,12.04,4.65
2016,5,6,6,0,0.0,21.0,1.8,13.0,21.0,19.47,10.84
2016,5,6,6,15,0.0,30.5,1.75,13.0,30.5,28.3,18.62
2016,5,6,6,30,0.0,40.0,1.7,13.0,40.0,37.14,26.36
2016,5,6,6,45,0.0,50.5,1.7,13.0,50.5,46.93,34.81
2016,5,6,7,0,0.0,61.0,1.7,13.0,61.0,56.72,43.13
2016,5,6,7,15,79.5,124.5,1.7,13.0,160.5,145.73,116.63
2016,5,6,7,30,159.0,188.0,1.7,13.0,260.0,243.3,196.08
2016,5,6,7,45,332.5,178.5,1.7,13.5,351.5,328.05,263.69
2016,5,6,8,0,506.0,169.0,1.7,14.0,443.0,432.87,346.6
2016,5,6,8,15,279.5,215.0,1.75,14.0,369.0,372.35,298.61
2016,5,6,8,30,53.0,261.0,1.8,14.0,295.0,282.94,225.5
2016,5,6,8,45,30.0,233.0,1.85,14.5,252.5,243.53,193.6
2016,5,6,9,0,7.0,205.0,1.9,15.0,210.0,197.75,156.09
2016,5,6,9,15,4.5,184.5,1.95,15.0,188.0,176.75,139.08
2016,5,6,9,30,2.0,164.0,2.0,15.0,166.0,155.53,121.8
2016,5,6,9,45,4.0,177.5,2.05,15.0,181.0,170.22,133.48
2016,5,6,10,0,6.0,191.0,2.1,15.0,196.0,185.08,145.17
2016,5,6,10,15,4.5,175.0,2.1,15.0,178.5,168.73,131.87
2016,5,6,10,30,3.0,159.0,2.1,15.0,161.0,152.3,118.58
2016,5,6,10,45,1.5,101.5,2.15,15.5,102.5,96.49,73.4
2016,5,6,11,0,0.0,44.0,2.2,16.0,44.0,41.11,28.16
2016,5,6,11,15,8.0,171.5,2.15,16.0,179.0,169.54,132.08
2016,5,6,11,30,16.0,299.0,2.1,16.0,314.0,300.72,234.1
2016,5,6,11,45,8.0,219.5,2.1,16.5,227.5,215.85,167.35
2016,5,6,12,0,0.0,140.0,2.1,17.0,141.0,131.75,100.75
2016,5,6,12,15,0.0,112.5,2.05,17.0,113.0,105.64,80.06
2016,5,6,12,30,0.0,85.0,2.0,17.0,85.0,79.63,59.21
2016,5,6,12,45,5.5,165.5,2.0,17.0,171.0,161.44,124.88
2016,5,6,13,0,11.0,246.0,2.0,17.0,257.0,244.0,189.52
2016,5,6,13,15,5.5,161.0,1.95,16.5,166.5,156.85,121.24
2016,5,6,13,30,0.0,76.0,1.9,16.0,76.0,71.04,52.57
2016,5,6,13,45,0.0,104.5,1.85,16.0,104.5,97.83,74.46
2016,5,6,14,0,0.0,133.0,1.8,16.0,133.0,124.73,96.2
2016,5,6,14,15,0.0,105.0,1.8,16.0,105.0,98.2,74.89
2016,5,6,14,30,0.0,77.0,1.8,16.0,77.0,71.87,53.62
2016,5,6,14,45,0.0,82.5,1.8,16.0,82.5,76.99,57.95
2016,5,6,15,0,0.0,88.0,1.8,16.0,88.0,82.1,62.26
2016,5,6,15,15,0.0,89.0,1.7,16.0,89.0,83.01,63.15
2016,5,6,15,30,0.0,90.0,1.6,16.0,90.0,83.92,64.07
2016,5,6,15,45,0.0,84.0,1.55,16.0,84.0,78.28,59.61
2016,5,6,16,0,0.0,78.0,1.5,16.0,78.0,72.65,55.15
2016,5,6,16,15,0.0,60.0,1.35,15.5,60.0,55.83,41.41
2016,5,6,16,30,0.0,42.0,1.2,15.0,42.0,39.03,27.51
2016,5,6,16,45,0.0,27.0,1.1,15.0,27.0,25.06,15.76
2016,5,6,17,0,0.0,12.0,1.0,15.0,12.0,11.13,3.89
2016,5,6,17,15,0.0,10.0,0.85,14.5,10.0,9.27,2.33
2016,5,6,17,30,0.0,8.0,0.7,14.0,8.0,7.41,0.75
2016,5,6,17,45,0.0,6.0,0.55,14.0,6.0,5.55,0.0
2016,5,6,18,0,0.0,4.0,0.4,14.0,4.0,3.7,0.0
2016,5,6,18,15,0.0,2.5,0.45,13.5,2.5,2.31,0.0
2016,5,6,18,30,0.0,1.0,0.5,13.0,1.0,0.92,0.0
2016,5,6,18,45,0.0,0.5,0.55,13.0,0.5,0.46,0.0
2016,5,6,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,8.5,1.15,11.5,8.5,8.1,0.0
2016,5,7,5,30,0.0,17.0,1.4,12.0,17.0,15.78,3.19
2016,5,7,5,45,15.0,37.5,1.65,12.5,40.0,33.25,22.86
2016,5,7,6,0,30.0,58.0,1.9,13.0,63.0,52.84,38.1
2016,5,7,6,15,49.5,80.5,1.95,13.0,92.5,77.52,58.29
2016,5,7,6,30,69.0,103.0,2.0,13.0,122.0,105.09,81.1
2016,5,7,6,45,94.0,123.0,2.1,13.5,154.0,134.93,105.65
2016,5,7,7,0,119.0,143.0,2.2,14.0,186.0,167.88,132.89
2016,5,7,7,15,128.5,166.5,2.25,14.0,219.5,201.64,161.28
2016,5,7,7,30,138.0,190.0,2.3,14.0,253.0,236.58,190.26
2016,5,7,7,45,185.5,210.5,2.35,14.5,305.5,287.43,231.14
2016,5,7,8,0,233.0,231.0,2.4,15.0,358.0,343.37,275.55
2016,5,7,8,15,171.0,256.0,2.4,15.0,354.0,345.83,276.86
2016,5,7,8,30,109.0,281.0,2.4,15.0,350.0,337.08,268.85
2016,5,7,8,45,99.0,300.0,2.4,15.5,366.0,355.11,281.78
2016,5,7,9,0,89.0,319.0,2.4,16.0,382.0,372.04,293.48
2016,5,7,9,15,54.0,295.5,2.35,16.0,334.5,326.82,257.29
2016,5,7,9,30,19.0,272.0,2.3,16.0,287.0,272.48,213.83
2016,5,7,9,45,12.0,228.5,2.3,16.5,238.5,225.65,176.54
2016,5,7,10,0,5.0,185.0,2.3,17.0,190.0,178.46,138.71
2016,5,7,10,15,4.0,173.0,2.25,17.0,176.5,166.36,129.01
2016,5,7,10,30,3.0,161.0,2.2,17.0,163.0,154.2,119.2
2016,5,7,10,45,1.5,101.0,2.2,17.5,102.0,96.02,72.43
2016,5,7,11,0,0.0,41.0,2.2,18.0,41.0,38.31,25.63
2016,5,7,11,15,2.0,104.0,2.15,18.0,106.5,99.49,75.14
2016,5,7,11,30,4.0,167.0,2.1,18.0,172.0,161.4,124.24
2016,5,7,11,45,7.5,200.0,2.05,18.5,208.0,196.58,151.46
2016,5,7,12,0,11.0,233.0,2.0,19.0,244.0,231.9,178.47
2016,5,7,12,15,13.0,261.5,1.95,19.0,274.0,261.45,201.03
2016,5,7,12,30,15.0,290.0,1.9,19.0,304.0,291.02,223.43
2016,5,7,12,45,16.0,297.0,1.9,19.0,312.0,298.61,229.16
2016,5,7,13,0,17.0,304.0,1.9,19.0,320.0,306.09,234.92
2016,5,7,13,15,11.5,246.5,1.9,19.0,257.5,244.62,188.12
2016,5,7,13,30,6.0,189.0,1.9,19.0,195.0,183.84,141.26
2016,5,7,13,45,4.5,176.5,1.95,19.0,180.5,170.29,130.92
2016,5,7,14,0,3.0,164.0,2.0,19.0,166.0,156.82,120.48
2016,5,7,14,15,6.5,197.5,2.0,19.0,202.5,191.58,148.12
2016,5,7,14,30,10.0,231.0,2.0,19.0,239.0,226.18,175.35
2016,5,7,14,45,9.0,223.0,2.05,19.0,230.5,217.2,168.56
2016,5,7,15,0,8.0,215.0,2.1,19.0,222.0,208.28,161.94
2016,5,7,15,15,4.0,157.0,2.1,18.5,160.5,149.87,116.27
2016,5,7,15,30,0.0,99.0,2.1,18.0,99.0,92.35,70.35
2016,5,7,15,45,1.5,135.0,2.1,18.0,136.0,127.04,98.87
2016,5,7,16,0,3.0,171.0,2.1,18.0,173.0,161.55,127.0
2016,5,7,16,15,13.0,174.5,2.05,17.5,181.5,169.41,133.97
2016,5,7,16,30,23.0,178.0,2.0,17.0,190.0,176.0,139.86
2016,5,7,16,45,11.5,121.5,1.95,17.0,127.5,117.41,92.32
2016,5,7,17,0,0.0,65.0,1.9,17.0,65.0,60.46,45.42
2016,5,7,17,15,0.0,55.0,1.8,16.5,55.0,51.12,37.8
2016,5,7,17,30,0.0,45.0,1.7,16.0,45.0,41.8,30.0
2016,5,7,17,45,0.0,35.5,1.65,15.5,35.5,32.95,22.47
2016,5,7,18,0,0.0,26.0,1.6,15.0,26.0,24.11,14.83
2016,5,7,18,15,0.0,18.0,1.45,14.5,18.0,16.68,8.32
2016,5,7,18,30,0.0,10.0,1.3,14.0,10.0,9.26,2.0
2016,5,7,18,45,0.0,5.0,1.2,14.0,5.0,4.62,0.0
2016,5,7,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,4.5,0.85,12.5,4.5,4.29,0.0
2016,5,8,5,30,0.0,9.0,1.0,13.0,9.0,8.33,0.0
2016,5,8,5,45,0.0,19.5,1.15,13.5,19.5,18.08,9.89
2016,5,8,6,0,0.0,30.0,1.3,14.0,30.0,27.84,17.89
2016,5,8,6,15,0.0,43.5,1.35,14.0,43.5,40.42,28.88
2016,5,8,6,30,0.0,57.0,1.4,14.0,57.0,52.98,39.77
2016,5,8,6,45,0.0,71.0,1.45,14.5,71.0,65.92,50.71
2016,5,8,7,0,0.0,85.0,1.5,15.0,85.0,78.93,61.5
2016,5,8,7,15,0.0,100.5,1.45,15.5,100.5,93.39,73.29
2016,5,8,7,30,0.0,116.0,1.4,16.0,116.0,107.93,84.93
2016,5,8,7,45,73.5,177.5,1.4,16.5,217.5,201.48,160.59
2016,5,8,8,0,147.0,239.0,1.4,17.0,319.0,306.27,242.9
2016,5,8,8,15,219.0,254.0,1.4,17.0,385.5,371.24,293.24
2016,5,8,8,30,291.0,269.0,1.4,17.0,452.0,447.86,351.77
2016,5,8,8,45,202.0,297.5,1.45,17.0,429.5,426.8,333.99
2016,5,8,9,0,113.0,326.0,1.5,17.0,407.0,401.75,313.06
2016,5,8,9,15,93.0,338.0,1.55,17.0,407.0,398.33,309.83
2016,5,8,9,30,73.0,350.0,1.6,17.0,407.0,398.8,309.25
2016,5,8,9,45,51.5,339.5,1.7,17.5,381.0,373.75,289.12
2016,5,8,10,0,30.0,329.0,1.8,18.0,355.0,346.92,267.66
2016,5,8,10,15,107.5,381.5,1.9,18.0,475.5,479.62,368.76
2016,5,8,10,30,185.0,434.0,2.0,18.0,596.0,608.52,462.94
2016,5,8,10,45,104.0,386.0,2.1,18.5,478.0,488.25,372.63
2016,5,8,11,0,23.0,338.0,2.2,19.0,360.0,344.75,263.86
2016,5,8,11,15,48.5,390.5,2.3,19.0,436.0,433.13,331.05
2016,5,8,11,30,74.0,443.0,2.4,19.0,512.0,513.03,389.71
2016,5,8,11,45,76.5,447.0,2.5,19.5,519.0,520.44,394.11
2016,5,8,12,0,79.0,451.0,2.6,20.0,526.0,527.43,398.66
2016,5,8,12,15,186.0,451.5,2.65,20.0,626.0,646.02,487.14
2016,5,8,12,30,293.0,452.0,2.7,20.0,726.0,762.39,570.87
2016,5,8,12,45,313.0,429.5,2.8,20.0,719.5,755.94,567.19
2016,5,8,13,0,333.0,407.0,2.9,20.0,713.0,747.62,563.15
2016,5,8,13,15,288.5,420.5,2.9,19.5,682.0,711.99,538.14
2016,5,8,13,30,244.0,434.0,2.9,19.0,651.0,676.57,513.2
2016,5,8,13,45,338.5,387.5,2.95,19.0,679.0,708.66,540.06
2016,5,8,14,0,433.0,341.0,3.0,19.0,707.0,742.44,567.23
2016,5,8,14,15,618.5,240.0,3.0,19.0,741.5,788.14,605.27
2016,5,8,14,30,804.0,139.0,3.0,19.0,776.0,813.75,625.93
2016,5,8,14,45,798.5,133.5,3.0,19.0,741.0,772.48,597.62
2016,5,8,15,0,793.0,128.0,3.0,19.0,706.0,729.14,568.06
2016,5,8,15,15,778.0,125.0,2.95,18.5,664.0,679.78,533.51
2016,5,8,15,30,763.0,122.0,2.9,18.0,622.0,629.6,496.9
2016,5,8,15,45,745.0,117.5,2.9,18.0,576.5,575.56,455.66
2016,5,8,16,0,727.0,113.0,2.9,18.0,531.0,521.3,413.12
2016,5,8,16,15,701.5,108.5,2.85,17.5,482.0,463.59,367.3
2016,5,8,16,30,676.0,104.0,2.8,17.0,433.0,407.31,321.15
2016,5,8,16,45,647.5,97.0,2.8,17.0,383.5,349.14,271.7
2016,5,8,17,0,619.0,90.0,2.8,17.0,334.0,293.36,223.04
2016,5,8,17,15,573.5,83.5,2.75,16.5,284.0,236.13,173.31
2016,5,8,17,30,528.0,77.0,2.7,16.0,234.0,183.84,127.86
2016,5,8,17,45,471.0,67.0,2.65,15.5,186.5,131.74,84.65
2016,5,8,18,0,414.0,57.0,2.6,15.0,139.0,86.5,50.65
2016,5,8,18,15,319.5,45.5,2.45,14.5,97.5,45.03,26.1
2016,5,8,18,30,225.0,34.0,2.3,14.0,56.0,26.44,16.32
2016,5,8,18,45,112.5,17.0,2.2,14.0,28.0,13.32,0.0
2016,5,8,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,9,5,15,54.5,13.5,1.9,11.0,17.0,12.87,0.0
2016,5,9,5,30,109.0,27.0,2.0,11.0,34.0,22.3,9.1
2016,5,9,5,45,217.5,42.0,2.1,11.5,73.0,32.47,22.47
2016,5,9,6,0,326.0,57.0,2.2,12.0,112.0,63.43,38.49
2016,5,9,6,15,163.0,53.0,2.2,12.0,80.5,65.56,43.44
2016,5,9,6,30,0.0,49.0,2.2,12.0,49.0,45.53,33.68
2016,5,9,6,45,0.0,61.0,2.25,12.5,61.0,56.73,43.27
2016,5,9,7,0,0.0,73.0,2.3,13.0,73.0,67.91,52.64
2016,5,9,7,15,0.0,98.0,2.3,13.0,98.0,91.08,72.11
2016,5,9,7,30,0.0,123.0,2.3,13.0,123.0,114.41,91.42
2016,5,9,7,45,3.5,150.5,2.3,13.5,152.5,141.86,113.68
2016,5,9,8,0,7.0,178.0,2.3,14.0,182.0,169.89,136.05
2016,5,9,8,15,64.5,231.5,2.3,14.0,272.5,257.16,206.83
2016,5,9,8,30,122.0,285.0,2.3,14.0,363.0,353.31,282.91
2016,5,9,8,45,88.0,294.0,2.35,14.5,352.5,341.54,271.85
2016,5,9,9,0,54.0,303.0,2.4,15.0,342.0,330.84,261.86
2016,5,9,9,15,66.5,329.0,2.4,15.0,379.0,369.09,291.25
2016,5,9,9,30,79.0,355.0,2.4,15.0,416.0,408.36,320.89
2016,5,9,9,45,109.0,380.0,2.45,15.5,468.5,462.13,361.11
2016,5,9,10,0,139.0,405.0,2.5,16.0,521.0,525.83,407.84
2016,5,9,10,15,245.0,401.0,2.55,16.5,613.0,631.0,486.24
2016,5,9,10,30,351.0,397.0,2.6,17.0,705.0,733.12,560.07
2016,5,9,10,45,362.5,396.5,2.65,17.5,721.0,752.89,572.36
2016,5,9,11,0,374.0,396.0,2.7,18.0,737.0,771.58,584.48
2016,5,9,11,15,639.0,259.0,2.75,18.0,851.0,911.13,689.1
2016,5,9,11,30,904.0,122.0,2.8,18.0,965.0,1028.57,767.46
2016,5,9,11,45,905.0,122.5,2.85,18.5,970.0,1036.59,770.39
2016,5,9,12,0,906.0,123.0,2.9,19.0,975.0,1041.03,772.14
2016,5,9,12,15,905.5,122.5,2.95,19.0,972.5,1039.36,771.49
2016,5,9,12,30,905.0,122.0,3.0,19.0,970.0,1034.09,768.63
2016,5,9,12,45,901.5,122.0,3.05,19.0,959.0,1022.77,761.9
2016,5,9,13,0,898.0,122.0,3.1,19.0,948.0,1007.98,752.99
2016,5,9,13,15,894.5,121.5,3.15,19.0,930.5,989.29,741.53
2016,5,9,13,30,891.0,121.0,3.2,19.0,913.0,967.28,727.88
2016,5,9,13,45,884.5,120.0,3.25,19.0,888.5,938.82,709.85
2016,5,9,14,0,878.0,119.0,3.3,19.0,864.0,907.44,689.76
2016,5,9,14,15,870.5,117.5,3.3,19.0,833.0,871.95,666.4
2016,5,9,14,30,863.0,116.0,3.3,19.0,802.0,833.96,641.15
2016,5,9,14,45,853.0,114.0,3.35,19.0,765.0,791.2,612.57
2016,5,9,15,0,843.0,112.0,3.4,19.0,728.0,746.54,582.29
2016,5,9,15,15,829.0,109.5,3.35,18.5,685.5,699.49,550.22
2016,5,9,15,30,815.0,107.0,3.3,18.0,643.0,648.26,512.71
2016,5,9,15,45,798.0,103.5,3.3,18.0,597.0,593.43,470.68
2016,5,9,16,0,781.0,100.0,3.3,18.0,551.0,538.41,427.34
2016,5,9,16,15,757.5,96.5,3.2,17.5,501.5,480.24,380.8
2016,5,9,16,30,734.0,93.0,3.1,17.0,452.0,423.16,333.64
2016,5,9,16,45,701.5,88.5,3.05,17.0,400.5,361.87,281.35
2016,5,9,17,0,669.0,84.0,3.0,17.0,349.0,304.19,230.81
2016,5,9,17,15,625.0,78.0,2.85,16.5,297.5,244.99,179.02
2016,5,9,17,30,581.0,72.0,2.7,16.0,246.0,190.48,131.29
2016,5,9,17,45,510.5,65.0,2.55,15.5,196.0,136.01,86.47
2016,5,9,18,0,440.0,58.0,2.4,15.0,146.0,89.98,52.47
2016,5,9,18,15,342.0,46.5,2.1,14.0,103.0,47.61,27.77
2016,5,9,18,30,244.0,35.0,1.8,13.0,60.0,27.22,17.2
2016,5,9,18,45,122.0,17.5,1.55,12.5,30.0,13.7,0.0
2016,5,9,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,10,5,15,60.5,13.5,1.8,11.0,18.0,12.87,0.0
2016,5,10,5,30,121.0,27.0,1.9,11.0,36.0,21.17,9.09
2016,5,10,5,45,234.0,41.5,2.0,11.5,75.5,32.02,22.16
2016,5,10,6,0,347.0,56.0,2.1,12.0,115.0,63.97,38.23
2016,5,10,6,15,173.5,50.5,2.05,12.0,80.0,63.71,41.41
2016,5,10,6,30,0.0,45.0,2.0,12.0,45.0,41.8,30.48
2016,5,10,6,45,0.0,55.5,1.95,12.5,55.5,51.59,38.87
2016,5,10,7,0,0.0,66.0,1.9,13.0,66.0,61.39,47.09
2016,5,10,7,15,0.0,73.0,1.85,13.5,73.0,67.93,52.4
2016,5,10,7,30,0.0,80.0,1.8,14.0,80.0,74.48,57.63
2016,5,10,7,45,0.0,106.0,1.75,14.5,106.0,98.74,77.55
2016,5,10,8,0,0.0,132.0,1.7,15.0,132.0,123.12,97.19
2016,5,10,8,15,1.5,155.5,1.55,15.5,157.0,146.16,115.4
2016,5,10,8,30,3.0,179.0,1.4,16.0,182.0,169.48,133.52
2016,5,10,8,45,4.0,187.0,1.3,17.0,191.0,178.03,139.36
2016,5,10,9,0,5.0,195.0,1.2,18.0,200.0,186.67,145.24
2016,5,10,9,15,12.0,235.5,1.2,18.5,245.5,230.98,179.32
2016,5,10,9,30,19.0,276.0,1.2,19.0,291.0,276.13,213.23
2016,5,10,9,45,19.5,288.0,1.25,19.5,304.0,289.04,222.12
2016,5,10,10,0,20.0,300.0,1.3,20.0,317.0,301.94,231.11
2016,5,10,10,15,63.5,363.5,1.35,20.5,419.5,412.74,313.76
2016,5,10,10,30,107.0,427.0,1.4,21.0,522.0,519.49,390.05
2016,5,10,10,45,285.5,397.5,1.45,21.5,656.5,680.43,506.07
2016,5,10,11,0,464.0,368.0,1.5,22.0,791.0,838.23,614.08
2016,5,10,11,15,656.0,264.0,1.55,22.0,871.5,932.23,680.05
2016,5,10,11,30,848.0,160.0,1.6,22.0,952.0,1019.47,735.61
2016,5,10,11,45,852.0,158.5,1.7,22.5,958.0,1028.22,739.9
2016,5,10,12,0,856.0,157.0,1.8,23.0,964.0,1023.99,737.01
2016,5,10,12,15,855.0,157.0,1.9,23.0,961.0,1022.35,737.4
2016,5,10,12,30,854.0,157.0,2.0,23.0,958.0,1017.32,735.65
2016,5,10,12,45,861.0,150.0,2.15,23.0,950.5,1010.01,733.1
2016,5,10,13,0,868.0,143.0,2.3,23.0,943.0,999.1,728.22
2016,5,10,13,15,864.0,142.0,2.4,23.0,925.0,979.95,717.44
2016,5,10,13,30,860.0,141.0,2.5,23.0,907.0,957.62,704.58
2016,5,10,13,45,853.5,139.5,2.6,23.5,882.5,929.44,686.44
2016,5,10,14,0,847.0,138.0,2.7,24.0,858.0,898.44,666.37
2016,5,10,14,15,838.5,136.5,2.75,23.5,826.5,868.61,649.12
2016,5,10,14,30,830.0,135.0,2.8,23.0,795.0,830.32,625.85
2016,5,10,14,45,820.0,131.5,2.9,23.0,758.5,786.68,597.66
2016,5,10,15,0,810.0,128.0,3.0,23.0,722.0,741.24,567.79
2016,5,10,15,15,795.5,125.0,3.05,22.5,679.5,691.6,534.25
2016,5,10,15,30,781.0,122.0,3.1,22.0,637.0,641.05,498.36
2016,5,10,15,45,765.0,117.5,3.2,22.0,591.5,587.45,458.36
2016,5,10,16,0,749.0,113.0,3.3,22.0,546.0,533.34,416.74
2016,5,10,16,15,724.0,108.5,3.35,21.5,497.0,474.82,371.07
2016,5,10,16,30,699.0,104.0,3.4,21.0,448.0,417.62,324.89
2016,5,10,16,45,670.5,97.5,3.45,20.5,397.5,358.75,275.95
2016,5,10,17,0,642.0,91.0,3.5,20.0,347.0,302.21,227.53
2016,5,10,17,15,597.0,84.5,3.45,19.0,296.0,243.82,177.51
2016,5,10,17,30,552.0,78.0,3.4,18.0,245.0,190.27,131.45
2016,5,10,17,45,491.0,69.0,3.35,17.5,196.0,137.08,87.65
2016,5,10,18,0,430.0,60.0,3.3,17.0,147.0,91.21,53.47
2016,5,10,18,15,335.0,48.0,3.1,16.0,104.0,48.07,27.9
2016,5,10,18,30,240.0,36.0,2.9,15.0,61.0,27.97,17.77
2016,5,10,18,45,120.0,18.0,2.7,14.5,30.5,14.08,0.0
2016,5,10,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,10,19,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,11,5,15,98.5,13.0,1.65,11.5,20.0,12.39,0.0
2016,5,11,5,30,197.0,26.0,1.9,12.0,40.0,20.36,9.05
2016,5,11,5,45,306.0,37.5,2.15,12.5,80.5,29.34,19.81
2016,5,11,6,0,415.0,49.0,2.4,13.0,121.0,62.55,34.72
2016,5,11,6,15,487.0,57.5,2.35,13.5,169.5,105.96,63.21
2016,5,11,6,30,559.0,66.0,2.3,14.0,218.0,158.08,104.21
2016,5,11,6,45,279.5,70.0,2.25,14.5,146.0,131.18,95.48
2016,5,11,7,0,0.0,74.0,2.2,15.0,74.0,68.83,52.92
2016,5,11,7,15,0.0,106.5,2.1,15.5,106.5,98.91,77.92
2016,5,11,7,30,0.0,139.0,2.0,16.0,139.0,129.21,102.5
2016,5,11,7,45,7.5,166.5,1.95,16.5,171.0,158.59,125.88
2016,5,11,8,0,15.0,194.0,1.9,17.0,203.0,188.99,149.73
2016,5,11,8,15,16.0,209.0,1.85,17.0,219.0,204.82,161.88
2016,5,11,8,30,17.0,224.0,1.8,17.0,235.0,220.75,174.04
2016,5,11,8,45,67.0,277.0,1.75,17.5,324.0,310.56,244.26
2016,5,11,9,0,117.0,330.0,1.7,18.0,413.0,407.82,317.63
2016,5,11,9,15,84.0,332.5,1.65,18.5,394.0,385.45,298.36
2016,5,11,9,30,51.0,335.0,1.6,19.0,375.0,365.69,281.61
2016,5,11,9,45,147.5,367.0,1.6,19.5,489.5,488.26,373.82
2016,5,11,10,0,244.0,399.0,1.6,20.0,604.0,618.17,466.72
2016,5,11,10,15,350.5,374.0,1.6,20.0,677.5,697.76,523.71
2016,5,11,10,30,457.0,349.0,1.6,20.0,751.0,789.88,588.13
2016,5,11,10,45,668.5,243.5,1.6,20.5,847.0,898.82,664.59
2016,5,11,11,0,880.0,138.0,1.6,21.0,943.0,996.69,725.07
2016,5,11,11,15,883.0,138.5,1.65,21.0,955.5,1013.34,734.77
2016,5,11,11,30,886.0,139.0,1.7,21.0,968.0,1026.63,743.4
2016,5,11,11,45,888.5,138.0,1.8,21.5,973.5,1034.49,748.02
2016,5,11,12,0,891.0,137.0,1.9,22.0,979.0,1038.86,750.54
2016,5,11,12,15,890.5,137.0,1.95,22.0,975.5,1037.7,750.45
2016,5,11,12,30,890.0,137.0,2.0,22.0,972.0,1033.01,748.28
2016,5,11,12,45,895.5,131.0,2.05,22.5,964.0,1024.78,742.54
2016,5,11,13,0,901.0,125.0,2.1,23.0,956.0,1012.88,734.59
2016,5,11,13,15,897.0,124.0,2.15,23.0,938.0,993.19,723.15
2016,5,11,13,30,893.0,123.0,2.2,23.0,920.0,970.22,709.64
2016,5,11,13,45,887.5,121.0,2.3,23.0,895.0,941.69,692.95
2016,5,11,14,0,882.0,119.0,2.4,23.0,870.0,910.19,674.15
2016,5,11,14,15,874.0,117.5,2.45,23.0,838.5,874.23,651.73
2016,5,11,14,30,866.0,116.0,2.5,23.0,807.0,835.8,627.41
2016,5,11,14,45,854.5,114.0,2.55,23.0,769.0,791.84,599.01
2016,5,11,15,0,843.0,112.0,2.6,23.0,731.0,746.11,568.98
2016,5,11,15,15,829.0,109.5,2.6,22.5,688.5,699.12,538.11
2016,5,11,15,30,815.0,107.0,2.6,22.0,646.0,648.0,501.9
2016,5,11,15,45,796.5,104.0,2.6,22.0,599.5,592.89,460.72
2016,5,11,16,0,778.0,101.0,2.6,22.0,553.0,537.73,418.35
2016,5,11,16,15,754.0,97.0,2.55,21.5,503.0,479.09,372.67
2016,5,11,16,30,730.0,93.0,2.5,21.0,453.0,421.59,326.35
2016,5,11,16,45,698.5,88.5,2.45,20.5,402.0,360.98,276.21
2016,5,11,17,0,667.0,84.0,2.4,20.0,351.0,303.91,227.51
2016,5,11,17,15,623.5,78.0,2.25,19.0,299.5,245.04,177.13
2016,5,11,17,30,580.0,72.0,2.1,18.0,248.0,190.79,130.47
2016,5,11,17,45,518.0,64.0,1.95,17.5,199.0,136.75,86.04
2016,5,11,18,0,456.0,56.0,1.8,17.0,150.0,90.08,51.4
2016,5,11,18,15,362.5,45.0,1.6,16.5,106.5,47.24,26.5
2016,5,11,18,30,269.0,34.0,1.4,16.0,63.0,26.93,16.95
2016,5,11,18,45,134.5,17.0,1.25,15.5,31.5,13.25,0.0
2016,5,11,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,11,19,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,5,11,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,12,5,15,67.5,14.0,1.4,11.5,19.0,13.34,0.0
2016,5,12,5,30,135.0,28.0,1.7,12.0,38.0,21.9,10.66
2016,5,12,5,45,227.0,43.5,2.0,12.5,76.5,33.5,23.47
2016,5,12,6,0,319.0,59.0,2.3,13.0,115.0,65.63,40.13
2016,5,12,6,15,390.5,70.5,2.3,13.0,161.5,106.02,67.58
2016,5,12,6,30,462.0,82.0,2.3,13.0,208.0,155.0,106.22
2016,5,12,6,45,231.0,73.5,2.35,13.5,136.5,123.15,90.88
2016,5,12,7,0,0.0,65.0,2.4,14.0,65.0,60.46,46.03
2016,5,12,7,15,0.0,91.5,2.4,14.5,91.5,85.08,66.63
2016,5,12,7,30,0.0,118.0,2.4,15.0,118.0,109.75,86.82
2016,5,12,7,45,0.0,130.0,2.4,15.5,130.0,121.08,95.68
2016,5,12,8,0,0.0,142.0,2.4,16.0,142.0,132.45,104.47
2016,5,12,8,15,4.5,172.5,2.35,16.0,175.5,163.82,129.67
2016,5,12,8,30,9.0,203.0,2.3,16.0,209.0,195.84,155.04
2016,5,12,8,45,16.5,234.0,2.3,16.5,245.5,230.96,182.33
2016,5,12,9,0,24.0,265.0,2.3,17.0,282.0,266.94,209.86
2016,5,12,9,15,50.5,310.5,2.25,17.5,349.0,338.14,264.49
2016,5,12,9,30,77.0,356.0,2.2,18.0,416.0,407.1,315.96
2016,5,12,9,45,214.0,364.0,2.2,18.5,541.0,540.52,417.09
2016,5,12,10,0,351.0,372.0,2.2,19.0,666.0,683.66,520.7
2016,5,12,10,15,597.0,258.0,2.15,19.0,776.5,812.88,616.02
2016,5,12,10,30,843.0,144.0,2.1,19.0,887.0,931.35,696.05
2016,5,12,10,45,686.0,248.0,2.1,19.5,862.0,919.34,684.78
2016,5,12,11,0,529.0,352.0,2.1,20.0,837.0,884.06,654.42
2016,5,12,11,15,692.0,250.5,2.1,20.0,893.5,952.92,705.28
2016,5,12,11,30,855.0,149.0,2.1,20.0,950.0,1005.15,738.37
2016,5,12,11,45,854.0,150.5,2.1,20.5,954.5,1011.74,740.43
2016,5,12,12,0,853.0,152.0,2.1,21.0,959.0,1014.94,740.9
2016,5,12,12,15,852.5,152.0,2.1,21.0,956.5,1013.8,740.16
2016,5,12,12,30,852.0,152.0,2.1,21.0,954.0,1009.31,737.41
2016,5,12,12,45,833.0,161.5,2.15,21.5,939.0,1001.76,732.02
2016,5,12,13,0,814.0,171.0,2.2,22.0,924.0,982.08,718.88
2016,5,12,13,15,809.5,170.0,2.25,22.0,906.5,962.92,707.6
2016,5,12,13,30,805.0,169.0,2.3,22.0,889.0,940.74,694.32
2016,5,12,13,45,803.0,165.0,2.4,22.0,866.0,914.94,679.07
2016,5,12,14,0,801.0,161.0,2.5,22.0,843.0,886.25,661.75
2016,5,12,14,15,791.5,158.5,2.55,21.5,812.5,849.88,639.88
2016,5,12,14,30,782.0,156.0,2.6,21.0,782.0,811.37,616.27
2016,5,12,14,45,776.0,150.0,2.7,21.0,746.5,770.21,589.57
2016,5,12,15,0,770.0,144.0,2.8,21.0,711.0,727.08,560.93
2016,5,12,15,15,754.5,141.0,2.8,20.5,669.5,678.51,527.01
2016,5,12,15,30,739.0,138.0,2.8,20.0,628.0,629.8,492.08
2016,5,12,15,45,725.5,131.0,2.85,20.0,583.5,576.95,452.45
2016,5,12,16,0,712.0,124.0,2.9,20.0,539.0,523.77,411.41
2016,5,12,16,15,524.5,155.5,2.9,19.5,446.5,418.24,329.21
2016,5,12,16,30,337.0,187.0,2.9,19.0,354.0,330.49,260.14
2016,5,12,16,45,315.0,168.0,2.95,18.5,310.5,283.0,221.86
2016,5,12,17,0,293.0,149.0,3.0,18.0,267.0,237.75,184.43
2016,5,12,17,15,402.0,117.0,3.0,17.0,254.5,219.75,165.07
2016,5,12,17,30,511.0,85.0,3.0,16.0,242.0,188.67,132.75
2016,5,12,17,45,447.5,75.5,3.05,15.5,194.0,135.75,89.14
2016,5,12,18,0,384.0,66.0,3.1,15.0,146.0,91.74,56.14
2016,5,12,18,15,295.0,52.5,3.0,14.5,104.0,51.14,31.2
2016,5,12,18,30,206.0,39.0,2.9,14.0,62.0,30.25,20.0
2016,5,12,18,45,103.0,19.5,2.85,13.5,31.0,15.22,1.94
2016,5,12,19,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,12,19,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,5,12,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
