Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,5,15,74.5,15.0,2.3,11.0,21.0,14.3,0.0
2016,5,13,5,30,149.0,30.0,2.4,11.0,42.0,23.5,12.33
2016,5,13,5,45,256.5,44.0,2.55,11.5,82.5,33.87,23.95
2016,5,13,6,0,364.0,58.0,2.7,12.0,123.0,67.45,40.37
2016,5,13,6,15,182.0,73.5,2.75,12.0,106.0,85.85,59.9
2016,5,13,6,30,0.0,89.0,2.8,12.0,89.0,81.57,64.53
2016,5,13,6,45,4.5,108.5,2.9,12.5,110.5,100.81,80.62
2016,5,13,7,0,9.0,128.0,3.0,13.0,132.0,120.72,97.02
2016,5,13,7,15,4.5,102.0,3.0,13.0,104.0,96.35,76.4
2016,5,13,7,30,0.0,76.0,3.0,13.0,76.0,70.75,54.66
2016,5,13,7,45,0.0,103.0,3.0,13.5,103.0,95.94,75.53
2016,5,13,8,0,0.0,130.0,3.0,14.0,130.0,121.22,96.09
2016,5,13,8,15,0.0,134.0,3.0,14.5,134.0,125.08,98.73
2016,5,13,8,30,0.0,138.0,3.0,15.0,138.0,128.93,101.39
2016,5,13,8,45,4.0,176.5,3.0,15.5,179.5,168.01,132.72
2016,5,13,9,0,8.0,215.0,3.0,16.0,221.0,207.73,163.96
2016,5,13,9,15,8.5,218.0,3.0,16.0,224.5,211.48,166.53
2016,5,13,9,30,9.0,221.0,3.0,16.0,228.0,215.25,169.22
2016,5,13,9,45,11.5,245.5,3.05,16.5,255.0,241.28,189.18
2016,5,13,10,0,14.0,270.0,3.1,17.0,282.0,267.56,209.07
2016,5,13,10,15,25.0,318.5,3.15,17.0,341.0,332.59,259.3
2016,5,13,10,30,36.0,367.0,3.2,17.0,400.0,392.49,304.7
2016,5,13,10,45,37.5,378.0,3.3,17.5,412.5,406.36,314.23
2016,5,13,11,0,39.0,389.0,3.4,18.0,425.0,420.14,323.83
2016,5,13,11,15,47.0,408.0,3.5,18.0,452.0,448.27,344.97
2016,5,13,11,30,55.0,427.0,3.6,18.0,479.0,476.42,365.99
2016,5,13,11,45,78.0,447.0,3.75,18.0,520.5,520.47,399.35
2016,5,13,12,0,101.0,467.0,3.9,18.0,562.0,564.38,432.31
2016,5,13,12,15,206.5,458.0,3.95,18.0,652.5,671.11,513.34
2016,5,13,12,30,312.0,449.0,4.0,18.0,743.0,775.57,590.56
2016,5,13,12,45,607.0,286.0,4.1,18.0,850.5,909.01,694.32
2016,5,13,13,0,902.0,123.0,4.2,18.0,958.0,1010.8,766.38
2016,5,13,13,15,898.5,122.5,4.25,18.0,940.5,992.14,753.62
2016,5,13,13,30,895.0,122.0,4.3,18.0,923.0,970.17,739.56
2016,5,13,13,45,891.5,119.5,4.4,18.0,899.0,942.99,722.3
2016,5,13,14,0,888.0,117.0,4.5,18.0,875.0,912.73,702.99
2016,5,13,14,15,880.5,115.5,4.5,17.5,844.0,877.11,680.31
2016,5,13,14,30,873.0,114.0,4.5,17.0,813.0,838.96,655.61
2016,5,13,14,45,866.0,110.5,4.5,17.0,777.0,796.88,626.53
2016,5,13,15,0,859.0,107.0,4.5,17.0,741.0,752.64,595.62
2016,5,13,15,15,846.0,105.0,4.4,16.5,699.0,703.75,561.5
2016,5,13,15,30,833.0,103.0,4.3,16.0,657.0,655.5,525.18
2016,5,13,15,45,821.0,98.0,4.25,16.0,611.5,601.56,482.94
2016,5,13,16,0,809.0,93.0,4.2,16.0,566.0,546.91,439.03
2016,5,13,16,15,787.0,89.5,4.1,15.5,516.5,488.3,391.42
2016,5,13,16,30,765.0,86.0,4.0,15.0,467.0,430.56,343.02
2016,5,13,16,45,742.5,80.5,3.95,15.0,417.0,371.82,291.83
2016,5,13,17,0,720.0,75.0,3.9,15.0,367.0,314.61,240.63
2016,5,13,17,15,679.5,70.0,3.75,14.5,315.0,253.22,186.04
2016,5,13,17,30,639.0,65.0,3.6,14.0,263.0,197.37,136.19
2016,5,13,17,45,586.0,58.0,3.45,13.5,213.0,142.18,89.2
2016,5,13,18,0,533.0,51.0,3.3,13.0,163.0,93.19,51.68
2016,5,13,18,15,441.5,42.5,3.0,12.5,118.0,47.99,25.64
2016,5,13,18,30,350.0,34.0,2.7,12.0,73.0,26.74,17.28
2016,5,13,18,45,175.0,17.0,2.45,12.0,36.5,12.99,1.62
2016,5,13,19,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,13,19,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,5,13,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,12.5,1.4,12.5,12.5,11.91,0.0
2016,5,14,5,30,0.0,25.0,1.6,13.0,25.0,23.0,12.19
2016,5,14,5,45,21.0,44.5,1.85,13.5,48.0,39.11,28.33
2016,5,14,6,0,42.0,64.0,2.1,14.0,71.0,58.95,42.88
2016,5,14,6,15,55.0,85.0,2.15,14.0,98.0,82.45,62.11
2016,5,14,6,30,68.0,106.0,2.2,14.0,125.0,107.9,83.3
2016,5,14,6,45,77.0,127.5,2.25,14.5,153.5,134.66,105.68
2016,5,14,7,0,86.0,149.0,2.3,15.0,182.0,162.66,128.94
2016,5,14,7,15,56.5,162.0,2.3,15.5,185.0,170.47,136.0
2016,5,14,7,30,27.0,175.0,2.3,16.0,188.0,174.72,139.47
2016,5,14,7,45,37.5,200.0,2.3,16.5,220.0,205.48,163.8
2016,5,14,8,0,48.0,225.0,2.3,17.0,252.0,237.56,188.79
2016,5,14,8,15,66.0,253.5,2.25,17.0,294.5,278.53,220.87
2016,5,14,8,30,84.0,282.0,2.2,17.0,337.0,321.45,254.05
2016,5,14,8,45,101.0,307.0,2.15,17.5,377.0,362.1,284.48
2016,5,14,9,0,118.0,332.0,2.1,18.0,417.0,409.76,319.63
2016,5,14,9,15,116.0,351.5,2.15,18.5,438.5,433.98,336.43
2016,5,14,9,30,114.0,371.0,2.2,19.0,460.0,457.76,352.8
2016,5,14,9,45,212.0,378.5,2.25,19.5,553.0,552.65,423.81
2016,5,14,10,0,310.0,386.0,2.3,20.0,646.0,661.22,502.03
2016,5,14,10,15,349.5,383.5,2.35,20.0,686.0,705.1,532.94
2016,5,14,10,30,389.0,381.0,2.4,20.0,726.0,749.76,564.59
2016,5,14,10,45,648.5,249.0,2.5,20.5,838.5,883.7,663.05
2016,5,14,11,0,908.0,117.0,2.6,21.0,951.0,1001.19,739.67
2016,5,14,11,15,722.5,241.0,2.65,21.0,910.0,972.06,719.35
2016,5,14,11,30,537.0,365.0,2.7,21.0,869.0,919.74,679.69
2016,5,14,11,45,496.0,379.0,2.8,21.0,847.0,897.21,664.6
2016,5,14,12,0,455.0,393.0,2.9,21.0,825.0,871.9,647.24
2016,5,14,12,15,680.5,257.5,2.95,21.0,901.5,962.81,716.37
2016,5,14,12,30,906.0,122.0,3.0,21.0,978.0,1032.31,762.07
2016,5,14,12,45,893.0,128.5,3.1,21.0,964.5,1018.18,753.25
2016,5,14,13,0,880.0,135.0,3.2,21.0,951.0,1000.79,743.07
2016,5,14,13,15,876.0,134.0,3.25,21.0,933.0,981.54,731.28
2016,5,14,13,30,872.0,133.0,3.3,21.0,915.0,959.09,717.37
2016,5,14,13,45,866.0,131.5,3.4,21.0,890.5,931.23,700.11
2016,5,14,14,0,860.0,130.0,3.5,21.0,866.0,900.5,680.79
2016,5,14,14,15,851.5,128.5,3.55,20.5,834.5,864.92,658.94
2016,5,14,14,30,843.0,127.0,3.6,20.0,803.0,826.98,635.16
2016,5,14,14,45,830.0,125.5,3.7,20.0,765.5,787.3,608.87
2016,5,14,15,0,817.0,124.0,3.8,20.0,728.0,741.5,577.82
2016,5,14,15,15,802.5,121.5,3.8,19.5,686.0,692.31,543.73
2016,5,14,15,30,788.0,119.0,3.8,19.0,644.0,642.19,507.14
2016,5,14,15,45,768.0,116.0,3.85,19.0,597.5,587.58,465.33
2016,5,14,16,0,748.0,113.0,3.9,19.0,551.0,533.13,422.5
2016,5,14,16,15,723.0,109.0,3.8,18.5,502.0,475.0,376.12
2016,5,14,16,30,698.0,105.0,3.7,18.0,453.0,418.57,329.68
2016,5,14,16,45,662.0,100.5,3.65,18.0,402.0,358.96,279.04
2016,5,14,17,0,626.0,96.0,3.6,18.0,351.0,302.51,229.97
2016,5,14,17,15,581.5,89.5,3.4,17.5,300.5,245.29,180.3
2016,5,14,17,30,537.0,83.0,3.2,17.0,250.0,192.85,134.77
2016,5,14,17,45,473.0,74.5,3.05,16.5,201.5,140.58,91.75
2016,5,14,18,0,409.0,66.0,2.9,16.0,153.0,94.64,57.25
2016,5,14,18,15,318.5,53.5,2.6,15.5,110.0,53.26,32.11
2016,5,14,18,30,228.0,41.0,2.3,15.0,67.0,31.77,21.38
2016,5,14,18,45,123.5,24.5,2.05,14.5,38.0,19.23,5.93
2016,5,14,19,0,19.0,8.0,1.8,14.0,9.0,7.63,0.0
2016,5,14,19,15,9.5,4.0,1.85,14.0,4.5,0.0,0.0
2016,5,14,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,15,5,15,71.5,16.0,2.0,12.5,22.0,13.45,0.0
2016,5,15,5,30,143.0,32.0,2.2,13.0,44.0,25.03,14.06
2016,5,15,5,45,250.0,45.5,2.4,13.5,84.0,34.95,24.77
2016,5,15,6,0,357.0,59.0,2.6,14.0,124.0,68.41,40.91
2016,5,15,6,15,428.0,68.5,2.55,14.5,171.5,110.51,69.33
2016,5,15,6,30,499.0,78.0,2.5,15.0,219.0,159.87,108.01
2016,5,15,6,45,272.5,111.0,2.45,15.5,190.5,166.77,124.93
2016,5,15,7,0,46.0,144.0,2.4,16.0,162.0,146.36,115.99
2016,5,15,7,15,54.0,167.0,2.35,16.0,191.0,174.1,138.78
2016,5,15,7,30,62.0,190.0,2.3,16.0,220.0,202.91,162.1
2016,5,15,7,45,37.5,191.0,2.25,16.5,210.0,196.98,156.85
2016,5,15,8,0,13.0,192.0,2.2,17.0,200.0,185.92,147.19
2016,5,15,8,15,19.0,216.5,2.15,17.5,229.0,213.42,168.53
2016,5,15,8,30,25.0,241.0,2.1,18.0,258.0,241.63,190.02
2016,5,15,8,45,422.5,179.0,2.1,18.5,482.0,468.03,371.18
2016,5,15,9,0,820.0,117.0,2.1,19.0,706.0,713.62,554.86
2016,5,15,9,15,832.0,119.0,2.1,19.0,744.5,760.44,584.65
2016,5,15,9,30,844.0,121.0,2.1,19.0,783.0,801.76,611.93
2016,5,15,9,45,869.0,114.0,2.15,19.5,820.5,846.55,640.55
2016,5,15,10,0,894.0,107.0,2.2,20.0,858.0,890.08,667.9
2016,5,15,10,15,900.5,108.0,2.3,20.0,885.5,923.55,690.0
2016,5,15,10,30,907.0,109.0,2.4,20.0,913.0,954.16,710.25
2016,5,15,10,45,910.0,110.5,2.5,20.5,932.5,978.94,725.28
2016,5,15,11,0,913.0,112.0,2.6,21.0,952.0,1000.43,738.17
2016,5,15,11,15,915.5,113.0,2.75,21.0,964.5,1017.52,750.16
2016,5,15,11,30,918.0,114.0,2.9,21.0,977.0,1031.12,759.97
2016,5,15,11,45,917.0,115.5,3.1,21.5,982.0,1038.18,764.58
2016,5,15,12,0,916.0,117.0,3.3,22.0,987.0,1041.63,766.9
2016,5,15,12,15,916.0,116.5,3.45,22.0,984.5,1040.46,767.33
2016,5,15,12,30,916.0,116.0,3.6,22.0,982.0,1035.69,765.49
2016,5,15,12,45,920.0,112.0,3.75,22.0,973.5,1027.73,761.62
2016,5,15,13,0,924.0,108.0,3.9,22.0,965.0,1016.09,755.34
2016,5,15,13,15,920.5,107.5,4.0,21.5,948.0,997.12,745.32
2016,5,15,13,30,917.0,107.0,4.1,21.0,931.0,974.78,732.99
2016,5,15,13,45,911.5,106.5,4.2,21.0,906.5,947.34,715.72
2016,5,15,14,0,906.0,106.0,4.3,21.0,882.0,916.86,696.29
2016,5,15,14,15,899.0,104.5,4.3,20.5,851.0,881.21,673.94
2016,5,15,14,30,892.0,103.0,4.3,20.0,820.0,842.96,649.54
2016,5,15,14,45,883.0,101.0,4.3,20.0,783.5,800.23,620.45
2016,5,15,15,0,874.0,99.0,4.3,20.0,747.0,755.45,589.63
2016,5,15,15,15,861.0,97.0,4.3,19.5,705.0,706.06,556.11
2016,5,15,15,30,848.0,95.0,4.3,19.0,663.0,655.45,519.36
2016,5,15,15,45,830.5,93.0,4.35,19.0,616.0,602.24,478.36
2016,5,15,16,0,813.0,91.0,4.4,19.0,569.0,547.25,434.85
2016,5,15,16,15,791.0,87.5,4.35,18.5,519.5,488.56,387.71
2016,5,15,16,30,769.0,84.0,4.3,18.0,470.0,430.74,339.74
2016,5,15,16,45,735.5,81.5,4.25,17.5,418.0,370.57,288.52
2016,5,15,17,0,702.0,79.0,4.2,17.0,366.0,311.7,237.13
2016,5,15,17,15,660.5,74.0,4.0,16.5,314.5,252.49,184.81
2016,5,15,17,30,619.0,69.0,3.8,16.0,263.0,197.58,136.24
2016,5,15,17,45,552.5,63.0,3.65,15.5,212.5,142.42,90.25
2016,5,15,18,0,486.0,57.0,3.5,15.0,162.0,95.09,54.69
2016,5,15,18,15,395.0,47.0,3.2,14.5,117.5,51.28,28.79
2016,5,15,18,30,304.0,37.0,2.9,14.0,73.0,29.25,19.4
2016,5,15,18,45,171.0,23.5,2.65,14.0,41.5,18.41,6.18
2016,5,15,19,0,38.0,10.0,2.4,14.0,10.0,9.53,0.0
2016,5,15,19,15,19.0,5.0,2.4,13.5,5.0,0.0,0.0
2016,5,15,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,16,5,15,83.5,15.5,1.7,12.5,22.5,12.21,0.0
2016,5,16,5,30,167.0,31.0,1.8,13.0,45.0,24.19,13.66
2016,5,16,5,45,261.0,44.5,1.95,13.5,84.5,34.11,24.09
2016,5,16,6,0,355.0,58.0,2.1,14.0,124.0,67.68,40.3
2016,5,16,6,15,424.0,68.0,2.05,14.0,170.5,109.75,68.97
2016,5,16,6,30,493.0,78.0,2.0,14.0,217.0,158.97,107.87
2016,5,16,6,45,542.5,85.0,2.0,14.5,267.0,208.92,150.54
2016,5,16,7,0,592.0,92.0,2.0,15.0,317.0,264.42,198.65
2016,5,16,7,15,628.0,98.0,2.05,15.5,367.5,319.43,246.5
2016,5,16,7,30,664.0,104.0,2.1,16.0,418.0,377.82,296.08
2016,5,16,7,45,694.5,107.0,2.15,17.0,468.0,433.78,341.91
2016,5,16,8,0,725.0,110.0,2.2,18.0,518.0,491.83,387.78
2016,5,16,8,15,745.5,113.5,2.25,18.5,565.0,546.76,430.49
2016,5,16,8,30,766.0,117.0,2.3,19.0,612.0,601.51,471.77
2016,5,16,8,45,785.5,118.5,2.4,19.5,656.0,653.72,510.29
2016,5,16,9,0,805.0,120.0,2.5,20.0,700.0,705.64,547.62
2016,5,16,9,15,817.0,122.0,2.55,20.0,738.0,751.79,579.29
2016,5,16,9,30,829.0,124.0,2.6,20.0,776.0,796.44,609.52
2016,5,16,9,45,850.5,119.0,2.65,20.5,812.0,835.72,634.53
2016,5,16,10,0,872.0,114.0,2.7,21.0,848.0,877.63,661.09
2016,5,16,10,15,878.5,115.0,2.75,21.5,875.0,910.41,681.16
2016,5,16,10,30,885.0,116.0,2.8,22.0,902.0,940.42,699.29
2016,5,16,10,45,890.0,117.0,2.9,22.5,922.0,966.06,714.86
2016,5,16,11,0,895.0,118.0,3.0,23.0,942.0,988.57,728.36
2016,5,16,11,15,898.0,118.5,3.05,23.0,954.5,1005.35,739.16
2016,5,16,11,30,901.0,119.0,3.1,23.0,967.0,1018.74,747.87
2016,5,16,11,45,902.5,119.0,3.2,23.5,972.5,1026.66,752.08
2016,5,16,12,0,904.0,119.0,3.3,24.0,978.0,1031.05,754.13
2016,5,16,12,15,904.0,119.0,3.4,24.0,976.0,1030.4,754.48
2016,5,16,12,30,904.0,119.0,3.5,24.0,974.0,1026.21,752.64
2016,5,16,12,45,904.0,117.5,3.6,24.0,965.0,1016.96,747.6
2016,5,16,13,0,904.0,116.0,3.7,24.0,956.0,1004.19,740.32
2016,5,16,13,15,900.5,115.0,3.75,24.0,939.0,985.09,728.56
2016,5,16,13,30,897.0,114.0,3.8,24.0,922.0,962.68,714.65
2016,5,16,13,45,895.5,111.0,3.85,24.0,898.5,936.89,698.48
2016,5,16,14,0,894.0,108.0,3.9,24.0,875.0,907.92,680.1
2016,5,16,14,15,886.5,107.0,3.9,23.5,844.5,872.76,658.43
2016,5,16,14,30,879.0,106.0,3.9,23.0,814.0,835.08,634.81
2016,5,16,14,45,868.5,104.5,3.95,23.0,777.0,792.21,606.27
2016,5,16,15,0,858.0,103.0,4.0,23.0,740.0,747.46,576.08
2016,5,16,15,15,845.0,101.0,3.95,22.5,698.5,698.81,543.4
2016,5,16,15,30,832.0,99.0,3.9,22.0,657.0,648.98,507.36
2016,5,16,15,45,810.5,98.0,3.9,22.0,610.0,595.25,466.35
2016,5,16,16,0,789.0,97.0,3.9,22.0,563.0,540.08,423.22
2016,5,16,16,15,766.5,93.5,3.8,21.5,514.0,482.42,377.61
2016,5,16,16,30,744.0,90.0,3.7,21.0,465.0,425.72,331.31
2016,5,16,16,45,708.5,87.0,3.65,20.5,413.0,364.43,280.21
2016,5,16,17,0,673.0,84.0,3.6,20.0,361.0,307.15,231.05
2016,5,16,17,15,631.0,78.5,3.45,19.5,310.0,249.0,180.59
2016,5,16,17,30,589.0,73.0,3.3,19.0,259.0,195.24,133.85
2016,5,16,17,45,527.0,66.0,3.2,18.5,210.0,141.63,89.63
2016,5,16,18,0,465.0,59.0,3.1,18.0,161.0,95.31,55.02
2016,5,16,18,15,375.0,49.0,2.9,17.0,117.0,52.77,29.99
2016,5,16,18,30,285.0,39.0,2.7,16.0,73.0,30.11,20.02
2016,5,16,18,45,159.0,24.5,2.5,15.5,42.0,19.17,7.23
2016,5,16,19,0,33.0,10.0,2.3,15.0,11.0,9.53,0.0
2016,5,16,19,15,16.5,5.0,2.25,14.5,5.5,0.0,0.0
2016,5,16,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,17,5,15,120.5,14.5,1.2,12.5,25.5,11.39,0.0
2016,5,17,5,30,241.0,29.0,1.4,13.0,51.0,23.08,12.99
2016,5,17,5,45,347.0,39.5,1.65,14.0,93.0,30.47,20.93
2016,5,17,6,0,453.0,50.0,1.9,15.0,135.0,67.13,36.5
2016,5,17,6,15,520.5,57.5,1.95,15.5,184.0,111.44,65.78
2016,5,17,6,30,588.0,65.0,2.0,16.0,233.0,163.81,107.07
2016,5,17,6,45,639.5,70.0,2.1,17.0,285.5,217.9,153.11
2016,5,17,7,0,691.0,75.0,2.2,18.0,338.0,277.62,204.59
2016,5,17,7,15,724.0,79.0,2.35,18.5,390.5,336.52,255.92
2016,5,17,7,30,757.0,83.0,2.5,19.0,443.0,396.74,307.23
2016,5,17,7,45,785.0,85.5,2.7,20.0,494.5,455.7,355.69
2016,5,17,8,0,813.0,88.0,2.9,21.0,546.0,516.33,403.81
2016,5,17,8,15,831.5,91.0,2.95,21.5,594.5,573.37,448.06
2016,5,17,8,30,850.0,94.0,3.0,22.0,643.0,629.24,490.06
2016,5,17,8,45,865.0,96.0,3.1,23.0,687.5,682.22,527.87
2016,5,17,9,0,880.0,98.0,3.2,24.0,732.0,734.31,562.75
2016,5,17,9,15,890.5,99.5,3.25,24.0,771.5,781.3,594.52
2016,5,17,9,30,901.0,101.0,3.3,24.0,811.0,826.48,624.72
2016,5,17,9,45,909.0,103.0,3.35,24.5,844.5,868.02,650.89
2016,5,17,10,0,917.0,105.0,3.4,25.0,878.0,907.12,675.11
2016,5,17,10,15,922.5,106.0,3.35,25.0,905.0,940.3,695.86
2016,5,17,10,30,928.0,107.0,3.3,25.0,932.0,970.5,714.52
2016,5,17,10,45,931.5,108.0,3.25,25.5,951.5,995.68,728.37
2016,5,17,11,0,935.0,109.0,3.2,26.0,971.0,1017.51,739.98
2016,5,17,11,15,937.0,109.5,3.15,26.0,983.5,1033.9,749.53
2016,5,17,11,30,939.0,110.0,3.1,26.0,996.0,1046.73,756.87
2016,5,17,11,45,939.0,110.5,3.05,26.5,1000.5,1053.93,759.21
2016,5,17,12,0,939.0,111.0,3.0,27.0,1005.0,1057.45,759.34
2016,5,17,12,15,938.0,111.0,2.95,27.0,1002.0,1055.79,757.81
2016,5,17,12,30,937.0,111.0,2.9,27.0,999.0,1050.46,754.11
2016,5,17,12,45,936.5,109.5,2.85,27.5,989.0,1040.44,746.1
2016,5,17,13,0,936.0,108.0,2.8,28.0,979.0,1026.8,735.95
2016,5,17,13,15,932.0,107.0,2.75,28.0,961.0,1006.72,723.3
2016,5,17,13,30,928.0,106.0,2.7,28.0,943.0,983.24,708.58
2016,5,17,13,45,921.5,106.0,2.7,28.0,917.5,955.22,691.42
2016,5,17,14,0,915.0,106.0,2.7,28.0,892.0,924.18,672.27
2016,5,17,14,15,907.5,104.5,2.7,27.5,860.5,887.93,650.9
2016,5,17,14,30,900.0,103.0,2.7,27.0,829.0,849.08,627.57
2016,5,17,14,45,889.5,101.5,2.7,27.0,791.5,805.49,599.53
2016,5,17,15,0,879.0,100.0,2.7,27.0,754.0,759.95,569.85
2016,5,17,15,15,866.0,98.0,2.7,26.5,711.5,710.46,538.09
2016,5,17,15,30,853.0,96.0,2.7,26.0,669.0,659.74,503.09
2016,5,17,15,45,837.0,93.0,2.7,26.0,622.5,605.24,462.98
2016,5,17,16,0,821.0,90.0,2.7,26.0,576.0,550.9,421.8
2016,5,17,16,15,799.0,86.5,2.65,25.5,526.0,491.92,376.55
2016,5,17,16,30,777.0,83.0,2.6,25.0,476.0,433.78,330.39
2016,5,17,16,45,527.0,119.5,2.55,25.0,373.5,324.97,245.86
2016,5,17,17,0,277.0,156.0,2.5,25.0,271.0,239.1,180.47
2016,5,17,17,15,457.5,111.0,2.35,24.0,270.0,230.31,167.26
2016,5,17,17,30,638.0,66.0,2.2,23.0,269.0,199.62,133.22
2016,5,17,17,45,577.5,60.0,2.1,22.0,218.5,144.31,88.28
2016,5,17,18,0,517.0,54.0,2.0,21.0,168.0,96.05,52.75
2016,5,17,18,15,430.5,45.0,1.85,20.0,123.0,51.37,27.04
2016,5,17,18,30,344.0,36.0,1.7,19.0,78.0,28.09,18.1
2016,5,17,18,45,209.0,23.5,1.6,18.5,45.5,18.6,7.2
2016,5,17,19,0,74.0,11.0,1.5,18.0,13.0,10.48,0.0
2016,5,17,19,15,37.0,5.5,1.4,17.5,6.5,0.0,0.0
2016,5,17,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,18,5,15,102.5,16.0,1.95,13.5,25.0,12.58,0.0
2016,5,18,5,30,205.0,32.0,2.2,14.0,50.0,24.95,14.59
2016,5,18,5,45,305.5,43.5,2.45,14.5,91.0,33.27,23.32
2016,5,18,6,0,406.0,55.0,2.7,15.0,132.0,69.26,39.72
2016,5,18,6,15,473.0,64.0,2.6,15.5,180.0,112.05,68.38
2016,5,18,6,30,540.0,73.0,2.5,16.0,228.0,162.9,108.45
2016,5,18,6,45,589.5,79.0,2.45,17.0,279.0,214.63,152.35
2016,5,18,7,0,639.0,85.0,2.4,18.0,330.0,271.82,201.44
2016,5,18,7,15,673.0,90.0,2.3,18.5,381.0,327.74,249.79
2016,5,18,7,30,707.0,95.0,2.2,19.0,432.0,386.72,299.38
2016,5,18,7,45,733.5,98.5,2.1,20.0,481.5,444.43,345.84
2016,5,18,8,0,760.0,102.0,2.0,21.0,531.0,502.56,390.73
2016,5,18,8,15,779.0,105.0,1.95,21.5,578.0,557.18,432.2
2016,5,18,8,30,798.0,108.0,1.9,22.0,625.0,612.01,472.32
2016,5,18,8,45,813.5,110.5,1.9,23.0,668.5,663.9,508.26
2016,5,18,9,0,829.0,113.0,1.9,24.0,712.0,715.07,542.18
2016,5,18,9,15,840.0,115.0,1.95,24.5,750.0,758.17,569.61
2016,5,18,9,30,851.0,117.0,2.0,25.0,788.0,802.25,597.39
2016,5,18,9,45,863.5,116.5,2.1,25.5,822.0,843.23,623.11
2016,5,18,10,0,876.0,116.0,2.2,26.0,856.0,882.19,647.26
2016,5,18,10,15,881.5,117.0,2.3,26.0,882.0,914.13,667.93
2016,5,18,10,30,887.0,118.0,2.4,26.0,908.0,943.24,686.79
2016,5,18,10,45,889.0,120.5,2.5,26.5,927.0,967.56,701.19
2016,5,18,11,0,891.0,123.0,2.6,27.0,946.0,988.61,713.51
2016,5,18,11,15,893.5,123.5,2.65,27.0,958.0,1004.82,723.73
2016,5,18,11,30,896.0,124.0,2.7,27.0,970.0,1017.64,731.92
2016,5,18,11,45,894.5,125.5,2.8,27.5,974.0,1024.02,735.14
2016,5,18,12,0,893.0,127.0,2.9,28.0,978.0,1026.89,736.26
2016,5,18,12,15,892.5,127.0,2.95,28.0,975.5,1025.78,735.98
2016,5,18,12,30,892.0,127.0,3.0,28.0,973.0,1021.17,733.62
2016,5,18,12,45,889.5,126.5,3.05,28.0,963.0,1010.63,727.57
2016,5,18,13,0,887.0,126.0,3.1,28.0,953.0,996.68,719.45
2016,5,18,13,15,883.5,125.0,3.15,27.5,935.5,977.92,709.7
2016,5,18,13,30,880.0,124.0,3.2,27.0,918.0,955.94,697.84
2016,5,18,13,45,877.5,121.0,3.25,27.0,895.0,929.76,681.8
2016,5,18,14,0,875.0,118.0,3.3,27.0,872.0,900.5,663.66
2016,5,18,14,15,867.0,116.5,3.3,26.5,841.0,865.1,642.27
2016,5,18,14,30,859.0,115.0,3.3,26.0,810.0,827.26,619.02
2016,5,18,14,45,850.5,112.5,3.35,26.0,774.0,785.81,592.04
2016,5,18,15,0,842.0,110.0,3.4,26.0,738.0,742.37,563.36
2016,5,18,15,15,829.0,107.5,3.4,25.5,696.5,696.29,533.1
2016,5,18,15,30,816.0,105.0,3.4,25.0,655.0,646.26,497.62
2016,5,18,15,45,795.0,104.0,3.4,24.5,608.5,592.03,457.93
2016,5,18,16,0,774.0,103.0,3.4,24.0,562.0,537.98,417.13
2016,5,18,16,15,751.0,99.0,3.3,23.0,513.5,480.44,372.96
2016,5,18,16,30,728.0,95.0,3.2,22.0,465.0,423.94,328.0
2016,5,18,16,45,697.5,91.0,3.1,21.5,414.0,364.54,278.79
2016,5,18,17,0,667.0,87.0,3.0,21.0,363.0,308.64,231.07
2016,5,18,17,15,625.5,81.0,2.9,20.0,312.5,250.54,181.46
2016,5,18,17,30,584.0,75.0,2.8,19.0,262.0,196.77,135.24
2016,5,18,17,45,532.5,66.5,2.75,18.5,213.5,143.7,91.1
2016,5,18,18,0,481.0,58.0,2.7,18.0,165.0,96.67,55.38
2016,5,18,18,15,394.5,48.5,2.65,17.0,121.0,53.65,29.94
2016,5,18,18,30,308.0,39.0,2.6,16.0,77.0,30.74,20.67
2016,5,18,18,45,184.5,25.5,2.6,15.5,45.0,19.93,8.73
2016,5,18,19,0,61.0,12.0,2.6,15.0,13.0,11.44,0.0
2016,5,18,19,15,30.5,6.0,2.65,14.5,6.5,0.0,0.0
2016,5,18,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,19,5,15,87.0,18.0,4.25,12.0,26.5,14.18,0.0
2016,5,19,5,30,174.0,36.0,4.4,12.0,53.0,28.15,17.49
2016,5,19,5,45,275.0,49.5,4.55,12.0,94.0,37.97,27.7
2016,5,19,6,0,376.0,63.0,4.7,12.0,135.0,73.6,44.81
2016,5,19,6,15,444.5,72.5,4.75,12.0,182.5,115.41,73.52
2016,5,19,6,30,513.0,82.0,4.8,12.0,230.0,166.62,114.72
2016,5,19,6,45,440.5,105.5,4.9,12.5,250.5,202.26,150.6
2016,5,19,7,0,368.0,129.0,5.0,13.0,271.0,230.68,179.64
2016,5,19,7,15,514.5,113.5,4.85,13.5,342.5,293.94,231.84
2016,5,19,7,30,661.0,98.0,4.7,14.0,414.0,370.63,295.82
2016,5,19,7,45,705.0,104.5,4.55,14.5,475.0,435.96,350.73
2016,5,19,8,0,749.0,111.0,4.4,15.0,536.0,504.9,406.89
2016,5,19,8,15,569.5,182.5,4.35,15.5,521.5,509.8,409.97
2016,5,19,8,30,390.0,254.0,4.3,16.0,507.0,492.71,394.22
2016,5,19,8,45,613.5,186.5,4.3,16.5,616.0,605.36,483.66
2016,5,19,9,0,837.0,119.0,4.3,17.0,725.0,726.53,576.93
2016,5,19,9,15,850.0,121.5,4.3,17.0,765.5,775.15,610.68
2016,5,19,9,30,863.0,124.0,4.3,17.0,806.0,818.32,640.51
2016,5,19,9,45,869.0,128.5,4.3,17.5,839.5,859.24,667.18
2016,5,19,10,0,875.0,133.0,4.3,18.0,873.0,897.69,691.87
2016,5,19,10,15,882.5,134.5,4.25,18.0,901.0,931.88,714.4
2016,5,19,10,30,890.0,136.0,4.2,18.0,929.0,963.33,734.91
2016,5,19,10,45,899.5,134.5,4.2,18.5,951.5,990.81,751.47
2016,5,19,11,0,909.0,133.0,4.2,19.0,974.0,1015.3,765.93
2016,5,19,11,15,911.5,133.5,4.2,19.0,986.5,1031.77,776.43
2016,5,19,11,30,914.0,134.0,4.2,19.0,999.0,1044.78,784.73
2016,5,19,11,45,914.0,135.0,4.25,19.0,1003.5,1052.28,789.78
2016,5,19,12,0,914.0,136.0,4.3,19.0,1008.0,1056.22,792.6
2016,5,19,12,15,913.5,136.0,4.3,19.0,1005.5,1055.1,791.84
2016,5,19,12,30,913.0,136.0,4.3,19.0,1003.0,1050.42,788.84
2016,5,19,12,45,918.5,130.5,4.35,19.0,995.0,1042.68,784.23
2016,5,19,13,0,924.0,125.0,4.4,19.0,987.0,1031.22,777.22
2016,5,19,13,15,920.5,124.0,4.45,19.0,969.0,1011.91,765.17
2016,5,19,13,30,917.0,123.0,4.5,19.0,951.0,989.23,750.89
2016,5,19,13,45,553.0,273.0,4.55,19.0,768.5,795.11,612.93
2016,5,19,14,0,189.0,423.0,4.6,19.0,586.0,588.41,453.51
2016,5,19,14,15,365.0,352.0,4.7,18.5,652.5,668.25,520.33
2016,5,19,14,30,541.0,281.0,4.8,18.0,719.0,735.37,575.62
2016,5,19,14,45,703.5,198.0,4.9,18.0,741.0,761.57,599.45
2016,5,19,15,0,866.0,115.0,5.0,18.0,763.0,765.09,604.86
2016,5,19,15,15,852.5,113.0,4.9,17.5,720.0,718.32,571.82
2016,5,19,15,30,839.0,111.0,4.8,17.0,677.0,667.41,533.59
2016,5,19,15,45,731.5,130.0,4.75,17.0,599.0,579.44,464.4
2016,5,19,16,0,624.0,149.0,4.7,17.0,521.0,499.62,400.53
2016,5,19,16,15,664.5,122.0,4.7,16.0,487.5,458.99,368.7
2016,5,19,16,30,705.0,95.0,4.7,15.0,454.0,412.82,330.44
2016,5,19,16,45,689.5,86.5,4.75,14.5,406.5,357.32,282.45
2016,5,19,17,0,674.0,78.0,4.8,14.0,359.0,302.68,233.75
2016,5,19,17,15,594.5,85.5,4.7,13.5,309.0,246.59,184.54
2016,5,19,17,30,515.0,93.0,4.6,13.0,259.0,199.02,143.39
2016,5,19,17,45,449.0,84.0,4.6,13.0,210.0,145.66,98.62
2016,5,19,18,0,383.0,75.0,4.6,13.0,161.0,101.54,64.75
2016,5,19,18,15,301.0,61.5,4.55,12.5,118.5,60.79,38.63
2016,5,19,18,30,219.0,48.0,4.5,12.0,76.0,37.12,26.62
2016,5,19,18,45,109.5,31.0,4.45,12.0,45.0,25.44,13.4
2016,5,19,19,0,0.0,14.0,4.4,12.0,14.0,13.34,0.0
2016,5,19,19,15,0.0,7.0,4.45,12.0,7.0,6.67,0.0
2016,5,19,19,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,4.65,11.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,4.65,11.5,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,4.65,11.5,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,5,20,5,15,85.5,19.0,4.2,11.0,27.0,14.98,0.0
2016,5,20,5,30,171.0,38.0,4.3,11.0,54.0,29.74,19.05
2016,5,20,5,45,281.5,50.0,4.4,11.5,96.0,38.33,28.11
2016,5,20,6,0,392.0,62.0,4.5,12.0,138.0,73.83,44.45
2016,5,20,6,15,461.5,71.0,4.5,12.0,186.5,117.44,74.48
2016,5,20,6,30,531.0,80.0,4.5,12.0,235.0,168.02,115.11
2016,5,20,6,45,584.5,86.0,4.5,12.5,286.5,220.15,160.35
2016,5,20,7,0,638.0,92.0,4.5,13.0,338.0,278.22,211.64
2016,5,20,7,15,673.0,97.0,4.5,13.0,390.0,334.41,262.23
2016,5,20,7,30,708.0,102.0,4.5,13.0,442.0,393.78,314.65
2016,5,20,7,45,738.0,105.0,4.5,13.5,493.0,451.72,364.2
2016,5,20,8,0,768.0,108.0,4.5,14.0,544.0,512.31,414.39
2016,5,20,8,15,787.5,111.0,4.5,14.0,592.0,567.58,459.82
2016,5,20,8,30,807.0,114.0,4.5,14.0,640.0,623.08,504.24
2016,5,20,8,45,822.0,117.0,4.5,14.5,683.5,675.51,544.17
2016,5,20,9,0,837.0,120.0,4.5,15.0,727.0,727.16,582.37
2016,5,20,9,15,848.5,122.0,4.55,15.0,766.0,774.1,615.98
2016,5,20,9,30,860.0,124.0,4.6,15.0,805.0,815.49,645.23
2016,5,20,9,45,616.5,246.5,4.7,15.5,745.0,773.1,609.55
2016,5,20,10,0,373.0,369.0,4.8,16.0,685.0,696.29,545.21
2016,5,20,10,15,638.5,245.5,4.8,16.0,807.0,833.75,653.54
2016,5,20,10,30,904.0,122.0,4.8,16.0,929.0,961.82,744.76
2016,5,20,10,45,689.5,248.5,4.85,16.0,872.0,918.44,712.89
2016,5,20,11,0,475.0,375.0,4.9,16.0,815.0,850.12,657.22
2016,5,20,11,15,694.5,251.5,4.9,16.0,904.0,951.42,736.35
2016,5,20,11,30,914.0,128.0,4.9,16.0,993.0,1038.25,796.04
2016,5,20,11,45,617.0,291.0,4.95,16.0,876.5,926.99,715.9
2016,5,20,12,0,320.0,454.0,5.0,16.0,760.0,787.22,606.68
2016,5,20,12,15,195.0,451.5,4.95,16.0,638.0,650.29,504.02
2016,5,20,12,30,70.0,449.0,4.9,16.0,516.0,512.48,397.71
2016,5,20,12,45,72.0,442.0,4.9,16.0,510.5,506.41,393.9
2016,5,20,13,0,74.0,435.0,4.9,16.0,505.0,499.9,389.32
2016,5,20,13,15,206.5,425.5,4.9,16.0,614.0,624.4,487.34
2016,5,20,13,30,339.0,416.0,4.9,16.0,723.0,742.09,577.31
2016,5,20,13,45,184.0,378.0,4.9,16.0,544.0,545.08,427.63
2016,5,20,14,0,29.0,340.0,4.9,16.0,365.0,355.98,279.2
2016,5,20,14,15,29.0,327.5,4.9,16.0,352.0,342.06,269.25
2016,5,20,14,30,29.0,315.0,4.9,16.0,339.0,328.07,258.78
2016,5,20,14,45,203.5,313.5,4.9,16.0,467.0,467.8,372.85
2016,5,20,15,0,378.0,312.0,4.9,16.0,595.0,592.05,471.09
2016,5,20,15,15,350.0,299.5,4.85,15.5,550.0,542.0,432.94
2016,5,20,15,30,322.0,287.0,4.8,15.0,505.0,493.49,396.09
2016,5,20,15,45,549.0,199.0,4.75,15.0,539.5,533.44,430.48
2016,5,20,16,0,776.0,111.0,4.7,15.0,574.0,547.33,442.04
2016,5,20,16,15,752.0,107.0,4.6,14.5,524.5,489.23,394.35
2016,5,20,16,30,728.0,103.0,4.5,14.0,475.0,431.23,345.66
2016,5,20,16,45,693.5,99.0,4.4,14.0,423.0,371.31,293.61
2016,5,20,17,0,659.0,95.0,4.3,14.0,371.0,314.28,242.99
2016,5,20,17,15,615.5,89.0,4.15,13.5,319.5,256.07,191.47
2016,5,20,17,30,572.0,83.0,4.0,13.0,268.0,202.43,143.93
2016,5,20,17,45,511.0,75.0,3.85,13.0,218.5,149.0,98.63
2016,5,20,18,0,450.0,67.0,3.7,13.0,169.0,102.77,62.91
2016,5,20,18,15,361.0,56.0,3.45,12.5,125.0,58.88,35.42
2016,5,20,18,30,272.0,45.0,3.2,12.0,81.0,34.7,24.59
2016,5,20,18,45,154.0,30.0,3.0,12.0,48.5,23.49,12.34
2016,5,20,19,0,36.0,15.0,2.8,12.0,16.0,14.3,0.0
2016,5,20,19,15,18.0,7.5,2.8,12.0,8.0,7.15,0.0
2016,5,20,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,21,5,15,46.5,17.5,1.65,12.0,22.5,14.71,0.0
2016,5,21,5,30,93.0,35.0,1.8,12.0,45.0,28.63,18.21
2016,5,21,5,45,147.5,53.5,2.0,12.0,78.0,42.86,32.09
2016,5,21,6,0,202.0,72.0,2.2,12.0,111.0,72.5,49.54
2016,5,21,6,15,239.5,89.5,2.25,12.0,150.0,106.71,75.09
2016,5,21,6,30,277.0,107.0,2.3,12.0,189.0,145.54,106.77
2016,5,21,6,45,312.5,120.5,2.4,12.5,229.0,184.86,140.06
2016,5,21,7,0,348.0,134.0,2.5,13.0,269.0,229.16,177.99
2016,5,21,7,15,276.5,166.5,2.55,13.0,283.5,254.76,202.72
2016,5,21,7,30,205.0,199.0,2.6,13.0,298.0,271.43,218.45
2016,5,21,7,45,179.5,224.5,2.7,13.5,318.0,296.38,238.91
2016,5,21,8,0,154.0,250.0,2.8,14.0,338.0,318.48,256.21
2016,5,21,8,15,94.0,252.5,2.85,14.0,307.5,292.77,235.15
2016,5,21,8,30,34.0,255.0,2.9,14.0,277.0,263.46,210.61
2016,5,21,8,45,18.5,218.0,3.0,14.5,230.5,216.73,172.41
2016,5,21,9,0,3.0,181.0,3.1,15.0,184.0,171.72,135.37
2016,5,21,9,15,7.5,213.0,3.15,15.0,219.0,205.71,162.55
2016,5,21,9,30,12.0,245.0,3.2,15.0,254.0,240.24,189.73
2016,5,21,9,45,24.5,297.5,3.25,15.0,317.5,307.58,242.55
2016,5,21,10,0,37.0,350.0,3.3,15.0,381.0,371.65,291.85
2016,5,21,10,15,33.0,351.5,3.3,15.0,380.5,371.33,290.88
2016,5,21,10,30,29.0,353.0,3.3,15.0,380.0,370.62,289.88
2016,5,21,10,45,21.0,312.5,3.3,15.0,332.0,316.41,247.79
2016,5,21,11,0,13.0,272.0,3.3,15.0,284.0,270.19,211.64
2016,5,21,11,15,14.0,274.5,3.25,15.0,288.0,273.91,214.56
2016,5,21,11,30,15.0,277.0,3.2,15.0,292.0,277.58,217.33
2016,5,21,11,45,19.0,315.0,3.2,15.0,334.0,318.52,249.06
2016,5,21,12,0,23.0,353.0,3.2,15.0,376.0,359.57,280.46
2016,5,21,12,15,49.0,403.0,3.2,15.0,450.5,445.25,346.13
2016,5,21,12,30,75.0,453.0,3.2,15.0,525.0,521.28,403.18
2016,5,21,12,45,47.0,387.5,3.2,15.0,432.5,426.55,331.51
2016,5,21,13,0,19.0,322.0,3.2,15.0,340.0,324.59,253.43
2016,5,21,13,15,23.5,338.0,3.2,15.0,360.0,352.32,275.38
2016,5,21,13,30,28.0,354.0,3.2,15.0,380.0,371.51,290.31
2016,5,21,13,45,16.0,262.0,3.2,15.0,277.0,262.28,205.8
2016,5,21,14,0,4.0,170.0,3.2,15.0,174.0,163.25,127.49
2016,5,21,14,15,135.5,274.5,3.15,15.0,385.0,387.74,308.77
2016,5,21,14,30,267.0,379.0,3.1,15.0,596.0,599.7,470.12
2016,5,21,14,45,175.5,360.0,3.1,15.0,500.0,491.27,386.35
2016,5,21,15,0,84.0,341.0,3.1,15.0,404.0,390.43,308.18
2016,5,21,15,15,155.5,323.5,3.05,15.0,432.0,423.85,336.46
2016,5,21,15,30,227.0,306.0,3.0,15.0,460.0,444.97,354.18
2016,5,21,15,45,233.5,282.0,2.95,15.0,431.0,413.26,329.86
2016,5,21,16,0,240.0,258.0,2.9,15.0,402.0,383.88,307.09
2016,5,21,16,15,147.0,232.0,2.85,14.5,318.5,294.82,236.67
2016,5,21,16,30,54.0,206.0,2.8,14.0,235.0,216.86,174.41
2016,5,21,16,45,336.5,148.5,2.75,14.0,293.5,275.86,219.94
2016,5,21,17,0,619.0,91.0,2.7,14.0,352.0,297.35,229.29
2016,5,21,17,15,584.5,87.5,2.55,14.0,307.5,246.4,183.44
2016,5,21,17,30,550.0,84.0,2.4,14.0,263.0,198.94,140.96
2016,5,21,17,45,500.5,74.5,2.3,14.0,215.5,147.25,97.08
2016,5,21,18,0,451.0,65.0,2.2,14.0,168.0,101.37,61.34
2016,5,21,18,15,368.5,54.0,1.95,13.5,124.5,58.79,34.86
2016,5,21,18,30,286.0,43.0,1.7,13.0,81.0,33.06,23.12
2016,5,21,18,45,174.0,28.5,1.45,12.5,48.5,22.24,11.69
2016,5,21,19,0,62.0,14.0,1.2,12.0,16.0,13.34,0.0
2016,5,21,19,15,31.0,7.0,1.15,11.5,8.0,6.67,0.0
2016,5,21,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,22,5,15,101.0,18.5,1.35,11.0,28.5,14.52,0.0
2016,5,22,5,30,202.0,37.0,1.6,11.0,57.0,28.86,18.62
2016,5,22,5,45,298.5,49.5,1.85,11.5,98.5,37.86,27.8
2016,5,22,6,0,395.0,62.0,2.1,12.0,140.0,74.24,44.62
2016,5,22,6,15,218.0,86.5,2.1,12.5,131.5,101.68,71.64
2016,5,22,6,30,41.0,111.0,2.1,13.0,123.0,107.51,84.46
2016,5,22,6,45,50.0,131.5,2.1,13.5,149.0,131.71,104.54
2016,5,22,7,0,59.0,152.0,2.1,14.0,175.0,157.13,125.43
2016,5,22,7,15,60.5,173.5,2.05,14.0,200.0,181.94,145.96
2016,5,22,7,30,62.0,195.0,2.0,14.0,225.0,207.02,166.38
2016,5,22,7,45,92.5,222.5,1.95,14.5,272.5,251.45,201.66
2016,5,22,8,0,123.0,250.0,1.9,15.0,320.0,302.17,241.35
2016,5,22,8,15,444.0,189.0,1.9,15.0,473.5,443.37,354.47
2016,5,22,8,30,765.0,128.0,1.9,15.0,627.0,610.14,483.64
2016,5,22,8,45,426.0,228.5,1.95,15.5,510.0,516.83,408.11
2016,5,22,9,0,87.0,329.0,2.0,16.0,393.0,377.62,295.67
2016,5,22,9,15,66.0,332.0,2.05,16.0,382.0,369.29,289.14
2016,5,22,9,30,45.0,335.0,2.1,16.0,371.0,358.97,280.34
2016,5,22,9,45,28.5,292.5,2.15,16.5,315.5,305.89,238.61
2016,5,22,10,0,12.0,250.0,2.2,17.0,260.0,246.21,191.54
2016,5,22,10,15,42.0,333.0,2.25,17.0,370.5,360.88,280.43
2016,5,22,10,30,72.0,416.0,2.3,17.0,481.0,472.97,364.07
2016,5,22,10,45,480.5,272.0,2.4,17.5,717.0,741.41,569.93
2016,5,22,11,0,889.0,128.0,2.5,18.0,953.0,989.35,740.49
2016,5,22,11,15,891.5,128.5,2.6,18.0,965.0,1005.51,749.2
2016,5,22,11,30,894.0,129.0,2.7,18.0,977.0,1018.3,758.16
2016,5,22,11,45,892.5,131.0,2.85,18.0,981.0,1025.17,763.82
2016,5,22,12,0,891.0,133.0,3.0,18.0,985.0,1028.57,767.29
2016,5,22,12,15,890.0,133.0,3.1,18.0,982.5,1027.03,767.13
2016,5,22,12,30,889.0,133.0,3.2,18.0,980.0,1022.04,764.81
2016,5,22,12,45,884.5,134.0,3.3,18.0,969.0,1011.15,758.64
2016,5,22,13,0,880.0,135.0,3.4,18.0,958.0,996.94,750.32
2016,5,22,13,15,875.5,134.0,3.5,18.0,941.0,977.51,738.49
2016,5,22,13,30,871.0,133.0,3.6,18.0,924.0,954.93,724.53
2016,5,22,13,45,494.0,276.5,3.7,18.0,723.0,742.01,572.46
2016,5,22,14,0,117.0,420.0,3.8,18.0,522.0,520.85,401.29
2016,5,22,14,15,171.0,404.0,3.85,17.5,546.5,546.1,424.1
2016,5,22,14,30,225.0,388.0,3.9,17.0,571.0,567.3,442.68
2016,5,22,14,45,181.5,371.0,3.95,17.0,514.5,506.55,396.72
2016,5,22,15,0,138.0,354.0,4.0,17.0,458.0,448.65,352.66
2016,5,22,15,15,96.0,320.5,3.95,16.5,390.5,374.13,295.86
2016,5,22,15,30,54.0,287.0,3.9,16.0,323.0,308.87,245.23
2016,5,22,15,45,139.5,274.0,3.9,16.0,359.5,348.52,278.52
2016,5,22,16,0,225.0,261.0,3.9,16.0,396.0,374.98,300.2
2016,5,22,16,15,267.5,231.0,3.8,15.5,378.0,357.34,286.6
2016,5,22,16,30,310.0,201.0,3.7,15.0,360.0,331.64,265.77
2016,5,22,16,45,479.0,148.0,3.6,15.0,364.5,331.7,262.58
2016,5,22,17,0,648.0,95.0,3.5,15.0,369.0,311.29,239.5
2016,5,22,17,15,607.5,88.5,3.35,14.5,318.5,254.13,189.16
2016,5,22,17,30,567.0,82.0,3.2,14.0,268.0,201.2,142.48
2016,5,22,17,45,515.5,73.0,3.1,13.5,220.0,148.65,97.94
2016,5,22,18,0,464.0,64.0,3.0,13.0,172.0,102.14,61.68
2016,5,22,18,15,383.5,53.5,2.65,12.5,128.0,59.28,34.87
2016,5,22,18,30,303.0,43.0,2.3,12.0,84.0,33.03,23.24
2016,5,22,18,45,193.5,29.0,2.0,12.0,51.0,22.62,12.27
2016,5,22,19,0,84.0,15.0,1.7,12.0,18.0,11.81,0.0
