Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,19,15,42.0,7.5,1.6,11.5,9.0,7.15,0.0
2016,5,22,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,23,5,15,36.5,18.0,2.15,12.0,21.5,15.93,0.0
2016,5,23,5,30,73.0,36.0,2.3,12.0,43.0,30.71,20.16
2016,5,23,5,45,117.0,55.0,2.5,12.5,74.5,43.94,33.02
2016,5,23,6,0,161.0,74.0,2.7,13.0,106.0,71.78,50.08
2016,5,23,6,15,192.0,93.5,2.75,13.0,142.5,104.43,75.01
2016,5,23,6,30,223.0,113.0,2.8,13.0,179.0,141.02,104.96
2016,5,23,6,45,255.5,128.5,2.85,13.5,218.0,178.27,136.18
2016,5,23,7,0,288.0,144.0,2.9,14.0,257.0,219.22,170.87
2016,5,23,7,15,258.0,171.0,2.9,14.0,283.0,252.06,200.26
2016,5,23,7,30,228.0,198.0,2.9,14.0,309.0,281.5,225.75
2016,5,23,7,45,231.5,221.0,2.9,14.5,344.0,319.46,256.5
2016,5,23,8,0,235.0,244.0,2.9,15.0,379.0,357.6,286.59
2016,5,23,8,15,207.5,270.5,2.9,15.5,397.0,377.92,301.75
2016,5,23,8,30,180.0,297.0,2.9,16.0,415.0,398.13,316.22
2016,5,23,8,45,147.0,317.5,2.95,16.5,418.0,406.0,320.73
2016,5,23,9,0,114.0,338.0,3.0,17.0,421.0,410.56,322.43
2016,5,23,9,15,456.5,239.5,3.0,17.0,598.5,591.43,466.7
2016,5,23,9,30,799.0,141.0,3.0,17.0,776.0,786.58,612.85
2016,5,23,9,45,815.5,139.0,3.05,17.5,810.0,827.95,638.73
2016,5,23,10,0,832.0,137.0,3.1,18.0,844.0,867.7,664.36
2016,5,23,10,15,838.5,138.5,3.15,18.0,870.0,894.25,681.91
2016,5,23,10,30,845.0,140.0,3.2,18.0,896.0,923.56,701.45
2016,5,23,10,45,850.5,140.5,3.25,18.0,916.0,948.17,717.73
2016,5,23,11,0,856.0,141.0,3.3,18.0,936.0,969.82,732.06
2016,5,23,11,15,859.0,141.5,3.3,18.0,948.0,985.97,742.36
2016,5,23,11,30,862.0,142.0,3.3,18.0,960.0,998.89,750.6
2016,5,23,11,45,867.0,139.5,3.35,18.0,966.0,1007.59,756.52
2016,5,23,12,0,872.0,137.0,3.4,18.0,972.0,1012.98,760.35
2016,5,23,12,15,871.0,137.0,3.45,18.0,969.5,1011.48,759.69
2016,5,23,12,30,870.0,137.0,3.5,18.0,967.0,1006.6,756.93
2016,5,23,12,45,838.0,156.5,3.55,18.0,949.0,995.67,750.2
2016,5,23,13,0,806.0,176.0,3.6,18.0,931.0,973.69,736.08
2016,5,23,13,15,801.5,174.5,3.55,17.5,914.0,954.52,724.69
2016,5,23,13,30,797.0,173.0,3.5,17.0,897.0,932.42,711.25
2016,5,23,13,45,795.0,168.5,3.5,17.0,874.5,906.78,694.35
2016,5,23,14,0,793.0,164.0,3.5,17.0,852.0,878.32,675.48
2016,5,23,14,15,784.0,162.0,3.45,17.0,821.5,843.65,651.9
2016,5,23,14,30,775.0,160.0,3.4,17.0,791.0,806.86,626.74
2016,5,23,14,45,598.5,228.0,3.35,17.0,702.0,707.82,553.1
2016,5,23,15,0,422.0,296.0,3.3,17.0,613.0,614.14,480.83
2016,5,23,15,15,577.5,218.5,3.2,17.0,627.0,627.88,494.92
2016,5,23,15,30,733.0,141.0,3.1,17.0,641.0,628.4,497.49
2016,5,23,15,45,719.5,134.5,3.05,17.0,597.0,576.96,457.71
2016,5,23,16,0,706.0,128.0,3.0,17.0,553.0,525.19,417.01
2016,5,23,16,15,681.5,123.5,2.95,16.5,505.5,469.75,373.02
2016,5,23,16,30,657.0,119.0,2.9,16.0,458.0,415.61,328.76
2016,5,23,16,45,632.5,111.0,2.9,16.0,409.5,359.72,281.37
2016,5,23,17,0,608.0,103.0,2.9,16.0,361.0,305.75,234.41
2016,5,23,17,15,566.0,96.0,2.8,15.5,311.5,249.98,186.04
2016,5,23,17,30,524.0,89.0,2.7,15.0,262.0,198.66,141.37
2016,5,23,17,45,475.0,79.0,2.6,15.0,215.0,148.11,98.64
2016,5,23,18,0,426.0,69.0,2.5,15.0,168.0,102.17,62.76
2016,5,23,18,15,346.5,57.5,2.35,14.5,125.0,60.67,36.54
2016,5,23,18,30,267.0,46.0,2.2,14.0,82.0,35.32,25.06
2016,5,23,18,45,166.5,30.5,2.1,13.5,50.0,23.77,13.32
2016,5,23,19,0,66.0,15.0,2.0,13.0,18.0,12.68,0.0
2016,5,23,19,15,33.0,7.5,2.0,13.0,9.0,7.15,0.0
2016,5,23,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,24,5,15,110.0,18.0,2.35,12.0,29.5,14.08,0.0
2016,5,24,5,30,220.0,36.0,2.5,12.0,59.0,27.99,17.96
2016,5,24,5,45,319.5,47.0,2.7,12.5,100.5,35.82,25.92
2016,5,24,6,0,419.0,58.0,2.9,13.0,142.0,73.3,42.82
2016,5,24,6,15,209.5,75.0,2.9,13.0,117.0,91.01,62.9
2016,5,24,6,30,0.0,92.0,2.9,13.0,92.0,84.31,66.63
2016,5,24,6,45,2.0,111.0,2.95,13.5,112.0,102.44,81.74
2016,5,24,7,0,4.0,130.0,3.0,14.0,132.0,120.95,96.88
2016,5,24,7,15,84.0,167.0,3.0,14.0,208.0,184.3,147.87
2016,5,24,7,30,164.0,204.0,3.0,14.0,284.0,258.75,208.08
2016,5,24,7,45,142.5,227.5,3.05,14.5,302.5,281.44,226.27
2016,5,24,8,0,121.0,251.0,3.1,15.0,321.0,301.74,241.97
2016,5,24,8,15,187.5,269.5,3.1,15.0,387.5,365.33,292.69
2016,5,24,8,30,254.0,288.0,3.1,15.0,454.0,439.33,350.74
2016,5,24,8,45,307.5,296.5,3.15,15.5,511.5,497.47,395.12
2016,5,24,9,0,361.0,305.0,3.2,16.0,569.0,559.68,441.89
2016,5,24,9,15,602.0,214.0,3.2,16.0,681.0,678.55,535.19
2016,5,24,9,30,843.0,123.0,3.2,16.0,793.0,799.06,624.45
2016,5,24,9,45,845.0,128.5,3.25,16.5,824.5,836.76,648.41
2016,5,24,10,0,847.0,134.0,3.3,17.0,856.0,871.8,670.88
2016,5,24,10,15,560.5,281.0,3.35,17.0,765.5,794.9,612.44
2016,5,24,10,30,274.0,428.0,3.4,17.0,675.0,686.24,526.08
2016,5,24,10,45,573.5,283.0,3.45,17.5,812.0,840.42,644.79
2016,5,24,11,0,873.0,138.0,3.5,18.0,949.0,982.64,743.1
2016,5,24,11,15,876.0,138.5,3.5,18.0,962.0,999.05,752.55
2016,5,24,11,30,879.0,139.0,3.5,18.0,975.0,1012.16,760.92
2016,5,24,11,45,882.0,138.0,3.55,18.0,980.5,1020.48,766.56
2016,5,24,12,0,885.0,137.0,3.6,18.0,986.0,1025.41,770.08
2016,5,24,12,15,885.0,137.0,3.6,18.0,984.0,1024.92,769.72
2016,5,24,12,30,885.0,137.0,3.6,18.0,982.0,1021.0,767.22
2016,5,24,12,45,879.5,139.0,3.65,18.0,971.0,1010.21,760.59
2016,5,24,13,0,874.0,141.0,3.7,18.0,960.0,996.14,751.87
2016,5,24,13,15,870.0,140.0,3.7,18.0,943.0,977.38,739.71
2016,5,24,13,30,866.0,139.0,3.7,18.0,926.0,955.48,725.47
2016,5,24,13,45,861.0,137.0,3.7,18.0,902.0,928.64,707.86
2016,5,24,14,0,856.0,135.0,3.7,18.0,878.0,898.94,688.26
2016,5,24,14,15,847.5,133.0,3.7,18.0,847.5,863.51,664.59
2016,5,24,14,30,839.0,131.0,3.7,18.0,817.0,830.2,642.3
2016,5,24,14,45,832.0,127.0,3.7,18.0,781.5,788.86,614.1
2016,5,24,15,0,825.0,123.0,3.7,18.0,746.0,745.5,584.2
2016,5,24,15,15,811.5,120.5,3.65,17.5,704.0,697.26,550.57
2016,5,24,15,30,798.0,118.0,3.6,17.0,662.0,647.98,514.31
2016,5,24,15,45,784.0,113.0,3.6,17.0,617.5,595.13,473.65
2016,5,24,16,0,770.0,108.0,3.6,17.0,573.0,541.84,431.55
2016,5,24,16,15,747.0,104.5,3.55,16.5,524.0,485.29,386.34
2016,5,24,16,30,724.0,101.0,3.5,16.0,475.0,428.66,339.66
2016,5,24,16,45,697.5,95.0,3.45,16.0,425.5,370.38,289.77
2016,5,24,17,0,671.0,89.0,3.4,16.0,376.0,314.12,240.36
2016,5,24,17,15,631.0,83.5,3.3,15.5,325.0,256.83,190.07
2016,5,24,17,30,591.0,78.0,3.2,15.0,274.0,203.64,143.17
2016,5,24,17,45,537.0,70.5,3.15,14.5,225.5,150.68,98.38
2016,5,24,18,0,483.0,63.0,3.1,14.0,177.0,104.0,62.12
2016,5,24,18,15,402.0,53.5,2.95,13.5,132.5,60.8,35.18
2016,5,24,18,30,321.0,44.0,2.8,13.0,88.0,34.68,24.65
2016,5,24,18,45,201.5,30.5,2.65,13.0,54.0,23.76,13.54
2016,5,24,19,0,82.0,17.0,2.5,13.0,20.0,13.4,0.0
2016,5,24,19,15,41.0,8.5,2.45,12.5,10.0,8.1,0.0
2016,5,24,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,5,15,111.0,18.0,2.25,12.0,30.0,14.06,0.0
2016,5,25,5,30,222.0,36.0,2.4,12.0,60.0,27.96,18.01
2016,5,25,5,45,319.0,47.5,2.55,12.5,101.0,36.18,26.26
2016,5,25,6,0,416.0,59.0,2.7,13.0,142.0,74.05,43.54
2016,5,25,6,15,220.5,83.5,2.7,13.0,129.0,99.48,69.58
2016,5,25,6,30,25.0,108.0,2.7,13.0,116.0,102.1,80.62
2016,5,25,6,45,31.5,128.0,2.7,13.5,139.5,124.19,98.95
2016,5,25,7,0,38.0,148.0,2.7,14.0,163.0,147.22,117.85
2016,5,25,7,15,45.5,171.0,2.7,14.0,191.5,174.18,140.0
2016,5,25,7,30,53.0,194.0,2.7,14.0,220.0,202.17,162.76
2016,5,25,7,45,35.5,199.5,2.75,14.5,217.5,203.24,163.13
2016,5,25,8,0,18.0,205.0,2.8,15.0,215.0,200.29,160.02
2016,5,25,8,15,128.5,247.5,2.9,15.5,331.5,310.63,248.78
2016,5,25,8,30,239.0,290.0,3.0,16.0,448.0,431.63,343.35
2016,5,25,8,45,157.0,308.0,3.1,16.5,414.5,403.12,318.84
2016,5,25,9,0,75.0,326.0,3.2,17.0,381.0,365.63,287.41
2016,5,25,9,15,224.0,332.0,3.25,17.0,508.0,493.78,388.45
2016,5,25,9,30,373.0,338.0,3.3,17.0,635.0,634.22,495.03
2016,5,25,9,45,266.5,377.0,3.35,17.0,593.5,599.47,465.55
2016,5,25,10,0,160.0,416.0,3.4,17.0,552.0,549.73,425.56
2016,5,25,10,15,522.0,267.5,3.45,17.0,731.5,746.54,580.39
2016,5,25,10,30,884.0,119.0,3.5,17.0,911.0,937.58,716.95
2016,5,25,10,45,587.0,282.0,3.55,17.0,813.0,851.61,652.72
2016,5,25,11,0,290.0,445.0,3.6,17.0,715.0,732.35,558.97
2016,5,25,11,15,593.0,284.0,3.6,17.0,845.0,881.32,674.87
2016,5,25,11,30,896.0,123.0,3.6,17.0,975.0,1012.62,765.84
2016,5,25,11,45,899.5,121.5,3.6,17.0,980.5,1021.06,770.2
2016,5,25,12,0,903.0,120.0,3.6,17.0,986.0,1026.06,773.4
2016,5,25,12,15,902.5,120.0,3.6,17.0,984.0,1025.09,772.72
2016,5,25,12,30,902.0,120.0,3.6,17.0,982.0,1020.63,769.84
2016,5,25,12,45,893.0,124.0,3.65,17.0,970.0,1008.29,762.15
2016,5,25,13,0,884.0,128.0,3.7,17.0,958.0,992.7,752.36
2016,5,25,13,15,880.5,127.0,3.75,17.0,941.0,974.3,740.72
2016,5,25,13,30,877.0,126.0,3.8,17.0,924.0,952.69,726.92
2016,5,25,13,45,876.0,122.0,3.85,17.5,901.5,927.31,709.16
2016,5,25,14,0,875.0,118.0,3.9,18.0,879.0,898.8,689.25
2016,5,25,14,15,867.5,116.5,3.95,18.0,848.5,864.21,666.32
2016,5,25,14,30,860.0,115.0,4.0,18.0,818.0,827.16,641.51
2016,5,25,14,45,854.0,111.0,4.05,18.0,783.0,786.55,613.9
2016,5,25,15,0,848.0,107.0,4.1,18.0,748.0,743.76,584.43
2016,5,25,15,15,836.0,105.0,4.1,17.5,707.0,696.77,552.38
2016,5,25,15,30,824.0,103.0,4.1,17.0,666.0,650.1,517.93
2016,5,25,15,45,809.5,99.5,4.1,17.0,621.5,597.34,477.0
2016,5,25,16,0,795.0,96.0,4.1,17.0,577.0,544.12,434.63
2016,5,25,16,15,774.0,92.5,4.05,16.5,529.0,487.41,389.0
2016,5,25,16,30,753.0,89.0,4.0,16.0,481.0,431.47,342.52
2016,5,25,16,45,725.5,85.0,3.95,16.0,431.0,373.51,292.51
2016,5,25,17,0,698.0,81.0,3.9,16.0,381.0,316.06,241.82
2016,5,25,17,15,660.0,76.5,3.8,15.5,330.5,258.83,191.18
2016,5,25,17,30,622.0,72.0,3.7,15.0,280.0,205.41,143.68
2016,5,25,17,45,563.0,66.5,3.6,14.5,230.5,151.7,98.19
2016,5,25,18,0,504.0,61.0,3.5,14.0,181.0,104.79,61.86
2016,5,25,18,15,423.0,52.0,3.35,13.5,136.0,60.73,34.39
2016,5,25,18,30,342.0,43.0,3.2,13.0,91.0,33.62,23.76
2016,5,25,18,45,211.0,30.5,3.05,13.0,56.5,23.73,13.69
2016,5,25,19,0,80.0,18.0,2.9,13.0,22.0,14.19,0.0
2016,5,25,19,15,40.0,9.0,2.9,12.5,11.0,8.58,0.0
2016,5,25,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,26,5,15,89.5,20.0,2.75,13.0,29.5,15.66,0.83
2016,5,26,5,30,179.0,40.0,2.8,13.0,59.0,31.14,20.67
2016,5,26,5,45,271.5,53.0,2.9,13.0,99.5,40.45,29.96
2016,5,26,6,0,364.0,66.0,3.0,13.0,140.0,75.89,46.81
2016,5,26,6,15,428.5,75.5,3.0,13.5,186.5,116.4,74.57
2016,5,26,6,30,493.0,85.0,3.0,14.0,233.0,165.75,113.79
2016,5,26,6,45,541.0,92.5,3.0,14.5,282.5,215.51,156.4
2016,5,26,7,0,589.0,100.0,3.0,15.0,332.0,270.6,204.27
2016,5,26,7,15,623.5,105.5,2.95,15.0,382.0,324.05,251.38
2016,5,26,7,30,658.0,111.0,2.9,15.0,432.0,380.68,300.29
2016,5,26,7,45,686.5,115.0,2.9,15.5,481.0,435.95,346.52
2016,5,26,8,0,715.0,119.0,2.9,16.0,530.0,493.11,392.84
2016,5,26,8,15,735.5,123.0,2.85,16.5,576.5,547.29,435.32
2016,5,26,8,30,756.0,127.0,2.8,17.0,623.0,602.01,476.82
2016,5,26,8,45,773.5,129.0,2.8,17.5,666.0,652.53,514.18
2016,5,26,9,0,791.0,131.0,2.8,18.0,709.0,702.63,550.19
2016,5,26,9,15,803.0,133.5,2.75,18.0,747.5,748.37,582.05
2016,5,26,9,30,815.0,136.0,2.7,18.0,786.0,792.69,611.8
2016,5,26,9,45,818.0,141.5,2.7,18.5,816.5,830.89,636.03
2016,5,26,10,0,821.0,147.0,2.7,19.0,847.0,866.61,658.27
2016,5,26,10,15,828.5,148.5,2.7,19.5,873.5,899.68,678.45
2016,5,26,10,30,836.0,150.0,2.7,20.0,900.0,930.2,696.74
2016,5,26,10,45,841.0,151.0,2.7,20.5,920.0,955.14,711.16
2016,5,26,11,0,846.0,152.0,2.7,21.0,940.0,969.16,718.33
2016,5,26,11,15,849.5,153.0,2.7,21.0,952.5,986.13,728.98
2016,5,26,11,30,853.0,154.0,2.7,21.0,965.0,999.93,737.58
2016,5,26,11,45,855.0,153.5,2.75,21.5,970.5,1007.59,741.29
2016,5,26,12,0,857.0,153.0,2.8,22.0,976.0,1011.97,743.02
2016,5,26,12,15,856.5,153.0,2.85,22.0,974.0,1011.04,742.84
2016,5,26,12,30,856.0,153.0,2.9,22.0,972.0,1006.83,740.66
2016,5,26,12,45,865.0,145.5,2.95,22.0,965.5,1001.41,737.82
2016,5,26,13,0,874.0,138.0,3.0,22.0,959.0,992.43,732.73
2016,5,26,13,15,870.5,137.0,3.05,22.0,942.5,974.24,721.65
2016,5,26,13,30,867.0,136.0,3.1,22.0,926.0,952.89,708.54
2016,5,26,13,45,862.5,134.0,3.15,22.0,902.5,926.59,692.11
2016,5,26,14,0,858.0,132.0,3.2,22.0,879.0,897.4,673.67
2016,5,26,14,15,850.5,130.5,3.25,22.0,849.0,863.37,651.82
2016,5,26,14,30,843.0,129.0,3.3,22.0,819.0,826.93,628.14
2016,5,26,14,45,831.5,127.5,3.4,22.0,783.0,788.91,603.37
2016,5,26,15,0,820.0,126.0,3.5,22.0,747.0,744.86,573.98
2016,5,26,15,15,806.5,123.5,3.5,21.5,706.0,696.93,541.28
2016,5,26,15,30,793.0,121.0,3.5,21.0,665.0,647.98,506.07
2016,5,26,15,45,775.0,118.0,3.55,21.0,619.5,595.02,466.09
2016,5,26,16,0,757.0,115.0,3.6,21.0,574.0,541.99,424.97
2016,5,26,16,15,734.0,111.0,3.55,20.5,526.0,484.86,380.12
2016,5,26,16,30,711.0,107.0,3.5,20.0,478.0,429.31,335.1
2016,5,26,16,45,680.0,102.5,3.5,19.5,428.0,371.43,287.03
2016,5,26,17,0,649.0,98.0,3.5,19.0,378.0,316.06,239.72
2016,5,26,17,15,608.5,92.0,3.4,18.0,327.5,259.38,191.11
2016,5,26,17,30,568.0,86.0,3.3,17.0,277.0,206.89,145.73
2016,5,26,17,45,507.0,79.0,3.25,16.5,227.5,154.56,102.2
2016,5,26,18,0,446.0,72.0,3.2,16.0,178.0,109.38,67.61
2016,5,26,18,15,364.5,60.5,3.05,15.0,134.0,65.11,39.26
2016,5,26,18,30,283.0,49.0,2.9,14.0,90.0,37.58,27.13
2016,5,26,18,45,170.5,34.0,2.75,13.5,55.5,26.5,16.07
2016,5,26,19,0,58.0,19.0,2.6,13.0,21.0,15.88,0.0
2016,5,26,19,15,29.0,9.5,2.6,12.5,10.5,9.05,0.0
2016,5,26,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,27,5,15,88.0,20.5,2.2,12.0,30.0,17.16,2.17
2016,5,27,5,30,176.0,41.0,2.2,12.0,60.0,31.92,21.5
2016,5,27,5,45,271.5,54.5,2.25,12.5,101.5,41.61,31.07
2016,5,27,6,0,367.0,68.0,2.3,13.0,143.0,77.73,48.26
2016,5,27,6,15,432.5,77.5,2.25,13.5,190.0,118.55,76.17
2016,5,27,6,30,498.0,87.0,2.2,14.0,237.0,168.4,115.64
2016,5,27,6,45,552.0,93.0,2.15,14.5,288.0,218.45,158.09
2016,5,27,7,0,606.0,99.0,2.1,15.0,339.0,274.51,206.34
2016,5,27,7,15,640.5,104.5,2.0,15.5,389.5,328.89,253.39
2016,5,27,7,30,675.0,110.0,1.9,16.0,440.0,386.42,301.81
2016,5,27,7,45,706.0,113.0,1.8,16.5,490.5,442.77,347.88
2016,5,27,8,0,737.0,116.0,1.7,17.0,541.0,501.22,393.92
2016,5,27,8,15,757.0,119.5,1.6,17.5,587.5,556.13,435.55
2016,5,27,8,30,777.0,123.0,1.5,18.0,634.0,610.67,475.3
2016,5,27,8,45,795.5,124.0,1.4,19.0,677.5,661.79,510.15
2016,5,27,9,0,814.0,125.0,1.3,20.0,721.0,712.52,543.23
2016,5,27,9,15,825.5,127.0,1.25,20.5,759.0,758.29,571.87
2016,5,27,9,30,837.0,129.0,1.2,21.0,797.0,802.53,598.51
2016,5,27,9,45,852.5,127.0,1.2,21.5,831.0,839.88,620.68
2016,5,27,10,0,868.0,125.0,1.2,22.0,865.0,879.41,644.02
2016,5,27,10,15,874.0,126.0,1.2,22.5,891.5,911.42,662.14
2016,5,27,10,30,880.0,127.0,1.2,23.0,918.0,940.66,678.4
2016,5,27,10,45,886.5,126.5,1.3,24.0,938.0,966.0,692.34
2016,5,27,11,0,893.0,126.0,1.4,25.0,958.0,988.3,704.32
2016,5,27,11,15,895.5,127.0,1.55,25.0,970.5,1005.04,716.34
2016,5,27,11,30,898.0,128.0,1.7,25.0,983.0,1018.41,726.36
2016,5,27,11,45,900.5,127.0,1.85,25.5,988.5,1026.42,731.63
2016,5,27,12,0,903.0,126.0,2.0,26.0,994.0,1030.97,734.81
2016,5,27,12,15,902.0,126.0,2.15,26.0,991.5,1029.56,735.72
2016,5,27,12,30,901.0,126.0,2.3,26.0,989.0,1024.68,734.5
2016,5,27,12,45,898.0,126.0,2.45,26.5,978.5,1014.37,728.41
2016,5,27,13,0,895.0,126.0,2.6,27.0,968.0,1000.67,720.18
2016,5,27,13,15,891.0,125.5,2.7,27.0,951.0,982.2,709.82
2016,5,27,13,30,887.0,125.0,2.8,27.0,934.0,960.52,697.37
2016,5,27,13,45,880.0,124.5,2.95,27.0,909.5,933.0,681.41
2016,5,27,14,0,873.0,124.0,3.1,27.0,885.0,902.65,663.41
2016,5,27,14,15,865.0,122.5,3.15,26.5,854.5,867.8,642.8
2016,5,27,14,30,857.0,121.0,3.2,26.0,824.0,830.54,620.29
2016,5,27,14,45,845.5,119.5,3.3,26.0,787.5,788.31,593.09
2016,5,27,15,0,834.0,118.0,3.4,26.0,751.0,747.26,566.35
2016,5,27,15,15,821.0,115.5,3.4,25.5,710.0,699.19,534.48
2016,5,27,15,30,808.0,113.0,3.4,25.0,669.0,650.02,499.72
2016,5,27,15,45,790.5,110.5,3.45,25.0,623.5,597.25,460.52
2016,5,27,16,0,773.0,108.0,3.5,25.0,578.0,544.33,420.11
2016,5,27,16,15,751.5,104.5,3.45,24.5,530.0,488.53,376.93
2016,5,27,16,30,730.0,101.0,3.4,24.0,482.0,432.45,332.19
2016,5,27,16,45,699.5,97.0,3.35,23.5,432.0,374.3,284.54
2016,5,27,17,0,669.0,93.0,3.3,23.0,382.0,318.55,237.55
2016,5,27,17,15,630.0,87.0,3.15,22.0,331.5,261.21,188.99
2016,5,27,17,30,591.0,81.0,3.0,21.0,281.0,207.85,143.41
2016,5,27,17,45,535.5,74.0,2.85,20.5,232.0,155.07,99.8
2016,5,27,18,0,480.0,67.0,2.7,20.0,183.0,108.73,64.51
2016,5,27,18,15,401.0,57.0,2.35,19.0,138.5,65.19,37.52
2016,5,27,18,30,322.0,47.0,2.0,18.0,94.0,35.99,25.33
2016,5,27,18,45,210.0,33.0,1.7,17.5,59.0,25.68,15.25
2016,5,27,19,0,98.0,19.0,1.4,17.0,24.0,14.97,0.0
2016,5,27,19,15,49.0,9.5,1.3,16.5,12.0,9.05,0.0
2016,5,27,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,28,5,15,115.0,18.5,0.8,14.5,31.0,14.43,1.36
2016,5,28,5,30,230.0,37.0,0.9,15.0,62.0,28.69,18.59
2016,5,28,5,45,322.0,48.5,1.05,15.5,103.5,36.89,26.62
2016,5,28,6,0,414.0,60.0,1.2,16.0,145.0,74.74,43.65
2016,5,28,6,15,476.5,68.5,1.3,16.5,192.5,116.8,71.85
2016,5,28,6,30,539.0,77.0,1.4,17.0,240.0,166.31,110.67
2016,5,28,6,45,585.5,83.0,1.55,17.5,290.0,216.91,153.57
2016,5,28,7,0,632.0,89.0,1.7,18.0,340.0,272.58,201.45
2016,5,28,7,15,665.0,94.5,1.75,18.5,390.5,327.78,248.92
2016,5,28,7,30,698.0,100.0,1.8,19.0,441.0,385.94,297.66
2016,5,28,7,45,724.5,103.5,1.85,20.0,490.5,441.78,342.71
2016,5,28,8,0,751.0,107.0,1.9,21.0,540.0,500.05,387.96
2016,5,28,8,15,770.0,110.5,1.9,21.5,587.0,554.27,429.22
2016,5,28,8,30,789.0,114.0,1.9,22.0,634.0,608.74,469.29
2016,5,28,8,45,804.0,117.0,1.9,23.0,677.0,660.0,504.79
2016,5,28,9,0,819.0,120.0,1.9,24.0,720.0,710.54,538.56
2016,5,28,9,15,831.0,122.0,1.9,24.5,758.5,756.84,568.04
2016,5,28,9,30,843.0,124.0,1.9,25.0,797.0,797.92,593.33
2016,5,28,9,45,708.5,208.0,1.95,25.5,789.5,807.66,597.34
2016,5,28,10,0,574.0,292.0,2.0,26.0,782.0,797.07,585.21
2016,5,28,10,15,723.5,212.0,2.0,26.0,849.0,871.92,638.0
2016,5,28,10,30,873.0,132.0,2.0,26.0,916.0,938.57,679.94
2016,5,28,10,45,876.5,133.5,2.05,26.5,936.0,962.9,693.41
2016,5,28,11,0,880.0,135.0,2.1,27.0,956.0,984.11,705.31
2016,5,28,11,15,883.0,135.5,2.1,27.0,968.5,1000.65,715.14
2016,5,28,11,30,886.0,136.0,2.1,27.0,981.0,1013.89,722.99
2016,5,28,11,45,886.5,137.0,2.15,27.5,986.0,1021.8,726.76
2016,5,28,12,0,887.0,138.0,2.2,28.0,991.0,1026.31,728.53
2016,5,28,12,15,886.5,138.0,2.25,28.0,989.0,1025.43,728.51
2016,5,28,12,30,886.0,138.0,2.3,28.0,987.0,1021.15,726.51
2016,5,28,12,45,874.0,144.0,2.4,28.0,974.5,1008.0,719.56
2016,5,28,13,0,862.0,150.0,2.5,28.0,962.0,991.71,710.69
2016,5,28,13,15,857.5,149.0,2.55,28.0,945.0,972.87,699.72
2016,5,28,13,30,853.0,148.0,2.6,28.0,928.0,950.95,686.78
2016,5,28,13,45,846.0,147.5,2.7,28.0,903.5,930.91,675.46
2016,5,28,14,0,839.0,147.0,2.8,28.0,879.0,900.97,657.55
2016,5,28,14,15,830.5,145.0,2.85,27.5,848.5,865.66,636.88
2016,5,28,14,30,822.0,143.0,2.9,27.0,818.0,828.06,614.39
2016,5,28,14,45,810.5,141.0,3.0,27.0,782.0,786.03,587.62
2016,5,28,15,0,799.0,139.0,3.1,27.0,746.0,742.34,559.32
2016,5,28,15,15,785.0,136.0,3.15,26.5,705.0,694.51,527.24
2016,5,28,15,30,771.0,133.0,3.2,26.0,664.0,645.74,493.27
2016,5,28,15,45,680.0,149.0,3.25,26.0,594.0,568.0,435.5
2016,5,28,16,0,589.0,165.0,3.3,26.0,524.0,496.69,381.47
2016,5,28,16,15,546.5,162.5,3.3,25.0,474.0,437.66,337.3
2016,5,28,16,30,504.0,160.0,3.3,24.0,424.0,384.47,296.25
2016,5,28,16,45,367.5,166.0,3.3,23.5,348.0,305.34,234.53
2016,5,28,17,0,231.0,172.0,3.3,23.0,272.0,239.21,183.33
2016,5,28,17,15,209.5,153.5,3.05,22.0,236.0,200.59,152.3
2016,5,28,17,30,188.0,135.0,2.8,21.0,200.0,164.5,123.02
2016,5,28,17,45,169.0,114.0,2.6,20.5,165.0,129.67,94.63
2016,5,28,18,0,150.0,93.0,2.4,20.0,130.0,97.33,68.95
2016,5,28,18,15,120.0,73.0,2.1,19.0,98.0,67.86,47.4
2016,5,28,18,30,90.0,53.0,1.8,18.0,66.0,44.32,32.5
2016,5,28,18,45,45.0,35.0,1.55,17.5,41.5,29.88,18.8
2016,5,28,19,0,0.0,17.0,1.3,17.0,17.0,15.76,0.0
2016,5,28,19,15,0.0,8.5,1.3,16.5,8.5,8.1,0.0
2016,5,28,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,29,5,15,118.0,19.0,2.25,12.5,32.0,14.82,2.02
2016,5,29,5,30,236.0,38.0,2.3,13.0,64.0,29.48,19.44
2016,5,29,5,45,329.5,49.5,2.4,13.5,106.0,37.66,27.51
2016,5,29,6,0,423.0,61.0,2.5,14.0,148.0,76.14,44.9
2016,5,29,6,15,486.5,69.0,2.45,14.5,196.0,118.35,73.38
2016,5,29,6,30,550.0,77.0,2.4,15.0,244.0,168.13,112.82
2016,5,29,6,45,596.5,83.0,2.35,15.5,294.5,219.34,156.72
2016,5,29,7,0,643.0,89.0,2.3,16.0,345.0,275.6,205.61
2016,5,29,7,15,676.0,94.0,2.25,16.5,396.0,330.91,253.72
2016,5,29,7,30,709.0,99.0,2.2,17.0,447.0,389.15,303.04
2016,5,29,7,45,734.5,103.0,2.15,18.0,496.5,445.57,348.89
2016,5,29,8,0,760.0,107.0,2.1,19.0,546.0,504.31,394.71
2016,5,29,8,15,779.0,110.0,2.1,19.5,593.0,558.47,436.39
2016,5,29,8,30,798.0,113.0,2.1,20.0,640.0,612.84,476.86
2016,5,29,8,45,813.0,116.0,2.1,20.5,683.0,664.49,514.04
2016,5,29,9,0,828.0,119.0,2.1,21.0,726.0,715.4,549.59
2016,5,29,9,15,839.0,121.0,2.15,21.5,764.0,761.29,579.55
2016,5,29,9,30,850.0,123.0,2.2,22.0,802.0,801.93,605.37
2016,5,29,9,45,858.5,125.0,2.3,22.5,835.0,841.76,630.75
2016,5,29,10,0,867.0,127.0,2.4,23.0,868.0,879.36,654.38
2016,5,29,10,15,873.5,128.0,2.45,23.0,894.5,911.77,675.26
2016,5,29,10,30,880.0,129.0,2.5,23.0,921.0,941.46,694.32
2016,5,29,10,45,883.0,131.0,2.65,23.5,940.5,965.97,709.5
2016,5,29,11,0,886.0,133.0,2.8,24.0,960.0,987.33,722.63
2016,5,29,11,15,889.0,133.5,2.85,24.0,972.5,1003.97,733.28
2016,5,29,11,30,892.0,134.0,2.9,24.0,985.0,1017.31,741.91
2016,5,29,11,45,890.5,135.5,2.95,24.0,989.5,1023.79,746.22
2016,5,29,12,0,889.0,137.0,3.0,24.0,994.0,1026.83,748.47
2016,5,29,12,15,889.0,137.5,3.0,24.0,992.0,1026.97,748.55
2016,5,29,12,30,889.0,138.0,3.0,24.0,990.0,1023.7,746.55
2016,5,29,12,45,878.0,143.0,3.05,24.5,978.0,1010.58,737.27
2016,5,29,13,0,867.0,148.0,3.1,25.0,966.0,994.3,726.09
2016,5,29,13,15,863.5,147.5,3.15,25.0,949.0,976.87,715.66
2016,5,29,13,30,860.0,147.0,3.2,25.0,932.0,956.3,703.19
2016,5,29,13,45,854.5,145.5,3.25,25.0,908.5,929.9,686.85
2016,5,29,14,0,849.0,144.0,3.3,25.0,885.0,906.65,672.59
2016,5,29,14,15,841.0,142.0,3.3,24.5,855.0,871.53,651.2
2016,5,29,14,30,833.0,140.0,3.3,24.0,825.0,834.07,628.03
2016,5,29,14,45,824.5,137.0,3.3,24.0,789.5,793.05,600.94
2016,5,29,15,0,816.0,134.0,3.3,24.0,754.0,750.13,572.26
2016,5,29,15,15,802.0,131.0,3.25,23.5,713.0,701.66,539.14
2016,5,29,15,30,788.0,128.0,3.2,23.0,672.0,652.21,503.9
2016,5,29,15,45,773.0,123.5,3.15,23.0,627.5,599.96,464.76
2016,5,29,16,0,758.0,119.0,3.1,23.0,583.0,547.37,424.36
2016,5,29,16,15,735.0,115.0,3.05,22.5,534.5,490.3,380.23
2016,5,29,16,30,712.0,111.0,3.0,22.0,486.0,434.79,335.9
2016,5,29,16,45,685.0,105.5,2.95,22.0,436.0,377.55,288.37
2016,5,29,17,0,658.0,100.0,2.9,22.0,386.0,322.38,241.37
2016,5,29,17,15,617.5,93.5,2.75,21.0,335.0,264.74,192.74
2016,5,29,17,30,577.0,87.0,2.6,20.0,284.0,211.28,147.2
2016,5,29,17,45,523.0,79.0,2.5,19.5,235.0,158.59,103.6
2016,5,29,18,0,469.0,71.0,2.4,19.0,186.0,112.19,67.99
2016,5,29,18,15,388.5,60.5,2.25,18.0,141.0,67.53,39.64
2016,5,29,18,30,308.0,50.0,2.1,17.0,96.0,38.26,27.46
2016,5,29,18,45,198.0,35.5,2.0,16.0,60.5,27.61,17.19
2016,5,29,19,0,88.0,21.0,1.9,15.0,25.0,17.51,0.0
2016,5,29,19,15,44.0,10.5,2.0,14.5,12.5,10.01,0.0
2016,5,29,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,30,4,45,13.0,4.0,1.4,10.5,4.5,0.0,0.0
2016,5,30,5,0,26.0,8.0,1.5,11.0,9.0,7.63,0.0
2016,5,30,5,15,146.0,22.5,1.65,11.5,38.0,17.66,3.96
2016,5,30,5,30,266.0,37.0,1.8,12.0,67.0,28.69,18.9
2016,5,30,5,45,361.0,47.5,1.95,13.0,109.5,36.77,26.81
2016,5,30,6,0,456.0,58.0,2.1,14.0,152.0,75.23,43.06
2016,5,30,6,15,518.5,65.5,2.05,14.5,200.5,118.81,72.35
2016,5,30,6,30,581.0,73.0,2.0,15.0,249.0,169.79,112.79
2016,5,30,6,45,626.0,78.5,2.0,15.5,300.0,221.93,157.62
2016,5,30,7,0,671.0,84.0,2.0,16.0,351.0,278.9,207.25
2016,5,30,7,15,703.0,88.5,2.0,16.5,402.5,334.89,256.03
2016,5,30,7,30,735.0,93.0,2.0,17.0,454.0,395.0,306.9
2016,5,30,7,45,760.0,96.0,2.0,18.0,504.0,451.29,352.74
2016,5,30,8,0,785.0,99.0,2.0,19.0,554.0,508.97,397.91
2016,5,30,8,15,803.5,102.0,2.0,19.5,601.0,564.03,440.23
2016,5,30,8,30,822.0,105.0,2.0,20.0,648.0,619.22,481.21
2016,5,30,8,45,836.0,107.5,2.05,21.0,691.5,670.75,517.52
2016,5,30,9,0,850.0,110.0,2.1,22.0,735.0,719.16,550.18
2016,5,30,9,15,861.0,112.0,2.1,22.5,773.5,765.37,579.75
2016,5,30,9,30,872.0,114.0,2.1,23.0,812.0,809.93,607.67
2016,5,30,9,45,878.5,116.5,2.15,23.5,844.0,849.37,632.12
2016,5,30,10,0,885.0,119.0,2.2,24.0,876.0,886.39,654.73
2016,5,30,10,15,891.0,120.5,2.25,24.0,902.5,919.37,675.79
2016,5,30,10,30,897.0,122.0,2.3,24.0,929.0,949.56,694.98
2016,5,30,10,45,901.5,122.5,2.35,24.5,949.0,974.39,709.3
2016,5,30,11,0,906.0,123.0,2.4,25.0,969.0,996.08,721.61
2016,5,30,11,15,908.0,123.5,2.4,25.5,981.5,1012.07,729.78
2016,5,30,11,30,910.0,124.0,2.4,26.0,994.0,1024.67,735.87
2016,5,30,11,45,910.5,124.5,2.45,26.5,998.5,1032.32,739.46
2016,5,30,12,0,911.0,125.0,2.5,27.0,1003.0,1036.49,740.98
2016,5,30,12,15,910.5,125.0,2.5,27.0,1001.0,1035.67,740.43
2016,5,30,12,30,910.0,125.0,2.5,27.0,999.0,1031.36,737.84
2016,5,30,12,45,905.0,126.5,2.55,27.5,988.0,1020.63,730.37
2016,5,30,13,0,900.0,128.0,2.6,28.0,977.0,1006.52,720.9
2016,5,30,13,15,896.0,127.5,2.65,28.0,960.0,988.13,710.22
2016,5,30,13,30,892.0,127.0,2.7,28.0,943.0,966.51,697.49
2016,5,30,13,45,887.5,125.0,2.8,28.0,919.5,939.84,681.88
2016,5,30,14,0,883.0,123.0,2.9,28.0,896.0,910.19,664.21
2016,5,30,14,15,875.5,121.5,2.95,27.5,865.5,875.64,644.06
2016,5,30,14,30,868.0,120.0,3.0,27.0,835.0,838.62,621.99
2016,5,30,14,45,859.5,117.5,3.1,27.0,799.0,797.54,595.9
2016,5,30,15,0,851.0,115.0,3.2,27.0,763.0,754.45,568.05
2016,5,30,15,15,838.0,112.5,3.25,26.5,721.5,708.62,538.51
2016,5,30,15,30,825.0,110.0,3.3,26.0,680.0,658.87,503.81
2016,5,30,15,45,810.0,106.5,3.4,26.0,635.0,606.0,465.0
2016,5,30,16,0,795.0,103.0,3.5,26.0,590.0,552.71,424.71
2016,5,30,16,15,773.5,99.5,3.45,25.5,541.5,495.95,381.03
2016,5,30,16,30,752.0,96.0,3.4,25.0,493.0,439.98,336.54
2016,5,30,16,45,726.0,91.5,3.4,24.5,443.0,382.33,289.46
2016,5,30,17,0,700.0,87.0,3.4,24.0,393.0,324.92,241.24
2016,5,30,17,15,662.0,82.0,3.15,23.0,342.0,267.14,192.26
2016,5,30,17,30,624.0,77.0,2.9,22.0,291.0,213.15,146.07
2016,5,30,17,45,572.5,70.0,2.7,21.5,241.5,159.09,101.19
2016,5,30,18,0,521.0,63.0,2.5,21.0,192.0,110.94,64.21
2016,5,30,18,15,443.0,54.5,2.2,20.0,146.5,66.21,36.5
2016,5,30,18,30,365.0,46.0,1.9,19.0,101.0,35.86,25.2
2016,5,30,18,45,249.5,33.5,1.6,18.0,64.5,26.0,15.81
2016,5,30,19,0,134.0,21.0,1.3,17.0,28.0,16.54,0.0
2016,5,30,19,15,67.0,10.5,1.3,16.5,14.0,10.01,0.0
2016,5,30,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,31,4,45,15.0,4.5,1.5,12.5,4.5,0.0,0.0
2016,5,31,5,0,30.0,9.0,1.6,13.0,9.0,8.58,0.0
2016,5,31,5,15,154.0,23.0,1.7,13.5,38.5,18.06,4.47
2016,5,31,5,30,278.0,37.0,1.8,14.0,68.0,28.68,18.75
2016,5,31,5,45,371.0,47.0,1.95,14.5,111.0,36.26,26.2
2016,5,31,6,0,464.0,57.0,2.1,15.0,154.0,74.67,42.17
2016,5,31,6,15,526.5,64.0,2.0,15.5,202.5,118.23,71.23
2016,5,31,6,30,589.0,71.0,1.9,16.0,251.0,169.17,111.47
2016,5,31,6,45,633.0,76.5,1.85,16.5,302.0,221.47,156.3
2016,5,31,7,0,677.0,82.0,1.8,17.0,353.0,278.49,205.75
2016,5,31,7,15,708.5,86.5,1.75,18.0,404.0,334.58,253.83
2016,5,31,7,30,740.0,91.0,1.7,19.0,455.0,394.73,303.63
2016,5,31,7,45,764.5,94.0,1.7,20.0,504.5,451.0,348.93
2016,5,31,8,0,789.0,97.0,1.7,21.0,554.0,508.6,393.49
2016,5,31,8,15,807.0,100.0,1.7,21.5,601.0,563.54,435.16
2016,5,31,8,30,825.0,103.0,1.7,22.0,648.0,618.55,475.44
2016,5,31,8,45,839.0,105.5,1.75,22.5,691.5,668.55,511.21
2016,5,31,9,0,853.0,108.0,1.8,23.0,735.0,718.77,545.72
2016,5,31,9,15,864.0,110.0,1.85,23.5,773.5,765.09,575.4
2016,5,31,9,30,875.0,112.0,1.9,24.0,812.0,809.75,603.51
2016,5,31,9,45,885.5,112.0,1.95,25.0,845.5,850.11,627.16
2016,5,31,10,0,896.0,112.0,2.0,26.0,879.0,888.31,649.01
2016,5,31,10,15,902.5,113.0,2.1,26.0,905.5,921.57,670.47
2016,5,31,10,30,909.0,114.0,2.2,26.0,932.0,952.02,690.13
2016,5,31,10,45,913.0,115.0,2.3,26.5,952.0,977.17,704.99
2016,5,31,11,0,917.0,116.0,2.4,27.0,972.0,999.11,717.84
2016,5,31,11,15,919.5,116.5,2.4,27.5,985.0,1015.78,726.34
2016,5,31,11,30,922.0,117.0,2.4,28.0,998.0,1029.02,732.76
2016,5,31,11,45,923.0,117.5,2.45,28.5,1003.5,1037.3,736.67
2016,5,31,12,0,924.0,118.0,2.5,29.0,1009.0,1042.05,738.51
2016,5,31,12,15,924.0,118.0,2.5,29.0,1007.0,1041.76,738.29
2016,5,31,12,30,924.0,118.0,2.5,29.0,1005.0,1037.93,736.02
2016,5,31,12,45,925.0,115.5,2.5,29.5,996.5,1029.05,729.26
2016,5,31,13,0,926.0,113.0,2.5,30.0,988.0,1016.61,720.43
2016,5,31,13,15,923.0,112.5,2.55,30.0,971.5,998.8,710.27
2016,5,31,13,30,920.0,112.0,2.6,30.0,955.0,977.64,698.04
2016,5,31,13,45,915.0,111.0,2.7,30.0,931.5,950.9,682.65
2016,5,31,14,0,910.0,110.0,2.8,30.0,908.0,921.13,665.19
2016,5,31,14,15,903.5,109.0,2.8,30.0,878.0,887.19,644.13
2016,5,31,14,30,897.0,108.0,2.8,30.0,848.0,850.62,621.22
2016,5,31,14,45,888.0,106.5,2.85,30.0,811.5,809.15,595.14
2016,5,31,15,0,879.0,105.0,2.9,30.0,775.0,765.63,567.37
2016,5,31,15,15,867.5,103.0,2.9,29.5,734.0,718.03,537.24
2016,5,31,15,30,856.0,101.0,2.9,29.0,693.0,669.06,503.89
2016,5,31,15,45,840.0,98.5,2.95,29.0,647.5,616.64,465.94
2016,5,31,16,0,824.0,96.0,3.0,29.0,602.0,562.4,425.56
2016,5,31,16,15,804.0,93.0,2.9,28.0,553.5,505.49,383.17
2016,5,31,16,30,784.0,90.0,2.8,27.0,505.0,449.16,339.61
2016,5,31,16,45,757.0,86.5,2.75,26.5,454.0,390.39,292.17
2016,5,31,17,0,730.0,83.0,2.7,26.0,403.0,333.56,244.83
2016,5,31,17,15,693.5,78.0,2.45,25.0,351.5,272.95,194.05
2016,5,31,17,30,657.0,73.0,2.2,24.0,300.0,217.52,146.99
2016,5,31,17,45,605.0,67.0,1.95,23.0,249.5,162.38,101.74
2016,5,31,18,0,553.0,61.0,1.7,22.0,199.0,113.16,64.3
2016,5,31,18,15,475.5,53.0,1.5,21.0,152.5,66.96,35.83
2016,5,31,18,30,398.0,45.0,1.3,20.0,106.0,34.86,24.26
2016,5,31,18,45,278.0,33.0,1.15,19.0,68.5,26.15,15.95
2016,5,31,19,0,158.0,21.0,1.0,18.0,31.0,16.53,0.65
2016,5,31,19,15,79.0,10.5,1.05,17.5,15.5,10.01,0.0
2016,5,31,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,1,4,45,17.5,5.0,2.55,12.5,5.0,0.0,0.0
2016,6,1,5,0,35.0,10.0,2.8,13.0,10.0,9.53,0.0
2016,6,1,5,15,165.0,24.0,2.9,13.5,40.5,18.87,5.25
2016,6,1,5,30,295.0,38.0,3.0,14.0,71.0,30.54,20.34
2016,6,1,5,45,388.0,48.0,3.2,14.5,115.0,37.17,26.98
2016,6,1,6,0,481.0,58.0,3.4,15.0,159.0,76.46,43.15
2016,6,1,6,15,543.5,65.0,3.4,15.5,208.0,120.99,72.88
2016,6,1,6,30,606.0,72.0,3.4,16.0,257.0,172.89,114.09
2016,6,1,6,45,651.5,77.0,3.4,17.0,309.5,226.05,159.64
2016,6,1,7,0,697.0,82.0,3.4,18.0,362.0,284.07,209.98
2016,6,1,7,15,729.0,86.5,3.35,18.5,413.5,341.44,260.11
2016,6,1,7,30,761.0,91.0,3.3,19.0,465.0,402.91,312.33
2016,6,1,7,45,785.5,94.5,3.3,19.5,516.0,460.79,360.43
2016,6,1,8,0,810.0,98.0,3.3,20.0,567.0,519.97,407.99
2016,6,1,8,15,828.0,100.5,3.25,20.5,614.5,575.47,451.12
2016,6,1,8,30,846.0,103.0,3.2,21.0,662.0,630.99,492.8
2016,6,1,8,45,860.0,105.5,3.2,21.5,706.0,681.97,530.05
2016,6,1,9,0,874.0,108.0,3.2,22.0,750.0,733.11,565.81
2016,6,1,9,15,884.5,110.0,3.2,22.5,789.0,779.92,596.32
2016,6,1,9,30,895.0,112.0,3.2,23.0,828.0,824.97,625.12
2016,6,1,9,45,905.5,112.0,3.2,23.5,862.0,866.05,650.76
2016,6,1,10,0,916.0,112.0,3.2,24.0,896.0,904.9,674.57
2016,6,1,10,15,921.5,113.5,3.2,24.5,923.0,938.36,694.49
2016,6,1,10,30,927.0,115.0,3.2,25.0,950.0,968.9,712.33
2016,6,1,10,45,929.5,117.0,3.25,25.5,970.0,994.05,726.89
2016,6,1,11,0,932.0,119.0,3.3,26.0,990.0,1015.87,739.29
2016,6,1,11,15,934.5,119.5,3.35,26.0,1003.0,1032.79,750.02
2016,6,1,11,30,937.0,120.0,3.4,26.0,1016.0,1046.23,758.62
2016,6,1,11,45,936.0,121.5,3.5,26.0,1020.5,1053.65,763.86
2016,6,1,12,0,935.0,123.0,3.6,26.0,1025.0,1057.48,766.93
2016,6,1,12,15,934.0,123.0,3.65,26.0,1023.0,1056.23,766.48
2016,6,1,12,30,933.0,123.0,3.7,26.0,1021.0,1051.41,763.86
2016,6,1,12,45,918.5,131.0,3.75,26.5,1007.0,1037.64,754.07
2016,6,1,13,0,904.0,139.0,3.8,27.0,993.0,1020.6,742.3
2016,6,1,13,15,900.0,138.0,3.8,27.0,976.0,1001.77,730.58
2016,6,1,13,30,896.0,137.0,3.8,27.0,959.0,979.69,716.79
2016,6,1,13,45,887.5,137.5,3.8,27.0,934.0,951.84,699.21
2016,6,1,14,0,879.0,138.0,3.8,27.0,909.0,921.21,679.76
2016,6,1,14,15,871.5,136.0,3.75,26.5,878.0,886.4,658.47
2016,6,1,14,30,864.0,134.0,3.7,26.0,847.0,849.12,635.31
