Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,14,45,852.0,133.0,3.7,26.0,810.5,810.89,610.3
2016,6,1,15,0,840.0,132.0,3.7,26.0,774.0,766.47,580.74
2016,6,1,15,15,826.5,129.0,3.65,25.5,732.5,717.51,547.78
2016,6,1,15,30,813.0,126.0,3.6,25.0,691.0,667.46,512.36
2016,6,1,15,45,540.5,194.0,3.55,25.0,559.0,524.62,404.18
2016,6,1,16,0,268.0,262.0,3.5,25.0,427.0,403.31,310.52
2016,6,1,16,15,501.0,187.0,3.35,24.5,464.0,438.66,338.8
2016,6,1,16,30,734.0,112.0,3.2,24.0,501.0,447.08,343.08
2016,6,1,16,45,707.5,106.0,3.1,23.5,450.5,388.45,295.04
2016,6,1,17,0,681.0,100.0,3.0,23.0,400.0,331.78,247.53
2016,6,1,17,15,641.5,94.5,2.8,22.0,348.5,274.09,198.92
2016,6,1,17,30,602.0,89.0,2.6,21.0,297.0,220.39,153.21
2016,6,1,17,45,551.0,80.5,2.45,20.5,247.0,166.23,108.3
2016,6,1,18,0,500.0,72.0,2.3,20.0,197.0,117.96,71.03
2016,6,1,18,15,420.5,62.0,2.05,19.0,151.0,72.94,42.54
2016,6,1,18,30,341.0,52.0,1.8,18.0,105.0,39.75,28.7
2016,6,1,18,45,230.0,37.5,1.6,17.0,68.0,29.14,18.66
2016,6,1,19,0,119.0,23.0,1.4,16.0,31.0,18.12,2.34
2016,6,1,19,15,59.5,11.5,1.4,15.5,15.5,10.96,0.0
2016,6,1,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,4,45,21.0,5.0,1.5,11.5,5.5,0.0,0.0
2016,6,2,5,0,42.0,10.0,1.6,12.0,11.0,9.53,0.0
2016,6,2,5,15,174.5,23.5,1.75,12.5,42.0,18.46,5.34
2016,6,2,5,30,307.0,37.0,1.9,13.0,73.0,29.53,19.62
2016,6,2,5,45,403.0,47.0,2.1,13.5,117.5,36.22,26.29
2016,6,2,6,0,499.0,57.0,2.3,14.0,162.0,76.45,42.76
2016,6,2,6,15,561.0,64.0,2.2,14.5,211.5,121.94,73.14
2016,6,2,6,30,623.0,71.0,2.1,15.0,261.0,174.73,115.08
2016,6,2,6,45,319.0,105.5,2.05,16.0,204.0,171.82,127.0
2016,6,2,7,0,15.0,140.0,2.0,17.0,147.0,133.03,105.16
2016,6,2,7,15,52.5,172.5,1.95,17.5,198.0,177.5,140.47
2016,6,2,7,30,90.0,205.0,1.9,18.0,249.0,226.66,179.15
2016,6,2,7,45,198.0,220.0,1.9,19.0,331.0,298.86,235.08
2016,6,2,8,0,306.0,235.0,1.9,20.0,413.0,383.47,299.78
2016,6,2,8,15,581.0,168.5,1.85,20.5,540.5,500.39,389.7
2016,6,2,8,30,856.0,102.0,1.8,21.0,668.0,635.59,490.66
2016,6,2,8,45,869.5,104.5,1.8,21.5,712.0,686.73,526.31
2016,6,2,9,0,883.0,107.0,1.8,22.0,756.0,737.92,560.99
2016,6,2,9,15,616.5,227.5,1.8,22.5,692.0,697.9,526.8
2016,6,2,9,30,350.0,348.0,1.8,23.0,628.0,622.6,467.12
2016,6,2,9,45,628.0,234.0,1.8,24.0,762.5,763.66,569.72
2016,6,2,10,0,906.0,120.0,1.8,25.0,897.0,903.63,660.42
2016,6,2,10,15,912.0,121.5,1.85,25.5,923.5,937.24,679.09
2016,6,2,10,30,918.0,123.0,1.9,26.0,950.0,968.0,696.91
2016,6,2,10,45,921.0,124.0,1.95,26.5,969.5,992.43,710.65
2016,6,2,11,0,924.0,125.0,2.0,27.0,989.0,1013.6,722.36
2016,6,2,11,15,926.5,125.5,2.0,27.0,1002.0,1030.42,732.23
2016,6,2,11,30,929.0,126.0,2.0,27.0,1015.0,1043.78,740.04
2016,6,2,11,45,928.5,127.0,2.05,27.5,1019.5,1051.17,743.43
2016,6,2,12,0,928.0,128.0,2.1,28.0,1024.0,1055.0,744.77
2016,6,2,12,15,927.5,127.5,2.15,28.0,1021.5,1053.8,744.62
2016,6,2,12,30,927.0,127.0,2.2,28.0,1019.0,1049.06,742.41
2016,6,2,12,45,931.5,122.0,2.3,28.5,1011.0,1041.26,737.51
2016,6,2,13,0,936.0,117.0,2.4,29.0,1003.0,1029.78,730.39
2016,6,2,13,15,932.5,116.5,2.4,29.0,985.5,1011.45,719.44
2016,6,2,13,30,929.0,116.0,2.4,29.0,968.0,989.75,706.47
2016,6,2,13,45,923.0,115.0,2.45,29.5,943.5,962.01,688.78
2016,6,2,14,0,917.0,114.0,2.5,30.0,919.0,931.26,669.16
2016,6,2,14,15,909.5,113.0,2.5,30.0,888.0,896.37,647.71
2016,6,2,14,30,902.0,112.0,2.5,30.0,857.0,858.9,624.44
2016,6,2,14,45,892.0,110.0,2.55,30.0,820.0,816.08,597.76
2016,6,2,15,0,882.0,108.0,2.6,30.0,783.0,771.27,569.4
2016,6,2,15,15,869.5,106.0,2.6,29.5,741.5,722.95,539.02
2016,6,2,15,30,857.0,104.0,2.6,29.0,700.0,673.33,505.42
2016,6,2,15,45,841.0,101.5,2.65,28.5,654.0,621.01,468.74
2016,6,2,16,0,825.0,99.0,2.7,28.0,608.0,566.8,429.43
2016,6,2,16,15,804.0,95.5,2.7,27.5,558.5,508.91,385.88
2016,6,2,16,30,783.0,92.0,2.7,27.0,509.0,451.69,341.31
2016,6,2,16,45,755.5,88.5,2.7,26.5,458.0,392.83,294.01
2016,6,2,17,0,728.0,85.0,2.7,26.0,407.0,335.95,246.81
2016,6,2,17,15,691.0,80.0,2.55,25.0,355.0,275.29,196.16
2016,6,2,17,30,654.0,75.0,2.4,24.0,303.0,219.89,149.21
2016,6,2,17,45,602.5,69.0,2.3,23.5,252.5,164.98,103.89
2016,6,2,18,0,551.0,63.0,2.2,23.0,202.0,115.91,66.32
2016,6,2,18,15,475.0,54.5,1.9,21.5,155.5,69.33,37.35
2016,6,2,18,30,399.0,46.0,1.6,20.0,109.0,35.58,24.91
2016,6,2,18,45,284.0,34.0,1.35,19.0,71.0,26.91,16.72
2016,6,2,19,0,169.0,22.0,1.1,18.0,33.0,17.3,2.75
2016,6,2,19,15,84.5,11.0,1.05,17.5,16.5,10.48,0.0
2016,6,2,19,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,3,4,45,27.0,5.0,0.85,14.5,5.5,0.0,0.0
2016,6,3,5,0,54.0,10.0,0.8,15.0,11.0,9.53,0.0
2016,6,3,5,15,186.0,23.0,0.9,15.5,42.0,18.05,5.2
2016,6,3,5,30,318.0,36.0,1.0,16.0,73.0,28.54,18.56
2016,6,3,5,45,408.0,45.5,1.1,16.5,116.5,34.81,24.76
2016,6,3,6,0,498.0,55.0,1.2,17.0,160.0,74.37,40.58
2016,6,3,6,15,558.0,61.5,1.15,17.5,209.0,119.06,69.94
2016,6,3,6,30,618.0,68.0,1.1,18.0,258.0,170.79,110.41
2016,6,3,6,45,658.5,73.5,1.1,18.5,309.0,223.8,155.44
2016,6,3,7,0,699.0,79.0,1.1,19.0,360.0,281.09,204.62
2016,6,3,7,15,729.5,83.0,1.05,19.5,411.0,339.03,253.85
2016,6,3,7,30,760.0,87.0,1.0,20.0,462.0,397.73,302.28
2016,6,3,7,45,782.0,90.5,0.95,21.0,511.5,454.28,346.81
2016,6,3,8,0,804.0,94.0,0.9,22.0,561.0,511.89,390.11
2016,6,3,8,15,821.5,97.0,0.85,23.0,608.0,567.2,429.79
2016,6,3,8,30,839.0,100.0,0.8,24.0,655.0,622.51,467.65
2016,6,3,8,45,851.5,102.0,0.8,25.0,697.5,671.75,500.28
2016,6,3,9,0,864.0,104.0,0.8,26.0,740.0,720.91,531.15
2016,6,3,9,15,874.0,106.0,0.85,27.0,778.0,766.88,558.35
2016,6,3,9,30,884.0,108.0,0.9,28.0,816.0,811.11,583.9
2016,6,3,9,45,899.0,105.0,0.95,29.5,850.5,852.5,605.96
2016,6,3,10,0,914.0,102.0,1.0,31.0,885.0,891.99,626.34
2016,6,3,10,15,668.0,236.0,0.95,31.5,818.0,842.88,591.89
2016,6,3,10,30,422.0,370.0,0.9,32.0,751.0,766.61,535.43
2016,6,3,10,45,675.5,239.0,0.9,32.5,863.5,887.8,617.43
2016,6,3,11,0,929.0,108.0,0.9,33.0,976.0,1000.97,682.26
2016,6,3,11,15,931.0,108.5,1.0,33.0,988.5,1017.42,691.94
2016,6,3,11,30,933.0,109.0,1.1,33.0,1001.0,1030.39,700.92
2016,6,3,11,45,932.5,110.0,1.2,33.0,1006.0,1037.87,706.76
2016,6,3,12,0,932.0,111.0,1.3,33.0,1011.0,1041.77,710.6
2016,6,3,12,15,931.0,111.0,1.4,33.0,1008.5,1040.61,711.53
2016,6,3,12,30,930.0,111.0,1.5,33.0,1006.0,1035.89,710.42
2016,6,3,12,45,914.0,119.5,1.6,33.0,992.0,1021.35,703.45
2016,6,3,13,0,898.0,128.0,1.7,33.0,978.0,1003.57,694.56
2016,6,3,13,15,894.0,127.5,1.8,33.0,961.0,985.42,685.38
2016,6,3,13,30,890.0,127.0,1.9,33.0,944.0,964.06,674.13
2016,6,3,13,45,884.0,126.0,2.0,33.0,920.0,937.28,659.39
2016,6,3,14,0,878.0,125.0,2.1,33.0,896.0,907.61,642.68
2016,6,3,14,15,870.0,123.5,2.15,33.0,865.5,873.02,622.18
2016,6,3,14,30,862.0,122.0,2.2,33.0,835.0,836.0,599.91
2016,6,3,14,45,852.0,120.0,2.3,33.0,799.0,794.67,574.9
2016,6,3,15,0,842.0,118.0,2.4,33.0,763.0,751.48,548.23
2016,6,3,15,15,829.0,115.5,2.4,32.5,722.0,706.3,520.01
2016,6,3,15,30,816.0,113.0,2.4,32.0,681.0,657.15,486.91
2016,6,3,15,45,799.0,110.0,2.4,32.0,636.0,604.17,449.21
2016,6,3,16,0,782.0,107.0,2.4,32.0,591.0,550.97,410.3
2016,6,3,16,15,760.5,103.5,2.35,31.5,542.5,495.02,368.88
2016,6,3,16,30,739.0,100.0,2.3,31.0,494.0,439.87,326.67
2016,6,3,16,45,710.5,96.0,2.3,30.5,444.0,381.08,280.56
2016,6,3,17,0,682.0,92.0,2.3,30.0,394.0,325.61,235.58
2016,6,3,17,15,644.0,86.5,2.05,29.0,343.5,268.39,188.68
2016,6,3,17,30,606.0,81.0,1.8,28.0,293.0,214.97,144.42
2016,6,3,17,45,554.0,74.0,1.6,27.0,244.0,161.81,101.74
2016,6,3,18,0,502.0,67.0,1.4,26.0,195.0,114.59,66.35
2016,6,3,18,15,427.5,57.5,1.3,25.0,149.5,70.02,38.57
2016,6,3,18,30,353.0,48.0,1.2,24.0,104.0,37.27,25.91
2016,6,3,18,45,247.0,35.5,1.1,23.0,68.0,27.47,16.91
2016,6,3,19,0,141.0,23.0,1.0,22.0,32.0,18.07,3.7
2016,6,3,19,15,70.5,11.5,0.95,21.5,16.0,10.96,0.0
2016,6,3,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,1.5,0.9,17.5,1.5,0.0,0.0
2016,6,4,5,0,0.0,3.0,0.9,18.0,3.0,2.86,0.0
2016,6,4,5,15,0.0,13.0,0.85,18.5,13.0,12.05,1.64
2016,6,4,5,30,0.0,23.0,0.8,19.0,23.0,21.34,12.29
2016,6,4,5,45,0.0,37.0,0.75,19.5,37.0,34.38,24.07
2016,6,4,6,0,0.0,51.0,0.7,20.0,51.0,47.14,33.68
2016,6,4,6,15,0.0,67.5,0.95,20.5,67.5,62.14,46.26
2016,6,4,6,30,0.0,84.0,1.2,21.0,84.0,77.29,58.74
2016,6,4,6,45,0.0,100.5,1.45,21.5,100.5,92.58,71.09
2016,6,4,7,0,0.0,117.0,1.7,22.0,117.0,107.96,83.3
2016,6,4,7,15,13.0,149.5,1.7,22.0,156.0,142.5,110.65
2016,6,4,7,30,26.0,182.0,1.7,22.0,195.0,178.79,139.11
2016,6,4,7,45,58.5,216.0,1.7,22.5,249.0,228.36,177.31
2016,6,4,8,0,91.0,250.0,1.7,23.0,303.0,281.04,217.35
2016,6,4,8,15,104.5,274.5,1.7,23.0,340.0,317.65,244.87
2016,6,4,8,30,118.0,299.0,1.7,23.0,377.0,359.12,275.73
2016,6,4,8,45,187.5,316.0,1.7,23.5,450.0,428.77,327.36
2016,6,4,9,0,257.0,333.0,1.7,24.0,523.0,509.02,385.32
2016,6,4,9,15,143.5,323.5,1.75,24.0,430.5,422.52,320.02
2016,6,4,9,30,30.0,314.0,1.8,24.0,338.0,324.96,245.46
2016,6,4,9,45,29.5,325.0,1.9,24.5,350.0,337.12,254.14
2016,6,4,10,0,29.0,336.0,2.0,25.0,362.0,349.16,262.21
2016,6,4,10,15,37.0,362.5,2.05,25.0,396.0,383.89,287.5
2016,6,4,10,30,45.0,389.0,2.1,25.0,430.0,419.09,312.8
2016,6,4,10,45,111.0,428.5,2.15,25.0,532.0,529.98,393.58
2016,6,4,11,0,177.0,468.0,2.2,25.0,634.0,635.55,468.02
2016,6,4,11,15,292.0,438.0,2.25,25.5,716.0,728.93,533.63
2016,6,4,11,30,407.0,408.0,2.3,26.0,798.0,822.86,597.91
2016,6,4,11,45,378.0,426.0,2.4,26.5,789.5,809.01,586.48
2016,6,4,12,0,349.0,444.0,2.5,27.0,781.0,800.02,579.04
2016,6,4,12,15,278.0,463.5,2.5,27.5,732.0,749.04,541.92
2016,6,4,12,30,207.0,483.0,2.5,28.0,683.0,688.52,498.52
2016,6,4,12,45,117.5,427.0,2.5,28.5,540.5,542.43,396.09
2016,6,4,13,0,28.0,371.0,2.5,29.0,398.0,388.95,285.3
2016,6,4,13,15,246.0,370.0,2.45,29.0,597.0,611.08,449.33
2016,6,4,13,30,464.0,369.0,2.4,29.0,796.0,815.04,590.06
2016,6,4,13,45,654.0,252.5,2.4,29.5,837.0,863.26,625.1
2016,6,4,14,0,844.0,136.0,2.4,30.0,878.0,888.28,641.34
2016,6,4,14,15,836.5,134.0,2.35,30.0,848.5,854.69,619.61
2016,6,4,14,30,829.0,132.0,2.3,30.0,819.0,823.1,599.61
2016,6,4,14,45,823.5,127.5,2.3,30.0,785.0,783.44,574.47
2016,6,4,15,0,818.0,123.0,2.3,30.0,751.0,741.67,547.7
2016,6,4,15,15,805.5,120.5,2.3,29.5,711.0,695.05,517.81
2016,6,4,15,30,793.0,118.0,2.3,29.0,671.0,647.3,485.27
2016,6,4,15,45,779.5,114.0,2.3,29.0,627.5,596.58,448.76
2016,6,4,16,0,766.0,110.0,2.3,29.0,584.0,545.34,410.86
2016,6,4,16,15,745.0,106.0,2.3,28.5,536.5,490.01,369.58
2016,6,4,16,30,724.0,102.0,2.3,28.0,489.0,434.27,326.62
2016,6,4,16,45,698.0,97.0,2.3,27.5,440.0,377.53,281.49
2016,6,4,17,0,672.0,92.0,2.3,27.0,391.0,322.69,236.47
2016,6,4,17,15,635.5,86.5,2.25,26.0,341.0,266.49,189.97
2016,6,4,17,30,599.0,81.0,2.2,25.0,291.0,213.92,145.88
2016,6,4,17,45,550.0,73.5,2.15,24.5,242.5,161.2,102.67
2016,6,4,18,0,501.0,66.0,2.1,24.0,194.0,114.08,66.6
2016,6,4,18,15,429.0,57.0,2.0,22.5,149.5,70.12,38.89
2016,6,4,18,30,357.0,48.0,1.9,21.0,105.0,37.17,26.2
2016,6,4,18,45,254.5,35.0,1.85,20.0,68.5,27.04,16.85
2016,6,4,19,0,152.0,22.0,1.8,19.0,32.0,17.24,3.98
2016,6,4,19,15,76.0,11.0,1.95,18.5,16.0,10.48,0.0
2016,6,4,19,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,5,4,45,28.5,5.0,1.45,12.5,5.5,0.0,0.0
2016,6,5,5,0,57.0,10.0,1.6,13.0,11.0,9.53,0.0
2016,6,5,5,15,177.0,23.0,1.7,13.5,41.0,18.02,5.61
2016,6,5,5,30,297.0,36.0,1.8,14.0,71.0,28.46,18.67
2016,6,5,5,45,385.5,46.0,1.95,14.5,114.0,35.17,25.29
2016,6,5,6,0,474.0,56.0,2.1,15.0,157.0,73.43,41.03
2016,6,5,6,15,237.0,71.5,2.1,15.5,122.0,89.0,59.44
2016,6,5,6,30,0.0,87.0,2.1,16.0,87.0,79.93,62.16
2016,6,5,6,45,0.0,104.5,2.1,17.0,104.5,96.13,75.39
2016,6,5,7,0,0.0,122.0,2.1,18.0,122.0,112.45,88.37
2016,6,5,7,15,0.0,127.0,2.05,18.5,127.0,117.52,92.05
2016,6,5,7,30,0.0,132.0,2.0,19.0,132.0,122.47,95.58
2016,6,5,7,45,12.5,173.5,2.0,19.5,181.0,166.79,130.77
2016,6,5,8,0,25.0,215.0,2.0,20.0,230.0,212.76,166.57
2016,6,5,8,15,50.0,251.5,2.0,20.5,284.0,265.06,206.8
2016,6,5,8,30,75.0,288.0,2.0,21.0,338.0,318.53,247.19
2016,6,5,8,45,97.0,315.0,2.05,22.0,383.5,363.53,280.0
2016,6,5,9,0,119.0,342.0,2.1,23.0,429.0,415.13,317.02
2016,6,5,9,15,495.0,227.5,2.2,23.5,620.5,603.1,461.36
2016,6,5,9,30,871.0,113.0,2.3,24.0,812.0,804.6,604.58
2016,6,5,9,45,886.0,111.0,2.45,24.5,846.5,846.55,630.14
2016,6,5,10,0,901.0,109.0,2.6,25.0,881.0,886.65,655.62
2016,6,5,10,15,906.5,110.0,2.7,25.0,907.5,919.21,676.84
2016,6,5,10,30,912.0,111.0,2.8,25.0,934.0,948.92,696.2
2016,6,5,10,45,915.0,112.5,2.9,25.5,953.5,973.78,711.01
2016,6,5,11,0,918.0,114.0,3.0,26.0,973.0,995.41,723.74
2016,6,5,11,15,920.5,114.5,3.05,26.0,986.0,1012.23,734.41
2016,6,5,11,30,923.0,115.0,3.1,26.0,999.0,1025.63,743.01
2016,6,5,11,45,923.5,115.5,3.15,26.0,1004.0,1033.59,748.21
2016,6,5,12,0,924.0,116.0,3.2,26.0,1009.0,1038.03,751.31
2016,6,5,12,15,923.5,116.0,3.25,26.0,1007.5,1037.46,751.31
2016,6,5,12,30,923.0,116.0,3.3,26.0,1006.0,1033.36,749.19
2016,6,5,12,45,914.5,120.0,3.35,26.5,994.5,1021.85,740.93
2016,6,5,13,0,906.0,124.0,3.4,27.0,983.0,1007.02,730.67
2016,6,5,13,15,903.0,123.5,3.4,27.0,967.0,989.8,720.04
2016,6,5,13,30,900.0,123.0,3.4,27.0,951.0,969.31,707.32
2016,6,5,13,45,896.0,121.5,3.4,27.0,928.0,943.75,691.31
2016,6,5,14,0,892.0,120.0,3.4,27.0,905.0,915.16,673.3
2016,6,5,14,15,885.5,118.5,3.4,26.5,875.5,881.55,653.16
2016,6,5,14,30,879.0,117.0,3.4,26.0,846.0,845.37,631.09
2016,6,5,14,45,870.5,114.5,3.4,26.0,810.5,804.24,604.16
2016,6,5,15,0,862.0,112.0,3.4,26.0,775.0,761.07,575.57
2016,6,5,15,15,850.0,110.0,3.35,25.5,734.0,714.09,544.84
2016,6,5,15,30,838.0,108.0,3.3,25.0,693.0,667.39,511.89
2016,6,5,15,45,823.5,105.0,3.3,25.0,648.5,615.03,473.08
2016,6,5,16,0,809.0,102.0,3.3,25.0,604.0,562.15,432.84
2016,6,5,16,15,788.5,98.5,3.25,24.5,555.5,505.44,389.24
2016,6,5,16,30,768.0,95.0,3.2,24.0,507.0,449.37,344.7
2016,6,5,16,45,742.5,90.5,3.15,23.5,457.0,391.23,297.2
2016,6,5,17,0,717.0,86.0,3.1,23.0,407.0,333.23,248.45
2016,6,5,17,15,681.0,81.5,2.95,22.0,355.5,275.61,199.52
2016,6,5,17,30,645.0,77.0,2.8,21.0,304.0,221.49,152.98
2016,6,5,17,45,596.5,70.0,2.7,20.5,254.5,166.65,106.97
2016,6,5,18,0,548.0,63.0,2.6,20.0,205.0,117.3,68.34
2016,6,5,18,15,475.5,55.0,2.5,19.0,158.5,71.38,38.92
2016,6,5,18,30,403.0,47.0,2.4,18.0,112.0,36.21,25.74
2016,6,5,18,45,294.0,35.0,2.3,17.5,74.0,27.59,17.57
2016,6,5,19,0,185.0,23.0,2.2,17.0,36.0,18.05,5.05
2016,6,5,19,15,92.5,11.5,2.3,16.5,18.0,10.96,0.0
2016,6,5,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,4,45,30.0,5.0,2.7,13.5,5.5,0.0,0.0
2016,6,6,5,0,60.0,10.0,2.9,14.0,11.0,9.53,0.0
2016,6,6,5,15,180.0,22.5,2.95,14.5,41.0,17.61,5.42
2016,6,6,5,30,300.0,35.0,3.0,15.0,71.0,27.49,17.75
2016,6,6,5,45,385.0,44.5,3.05,15.5,112.5,33.79,23.95
2016,6,6,6,0,470.0,54.0,3.1,16.0,154.0,71.14,39.14
2016,6,6,6,15,527.0,61.0,3.05,16.0,201.0,114.13,67.78
2016,6,6,6,30,584.0,68.0,3.0,16.0,248.0,163.8,107.35
2016,6,6,6,45,292.0,91.0,3.0,16.5,181.0,151.61,111.23
2016,6,6,7,0,0.0,114.0,3.0,17.0,114.0,105.25,82.74
2016,6,6,7,15,6.0,141.0,2.95,17.5,144.0,132.32,104.58
2016,6,6,7,30,12.0,168.0,2.9,18.0,174.0,160.27,126.76
2016,6,6,7,45,36.5,204.5,2.9,19.0,225.5,207.47,163.77
2016,6,6,8,0,61.0,241.0,2.9,20.0,277.0,257.02,201.97
2016,6,6,8,15,175.5,262.5,2.95,20.5,377.0,349.27,274.0
2016,6,6,8,30,290.0,284.0,3.0,21.0,477.0,453.89,353.96
2016,6,6,8,45,557.0,195.0,3.05,21.5,595.0,568.03,442.67
2016,6,6,9,0,824.0,106.0,3.1,22.0,713.0,692.82,537.19
2016,6,6,9,15,834.5,108.0,3.1,22.0,750.0,737.49,567.19
2016,6,6,9,30,845.0,110.0,3.1,22.0,787.0,780.57,596.23
2016,6,6,9,45,853.0,111.5,3.15,22.5,819.0,819.28,621.02
2016,6,6,10,0,861.0,113.0,3.2,23.0,851.0,855.78,644.03
2016,6,6,10,15,867.0,114.0,3.25,23.0,877.0,887.62,664.95
2016,6,6,10,30,873.0,115.0,3.3,23.0,903.0,916.77,684.03
2016,6,6,10,45,877.5,116.0,3.35,23.5,922.5,941.68,698.88
2016,6,6,11,0,882.0,117.0,3.4,24.0,942.0,963.55,711.7
2016,6,6,11,15,884.5,117.5,3.4,24.0,955.0,979.85,721.89
2016,6,6,11,30,887.0,118.0,3.4,24.0,968.0,992.87,730.03
2016,6,6,11,45,888.0,118.0,3.45,24.5,973.5,1000.58,733.71
2016,6,6,12,0,889.0,118.0,3.5,25.0,979.0,1004.93,735.31
2016,6,6,12,15,889.0,118.0,3.5,25.0,977.5,1004.89,735.25
2016,6,6,12,30,889.0,118.0,3.5,25.0,976.0,1001.47,733.12
2016,6,6,12,45,879.5,123.0,3.55,25.0,964.5,990.28,726.36
2016,6,6,13,0,870.0,128.0,3.6,25.0,953.0,975.91,717.63
2016,6,6,13,15,867.0,127.0,3.6,25.0,937.0,958.81,706.83
2016,6,6,13,30,864.0,126.0,3.6,25.0,921.0,938.58,694.01
2016,6,6,13,45,858.5,125.0,3.65,25.0,898.0,913.01,677.94
2016,6,6,14,0,853.0,124.0,3.7,25.0,875.0,884.63,659.94
2016,6,6,14,15,846.0,122.5,3.7,24.5,846.5,851.81,639.81
2016,6,6,14,30,839.0,121.0,3.7,24.0,818.0,816.57,617.82
2016,6,6,14,45,829.0,119.5,3.75,24.0,783.0,776.74,591.42
2016,6,6,15,0,819.0,118.0,3.8,24.0,748.0,737.91,565.47
2016,6,6,15,15,807.0,115.5,3.8,23.5,708.5,691.72,534.47
2016,6,6,15,30,795.0,113.0,3.8,23.0,669.0,644.37,500.56
2016,6,6,15,45,779.0,110.5,3.8,23.0,625.5,593.62,462.25
2016,6,6,16,0,763.0,108.0,3.8,23.0,582.0,542.58,422.75
2016,6,6,16,15,742.5,104.5,3.75,22.5,535.5,488.23,380.33
2016,6,6,16,30,722.0,101.0,3.7,22.0,489.0,433.41,336.27
2016,6,6,16,45,696.0,96.5,3.65,21.5,440.5,377.32,289.92
2016,6,6,17,0,670.0,92.0,3.6,21.0,392.0,323.11,243.8
2016,6,6,17,15,634.0,86.5,3.55,20.0,342.5,267.19,196.03
2016,6,6,17,30,598.0,81.0,3.5,19.0,293.0,214.82,150.75
2016,6,6,17,45,550.5,74.0,3.45,18.5,245.0,162.85,106.81
2016,6,6,18,0,503.0,67.0,3.4,18.0,197.0,116.29,70.02
2016,6,6,18,15,431.5,58.0,3.3,17.5,152.5,72.12,41.02
2016,6,6,18,30,360.0,49.0,3.2,17.0,108.0,37.91,27.34
2016,6,6,18,45,259.5,36.5,3.1,16.5,71.5,28.19,18.2
2016,6,6,19,0,159.0,24.0,3.0,16.0,35.0,18.82,6.04
2016,6,6,19,15,79.5,12.0,3.0,15.5,17.5,11.44,0.0
2016,6,6,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,7,4,45,22.5,5.0,2.15,13.5,5.5,0.0,0.0
2016,6,7,5,0,45.0,10.0,2.3,14.0,11.0,9.53,0.0
2016,6,7,5,15,156.5,24.0,2.35,14.0,40.0,18.81,6.3
2016,6,7,5,30,268.0,38.0,2.4,14.0,69.0,29.39,19.47
2016,6,7,5,45,358.5,48.0,2.45,14.5,111.0,36.93,26.83
2016,6,7,6,0,449.0,58.0,2.5,15.0,153.0,73.3,41.87
2016,6,7,6,15,224.5,59.0,2.45,15.5,106.5,76.54,49.53
2016,6,7,6,30,0.0,60.0,2.4,16.0,60.0,55.8,41.84
2016,6,7,6,45,0.0,72.0,2.4,16.5,72.0,66.94,51.11
2016,6,7,7,0,0.0,84.0,2.4,17.0,84.0,78.04,60.16
2016,6,7,7,15,2.0,121.0,2.4,17.5,122.0,112.74,88.54
2016,6,7,7,30,4.0,158.0,2.4,18.0,160.0,147.88,116.7
2016,6,7,7,45,9.0,178.5,2.4,18.5,184.0,169.73,133.68
2016,6,7,8,0,14.0,199.0,2.4,19.0,208.0,192.22,150.99
2016,6,7,8,15,10.0,197.0,2.4,19.5,204.0,189.26,147.87
2016,6,7,8,30,6.0,195.0,2.4,20.0,200.0,185.75,144.38
2016,6,7,8,45,18.0,240.0,2.4,20.5,254.0,236.51,183.69
2016,6,7,9,0,30.0,285.0,2.4,21.0,308.0,292.61,226.19
2016,6,7,9,15,131.5,331.0,2.45,21.5,436.5,420.2,323.77
2016,6,7,9,30,233.0,377.0,2.5,22.0,565.0,551.34,420.19
2016,6,7,9,45,554.5,244.5,2.6,22.5,714.5,710.67,540.59
2016,6,7,10,0,876.0,112.0,2.7,23.0,864.0,867.07,649.43
2016,6,7,10,15,882.5,113.5,2.8,23.0,890.5,900.31,670.39
2016,6,7,10,30,889.0,115.0,2.9,23.0,917.0,930.84,690.56
2016,6,7,10,45,890.5,117.5,3.0,23.5,936.0,954.81,705.0
2016,6,7,11,0,892.0,120.0,3.1,24.0,955.0,975.58,717.36
2016,6,7,11,15,895.0,120.5,3.2,24.0,968.0,992.55,728.68
2016,6,7,11,30,898.0,121.0,3.3,24.0,981.0,1006.21,737.94
2016,6,7,11,45,899.5,121.0,3.4,24.5,987.0,1014.54,742.37
2016,6,7,12,0,901.0,121.0,3.5,25.0,993.0,1019.47,744.7
2016,6,7,12,15,901.0,121.0,3.55,25.0,992.0,1019.48,745.03
2016,6,7,12,30,901.0,121.0,3.6,25.0,991.0,1016.06,743.26
2016,6,7,12,45,901.5,119.5,3.65,25.0,982.5,1008.22,738.72
2016,6,7,13,0,902.0,118.0,3.7,25.0,974.0,996.95,732.03
2016,6,7,13,15,899.0,117.5,3.75,24.5,958.5,979.9,723.03
2016,6,7,13,30,896.0,117.0,3.8,24.0,943.0,959.59,711.87
2016,6,7,13,45,889.0,117.5,3.85,24.0,919.5,933.47,695.4
2016,6,7,14,0,882.0,118.0,3.9,24.0,896.0,904.5,676.97
2016,6,7,14,15,875.5,116.5,3.9,23.5,866.5,871.3,656.58
2016,6,7,14,30,869.0,115.0,3.9,23.0,837.0,835.56,634.25
2016,6,7,14,45,856.0,115.0,3.95,23.0,801.0,793.82,606.47
2016,6,7,15,0,843.0,115.0,4.0,23.0,765.0,750.41,577.21
2016,6,7,15,15,831.0,113.0,3.95,22.5,725.0,706.5,547.86
2016,6,7,15,30,819.0,111.0,3.9,22.0,685.0,658.63,513.32
2016,6,7,15,45,800.5,109.0,3.9,21.5,640.0,605.78,474.24
2016,6,7,16,0,782.0,107.0,3.9,21.0,595.0,552.81,433.91
2016,6,7,16,15,761.5,103.5,3.8,20.5,547.0,497.52,390.39
2016,6,7,16,30,741.0,100.0,3.7,20.0,499.0,442.91,346.06
2016,6,7,16,45,710.5,97.0,3.65,19.5,449.0,384.24,297.4
2016,6,7,17,0,680.0,94.0,3.6,19.0,399.0,329.08,250.24
2016,6,7,17,15,643.0,88.5,3.5,18.5,349.0,272.27,201.03
2016,6,7,17,30,606.0,83.0,3.4,18.0,299.0,219.13,154.58
2016,6,7,17,45,550.0,77.0,3.3,17.5,249.5,166.08,109.92
2016,6,7,18,0,494.0,71.0,3.2,17.0,200.0,119.43,73.26
2016,6,7,18,15,420.5,61.5,3.05,16.5,155.0,75.16,43.95
2016,6,7,18,30,347.0,52.0,2.9,16.0,110.0,39.49,28.86
2016,6,7,18,45,240.0,39.0,2.75,15.5,72.5,30.14,19.99
2016,6,7,19,0,133.0,26.0,2.6,15.0,35.0,20.42,7.53
2016,6,7,19,15,66.5,13.0,2.55,14.5,17.5,12.39,0.0
2016,6,7,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,8,4,45,38.5,5.5,2.5,13.0,6.5,0.0,0.0
2016,6,8,5,0,77.0,11.0,2.6,13.0,13.0,10.48,0.0
2016,6,8,5,15,206.0,23.5,2.65,13.0,44.0,18.83,6.44
2016,6,8,5,30,335.0,36.0,2.7,13.0,75.0,28.44,18.76
2016,6,8,5,45,424.0,44.5,2.75,13.5,118.5,33.82,24.21
2016,6,8,6,0,513.0,53.0,2.8,14.0,162.0,72.17,39.1
2016,6,8,6,15,256.5,73.5,2.8,14.5,128.0,92.48,61.8
2016,6,8,6,30,0.0,94.0,2.8,15.0,94.0,86.04,67.57
2016,6,8,6,45,1.0,112.0,2.85,15.5,112.5,102.99,81.57
2016,6,8,7,0,2.0,130.0,2.9,16.0,131.0,120.18,95.48
2016,6,8,7,15,58.0,169.0,2.95,16.0,197.5,175.87,140.11
2016,6,8,7,30,114.0,208.0,3.0,16.0,264.0,239.78,191.39
2016,6,8,7,45,121.0,231.5,3.05,16.5,296.5,272.79,217.47
2016,6,8,8,0,128.0,255.0,3.1,17.0,329.0,306.54,243.76
2016,6,8,8,15,269.5,253.5,3.15,17.0,427.0,396.39,315.28
2016,6,8,8,30,411.0,252.0,3.2,17.0,525.0,500.95,397.09
2016,6,8,8,45,407.5,273.0,3.3,17.5,558.0,540.36,425.82
2016,6,8,9,0,404.0,294.0,3.4,18.0,591.0,578.49,453.28
2016,6,8,9,15,353.5,327.5,3.45,18.0,598.0,587.49,458.48
2016,6,8,9,30,303.0,361.0,3.5,18.0,605.0,596.1,463.15
2016,6,8,9,45,588.5,240.5,3.55,18.5,737.5,734.33,570.3
2016,6,8,10,0,874.0,120.0,3.6,19.0,870.0,872.7,668.72
2016,6,8,10,15,642.5,247.5,3.65,19.0,808.0,828.94,635.08
2016,6,8,10,30,411.0,375.0,3.7,19.0,746.0,759.39,578.98
2016,6,8,10,45,649.0,252.0,3.8,19.5,853.0,873.41,665.9
2016,6,8,11,0,887.0,129.0,3.9,20.0,960.0,979.2,737.19
2016,6,8,11,15,710.5,251.5,3.95,20.0,923.0,956.68,720.89
2016,6,8,11,30,534.0,374.0,4.0,20.0,886.0,912.87,685.41
2016,6,8,11,45,711.5,254.0,4.1,20.0,940.5,974.97,734.19
2016,6,8,12,0,889.0,134.0,4.2,20.0,995.0,1019.97,764.69
2016,6,8,12,15,889.0,134.0,4.25,20.0,993.0,1020.03,764.68
2016,6,8,12,30,889.0,134.0,4.3,20.0,991.0,1016.71,762.86
2016,6,8,12,45,665.5,263.5,4.35,20.5,902.0,933.52,704.97
2016,6,8,13,0,442.0,393.0,4.4,21.0,813.0,835.31,629.28
2016,6,8,13,15,633.0,279.0,4.4,20.5,868.5,898.27,681.62
2016,6,8,13,30,824.0,165.0,4.4,20.0,924.0,946.65,718.06
2016,6,8,13,45,821.5,161.0,4.4,20.0,902.0,921.28,700.85
2016,6,8,14,0,819.0,157.0,4.4,20.0,880.0,893.04,682.15
2016,6,8,14,15,811.0,155.5,4.35,19.5,851.0,859.84,660.85
2016,6,8,14,30,803.0,154.0,4.3,19.0,822.0,824.36,637.9
2016,6,8,14,45,796.0,149.0,4.25,19.0,787.5,784.14,610.12
2016,6,8,15,0,789.0,144.0,4.2,19.0,753.0,741.99,580.75
2016,6,8,15,15,656.5,185.0,4.1,18.5,673.5,655.37,515.64
2016,6,8,15,30,524.0,226.0,4.0,18.0,594.0,573.6,453.05
2016,6,8,15,45,419.5,241.5,3.95,18.0,523.5,497.08,393.49
2016,6,8,16,0,315.0,257.0,3.9,18.0,453.0,425.98,337.46
2016,6,8,16,15,406.0,212.0,3.85,17.5,444.0,415.19,329.95
2016,6,8,16,30,497.0,167.0,3.8,17.0,435.0,391.26,310.4
2016,6,8,16,45,558.5,132.5,3.75,17.0,406.5,356.7,280.09
2016,6,8,17,0,620.0,98.0,3.7,17.0,378.0,312.39,240.12
2016,6,8,17,15,619.0,85.0,3.6,16.5,335.5,262.51,195.5
2016,6,8,17,30,618.0,72.0,3.5,16.0,293.0,212.33,149.93
2016,6,8,17,45,547.0,73.0,3.45,15.5,246.0,162.42,107.94
2016,6,8,18,0,476.0,74.0,3.4,15.0,199.0,120.58,75.58
2016,6,8,18,15,405.5,64.0,3.3,14.5,154.5,75.99,45.36
2016,6,8,18,30,335.0,54.0,3.2,14.0,110.0,41.01,30.46
2016,6,8,18,45,240.5,40.5,3.1,14.0,73.5,31.32,21.17
2016,6,8,19,0,146.0,27.0,3.0,14.0,37.0,21.22,8.51
2016,6,8,19,15,73.0,13.5,2.95,14.0,18.5,12.87,0.0
2016,6,8,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,9,4,45,19.0,5.5,2.95,13.5,6.0,0.0,0.0
2016,6,9,5,0,38.0,11.0,3.1,14.0,12.0,10.48,0.0
2016,6,9,5,15,145.5,26.0,3.2,14.0,41.5,20.43,7.47
2016,6,9,5,30,253.0,41.0,3.3,14.0,71.0,31.78,21.51
2016,6,9,5,45,346.0,51.0,3.45,14.0,113.0,38.72,28.44
2016,6,9,6,0,439.0,61.0,3.6,14.0,155.0,74.95,43.91
2016,6,9,6,15,219.5,56.0,3.6,14.0,103.0,73.08,47.14
2016,6,9,6,30,0.0,51.0,3.6,14.0,51.0,47.39,35.01
2016,6,9,6,45,0.0,61.0,3.6,14.5,61.0,56.72,42.86
2016,6,9,7,0,0.0,71.0,3.6,15.0,71.0,66.06,50.56
2016,6,9,7,15,0.0,98.5,3.55,15.5,98.5,91.48,71.61
2016,6,9,7,30,0.0,126.0,3.5,16.0,126.0,116.94,92.31
2016,6,9,7,45,0.5,145.5,3.5,16.5,146.0,135.4,106.95
2016,6,9,8,0,1.0,165.0,3.5,17.0,166.0,154.02,121.53
2016,6,9,8,15,35.0,225.5,3.45,17.0,249.0,231.88,184.13
2016,6,9,8,30,69.0,286.0,3.4,17.0,332.0,312.5,247.6
2016,6,9,8,45,59.0,298.0,3.4,17.5,339.5,321.7,253.44
2016,6,9,9,0,49.0,310.0,3.4,18.0,347.0,329.83,258.53
2016,6,9,9,15,77.5,343.5,3.4,18.5,404.5,386.47,301.61
2016,6,9,9,30,106.0,377.0,3.4,19.0,462.0,445.49,345.54
2016,6,9,9,45,231.5,378.5,3.4,19.5,574.5,567.03,437.55
2016,6,9,10,0,357.0,380.0,3.4,20.0,687.0,685.26,524.13
2016,6,9,10,15,624.0,250.5,3.4,20.0,806.5,815.02,622.69
2016,6,9,10,30,891.0,121.0,3.4,20.0,926.0,937.57,707.41
2016,6,9,10,45,898.5,120.0,3.45,20.5,947.0,963.79,722.47
2016,6,9,11,0,906.0,119.0,3.5,21.0,968.0,987.04,736.28
2016,6,9,11,15,908.5,119.5,3.5,21.0,980.5,1003.8,746.84
2016,6,9,11,30,911.0,120.0,3.5,21.0,993.0,1017.21,755.28
2016,6,9,11,45,915.0,118.0,3.55,21.5,999.5,1026.22,759.82
2016,6,9,12,0,919.0,116.0,3.6,22.0,1006.0,1031.8,762.22
2016,6,9,12,15,918.5,116.0,3.65,22.0,1004.0,1031.41,762.28
2016,6,9,12,30,918.0,116.0,3.7,22.0,1002.0,1027.53,760.19
2016,6,9,12,45,919.5,113.5,3.8,22.0,993.5,1019.64,755.91
2016,6,9,13,0,921.0,111.0,3.9,22.0,985.0,1008.23,749.37
2016,6,9,13,15,917.5,110.0,3.95,21.5,968.5,990.02,739.46
2016,6,9,13,30,914.0,109.0,4.0,21.0,952.0,968.51,727.33
2016,6,9,13,45,909.5,107.5,4.1,21.0,929.0,942.38,710.92
2016,6,9,14,0,905.0,106.0,4.2,21.0,906.0,913.22,692.35
2016,6,9,14,15,898.5,105.0,4.2,20.5,876.5,879.95,671.62
2016,6,9,14,30,892.0,104.0,4.2,20.0,847.0,844.08,648.87
2016,6,9,14,45,882.5,102.5,4.25,20.0,811.0,802.91,621.1
2016,6,9,15,0,873.0,101.0,4.3,20.0,775.0,759.75,591.62
2016,6,9,15,15,861.5,99.0,4.3,19.5,735.0,712.9,559.98
2016,6,9,15,30,850.0,97.0,4.3,19.0,695.0,664.68,525.45
2016,6,9,15,45,832.5,95.5,4.3,19.0,649.5,612.12,485.04
2016,6,9,16,0,815.0,94.0,4.3,19.0,604.0,559.62,443.62
2016,6,9,16,15,796.0,91.5,4.2,18.5,556.5,504.56,399.66
2016,6,9,16,30,777.0,89.0,4.1,18.0,509.0,449.94,354.73
2016,6,9,16,45,750.0,85.5,4.1,17.5,459.0,391.81,305.84
2016,6,9,17,0,723.0,82.0,4.1,17.0,409.0,335.57,257.11
2016,6,9,17,15,689.0,77.5,4.0,16.5,358.5,276.67,205.33
2016,6,9,17,30,655.0,73.0,3.9,16.0,308.0,222.62,157.21
2016,6,9,17,45,604.0,68.0,3.85,15.5,258.5,168.55,110.71
2016,6,9,18,0,553.0,63.0,3.8,15.0,209.0,120.2,71.89
2016,6,9,18,15,483.0,55.0,3.65,14.5,163.0,73.91,40.9
2016,6,9,18,30,413.0,47.0,3.5,14.0,117.0,35.97,26.05
2016,6,9,18,45,305.5,36.5,3.4,14.0,78.5,28.68,18.96
2016,6,9,19,0,198.0,26.0,3.3,14.0,40.0,20.41,8.32
2016,6,9,19,15,99.0,13.0,3.25,13.5,20.0,12.39,0.0
2016,6,9,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,10,4,45,47.5,5.5,2.6,12.5,6.5,0.0,0.0
2016,6,10,5,0,95.0,11.0,2.8,13.0,13.0,10.48,0.0
2016,6,10,5,15,225.0,22.5,3.05,13.5,44.5,17.88,5.88
2016,6,10,5,30,355.0,34.0,3.3,14.0,76.0,26.57,17.07
2016,6,10,5,45,438.5,42.0,3.55,14.5,118.5,31.61,22.15
2016,6,10,6,0,522.0,50.0,3.8,15.0,161.0,69.35,36.47
2016,6,10,6,15,577.0,56.0,3.85,15.5,209.0,114.06,65.79
2016,6,10,6,30,632.0,62.0,3.9,16.0,257.0,165.15,106.43
2016,6,10,6,45,669.0,66.5,4.0,16.5,306.5,218.78,153.12
2016,6,10,7,0,706.0,71.0,4.1,17.0,356.0,274.13,202.32
2016,6,10,7,15,734.0,75.0,4.1,17.5,406.0,329.46,251.5
2016,6,10,7,30,762.0,79.0,4.1,18.0,456.0,387.1,301.52
2016,6,10,7,45,781.0,82.5,4.15,18.5,504.0,442.13,348.27
2016,6,10,8,0,800.0,86.0,4.2,19.0,552.0,497.91,394.15
2016,6,10,8,15,816.5,89.0,4.2,19.0,598.0,552.06,438.1
2016,6,10,8,30,833.0,92.0,4.2,19.0,644.0,605.89,480.6
2016,6,10,8,45,843.5,95.0,4.2,19.5,685.5,655.39,517.79
2016,6,10,9,0,854.0,98.0,4.2,20.0,727.0,703.72,552.59
2016,6,10,9,15,864.0,99.5,4.2,20.0,765.0,748.77,584.0
2016,6,10,9,30,874.0,101.0,4.2,20.0,803.0,792.12,613.86
2016,6,10,9,45,883.5,101.5,4.2,20.5,836.0,832.15,639.85
2016,6,10,10,0,893.0,102.0,4.2,21.0,869.0,869.99,663.99
2016,6,10,10,15,899.5,103.0,4.2,21.0,896.0,903.3,686.05
2016,6,10,10,30,906.0,104.0,4.2,21.0,923.0,933.85,706.13
2016,6,10,10,45,910.0,105.0,4.25,21.5,943.0,959.16,721.46
2016,6,10,11,0,914.0,106.0,4.3,22.0,963.0,981.32,734.63
2016,6,10,11,15,917.5,106.5,4.3,22.0,976.5,999.23,746.11
2016,6,10,11,30,921.0,107.0,4.3,22.0,990.0,1013.77,755.41
2016,6,10,11,45,923.0,107.5,4.35,22.0,996.5,1023.41,761.83
2016,6,10,12,0,925.0,108.0,4.4,22.0,1003.0,1029.55,766.05
2016,6,10,12,15,925.5,108.0,4.4,22.0,1002.5,1030.2,766.44
2016,6,10,12,30,926.0,108.0,4.4,22.0,1002.0,1027.33,764.62
2016,6,10,12,45,908.5,118.5,4.45,22.0,988.5,1013.69,756.0
2016,6,10,13,0,891.0,129.0,4.5,22.0,975.0,996.84,745.47
2016,6,10,13,15,888.5,128.0,4.5,22.0,960.0,980.12,734.72
2016,6,10,13,30,886.0,127.0,4.5,22.0,945.0,960.17,721.82
2016,6,10,13,45,883.0,125.0,4.55,22.0,923.0,935.62,706.23
2016,6,10,14,0,880.0,123.0,4.6,22.0,901.0,908.06,688.52
2016,6,10,14,15,873.5,122.0,4.6,21.5,872.0,875.57,668.28
2016,6,10,14,30,867.0,121.0,4.6,21.0,843.0,840.54,646.07
2016,6,10,14,45,858.5,119.0,4.6,21.0,808.5,800.6,618.89
2016,6,10,15,0,850.0,117.0,4.6,21.0,774.0,758.64,590.04
2016,6,10,15,15,838.0,114.5,4.55,20.5,733.5,714.12,559.84
2016,6,10,15,30,826.0,112.0,4.5,20.0,693.0,665.57,524.31
2016,6,10,15,45,810.0,109.5,4.45,20.0,648.5,613.53,484.28
2016,6,10,16,0,794.0,107.0,4.4,20.0,604.0,561.13,443.01
2016,6,10,16,15,773.5,103.5,4.3,19.5,556.0,505.31,398.74
2016,6,10,16,30,753.0,100.0,4.2,19.0,508.0,450.15,353.67
2016,6,10,16,45,724.5,96.5,4.15,18.5,458.0,391.2,304.48
2016,6,10,17,0,696.0,93.0,4.1,18.0,408.0,335.53,256.59
2016,6,10,17,15,659.5,88.0,3.95,17.5,357.5,278.43,206.76
2016,6,10,17,30,623.0,83.0,3.8,17.0,307.0,224.9,159.62
2016,6,10,17,45,570.5,76.5,3.65,16.5,257.0,170.94,113.68
2016,6,10,18,0,518.0,70.0,3.5,16.0,207.0,122.93,75.38
2016,6,10,18,15,446.0,61.0,3.3,15.5,161.5,77.61,44.92
2016,6,10,18,30,374.0,52.0,3.1,15.0,116.0,40.94,30.3
2016,6,10,18,45,266.0,40.0,2.9,14.5,78.0,30.88,20.83
2016,6,10,19,0,158.0,28.0,2.7,14.0,40.0,22.0,9.73
2016,6,10,19,15,79.0,14.0,2.7,13.5,20.0,13.34,0.0
2016,6,10,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,11,4,45,17.0,5.5,0.75,11.5,6.0,0.0,0.0
2016,6,11,5,0,34.0,11.0,0.7,12.0,12.0,10.48,0.0
2016,6,11,5,15,144.5,26.0,0.75,12.5,41.5,20.43,7.63
2016,6,11,5,30,255.0,41.0,0.8,13.0,71.0,31.78,21.68
2016,6,11,5,45,351.0,51.5,0.9,13.5,114.0,39.12,28.91
2016,6,11,6,0,447.0,62.0,1.0,14.0,157.0,75.72,44.49
2016,6,11,6,15,508.0,69.5,1.05,14.5,205.0,118.0,72.2
2016,6,11,6,30,569.0,77.0,1.1,15.0,253.0,167.5,110.86
2016,6,11,6,45,618.0,82.0,1.15,16.0,304.0,218.89,154.04
2016,6,11,7,0,667.0,87.0,1.2,17.0,355.0,275.58,202.3
2016,6,11,7,15,698.5,91.5,1.35,18.0,406.0,330.74,249.55
2016,6,11,7,30,730.0,96.0,1.5,19.0,457.0,388.64,297.85
2016,6,11,7,45,755.0,99.0,1.65,20.0,506.5,445.77,344.18
2016,6,11,8,0,780.0,102.0,1.8,21.0,556.0,502.86,388.96
2016,6,11,8,15,798.0,105.5,1.8,21.5,602.5,557.64,430.7
2016,6,11,8,30,816.0,109.0,1.8,22.0,649.0,612.54,471.09
2016,6,11,8,45,829.5,111.5,1.85,23.0,692.0,663.32,506.57
2016,6,11,9,0,843.0,114.0,1.9,24.0,735.0,713.24,540.27
2016,6,11,9,15,853.5,116.0,1.85,24.5,773.0,756.61,567.36
2016,6,11,9,30,864.0,118.0,1.8,25.0,811.0,800.49,594.09
2016,6,11,9,45,869.0,121.5,1.8,25.5,842.5,839.46,617.49
2016,6,11,10,0,874.0,125.0,1.8,26.0,874.0,875.98,638.97
2016,6,11,10,15,879.5,126.0,1.75,26.0,900.5,907.88,657.95
2016,6,11,10,30,885.0,127.0,1.7,26.0,927.0,937.03,675.01
2016,6,11,10,45,887.5,129.0,1.65,26.5,946.0,961.46,687.6
2016,6,11,11,0,890.0,131.0,1.6,27.0,965.0,982.74,698.13
2016,6,11,11,15,892.5,131.5,1.65,27.0,978.0,999.32,708.49
2016,6,11,11,30,895.0,132.0,1.7,27.0,991.0,1012.61,716.93
2016,6,11,11,45,894.5,133.0,1.8,27.5,996.0,1020.07,721.13
2016,6,11,12,0,894.0,134.0,1.9,28.0,1001.0,1024.14,723.34
2016,6,11,12,15,893.5,134.0,2.05,28.0,999.0,1023.84,724.97
2016,6,11,12,30,893.0,134.0,2.2,28.0,997.0,1020.15,724.54
2016,6,11,12,45,899.0,128.5,2.35,28.5,990.0,1014.1,721.19
2016,6,11,13,0,905.0,123.0,2.5,29.0,983.0,1004.49,715.6
2016,6,11,13,15,901.0,122.5,2.55,28.5,967.0,986.66,706.7
2016,6,11,13,30,897.0,122.0,2.6,28.0,951.0,965.61,695.77
