Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,13,45,698.0,229.5,2.7,28.0,864.5,880.79,642.13
2016,6,11,14,0,499.0,337.0,2.8,28.0,778.0,788.5,576.9
2016,6,11,14,15,519.5,314.5,2.8,27.5,760.0,767.68,565.82
2016,6,11,14,30,540.0,292.0,2.8,27.0,742.0,743.8,551.91
2016,6,11,14,45,688.5,206.5,2.85,27.0,756.0,758.69,566.75
2016,6,11,15,0,837.0,121.0,2.9,27.0,770.0,756.06,567.58
2016,6,11,15,15,824.5,119.0,2.95,26.5,729.5,709.49,537.34
2016,6,11,15,30,812.0,117.0,3.0,26.0,689.0,661.71,504.33
2016,6,11,15,45,793.0,115.0,3.15,26.0,644.0,608.98,466.08
2016,6,11,16,0,774.0,113.0,3.3,26.0,599.0,556.19,426.6
2016,6,11,16,15,753.5,109.5,3.35,25.5,551.5,501.38,384.94
2016,6,11,16,30,733.0,106.0,3.4,25.0,504.0,446.07,341.51
2016,6,11,16,45,704.5,102.0,3.5,24.5,454.0,388.87,295.32
2016,6,11,17,0,676.0,98.0,3.6,24.0,404.0,333.79,249.42
2016,6,11,17,15,640.0,92.0,3.6,23.0,354.0,276.99,201.69
2016,6,11,17,30,604.0,86.0,3.6,22.0,304.0,223.73,156.3
2016,6,11,17,45,555.5,79.0,3.6,21.5,255.0,171.09,112.26
2016,6,11,18,0,507.0,72.0,3.6,21.0,206.0,123.95,75.19
2016,6,11,18,15,438.0,62.5,3.5,20.0,161.0,78.95,45.33
2016,6,11,18,30,369.0,53.0,3.4,19.0,116.0,42.25,30.92
2016,6,11,18,45,271.0,40.0,3.3,18.5,78.0,30.86,20.46
2016,6,11,19,0,173.0,27.0,3.2,18.0,40.0,21.17,9.18
2016,6,11,19,15,86.5,13.5,3.1,17.5,20.0,12.87,0.0
2016,6,11,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,12,4,45,13.0,5.5,3.35,12.5,5.5,0.0,0.0
2016,6,12,5,0,26.0,11.0,3.5,13.0,11.0,10.48,0.0
2016,6,12,5,15,128.0,26.5,3.65,13.5,40.5,20.83,7.77
2016,6,12,5,30,230.0,42.0,3.8,14.0,70.0,32.57,22.18
2016,6,12,5,45,328.0,53.0,3.95,14.5,112.5,40.27,29.73
2016,6,12,6,0,426.0,64.0,4.1,15.0,155.0,76.1,45.39
2016,6,12,6,15,487.5,72.0,4.05,15.5,202.5,117.59,72.68
2016,6,12,6,30,549.0,80.0,4.0,16.0,250.0,166.38,110.92
2016,6,12,6,45,602.5,84.0,4.0,16.5,301.5,216.68,153.63
2016,6,12,7,0,656.0,88.0,4.0,17.0,353.0,272.82,202.37
2016,6,12,7,15,687.5,93.0,3.9,17.5,403.0,327.81,250.66
2016,6,12,7,30,719.0,98.0,3.8,18.0,453.0,385.56,300.18
2016,6,12,7,45,747.5,100.0,3.7,18.5,503.0,442.73,347.97
2016,6,12,8,0,776.0,102.0,3.6,19.0,553.0,500.22,394.54
2016,6,12,8,15,794.0,105.0,3.5,19.5,599.5,554.29,436.98
2016,6,12,8,30,812.0,108.0,3.4,20.0,646.0,608.49,478.08
2016,6,12,8,45,828.0,109.5,3.3,20.5,689.5,659.72,515.66
2016,6,12,9,0,844.0,111.0,3.2,21.0,733.0,708.28,550.17
2016,6,12,9,15,854.5,113.0,3.2,21.5,771.0,753.84,580.28
2016,6,12,9,30,865.0,115.0,3.2,22.0,809.0,797.77,608.7
2016,6,12,9,45,880.5,112.5,3.2,22.5,843.5,839.51,635.17
2016,6,12,10,0,896.0,110.0,3.2,23.0,878.0,879.46,660.07
2016,6,12,10,15,901.5,111.0,3.25,23.0,905.0,912.03,681.31
2016,6,12,10,30,907.0,112.0,3.3,23.0,932.0,941.79,700.65
2016,6,12,10,45,912.0,112.0,3.35,23.5,952.0,967.13,715.64
2016,6,12,11,0,917.0,112.0,3.4,24.0,972.0,989.34,728.55
2016,6,12,11,15,919.0,112.5,3.5,24.0,984.5,1005.92,739.57
2016,6,12,11,30,921.0,113.0,3.6,24.0,997.0,1019.09,748.48
2016,6,12,11,45,921.5,113.5,3.7,24.5,1002.5,1027.33,752.79
2016,6,12,12,0,922.0,114.0,3.8,25.0,1008.0,1032.07,754.93
2016,6,12,12,15,921.5,114.0,3.85,25.0,1006.0,1031.83,755.07
2016,6,12,12,30,921.0,114.0,3.9,25.0,1004.0,1028.09,753.06
2016,6,12,12,45,912.0,118.0,4.0,25.0,992.5,1016.47,746.32
2016,6,12,13,0,903.0,122.0,4.1,25.0,981.0,1001.56,737.49
2016,6,12,13,15,899.5,121.5,4.1,25.0,965.0,984.29,726.56
2016,6,12,13,30,896.0,121.0,4.1,25.0,949.0,963.79,713.53
2016,6,12,13,45,891.0,119.5,4.15,25.0,925.5,937.79,697.12
2016,6,12,14,0,886.0,118.0,4.2,25.0,902.0,908.83,678.68
2016,6,12,14,15,879.0,116.5,4.2,24.5,872.5,875.36,658.11
2016,6,12,14,30,872.0,115.0,4.2,24.0,843.0,839.35,635.61
2016,6,12,14,45,862.5,113.5,4.2,24.0,807.5,799.04,608.63
2016,6,12,15,0,853.0,112.0,4.2,24.0,772.0,756.77,580.05
2016,6,12,15,15,840.5,109.5,4.15,23.5,732.0,709.65,548.6
2016,6,12,15,30,828.0,107.0,4.1,23.0,692.0,662.82,515.12
2016,6,12,15,45,812.5,104.5,4.05,23.0,647.5,611.11,475.99
2016,6,12,16,0,797.0,102.0,4.0,23.0,603.0,558.96,435.58
2016,6,12,16,15,776.5,99.0,3.95,22.5,555.0,503.57,392.42
2016,6,12,16,30,756.0,96.0,3.9,22.0,507.0,448.82,348.39
2016,6,12,16,45,729.5,92.0,3.85,22.0,457.5,391.54,300.52
2016,6,12,17,0,703.0,88.0,3.8,22.0,408.0,334.46,251.71
2016,6,12,17,15,668.0,83.0,3.65,21.5,358.0,277.46,202.68
2016,6,12,17,30,633.0,78.0,3.5,21.0,308.0,223.84,156.06
2016,6,12,17,45,583.0,72.5,3.4,20.5,258.5,170.65,111.23
2016,6,12,18,0,533.0,67.0,3.3,20.0,209.0,123.07,73.61
2016,6,12,18,15,464.0,58.5,3.1,19.0,163.5,77.39,43.22
2016,6,12,18,30,395.0,50.0,2.9,18.0,118.0,39.96,29.09
2016,6,12,18,45,292.0,38.5,2.7,17.5,79.5,30.35,20.16
2016,6,12,19,0,189.0,27.0,2.5,17.0,41.0,21.16,9.47
2016,6,12,19,15,94.5,13.5,2.55,16.5,20.5,12.87,0.0
2016,6,12,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,13,4,45,26.0,5.5,2.85,12.5,6.0,0.0,0.0
2016,6,13,5,0,52.0,11.0,3.0,13.0,12.0,10.48,0.0
2016,6,13,5,15,162.5,24.5,3.0,13.0,41.5,19.22,6.73
2016,6,13,5,30,273.0,38.0,3.0,13.0,71.0,29.39,19.56
2016,6,13,5,45,365.5,47.5,3.05,13.5,113.0,36.48,26.54
2016,6,13,6,0,458.0,57.0,3.1,14.0,155.0,71.06,40.42
2016,6,13,6,15,516.5,64.5,3.05,14.5,202.0,113.63,68.36
2016,6,13,6,30,575.0,72.0,3.0,15.0,249.0,163.07,107.34
2016,6,13,6,45,622.5,76.0,3.0,15.5,299.5,213.41,150.52
2016,6,13,7,0,670.0,80.0,3.0,16.0,350.0,268.84,199.05
2016,6,13,7,15,701.0,84.5,3.0,16.5,400.0,323.87,247.55
2016,6,13,7,30,732.0,89.0,3.0,17.0,450.0,383.02,298.34
2016,6,13,7,45,759.5,90.5,3.05,17.5,500.0,438.37,344.97
2016,6,13,8,0,787.0,92.0,3.1,18.0,550.0,495.4,391.53
2016,6,13,8,15,805.0,95.0,3.2,18.5,596.5,549.95,434.88
2016,6,13,8,30,823.0,98.0,3.3,19.0,643.0,604.63,477.03
2016,6,13,8,45,839.0,99.0,3.4,19.5,686.5,654.57,514.58
2016,6,13,9,0,855.0,100.0,3.5,20.0,730.0,704.62,550.9
2016,6,13,9,15,866.0,102.0,3.6,20.0,768.5,750.99,583.36
2016,6,13,9,30,877.0,104.0,3.7,20.0,807.0,795.76,614.39
2016,6,13,9,45,890.0,102.5,3.8,20.0,841.5,836.83,642.58
2016,6,13,10,0,903.0,101.0,3.9,20.0,876.0,875.95,669.25
2016,6,13,10,15,909.5,102.0,4.0,20.0,903.5,909.64,692.03
2016,6,13,10,30,916.0,103.0,4.1,20.0,931.0,940.55,712.88
2016,6,13,10,45,921.0,104.0,4.25,20.5,952.0,967.13,729.63
2016,6,13,11,0,926.0,105.0,4.4,21.0,973.0,990.56,744.24
2016,6,13,11,15,929.0,106.0,4.55,20.5,987.0,1008.79,758.67
2016,6,13,11,30,932.0,107.0,4.7,20.0,1001.0,1023.61,771.1
2016,6,13,11,45,933.0,108.0,4.85,20.0,1007.5,1032.98,778.45
2016,6,13,12,0,934.0,109.0,5.0,20.0,1014.0,1038.81,783.52
2016,6,13,12,15,933.5,109.0,5.05,19.5,1012.5,1038.62,785.31
2016,6,13,12,30,933.0,109.0,5.1,19.0,1011.0,1034.89,784.83
2016,6,13,12,45,926.5,112.0,5.15,19.0,1000.5,1024.71,778.49
2016,6,13,13,0,920.0,115.0,5.2,19.0,990.0,1011.13,769.92
2016,6,13,13,15,916.5,114.5,5.15,19.0,974.0,993.66,757.97
2016,6,13,13,30,913.0,114.0,5.1,19.0,958.0,972.89,743.83
2016,6,13,13,45,908.5,112.5,5.05,19.0,935.0,947.01,726.19
2016,6,13,14,0,904.0,111.0,5.0,19.0,912.0,918.1,706.46
2016,6,13,14,15,897.0,110.0,4.95,18.5,882.0,884.64,684.83
2016,6,13,14,30,890.0,109.0,4.9,18.0,852.0,848.6,661.21
2016,6,13,14,45,877.5,109.0,4.9,18.0,816.0,806.82,632.26
2016,6,13,15,0,865.0,109.0,4.9,18.0,780.0,763.24,601.76
2016,6,13,15,15,853.0,106.5,4.85,17.5,739.5,716.03,569.14
2016,6,13,15,30,841.0,104.0,4.8,17.0,699.0,667.5,533.45
2016,6,13,15,45,822.5,103.0,4.8,17.0,653.5,616.32,493.49
2016,6,13,16,0,804.0,102.0,4.8,17.0,608.0,563.51,451.33
2016,6,13,16,15,784.5,98.5,4.7,16.5,560.0,507.81,406.43
2016,6,13,16,30,765.0,95.0,4.6,16.0,512.0,452.63,360.62
2016,6,13,16,45,746.0,89.5,4.6,16.0,463.5,396.51,312.26
2016,6,13,17,0,727.0,84.0,4.6,16.0,415.0,341.43,263.5
2016,6,13,17,15,693.0,79.5,4.55,15.5,364.5,282.25,211.22
2016,6,13,17,30,659.0,75.0,4.5,15.0,314.0,227.92,162.56
2016,6,13,17,45,613.5,69.0,4.45,15.0,264.5,173.58,115.01
2016,6,13,18,0,568.0,63.0,4.4,15.0,215.0,124.3,74.63
2016,6,13,18,15,500.0,55.5,4.25,14.5,169.0,77.49,42.75
2016,6,13,18,30,432.0,48.0,4.1,14.0,123.0,38.77,28.56
2016,6,13,18,45,318.5,38.0,3.95,13.5,83.5,29.84,20.11
2016,6,13,19,0,205.0,28.0,3.8,13.0,44.0,21.97,10.49
2016,6,13,19,15,102.5,14.0,3.8,13.0,22.0,13.34,0.0
2016,6,13,19,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,14,4,45,20.0,5.5,3.4,12.0,6.0,0.0,0.0
2016,6,14,5,0,40.0,11.0,3.5,12.0,12.0,10.48,0.0
2016,6,14,5,15,153.5,25.5,3.55,12.5,41.5,20.03,7.21
2016,6,14,5,30,267.0,40.0,3.6,13.0,71.0,31.0,20.93
2016,6,14,5,45,369.5,48.5,3.65,13.5,114.0,37.43,27.36
2016,6,14,6,0,472.0,57.0,3.7,14.0,157.0,71.45,40.43
2016,6,14,6,15,530.5,63.5,3.7,14.0,204.5,113.89,68.16
2016,6,14,6,30,589.0,70.0,3.7,14.0,252.0,163.18,107.3
2016,6,14,6,45,640.5,73.0,3.75,14.5,303.0,214.28,151.29
2016,6,14,7,0,692.0,76.0,3.8,15.0,354.0,270.89,201.16
2016,6,14,7,15,721.0,80.0,3.85,15.5,404.0,327.55,251.61
2016,6,14,7,30,750.0,84.0,3.9,16.0,454.0,384.81,301.59
2016,6,14,7,45,599.0,142.0,3.95,16.5,457.0,412.87,327.67
2016,6,14,8,0,448.0,200.0,4.0,17.0,460.0,422.37,336.37
2016,6,14,8,15,640.5,146.5,4.0,17.5,552.5,506.94,404.21
2016,6,14,8,30,833.0,93.0,4.0,18.0,645.0,604.44,480.93
2016,6,14,8,45,846.0,95.5,4.05,18.5,687.5,655.12,519.04
2016,6,14,9,0,859.0,98.0,4.1,19.0,730.0,704.86,555.25
2016,6,14,9,15,869.0,99.5,4.1,19.0,768.0,750.17,586.91
2016,6,14,9,30,879.0,101.0,4.1,19.0,806.0,793.79,617.02
2016,6,14,9,45,887.0,102.0,4.15,19.5,838.5,833.35,642.95
2016,6,14,10,0,895.0,103.0,4.2,20.0,871.0,870.63,667.0
2016,6,14,10,15,901.0,104.5,4.25,20.0,898.0,904.17,689.54
2016,6,14,10,30,907.0,106.0,4.3,20.0,925.0,934.94,710.11
2016,6,14,10,45,911.0,106.5,4.35,20.5,945.0,959.91,725.28
2016,6,14,11,0,915.0,107.0,4.4,21.0,965.0,981.74,738.3
2016,6,14,11,15,917.5,107.5,4.45,21.0,978.0,998.86,749.61
2016,6,14,11,30,920.0,108.0,4.5,21.0,991.0,1012.6,758.88
2016,6,14,11,45,920.5,108.5,4.6,21.0,996.5,1020.93,765.08
2016,6,14,12,0,921.0,109.0,4.7,21.0,1002.0,1025.76,769.06
2016,6,14,12,15,921.0,109.0,4.75,20.5,1000.5,1026.11,771.22
2016,6,14,12,30,921.0,109.0,4.8,20.0,999.0,1022.97,771.15
2016,6,14,12,45,919.0,109.0,4.85,20.0,990.0,1014.37,765.95
2016,6,14,13,0,917.0,109.0,4.9,20.0,981.0,1002.31,758.51
2016,6,14,13,15,913.5,108.5,4.95,20.0,965.0,984.93,747.48
2016,6,14,13,30,910.0,108.0,5.0,20.0,949.0,964.27,734.23
2016,6,14,13,45,904.0,107.5,5.05,20.0,926.0,938.13,717.18
2016,6,14,14,0,898.0,107.0,5.1,20.0,903.0,909.04,698.02
2016,6,14,14,15,643.0,229.0,5.05,19.5,789.0,792.47,615.55
2016,6,14,14,30,388.0,351.0,5.0,19.0,675.0,670.18,521.03
2016,6,14,14,45,439.5,312.5,5.0,18.5,665.0,663.26,519.38
2016,6,14,15,0,491.0,274.0,5.0,18.0,655.0,645.83,509.21
2016,6,14,15,15,670.0,185.0,4.9,17.5,675.5,666.9,529.81
2016,6,14,15,30,849.0,96.0,4.8,17.0,696.0,665.48,532.46
2016,6,14,15,45,837.5,92.5,4.75,17.0,652.5,614.9,492.64
2016,6,14,16,0,826.0,89.0,4.7,17.0,609.0,563.43,451.4
2016,6,14,16,15,807.5,86.5,4.65,16.5,562.0,508.48,407.1
2016,6,14,16,30,789.0,84.0,4.6,16.0,515.0,453.65,361.53
2016,6,14,16,45,764.5,80.5,4.6,16.0,465.5,396.0,311.83
2016,6,14,17,0,740.0,77.0,4.6,16.0,416.0,339.93,262.21
2016,6,14,17,15,557.5,97.5,4.55,15.5,335.0,259.18,195.96
2016,6,14,17,30,375.0,118.0,4.5,15.0,254.0,197.76,147.57
2016,6,14,17,45,340.5,104.5,4.5,15.0,214.0,154.87,110.94
2016,6,14,18,0,306.0,91.0,4.5,15.0,174.0,115.96,79.15
2016,6,14,18,15,372.0,69.0,4.35,14.5,148.5,80.63,49.73
2016,6,14,18,30,438.0,47.0,4.2,14.0,123.0,38.35,28.2
2016,6,14,18,45,320.0,37.5,4.05,13.5,83.5,29.31,19.68
2016,6,14,19,0,202.0,28.0,3.9,13.0,44.0,21.95,10.66
2016,6,14,19,15,101.0,14.0,3.85,12.5,22.0,13.34,0.0
2016,6,14,19,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,15,4,45,22.0,6.0,3.2,11.5,6.5,0.0,0.0
2016,6,15,5,0,44.0,12.0,3.4,12.0,13.0,11.44,0.0
2016,6,15,5,15,164.5,25.5,3.55,12.0,42.5,20.05,7.16
2016,6,15,5,30,285.0,39.0,3.7,12.0,72.0,30.22,20.34
2016,6,15,5,45,385.5,47.0,3.9,12.5,115.0,36.08,26.29
2016,6,15,6,0,486.0,55.0,4.1,13.0,158.0,70.0,39.06
2016,6,15,6,15,544.0,61.5,4.15,13.5,206.0,113.16,67.13
2016,6,15,6,30,602.0,68.0,4.2,14.0,254.0,163.09,106.7
2016,6,15,6,45,649.0,71.5,4.3,14.5,304.5,214.32,151.09
2016,6,15,7,0,696.0,75.0,4.4,15.0,355.0,272.37,202.47
2016,6,15,7,15,725.0,79.0,4.45,15.5,405.0,327.38,251.8
2016,6,15,7,30,754.0,83.0,4.5,16.0,455.0,384.84,302.2
2016,6,15,7,45,779.0,85.0,4.6,16.5,504.5,440.66,350.2
2016,6,15,8,0,804.0,87.0,4.7,17.0,554.0,497.87,397.95
2016,6,15,8,15,820.5,89.5,4.75,17.0,600.0,551.76,442.48
2016,6,15,8,30,837.0,92.0,4.8,17.0,646.0,605.29,485.61
2016,6,15,8,45,852.0,93.0,4.9,17.5,689.0,655.99,524.8
2016,6,15,9,0,867.0,94.0,5.0,18.0,732.0,705.91,561.9
2016,6,15,9,15,876.5,95.5,5.0,18.0,769.5,751.2,594.11
2016,6,15,9,30,886.0,97.0,5.0,18.0,807.0,794.73,624.73
2016,6,15,9,45,590.0,247.0,5.05,18.0,728.0,738.75,579.51
2016,6,15,10,0,294.0,397.0,5.1,18.0,649.0,646.52,502.99
2016,6,15,10,15,603.0,249.5,5.1,18.0,787.5,793.12,619.9
2016,6,15,10,30,912.0,102.0,5.1,18.0,926.0,935.06,722.21
2016,6,15,10,45,915.5,103.0,5.2,18.5,946.0,960.23,737.63
2016,6,15,11,0,919.0,104.0,5.3,19.0,966.0,982.21,751.52
2016,6,15,11,15,922.0,105.0,5.3,19.0,979.5,1000.42,763.6
2016,6,15,11,30,925.0,106.0,5.3,19.0,993.0,1015.25,773.4
2016,6,15,11,45,926.0,106.5,5.3,19.0,999.0,1024.16,779.23
2016,6,15,12,0,927.0,107.0,5.3,19.0,1005.0,1029.57,782.77
2016,6,15,12,15,594.0,290.0,5.3,19.0,865.5,895.6,687.05
2016,6,15,12,30,261.0,473.0,5.3,19.0,726.0,738.64,564.13
2016,6,15,12,45,271.0,457.5,5.3,19.0,718.0,730.44,559.63
2016,6,15,13,0,281.0,442.0,5.3,19.0,710.0,720.78,553.42
2016,6,15,13,15,590.5,279.5,5.25,19.0,830.0,858.13,662.68
2016,6,15,13,30,900.0,117.0,5.2,19.0,950.0,964.0,739.16
2016,6,15,13,45,899.0,114.0,5.2,19.0,928.5,940.23,722.49
2016,6,15,14,0,898.0,111.0,5.2,19.0,907.0,913.29,704.38
2016,6,15,14,15,891.5,109.5,5.15,18.5,877.5,880.04,682.78
2016,6,15,14,30,885.0,108.0,5.1,18.0,848.0,844.19,659.18
2016,6,15,14,45,880.0,104.5,5.05,18.0,814.5,805.13,631.81
2016,6,15,15,0,875.0,101.0,5.0,18.0,781.0,763.73,602.57
2016,6,15,15,15,864.0,99.0,4.9,18.0,740.5,717.41,569.23
2016,6,15,15,30,853.0,97.0,4.8,18.0,700.0,669.65,533.3
2016,6,15,15,45,842.5,93.0,4.75,18.0,656.5,619.04,493.89
2016,6,15,16,0,832.0,89.0,4.7,18.0,613.0,567.44,452.76
2016,6,15,16,15,813.5,86.0,4.6,17.5,565.5,511.71,407.96
2016,6,15,16,30,795.0,83.0,4.5,17.0,518.0,456.09,361.91
2016,6,15,16,45,775.0,78.5,4.4,17.0,469.0,399.01,312.72
2016,6,15,17,0,755.0,74.0,4.3,17.0,420.0,343.02,263.21
2016,6,15,17,15,723.0,70.5,4.1,16.5,369.5,285.72,212.35
2016,6,15,17,30,691.0,67.0,3.9,16.0,319.0,231.38,163.63
2016,6,15,17,45,650.0,61.5,3.75,15.5,269.5,176.71,115.84
2016,6,15,18,0,609.0,56.0,3.6,15.0,220.0,124.26,72.7
2016,6,15,18,15,544.0,49.5,3.2,14.5,173.5,76.09,39.72
2016,6,15,18,30,479.0,43.0,2.8,14.0,127.0,35.56,25.77
2016,6,15,18,45,382.0,34.0,2.4,13.5,87.5,26.11,16.96
2016,6,15,19,0,285.0,25.0,2.0,13.0,48.0,19.83,9.25
2016,6,15,19,15,142.5,12.5,1.8,12.5,24.0,11.91,0.0
2016,6,15,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,16,4,45,30.0,5.5,0.65,12.5,6.0,0.0,0.0
2016,6,16,5,0,60.0,11.0,0.6,13.0,12.0,10.48,0.0
2016,6,16,5,15,180.0,23.5,0.6,13.5,41.5,18.43,6.0
2016,6,16,5,30,300.0,36.0,0.6,14.0,71.0,28.46,18.72
2016,6,16,5,45,389.5,44.5,0.6,14.5,113.0,33.83,24.16
2016,6,16,6,0,479.0,53.0,0.6,15.0,155.0,67.43,36.94
2016,6,16,6,15,536.5,59.5,0.55,15.5,202.0,110.07,64.15
2016,6,16,6,30,594.0,66.0,0.5,16.0,249.0,159.41,102.29
2016,6,16,6,45,635.5,71.0,0.45,16.5,298.5,210.23,145.09
2016,6,16,7,0,677.0,76.0,0.4,17.0,348.0,265.46,192.15
2016,6,16,7,15,706.5,80.0,0.4,17.5,397.5,321.4,239.67
2016,6,16,7,30,736.0,84.0,0.4,18.0,447.0,378.01,286.45
2016,6,16,7,45,758.5,87.5,0.4,18.5,495.5,433.18,330.68
2016,6,16,8,0,781.0,91.0,0.4,19.0,544.0,489.53,374.11
2016,6,16,8,15,798.5,93.5,0.5,19.0,589.5,542.99,415.59
2016,6,16,8,30,816.0,96.0,0.6,19.0,635.0,596.54,456.07
2016,6,16,8,45,830.0,98.0,0.75,19.5,677.5,645.91,492.31
2016,6,16,9,0,844.0,100.0,0.9,20.0,720.0,695.18,527.43
2016,6,16,9,15,854.0,101.5,1.05,20.5,758.0,739.91,557.16
2016,6,16,9,30,864.0,103.0,1.2,21.0,796.0,782.99,585.48
2016,6,16,9,45,881.0,99.0,1.35,21.5,830.5,824.43,612.42
2016,6,16,10,0,898.0,95.0,1.5,22.0,865.0,864.21,638.02
2016,6,16,10,15,903.5,96.0,1.65,22.0,891.5,896.96,660.08
2016,6,16,10,30,909.0,97.0,1.8,22.0,918.0,926.92,680.34
2016,6,16,10,45,913.5,97.0,1.95,22.5,938.0,951.99,696.1
2016,6,16,11,0,918.0,97.0,2.1,23.0,958.0,973.93,709.83
2016,6,16,11,15,920.5,97.5,2.25,23.0,971.0,991.2,721.95
2016,6,16,11,30,923.0,98.0,2.4,23.0,984.0,1005.08,731.99
2016,6,16,11,45,924.5,98.0,2.55,23.5,990.0,1014.02,737.5
2016,6,16,12,0,926.0,98.0,2.7,24.0,996.0,1019.48,740.84
2016,6,16,12,15,925.5,98.0,2.85,24.0,994.5,1019.44,742.14
2016,6,16,12,30,925.0,98.0,3.0,24.0,993.0,1015.88,741.26
2016,6,16,12,45,923.5,97.5,3.15,24.0,984.0,1007.33,737.18
2016,6,16,13,0,922.0,97.0,3.3,24.0,975.0,995.31,730.86
2016,6,16,13,15,919.0,96.5,3.35,24.0,959.5,978.42,720.61
2016,6,16,13,30,916.0,96.0,3.4,24.0,944.0,958.21,708.22
2016,6,16,13,45,913.0,94.0,3.5,24.0,922.0,933.27,693.0
2016,6,16,14,0,910.0,92.0,3.6,24.0,900.0,905.2,675.6
2016,6,16,14,15,904.0,91.0,3.65,23.5,871.0,872.58,655.96
2016,6,16,14,30,898.0,90.0,3.7,23.0,842.0,837.3,634.28
2016,6,16,14,45,891.5,88.0,3.8,23.0,808.0,798.13,608.63
2016,6,16,15,0,885.0,86.0,3.9,23.0,774.0,756.71,581.07
2016,6,16,15,15,875.0,84.0,3.9,22.5,734.5,710.75,550.6
2016,6,16,15,30,865.0,82.0,3.9,22.0,695.0,663.26,517.84
2016,6,16,15,45,853.0,79.5,3.95,22.0,651.5,612.72,479.69
2016,6,16,16,0,841.0,77.0,4.0,22.0,608.0,561.32,439.81
2016,6,16,16,15,824.0,75.0,4.0,21.5,561.5,507.19,397.34
2016,6,16,16,30,807.0,73.0,4.0,21.0,515.0,453.21,353.54
2016,6,16,16,45,785.5,69.5,4.0,21.0,466.0,395.16,304.59
2016,6,16,17,0,764.0,66.0,4.0,21.0,417.0,339.11,255.9
2016,6,16,17,15,734.0,63.0,3.85,20.5,367.0,282.46,206.28
2016,6,16,17,30,704.0,60.0,3.7,20.0,317.0,228.51,158.43
2016,6,16,17,45,663.0,55.5,3.6,19.5,268.5,174.05,111.39
2016,6,16,18,0,622.0,51.0,3.5,19.0,220.0,124.08,70.82
2016,6,16,18,15,560.0,45.0,3.15,18.5,173.5,75.99,38.3
2016,6,16,18,30,498.0,39.0,2.8,18.0,127.0,32.75,22.88
2016,6,16,18,45,401.0,31.0,2.45,17.5,87.5,23.42,14.36
2016,6,16,19,0,304.0,23.0,2.1,17.0,48.0,17.94,7.75
2016,6,16,19,15,152.0,11.5,1.9,16.5,24.0,10.96,0.0
2016,6,16,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,4,45,55.5,5.5,0.9,13.5,6.5,0.0,0.0
2016,6,17,5,0,111.0,11.0,0.9,14.0,13.0,10.48,0.0
2016,6,17,5,15,238.5,21.0,1.1,14.5,43.5,16.54,4.63
2016,6,17,5,30,366.0,31.0,1.3,15.0,74.0,23.9,14.72
2016,6,17,5,45,446.5,38.0,1.5,16.0,115.5,28.21,19.05
2016,6,17,6,0,527.0,45.0,1.7,17.0,157.0,62.43,31.15
2016,6,17,6,15,278.5,77.5,1.7,17.5,138.5,96.32,63.4
2016,6,17,6,30,30.0,110.0,1.7,18.0,120.0,103.9,80.25
2016,6,17,6,45,34.5,130.5,1.75,18.5,143.0,126.05,98.29
2016,6,17,7,0,39.0,151.0,1.8,19.0,166.0,148.93,116.67
2016,6,17,7,15,400.0,111.0,1.85,19.0,305.5,241.87,184.98
2016,6,17,7,30,761.0,71.0,1.9,19.0,445.0,374.7,287.95
2016,6,17,7,45,781.0,73.5,1.95,19.5,492.5,428.99,332.92
2016,6,17,8,0,801.0,76.0,2.0,20.0,540.0,484.64,377.79
2016,6,17,8,15,817.0,78.0,2.05,20.5,585.5,537.26,418.95
2016,6,17,8,30,833.0,80.0,2.1,21.0,631.0,589.76,458.68
2016,6,17,8,45,846.0,81.5,2.2,21.5,673.0,639.42,495.38
2016,6,17,9,0,859.0,83.0,2.3,22.0,715.0,688.16,529.66
2016,6,17,9,15,581.0,221.5,2.4,22.0,659.0,658.52,503.59
2016,6,17,9,30,303.0,360.0,2.5,22.0,603.0,592.68,450.05
2016,6,17,9,45,191.0,378.5,2.65,22.5,534.0,526.38,399.46
2016,6,17,10,0,79.0,397.0,2.8,23.0,465.0,450.57,340.68
2016,6,17,10,15,53.5,374.0,2.9,23.0,420.5,408.75,309.52
2016,6,17,10,30,28.0,351.0,3.0,23.0,376.0,365.14,276.48
2016,6,17,10,45,22.0,324.5,3.15,23.5,345.0,327.78,248.14
2016,6,17,11,0,16.0,298.0,3.3,24.0,314.0,297.26,224.74
2016,6,17,11,15,94.0,390.0,3.4,24.0,481.0,479.29,361.61
2016,6,17,11,30,172.0,482.0,3.5,24.0,648.0,649.15,483.6
2016,6,17,11,45,101.0,434.0,3.65,24.5,531.5,524.32,391.89
2016,6,17,12,0,30.0,386.0,3.8,25.0,415.0,406.72,304.38
2016,6,17,12,15,124.5,434.0,3.9,25.0,555.0,557.33,417.01
2016,6,17,12,30,219.0,482.0,4.0,25.0,695.0,697.99,518.14
2016,6,17,12,45,190.0,479.5,4.1,25.0,663.0,664.97,493.85
2016,6,17,13,0,161.0,477.0,4.2,25.0,631.0,631.51,470.02
2016,6,17,13,15,120.0,457.5,4.25,24.5,571.5,569.63,426.29
2016,6,17,13,30,79.0,438.0,4.3,24.0,512.0,500.7,376.8
2016,6,17,13,45,114.5,436.5,4.35,24.0,540.5,536.57,404.58
2016,6,17,14,0,150.0,435.0,4.4,24.0,569.0,562.31,424.61
2016,6,17,14,15,124.0,415.0,4.4,23.5,523.0,514.48,390.36
2016,6,17,14,30,98.0,395.0,4.4,23.0,477.0,461.77,352.36
2016,6,17,14,45,105.0,379.5,4.4,23.0,464.0,447.65,342.78
2016,6,17,15,0,112.0,364.0,4.4,23.0,451.0,437.77,336.13
2016,6,17,15,15,116.5,341.5,4.35,22.5,428.0,412.96,318.79
2016,6,17,15,30,121.0,319.0,4.3,22.0,405.0,387.56,300.79
2016,6,17,15,45,454.0,206.5,4.3,22.0,498.0,487.69,382.75
2016,6,17,16,0,787.0,94.0,4.3,22.0,591.0,548.12,430.56
2016,6,17,16,15,498.5,163.5,4.2,21.5,469.5,420.59,330.08
2016,6,17,16,30,210.0,233.0,4.1,21.0,348.0,317.08,248.53
2016,6,17,16,45,155.5,211.0,4.05,20.5,292.0,260.92,204.7
2016,6,17,17,0,101.0,189.0,4.0,20.0,236.0,209.88,164.61
2016,6,17,17,15,50.5,139.5,3.9,19.5,163.0,143.37,111.87
2016,6,17,17,30,0.0,90.0,3.8,19.0,90.0,83.26,64.08
2016,6,17,17,45,0.0,76.0,3.7,18.5,76.0,70.31,53.54
2016,6,17,18,0,0.0,62.0,3.6,18.0,62.0,57.44,42.83
2016,6,17,18,15,0.0,49.0,3.4,17.5,49.0,45.55,32.74
2016,6,17,18,30,0.0,36.0,3.2,17.0,36.0,33.43,23.6
2016,6,17,18,45,0.0,24.5,3.05,16.5,24.5,22.73,13.85
2016,6,17,19,0,0.0,13.0,2.9,16.0,13.0,12.05,3.44
2016,6,17,19,15,0.0,6.5,2.75,15.5,6.5,6.2,0.0
2016,6,17,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,18,4,45,49.0,5.0,1.15,12.5,6.5,0.0,0.0
2016,6,18,5,0,98.0,10.0,1.3,13.0,13.0,9.53,0.0
2016,6,18,5,15,228.5,21.0,1.45,13.5,43.5,16.55,4.54
2016,6,18,5,30,359.0,32.0,1.6,14.0,74.0,24.83,15.56
2016,6,18,5,45,444.0,39.5,1.75,14.5,116.0,29.53,20.33
2016,6,18,6,0,529.0,47.0,1.9,15.0,158.0,63.82,32.69
2016,6,18,6,15,585.0,52.5,1.95,15.5,206.0,108.19,60.71
2016,6,18,6,30,641.0,58.0,2.0,16.0,254.0,161.09,102.16
2016,6,18,6,45,680.0,62.0,2.1,16.5,304.5,212.78,146.72
2016,6,18,7,0,719.0,66.0,2.2,17.0,355.0,268.56,195.86
2016,6,18,7,15,748.5,69.5,2.2,17.5,405.5,324.45,245.07
2016,6,18,7,30,778.0,73.0,2.2,18.0,456.0,382.8,295.14
2016,6,18,7,45,799.5,76.0,2.25,18.5,505.5,439.22,342.45
2016,6,18,8,0,821.0,79.0,2.3,19.0,555.0,497.09,389.29
2016,6,18,8,15,838.5,81.5,2.3,19.5,602.0,552.1,432.29
2016,6,18,8,30,856.0,84.0,2.3,20.0,649.0,607.1,473.82
2016,6,18,8,45,869.0,86.0,2.3,20.5,693.0,658.38,511.28
2016,6,18,9,0,882.0,88.0,2.3,21.0,737.0,708.69,546.2
2016,6,18,9,15,892.5,90.0,2.25,21.5,776.0,755.9,576.51
2016,6,18,9,30,903.0,92.0,2.2,22.0,815.0,801.42,605.04
2016,6,18,9,45,907.0,95.5,2.2,22.5,847.5,841.2,629.53
2016,6,18,10,0,911.0,99.0,2.2,23.0,880.0,878.38,651.97
2016,6,18,10,15,917.5,100.5,2.15,23.0,907.5,912.98,673.27
2016,6,18,10,30,924.0,102.0,2.1,23.0,935.0,944.8,692.54
2016,6,18,10,45,930.0,101.5,2.1,23.5,956.5,971.2,707.33
2016,6,18,11,0,936.0,101.0,2.1,24.0,978.0,994.47,720.08
2016,6,18,11,15,939.0,101.5,2.1,24.0,992.0,1012.6,730.95
2016,6,18,11,30,942.0,102.0,2.1,24.0,1006.0,1027.28,739.74
2016,6,18,11,45,944.0,102.0,2.15,24.5,1013.0,1036.97,744.63
2016,6,18,12,0,946.0,102.0,2.2,25.0,1020.0,1043.11,747.41
2016,6,18,12,15,946.5,102.0,2.25,25.0,1019.0,1044.17,748.59
2016,6,18,12,30,947.0,102.0,2.3,25.0,1018.0,1041.64,747.65
2016,6,18,12,45,948.5,99.5,2.4,25.5,1010.0,1033.98,742.69
2016,6,18,13,0,950.0,97.0,2.5,26.0,1002.0,1022.69,735.52
2016,6,18,13,15,947.5,96.5,2.55,26.0,986.5,1005.97,725.88
2016,6,18,13,30,945.0,96.0,2.6,26.0,971.0,985.81,714.08
2016,6,18,13,45,940.0,96.0,2.65,26.0,948.5,960.51,698.97
2016,6,18,14,0,935.0,96.0,2.7,26.0,926.0,932.09,681.78
2016,6,18,14,15,929.5,95.0,2.7,26.0,897.0,899.27,661.19
2016,6,18,14,30,924.0,94.0,2.7,26.0,868.0,863.66,638.66
2016,6,18,14,45,915.0,93.0,2.7,26.0,833.0,822.68,612.33
2016,6,18,15,0,906.0,92.0,2.7,26.0,798.0,779.54,584.29
2016,6,18,15,15,896.0,90.5,2.7,25.5,757.5,733.28,554.84
2016,6,18,15,30,886.0,89.0,2.7,25.0,717.0,685.4,522.97
2016,6,18,15,45,870.5,87.5,2.7,25.0,672.0,632.73,484.4
2016,6,18,16,0,855.0,86.0,2.7,25.0,627.0,579.46,444.32
2016,6,18,16,15,837.0,83.5,2.7,24.5,579.0,523.58,401.91
2016,6,18,16,30,819.0,81.0,2.7,24.0,531.0,467.27,357.68
2016,6,18,16,45,793.5,78.5,2.7,24.0,480.5,408.6,309.53
2016,6,18,17,0,768.0,76.0,2.7,24.0,430.0,351.55,261.31
2016,6,18,17,15,736.0,72.0,2.55,23.5,378.5,292.99,211.34
2016,6,18,17,30,704.0,68.0,2.4,23.0,327.0,237.37,163.21
2016,6,18,17,45,660.0,63.0,2.3,22.5,276.5,179.66,114.52
2016,6,18,18,0,616.0,58.0,2.2,22.0,226.0,128.66,73.81
2016,6,18,18,15,550.5,51.5,1.95,21.0,178.5,79.85,41.1
2016,6,18,18,30,485.0,45.0,1.7,20.0,131.0,38.77,23.08
2016,6,18,18,45,386.5,35.5,1.5,19.0,90.5,27.36,17.62
2016,6,18,19,0,288.0,26.0,1.3,18.0,50.0,20.66,9.94
2016,6,18,19,15,144.0,13.0,1.25,17.5,25.0,12.39,0.0
2016,6,18,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,4,45,52.5,5.5,0.85,14.5,6.5,0.0,0.0
2016,6,19,5,0,105.0,11.0,0.8,15.0,13.0,10.48,0.0
2016,6,19,5,15,241.0,22.0,0.9,15.5,44.5,17.53,4.89
2016,6,19,5,30,377.0,33.0,1.0,16.0,76.0,25.8,16.23
2016,6,19,5,45,462.0,40.5,1.1,16.5,119.5,30.46,20.96
2016,6,19,6,0,547.0,48.0,1.2,17.0,163.0,65.12,33.14
2016,6,19,6,15,601.5,53.5,1.3,17.5,211.5,110.35,61.31
2016,6,19,6,30,656.0,59.0,1.4,18.0,260.0,163.99,102.91
2016,6,19,6,45,694.0,63.5,1.5,19.0,310.5,216.78,147.63
2016,6,19,7,0,732.0,68.0,1.6,20.0,361.0,273.56,196.57
2016,6,19,7,15,759.5,71.5,1.7,20.5,411.5,329.51,245.2
2016,6,19,7,30,787.0,75.0,1.8,21.0,462.0,387.69,294.53
2016,6,19,7,45,807.0,78.0,1.9,22.0,511.0,443.94,340.41
2016,6,19,8,0,827.0,81.0,2.0,23.0,560.0,501.44,385.54
2016,6,19,8,15,843.0,83.5,1.95,23.5,606.5,555.95,427.06
2016,6,19,8,30,859.0,86.0,1.9,24.0,653.0,610.29,466.9
2016,6,19,8,45,870.0,89.0,1.9,24.5,696.0,661.44,503.3
2016,6,19,9,0,881.0,92.0,1.9,25.0,739.0,711.42,537.22
2016,6,19,9,15,891.0,93.5,1.8,25.0,777.0,757.76,566.75
2016,6,19,9,30,901.0,95.0,1.7,25.0,815.0,802.36,594.5
2016,6,19,9,45,916.0,91.5,1.6,25.5,850.5,844.05,618.54
2016,6,19,10,0,931.0,88.0,1.5,26.0,886.0,883.85,640.74
2016,6,19,10,15,936.0,89.0,1.4,26.5,913.0,917.28,658.32
2016,6,19,10,30,941.0,90.0,1.3,27.0,940.0,947.78,673.69
2016,6,19,10,45,943.0,92.0,1.25,27.5,959.5,973.42,686.51
2016,6,19,11,0,945.0,94.0,1.2,28.0,979.0,995.72,697.17
2016,6,19,11,15,947.5,94.5,1.2,28.0,992.5,1013.57,707.31
2016,6,19,11,30,950.0,95.0,1.2,28.0,1006.0,1027.93,715.45
2016,6,19,11,45,947.0,98.0,1.3,28.5,1011.0,1035.83,720.13
2016,6,19,12,0,944.0,101.0,1.4,29.0,1016.0,1040.08,722.72
2016,6,19,12,15,944.0,101.0,1.55,29.0,1015.0,1040.7,725.41
2016,6,19,12,30,944.0,101.0,1.7,29.0,1014.0,1037.73,725.91
2016,6,19,12,45,930.5,108.0,1.9,29.5,1002.0,1024.92,719.55
2016,6,19,13,0,917.0,115.0,2.1,30.0,990.0,1008.8,711.0
2016,6,19,13,15,914.0,114.5,2.2,29.5,974.0,992.15,703.71
2016,6,19,13,30,911.0,114.0,2.3,29.0,958.0,972.2,694.22
2016,6,19,13,45,911.5,110.0,2.45,29.0,937.0,948.76,681.5
2016,6,19,14,0,912.0,106.0,2.6,29.0,916.0,922.02,666.46
2016,6,19,14,15,905.5,104.5,2.7,29.0,887.0,888.54,646.42
2016,6,19,14,30,899.0,103.0,2.8,29.0,858.0,852.42,624.41
2016,6,19,14,45,894.0,100.0,2.9,29.0,824.0,813.52,600.25
2016,6,19,15,0,889.0,97.0,3.0,29.0,790.0,772.24,574.12
2016,6,19,15,15,878.0,95.5,3.05,28.5,750.0,725.98,545.01
2016,6,19,15,30,867.0,94.0,3.1,28.0,710.0,678.23,513.35
2016,6,19,15,45,854.0,91.5,3.2,28.0,666.0,627.01,476.36
2016,6,19,16,0,841.0,89.0,3.3,28.0,622.0,574.99,437.67
2016,6,19,16,15,823.5,86.0,3.3,27.5,574.5,519.4,395.67
2016,6,19,16,30,806.0,83.0,3.3,27.0,527.0,463.78,352.19
2016,6,19,16,45,780.0,80.5,3.3,26.5,476.5,405.59,305.32
2016,6,19,17,0,754.0,78.0,3.3,26.0,426.0,349.08,258.33
2016,6,19,17,15,722.0,74.0,3.15,25.0,375.5,291.29,209.65
2016,6,19,17,30,690.0,70.0,3.0,24.0,325.0,236.45,162.67
2016,6,19,17,45,644.0,65.5,2.95,23.5,275.0,179.52,114.82
2016,6,19,18,0,598.0,61.0,2.9,23.0,225.0,129.59,75.1
2016,6,19,18,15,533.0,54.0,2.6,22.0,177.5,81.35,42.67
2016,6,19,18,30,468.0,47.0,2.3,21.0,130.0,40.8,24.47
2016,6,19,18,45,370.5,37.0,2.0,20.5,90.0,28.68,18.61
2016,6,19,19,0,273.0,27.0,1.7,20.0,50.0,21.57,10.58
2016,6,19,19,15,136.5,13.5,1.6,19.5,25.0,12.87,0.0
2016,6,19,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,20,4,45,56.0,5.5,1.4,12.5,7.0,0.0,0.0
2016,6,20,5,0,112.0,11.0,1.5,13.0,14.0,10.48,0.0
2016,6,20,5,15,255.0,22.0,1.65,13.5,46.5,17.57,4.78
2016,6,20,5,30,398.0,33.0,1.8,14.0,79.0,25.86,16.39
2016,6,20,5,45,488.5,40.0,2.0,15.0,124.0,30.09,20.76
2016,6,20,6,0,579.0,47.0,2.2,16.0,169.0,65.32,32.69
2016,6,20,6,15,634.0,52.0,2.2,16.5,218.5,114.24,63.52
2016,6,20,6,30,689.0,57.0,2.2,17.0,268.0,167.02,104.55
2016,6,20,6,45,729.5,61.0,2.2,17.5,320.0,221.79,151.54
2016,6,20,7,0,770.0,65.0,2.2,18.0,372.0,280.81,203.25
2016,6,20,7,15,797.0,68.0,2.25,18.5,423.5,338.24,253.85
2016,6,20,7,30,824.0,71.0,2.3,19.0,475.0,397.8,305.01
2016,6,20,7,45,845.0,73.0,2.4,20.0,525.5,456.39,353.39
2016,6,20,8,0,866.0,75.0,2.5,21.0,576.0,514.59,399.74
2016,6,20,8,15,881.0,77.5,2.5,21.5,623.5,570.52,443.19
2016,6,20,8,30,896.0,80.0,2.5,22.0,671.0,626.12,484.87
2016,6,20,8,45,908.5,81.0,2.55,22.5,714.5,677.99,522.74
2016,6,20,9,0,921.0,82.0,2.6,23.0,758.0,728.74,557.72
2016,6,20,9,15,929.5,83.5,2.6,23.5,796.5,775.66,587.87
2016,6,20,9,30,938.0,85.0,2.6,24.0,835.0,820.63,616.18
2016,6,20,9,45,930.5,94.0,2.65,25.0,864.0,857.94,637.98
2016,6,20,10,0,923.0,103.0,2.7,26.0,893.0,891.73,657.14
2016,6,20,10,15,928.0,104.0,2.7,26.0,920.0,924.96,677.98
2016,6,20,10,30,933.0,105.0,2.7,26.0,947.0,955.28,696.79
2016,6,20,10,45,936.0,106.0,2.75,26.5,966.5,980.69,711.4
2016,6,20,11,0,939.0,107.0,2.8,27.0,986.0,1002.83,723.9
2016,6,20,11,15,941.0,107.5,2.8,27.0,999.5,1020.13,734.32
2016,6,20,11,30,943.0,108.0,2.8,27.0,1013.0,1033.96,742.63
2016,6,20,11,45,944.5,107.5,2.85,27.5,1019.0,1042.77,746.85
2016,6,20,12,0,946.0,107.0,2.9,28.0,1025.0,1048.01,748.93
2016,6,20,12,15,946.0,107.0,2.95,28.0,1023.5,1048.69,749.75
2016,6,20,12,30,946.0,107.0,3.0,28.0,1022.0,1045.77,748.43
2016,6,20,12,45,949.0,103.5,3.15,28.5,1015.0,1038.71,743.98
2016,6,20,13,0,952.0,100.0,3.3,29.0,1008.0,1027.99,737.25
2016,6,20,13,15,949.5,99.5,3.4,28.5,992.0,1011.34,729.3
2016,6,20,13,30,947.0,99.0,3.5,28.0,976.0,991.24,719.11
2016,6,20,13,45,942.5,98.5,3.6,28.0,953.5,965.95,704.04
2016,6,20,14,0,938.0,98.0,3.7,28.0,931.0,937.5,686.82
2016,6,20,14,15,932.5,97.0,3.75,27.5,902.5,904.68,667.61
2016,6,20,14,30,927.0,96.0,3.8,27.0,874.0,869.05,646.29
2016,6,20,14,45,917.5,95.5,3.85,27.0,838.5,828.14,619.83
2016,6,20,15,0,908.0,95.0,3.9,27.0,803.0,785.1,591.64
2016,6,20,15,15,898.0,93.0,3.9,26.5,763.0,738.3,561.38
2016,6,20,15,30,888.0,91.0,3.9,26.0,723.0,689.89,528.7
2016,6,20,15,45,874.0,89.5,3.9,26.0,678.0,638.09,490.32
2016,6,20,16,0,860.0,88.0,3.9,26.0,633.0,585.54,450.36
2016,6,20,16,15,487.5,162.5,3.8,25.0,466.5,415.07,320.93
2016,6,20,16,30,115.0,237.0,3.7,24.0,300.0,276.55,214.07
2016,6,20,16,45,76.5,206.5,3.6,23.5,246.5,223.01,173.04
2016,6,20,17,0,38.0,176.0,3.5,23.0,193.0,175.83,136.52
2016,6,20,17,15,19.0,142.0,3.35,22.0,150.5,136.26,105.76
2016,6,20,17,30,0.0,108.0,3.2,21.0,108.0,99.38,76.8
2016,6,20,17,45,0.0,91.5,3.05,20.5,91.5,84.06,64.46
2016,6,20,18,0,0.0,75.0,2.9,20.0,75.0,68.85,51.95
2016,6,20,18,15,250.5,60.0,2.6,19.0,105.0,66.78,41.19
2016,6,20,18,30,501.0,45.0,2.3,18.0,135.0,39.85,23.48
2016,6,20,18,45,400.0,36.0,2.0,17.5,94.0,27.77,18.12
2016,6,20,19,0,299.0,27.0,1.7,17.0,53.0,21.56,10.83
2016,6,20,19,15,149.5,13.5,1.7,16.5,26.5,10.6,0.0
2016,6,20,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,21,4,45,47.0,5.5,1.45,13.5,6.5,0.0,0.0
2016,6,21,5,0,94.0,11.0,1.6,14.0,13.0,10.48,0.0
2016,6,21,5,15,231.0,22.0,1.75,14.5,44.0,17.58,4.5
2016,6,21,5,30,368.0,33.0,1.9,15.0,75.0,25.87,16.29
2016,6,21,5,45,462.0,40.0,2.05,15.5,119.0,30.08,20.69
2016,6,21,6,0,556.0,47.0,2.2,16.0,163.0,63.67,32.17
2016,6,21,6,15,612.0,52.5,2.2,16.5,212.0,109.49,60.54
2016,6,21,6,30,668.0,58.0,2.2,17.0,261.0,163.87,102.83
2016,6,21,6,45,711.0,61.0,2.2,18.0,313.0,217.0,147.98
2016,6,21,7,0,754.0,64.0,2.2,19.0,365.0,274.67,197.98
2016,6,21,7,15,781.0,67.0,2.2,19.5,416.0,331.17,247.56
2016,6,21,7,30,808.0,70.0,2.2,20.0,467.0,389.81,297.7
2016,6,21,7,45,830.0,72.0,2.25,21.0,516.5,447.99,345.45
2016,6,21,8,0,852.0,74.0,2.3,22.0,566.0,505.9,391.23
2016,6,21,8,15,867.0,76.0,2.3,22.5,613.0,560.62,433.58
2016,6,21,8,30,882.0,78.0,2.3,23.0,660.0,615.04,474.22
2016,6,21,8,45,893.5,80.0,2.35,23.5,703.0,666.61,511.69
2016,6,21,9,0,905.0,82.0,2.4,24.0,746.0,717.03,546.34
