Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,9,15,913.5,83.5,2.4,24.5,784.0,763.31,575.93
2016,6,21,9,30,922.0,85.0,2.4,25.0,822.0,807.68,603.72
2016,6,21,9,45,923.5,89.0,2.45,26.0,853.5,846.75,626.65
2016,6,21,10,0,925.0,93.0,2.5,27.0,885.0,882.99,647.37
2016,6,21,10,15,930.0,94.0,2.5,27.5,911.5,916.33,666.79
2016,6,21,10,30,935.0,95.0,2.5,28.0,938.0,946.76,684.16
2016,6,21,10,45,937.0,96.5,2.5,28.5,957.5,971.85,697.97
2016,6,21,11,0,939.0,98.0,2.5,29.0,977.0,993.62,709.64
2016,6,21,11,15,941.0,98.5,2.5,29.5,990.5,1010.98,718.53
2016,6,21,11,30,943.0,99.0,2.5,30.0,1004.0,1024.87,725.28
2016,6,21,11,45,943.0,100.0,2.55,30.5,1009.5,1033.76,729.51
2016,6,21,12,0,943.0,101.0,2.6,31.0,1015.0,1039.06,731.62
2016,6,21,12,15,942.5,101.0,2.65,31.0,1014.0,1039.29,732.18
2016,6,21,12,30,942.0,101.0,2.7,31.0,1013.0,1035.94,730.66
2016,6,21,12,45,936.5,103.5,2.8,31.0,1003.0,1026.61,725.98
2016,6,21,13,0,931.0,106.0,2.9,31.0,993.0,1013.82,719.2
2016,6,21,13,15,927.5,105.0,2.95,31.0,977.0,996.08,708.92
2016,6,21,13,30,924.0,104.0,3.0,31.0,961.0,975.0,696.55
2016,6,21,13,45,919.5,103.0,3.15,31.0,938.5,949.76,682.24
2016,6,21,14,0,915.0,102.0,3.3,31.0,916.0,921.44,665.77
2016,6,21,14,15,909.0,101.0,3.4,30.5,887.0,888.89,647.33
2016,6,21,14,30,903.0,100.0,3.5,30.0,858.0,853.64,626.83
2016,6,21,14,45,894.5,98.5,3.6,30.0,823.0,813.4,601.4
2016,6,21,15,0,886.0,97.0,3.7,30.0,788.0,771.02,574.2
2016,6,21,15,15,875.5,95.0,3.75,29.5,748.5,724.79,544.83
2016,6,21,15,30,865.0,93.0,3.8,29.0,709.0,677.05,513.0
2016,6,21,15,45,851.5,91.0,3.9,28.5,665.0,626.15,476.92
2016,6,21,16,0,838.0,89.0,4.0,28.0,621.0,574.49,439.05
2016,6,21,16,15,820.5,86.5,3.95,27.0,573.5,519.58,397.95
2016,6,21,16,30,803.0,84.0,3.9,26.0,526.0,464.61,355.26
2016,6,21,16,45,781.0,80.5,3.9,25.5,477.0,407.26,308.64
2016,6,21,17,0,759.0,77.0,3.9,25.0,428.0,351.17,261.55
2016,6,21,17,15,728.0,73.0,3.8,24.0,377.5,293.37,212.52
2016,6,21,17,30,697.0,69.0,3.7,23.0,327.0,238.4,165.05
2016,6,21,17,45,653.5,64.0,3.6,22.0,277.0,181.07,116.6
2016,6,21,18,0,610.0,59.0,3.5,21.0,227.0,130.41,75.89
2016,6,21,18,15,546.5,52.5,3.35,20.0,180.0,81.93,42.81
2016,6,21,18,30,483.0,46.0,3.2,19.0,133.0,40.93,24.13
2016,6,21,18,45,383.5,37.0,3.05,18.0,92.5,28.64,18.81
2016,6,21,19,0,284.0,28.0,2.9,17.0,52.0,22.48,11.59
2016,6,21,19,15,142.0,14.0,2.9,16.5,26.0,11.04,0.0
2016,6,21,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,22,4,45,54.0,5.5,3.35,12.5,6.5,0.0,0.0
2016,6,22,5,0,108.0,11.0,3.5,13.0,13.0,10.48,0.0
2016,6,22,5,15,252.5,21.5,3.6,13.5,45.0,17.16,4.01
2016,6,22,5,30,397.0,32.0,3.7,14.0,77.0,25.01,15.59
2016,6,22,5,45,480.0,40.0,3.85,14.5,121.0,30.15,20.81
2016,6,22,6,0,563.0,48.0,4.0,15.0,165.0,64.36,32.88
2016,6,22,6,15,619.0,53.5,4.0,15.0,214.5,110.56,61.61
2016,6,22,6,30,675.0,59.0,4.0,15.0,264.0,165.36,104.76
2016,6,22,6,45,712.5,63.5,4.0,15.5,315.0,219.08,151.5
2016,6,22,7,0,750.0,68.0,4.0,16.0,366.0,276.73,202.9
2016,6,22,7,15,778.0,71.0,4.0,16.5,417.5,333.37,253.65
2016,6,22,7,30,806.0,74.0,4.0,17.0,469.0,392.28,305.22
2016,6,22,7,45,828.5,76.0,4.0,17.5,519.0,450.56,354.94
2016,6,22,8,0,851.0,78.0,4.0,18.0,569.0,508.69,402.97
2016,6,22,8,15,867.0,80.5,4.0,18.5,616.5,564.45,447.63
2016,6,22,8,30,883.0,83.0,4.0,19.0,664.0,620.03,490.67
2016,6,22,8,45,896.5,84.0,4.05,19.5,708.0,672.0,529.87
2016,6,22,9,0,910.0,85.0,4.1,20.0,752.0,722.98,566.44
2016,6,22,9,15,919.0,86.5,4.1,20.0,790.5,769.89,598.94
2016,6,22,9,30,928.0,88.0,4.1,20.0,829.0,814.91,629.75
2016,6,22,9,45,936.5,88.0,4.1,20.5,862.5,855.9,656.14
2016,6,22,10,0,945.0,88.0,4.1,21.0,896.0,894.52,680.56
2016,6,22,10,15,950.0,89.0,4.05,21.0,923.5,928.5,702.6
2016,6,22,10,30,955.0,90.0,4.0,21.0,951.0,959.52,722.49
2016,6,22,10,45,959.0,90.5,4.0,21.5,971.5,985.98,738.09
2016,6,22,11,0,963.0,91.0,4.0,22.0,992.0,1009.14,751.42
2016,6,22,11,15,965.5,91.5,4.0,22.0,1006.0,1027.43,762.97
2016,6,22,11,30,968.0,92.0,4.0,22.0,1020.0,1042.17,772.26
2016,6,22,11,45,969.0,92.0,4.0,22.5,1026.0,1051.31,776.44
2016,6,22,12,0,970.0,92.0,4.0,23.0,1032.0,1056.78,778.32
2016,6,22,12,15,970.0,92.0,4.0,23.0,1031.0,1057.58,778.78
2016,6,22,12,30,970.0,92.0,4.0,23.0,1030.0,1054.69,776.96
2016,6,22,12,45,960.0,97.5,4.0,23.0,1019.5,1043.83,770.02
2016,6,22,13,0,950.0,103.0,4.0,23.0,1009.0,1029.48,760.93
2016,6,22,13,15,947.5,102.0,4.0,22.5,993.0,1012.47,751.63
2016,6,22,13,30,945.0,101.0,4.0,22.0,977.0,992.0,740.04
2016,6,22,13,45,939.5,101.0,4.0,22.0,954.0,966.43,723.6
2016,6,22,14,0,934.0,101.0,4.0,22.0,931.0,937.76,705.06
2016,6,22,14,15,928.0,100.0,4.0,21.5,902.0,904.7,684.79
2016,6,22,14,30,922.0,99.0,4.0,21.0,873.0,868.88,662.43
2016,6,22,14,45,913.0,98.0,4.0,21.0,837.5,828.1,635.11
2016,6,22,15,0,904.0,97.0,4.0,21.0,802.0,785.16,606.03
2016,6,22,15,15,893.5,95.0,4.0,20.5,762.0,738.22,574.87
2016,6,22,15,30,883.0,93.0,4.0,20.0,722.0,689.71,541.25
2016,6,22,15,45,869.0,91.0,4.0,20.0,677.0,637.68,501.78
2016,6,22,16,0,855.0,89.0,4.0,20.0,632.0,584.9,460.71
2016,6,22,16,15,837.0,86.5,4.0,19.5,584.0,529.04,416.92
2016,6,22,16,30,819.0,84.0,4.0,19.0,536.0,472.81,371.38
2016,6,22,16,45,796.0,80.5,4.0,18.5,485.5,414.17,322.46
2016,6,22,17,0,773.0,77.0,4.0,18.0,435.0,356.87,273.11
2016,6,22,17,15,741.0,73.0,3.95,17.5,383.5,297.96,221.41
2016,6,22,17,30,709.0,69.0,3.9,17.0,332.0,241.97,171.55
2016,6,22,17,45,662.5,64.5,3.85,16.5,281.0,183.79,121.09
2016,6,22,18,0,616.0,60.0,3.8,16.0,230.0,132.62,79.01
2016,6,22,18,15,551.0,53.5,3.7,15.5,182.5,83.61,44.77
2016,6,22,18,30,486.0,47.0,3.6,15.0,135.0,42.28,25.4
2016,6,22,18,45,379.5,38.0,3.5,14.5,93.5,29.53,19.9
2016,6,22,19,0,273.0,29.0,3.4,14.0,52.0,23.42,12.56
2016,6,22,19,15,136.5,14.5,3.35,13.5,26.0,11.49,0.0
2016,6,22,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,23,4,45,54.0,5.0,2.9,11.5,6.5,0.0,0.0
2016,6,23,5,0,108.0,10.0,3.1,12.0,13.0,9.53,0.0
2016,6,23,5,15,252.5,20.5,3.2,12.5,44.5,16.25,3.24
2016,6,23,5,30,397.0,31.0,3.3,13.0,76.0,24.13,14.9
2016,6,23,5,45,488.0,38.0,3.45,13.5,121.0,28.45,19.41
2016,6,23,6,0,579.0,45.0,3.6,14.0,166.0,64.42,32.85
2016,6,23,6,15,634.5,50.5,3.65,14.5,215.5,111.14,61.61
2016,6,23,6,30,690.0,56.0,3.7,15.0,265.0,164.37,103.22
2016,6,23,6,45,730.5,59.0,3.75,15.5,317.0,218.17,149.96
2016,6,23,7,0,771.0,62.0,3.8,16.0,369.0,276.21,201.73
2016,6,23,7,15,798.5,65.0,3.75,16.5,420.5,333.82,253.38
2016,6,23,7,30,826.0,68.0,3.7,17.0,472.0,394.89,306.71
2016,6,23,7,45,847.5,70.0,3.7,18.0,522.5,452.58,355.32
2016,6,23,8,0,869.0,72.0,3.7,19.0,573.0,511.17,402.84
2016,6,23,8,15,884.5,74.0,3.65,19.5,620.5,567.07,447.26
2016,6,23,8,30,900.0,76.0,3.6,20.0,668.0,622.7,489.93
2016,6,23,8,45,912.5,77.5,3.6,20.5,712.0,675.32,529.13
2016,6,23,9,0,925.0,79.0,3.6,21.0,756.0,726.83,565.3
2016,6,23,9,15,933.5,80.5,3.6,21.5,795.0,774.02,596.46
2016,6,23,9,30,942.0,82.0,3.6,22.0,834.0,819.26,625.77
2016,6,23,9,45,944.0,85.5,3.6,22.5,866.0,859.06,650.86
2016,6,23,10,0,946.0,89.0,3.6,23.0,898.0,896.01,673.71
2016,6,23,10,15,950.0,90.0,3.6,23.0,924.5,929.2,695.11
2016,6,23,10,30,954.0,91.0,3.6,23.0,951.0,959.36,714.39
2016,6,23,10,45,956.0,92.0,3.65,23.5,970.5,984.49,729.19
2016,6,23,11,0,958.0,93.0,3.7,24.0,990.0,1006.25,741.75
2016,6,23,11,15,958.5,93.5,3.75,24.0,1002.0,1022.58,752.22
2016,6,23,11,30,959.0,94.0,3.8,24.0,1014.0,1035.33,760.46
2016,6,23,11,45,958.5,94.0,3.9,24.5,1019.0,1042.98,764.32
2016,6,23,12,0,958.0,94.0,4.0,25.0,1024.0,1046.97,765.92
2016,6,23,12,15,957.0,94.0,4.05,25.0,1021.5,1046.82,766.09
2016,6,23,12,30,956.0,94.0,4.1,25.0,1019.0,1043.02,764.03
2016,6,23,12,45,952.5,94.0,4.2,25.5,1009.0,1033.15,756.91
2016,6,23,13,0,949.0,94.0,4.3,26.0,999.0,1019.73,747.58
2016,6,23,13,15,945.5,93.5,4.35,25.5,983.0,1002.31,738.33
2016,6,23,13,30,942.0,93.0,4.4,25.0,967.0,981.48,726.8
2016,6,23,13,45,938.0,92.0,4.45,25.0,944.5,956.38,710.97
2016,6,23,14,0,934.0,91.0,4.5,25.0,922.0,928.11,692.92
2016,6,23,14,15,928.5,90.0,4.5,24.5,893.0,895.52,673.06
2016,6,23,14,30,923.0,89.0,4.5,24.0,864.0,860.14,651.1
2016,6,23,14,45,918.0,86.5,4.55,24.0,830.5,821.03,625.34
2016,6,23,15,0,913.0,84.0,4.6,24.0,797.0,779.47,597.58
2016,6,23,15,15,903.0,82.5,4.6,23.5,757.0,733.07,566.9
2016,6,23,15,30,893.0,81.0,4.6,23.0,717.0,685.04,534.2
2016,6,23,15,45,883.5,78.0,4.65,23.0,673.5,634.42,496.11
2016,6,23,16,0,874.0,75.0,4.7,23.0,630.0,582.61,456.02
2016,6,23,16,15,856.5,72.5,4.65,22.5,582.0,526.14,411.74
2016,6,23,16,30,839.0,70.0,4.6,22.0,534.0,469.8,366.11
2016,6,23,16,45,817.5,67.5,4.55,21.5,484.0,412.17,318.02
2016,6,23,17,0,796.0,65.0,4.5,21.0,434.0,355.65,269.33
2016,6,23,17,15,766.0,61.5,4.35,20.0,383.0,295.15,216.87
2016,6,23,17,30,736.0,58.0,4.2,19.0,332.0,238.78,166.99
2016,6,23,17,45,691.5,54.5,4.1,18.5,281.0,182.55,118.07
2016,6,23,18,0,647.0,51.0,4.0,18.0,230.0,131.16,75.84
2016,6,23,18,15,586.0,45.5,3.8,17.5,182.5,81.78,41.5
2016,6,23,18,30,525.0,40.0,3.6,17.0,135.0,37.12,20.23
2016,6,23,18,45,420.0,33.0,3.45,16.5,94.0,25.04,15.87
2016,6,23,19,0,315.0,26.0,3.3,16.0,53.0,20.56,10.26
2016,6,23,19,15,157.5,13.0,3.25,15.5,26.5,10.11,0.0
2016,6,23,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,24,4,45,53.0,5.0,2.5,12.5,6.0,0.0,0.0
2016,6,24,5,0,106.0,10.0,2.7,13.0,12.0,9.53,0.0
2016,6,24,5,15,252.5,20.5,2.8,13.5,44.0,16.29,2.88
2016,6,24,5,30,399.0,31.0,2.9,14.0,76.0,24.17,14.83
2016,6,24,5,45,484.5,38.5,3.05,14.5,120.0,28.92,19.73
2016,6,24,6,0,570.0,46.0,3.2,15.0,164.0,61.82,30.99
2016,6,24,6,15,626.5,51.5,3.15,15.5,213.5,110.64,61.33
2016,6,24,6,30,683.0,57.0,3.1,16.0,263.0,163.53,102.33
2016,6,24,6,45,476.5,102.0,3.1,16.5,258.5,197.61,141.69
2016,6,24,7,0,270.0,147.0,3.1,17.0,254.0,209.82,160.96
2016,6,24,7,15,542.0,110.0,3.05,17.5,362.0,287.87,220.32
2016,6,24,7,30,814.0,73.0,3.0,18.0,470.0,393.12,303.58
2016,6,24,7,45,834.0,76.0,2.95,18.5,520.5,451.72,352.75
2016,6,24,8,0,854.0,79.0,2.9,19.0,571.0,509.89,400.07
2016,6,24,8,15,870.0,81.5,2.85,19.5,618.5,565.86,444.05
2016,6,24,8,30,886.0,84.0,2.8,20.0,666.0,621.64,486.3
2016,6,24,8,45,897.5,86.5,2.8,20.5,710.0,674.02,524.81
2016,6,24,9,0,909.0,89.0,2.8,21.0,754.0,725.23,560.69
2016,6,24,9,15,542.5,234.0,2.8,21.5,637.0,637.58,490.37
2016,6,24,9,30,176.0,379.0,2.8,22.0,520.0,505.81,385.41
2016,6,24,9,45,559.5,236.5,2.85,22.5,710.0,701.03,535.51
2016,6,24,10,0,943.0,94.0,2.9,23.0,900.0,898.17,672.11
2016,6,24,10,15,948.0,95.0,2.9,23.5,927.0,932.19,691.02
2016,6,24,10,30,953.0,96.0,2.9,24.0,954.0,963.25,709.17
2016,6,24,10,45,956.0,97.0,2.95,24.5,974.5,989.34,724.34
2016,6,24,11,0,959.0,98.0,3.0,25.0,995.0,1012.1,737.34
2016,6,24,11,15,961.0,98.5,3.05,25.0,1008.5,1029.94,748.64
2016,6,24,11,30,963.0,99.0,3.1,25.0,1022.0,1044.23,757.77
2016,6,24,11,45,963.0,99.5,3.15,25.5,1028.0,1052.95,761.94
2016,6,24,12,0,963.0,100.0,3.2,26.0,1034.0,1058.01,763.89
2016,6,24,12,15,962.5,100.0,3.3,26.0,1032.5,1058.41,764.92
2016,6,24,12,30,962.0,100.0,3.4,26.0,1031.0,1055.15,763.73
2016,6,24,12,45,952.5,104.5,3.5,26.5,1020.0,1043.9,755.99
2016,6,24,13,0,943.0,109.0,3.6,27.0,1009.0,1029.19,746.14
2016,6,24,13,15,939.5,108.5,3.7,27.0,993.0,1011.92,736.16
2016,6,24,13,30,936.0,108.0,3.8,27.0,977.0,991.26,723.96
2016,6,24,13,45,931.5,107.0,3.9,27.0,954.0,965.89,708.63
2016,6,24,14,0,927.0,106.0,4.0,27.0,931.0,937.38,691.16
2016,6,24,14,15,921.0,105.0,4.0,27.0,901.5,904.6,670.17
2016,6,24,14,30,915.0,104.0,4.0,27.0,872.0,869.06,647.24
2016,6,24,14,45,906.0,102.5,4.05,27.0,837.0,828.08,620.64
2016,6,24,15,0,897.0,101.0,4.1,27.0,802.0,784.96,592.28
2016,6,24,15,15,886.5,99.0,4.1,26.5,761.5,738.34,562.06
2016,6,24,15,30,876.0,97.0,4.1,26.0,721.0,690.16,529.36
2016,6,24,15,45,861.5,95.0,4.1,26.0,676.5,638.14,490.81
2016,6,24,16,0,847.0,93.0,4.1,26.0,632.0,585.43,450.73
2016,6,24,16,15,828.5,90.5,4.05,25.5,584.0,529.63,407.95
2016,6,24,16,30,810.0,88.0,4.0,25.0,536.0,473.74,363.7
2016,6,24,16,45,785.5,85.0,3.95,24.5,485.5,415.39,316.17
2016,6,24,17,0,761.0,82.0,3.9,24.0,435.0,358.55,268.41
2016,6,24,17,15,728.5,77.5,3.75,23.0,383.5,299.6,218.4
2016,6,24,17,30,696.0,73.0,3.6,22.0,332.0,241.65,168.49
2016,6,24,17,45,650.5,68.0,3.45,21.0,281.0,185.75,121.08
2016,6,24,18,0,605.0,63.0,3.3,20.0,230.0,134.85,80.02
2016,6,24,18,15,538.0,56.0,3.0,19.0,182.5,85.76,46.17
2016,6,24,18,30,471.0,49.0,2.7,18.0,135.0,44.61,26.65
2016,6,24,18,45,368.5,39.0,2.45,17.5,93.5,30.41,20.39
2016,6,24,19,0,266.0,29.0,2.2,17.0,52.0,23.38,12.42
2016,6,24,19,15,133.0,14.5,2.1,16.5,26.0,11.47,0.0
2016,6,24,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,25,4,45,36.5,5.0,1.25,12.5,5.5,0.0,0.0
2016,6,25,5,0,73.0,10.0,1.3,13.0,11.0,9.53,0.0
2016,6,25,5,15,214.5,21.5,1.5,13.5,42.0,17.26,2.99
2016,6,25,5,30,356.0,33.0,1.7,14.0,73.0,26.04,16.4
2016,6,25,5,45,449.5,41.0,1.9,15.0,117.0,31.13,21.61
2016,6,25,6,0,543.0,49.0,2.1,16.0,161.0,62.69,32.54
2016,6,25,6,15,601.0,55.0,2.05,16.5,210.5,108.25,60.17
2016,6,25,6,30,659.0,61.0,2.0,17.0,260.0,160.56,100.3
2016,6,25,6,45,701.0,65.0,2.0,18.0,311.5,216.02,147.15
2016,6,25,7,0,743.0,69.0,2.0,19.0,363.0,273.74,197.0
2016,6,25,7,15,772.0,72.5,2.05,19.5,415.0,330.8,246.87
2016,6,25,7,30,801.0,76.0,2.1,20.0,467.0,390.28,297.59
2016,6,25,7,45,824.0,78.5,2.15,21.0,517.5,448.2,345.07
2016,6,25,8,0,847.0,81.0,2.2,22.0,568.0,507.71,391.96
2016,6,25,8,15,863.5,83.5,2.3,22.5,616.0,563.64,435.46
2016,6,25,8,30,880.0,86.0,2.4,23.0,664.0,619.43,477.49
2016,6,25,8,45,893.5,87.5,2.5,24.0,708.0,671.87,514.86
2016,6,25,9,0,907.0,89.0,2.6,25.0,752.0,723.34,549.77
2016,6,25,9,15,916.5,90.5,2.65,25.5,791.5,770.61,580.26
2016,6,25,9,30,926.0,92.0,2.7,26.0,831.0,816.06,609.06
2016,6,25,9,45,929.0,96.0,2.75,27.0,863.5,856.67,632.95
2016,6,25,10,0,932.0,100.0,2.8,28.0,896.0,894.55,654.66
2016,6,25,10,15,938.0,101.0,2.85,28.5,924.0,929.17,675.26
2016,6,25,10,30,944.0,102.0,2.9,29.0,952.0,960.92,693.84
2016,6,25,10,45,947.5,103.0,2.95,29.5,973.0,987.31,708.87
2016,6,25,11,0,951.0,104.0,3.0,30.0,994.0,1010.41,721.8
2016,6,25,11,15,953.5,104.5,3.05,30.0,1007.5,1028.66,733.13
2016,6,25,11,30,956.0,105.0,3.1,30.0,1021.0,1043.39,742.35
2016,6,25,11,45,957.0,105.5,3.15,30.5,1027.5,1053.08,747.01
2016,6,25,12,0,958.0,106.0,3.2,31.0,1034.0,1059.15,749.51
2016,6,25,12,15,957.5,106.0,3.25,31.0,1033.0,1059.6,750.12
2016,6,25,12,30,957.0,106.0,3.3,31.0,1032.0,1056.4,748.6
2016,6,25,12,45,957.0,104.5,3.4,31.0,1024.0,1048.57,744.68
2016,6,25,13,0,957.0,103.0,3.5,31.0,1016.0,1037.1,738.55
2016,6,25,13,15,954.0,102.5,3.55,30.5,1000.0,1020.14,730.1
2016,6,25,13,30,951.0,102.0,3.6,30.0,984.0,999.72,719.44
2016,6,25,13,45,946.0,101.5,3.7,30.0,961.0,974.1,704.28
2016,6,25,14,0,941.0,101.0,3.8,30.0,938.0,945.32,686.98
2016,6,25,14,15,935.0,100.0,3.85,29.5,908.5,912.17,667.74
2016,6,25,14,30,929.0,99.0,3.9,29.0,879.0,876.22,646.41
2016,6,25,14,45,920.5,97.5,3.95,29.0,844.0,835.18,620.08
2016,6,25,15,0,912.0,96.0,4.0,29.0,809.0,791.91,591.97
2016,6,25,15,15,901.5,94.0,3.95,28.5,768.5,744.7,561.53
2016,6,25,15,30,891.0,92.0,3.9,28.0,728.0,695.89,528.86
2016,6,25,15,45,877.5,90.0,3.9,28.0,683.0,643.84,490.71
2016,6,25,16,0,864.0,88.0,3.9,28.0,638.0,590.97,450.93
2016,6,25,16,15,846.5,85.5,3.85,27.5,589.5,534.93,408.39
2016,6,25,16,30,829.0,83.0,3.8,27.0,541.0,478.44,364.1
2016,6,25,16,45,806.0,79.5,3.75,26.5,490.5,419.24,316.31
2016,6,25,17,0,783.0,76.0,3.7,26.0,440.0,361.36,268.06
2016,6,25,17,15,751.5,72.5,3.5,25.0,388.5,302.45,218.31
2016,6,25,17,30,720.0,69.0,3.3,24.0,337.0,246.38,170.09
2016,6,25,17,45,677.0,64.0,3.15,23.0,285.5,189.79,122.3
2016,6,25,18,0,634.0,59.0,3.0,22.0,234.0,135.56,78.68
2016,6,25,18,15,569.5,52.5,2.7,21.0,186.0,85.38,44.23
2016,6,25,18,30,505.0,46.0,2.4,20.0,138.0,42.8,24.34
2016,6,25,18,45,404.0,37.0,2.15,19.0,96.0,28.59,18.71
2016,6,25,19,0,303.0,28.0,1.9,18.0,54.0,22.43,11.65
2016,6,25,19,15,151.5,14.0,1.95,17.5,27.0,11.01,0.0
2016,6,25,19,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,26,4,45,40.0,4.5,1.8,13.5,5.5,0.0,0.0
2016,6,26,5,0,80.0,9.0,2.0,14.0,11.0,8.58,0.0
2016,6,26,5,15,218.0,20.5,2.1,14.5,41.5,16.36,2.03
2016,6,26,5,30,356.0,32.0,2.2,15.0,72.0,25.16,15.52
2016,6,26,5,45,445.5,40.0,2.3,15.5,115.0,30.28,20.81
2016,6,26,6,0,535.0,48.0,2.4,16.0,158.0,60.91,31.49
2016,6,26,6,15,592.0,54.0,2.3,16.5,206.5,105.84,58.62
2016,6,26,6,30,649.0,60.0,2.2,17.0,255.0,157.41,98.15
2016,6,26,6,45,690.0,64.0,2.15,17.5,306.0,212.01,144.59
2016,6,26,7,0,731.0,68.0,2.1,18.0,357.0,268.79,194.16
2016,6,26,7,15,759.0,71.5,2.1,19.0,407.5,324.82,242.93
2016,6,26,7,30,787.0,75.0,2.1,20.0,458.0,383.17,292.27
2016,6,26,7,45,809.5,77.5,2.1,21.0,508.0,440.11,338.93
2016,6,26,8,0,832.0,80.0,2.1,22.0,558.0,498.61,384.96
2016,6,26,8,15,848.0,82.5,2.1,22.5,605.0,553.51,427.35
2016,6,26,8,30,864.0,85.0,2.1,23.0,652.0,608.25,468.14
2016,6,26,8,45,876.5,87.0,2.15,23.5,695.0,659.81,505.54
2016,6,26,9,0,889.0,89.0,2.2,24.0,738.0,710.35,540.66
2016,6,26,9,15,898.5,90.5,2.2,24.5,776.5,756.91,570.37
2016,6,26,9,30,908.0,92.0,2.2,25.0,815.0,801.68,598.36
2016,6,26,9,45,916.5,92.0,2.25,26.0,848.5,842.13,622.17
2016,6,26,10,0,925.0,92.0,2.3,27.0,882.0,880.28,644.08
2016,6,26,10,15,930.0,93.0,2.35,27.5,909.0,913.85,664.0
2016,6,26,10,30,935.0,94.0,2.4,28.0,936.0,944.54,681.92
2016,6,26,10,45,938.0,95.5,2.45,28.5,956.0,970.81,696.93
2016,6,26,11,0,941.0,97.0,2.5,29.0,976.0,993.82,709.84
2016,6,26,11,15,943.0,97.0,2.55,29.0,989.0,1010.98,720.51
2016,6,26,11,30,945.0,97.0,2.6,29.0,1002.0,1024.66,729.11
2016,6,26,11,45,944.0,98.0,2.65,29.5,1008.0,1032.85,732.9
2016,6,26,12,0,943.0,99.0,2.7,30.0,1014.0,1037.43,734.57
2016,6,26,12,15,942.5,99.0,2.75,30.0,1012.0,1037.91,735.28
2016,6,26,12,30,942.0,99.0,2.8,30.0,1010.0,1034.81,733.87
2016,6,26,12,45,927.0,107.0,2.9,30.5,997.5,1021.88,725.38
2016,6,26,13,0,912.0,115.0,3.0,31.0,985.0,1005.64,714.92
2016,6,26,13,15,908.5,114.5,3.1,31.0,969.0,988.91,705.61
2016,6,26,13,30,905.0,114.0,3.2,31.0,953.0,968.89,694.18
2016,6,26,13,45,899.5,113.0,3.3,31.5,930.0,943.35,677.78
2016,6,26,14,0,894.0,112.0,3.4,32.0,907.0,914.83,659.42
2016,6,26,14,15,887.0,110.5,3.5,31.5,878.0,881.69,640.56
2016,6,26,14,30,880.0,109.0,3.6,31.0,849.0,845.97,619.71
2016,6,26,14,45,870.0,108.0,3.7,31.0,814.0,805.97,594.42
2016,6,26,15,0,860.0,107.0,3.8,31.0,779.0,763.98,567.46
2016,6,26,15,15,848.5,105.0,3.85,30.5,739.5,718.18,538.39
2016,6,26,15,30,837.0,103.0,3.9,30.0,700.0,670.99,506.71
2016,6,26,15,45,821.5,100.5,3.95,29.5,656.0,620.65,471.0
2016,6,26,16,0,806.0,98.0,4.0,29.0,612.0,568.31,432.75
2016,6,26,16,15,787.5,95.0,3.95,28.5,565.0,513.67,391.36
2016,6,26,16,30,769.0,92.0,3.9,28.0,518.0,459.38,348.91
2016,6,26,16,45,744.0,88.5,3.9,27.5,468.5,402.5,303.24
2016,6,26,17,0,719.0,85.0,3.9,27.0,419.0,347.24,257.46
2016,6,26,17,15,686.0,80.5,3.75,26.0,369.5,288.64,208.52
2016,6,26,17,30,653.0,76.0,3.6,25.0,320.0,234.7,162.56
2016,6,26,17,45,608.5,70.5,3.45,24.0,270.5,180.92,117.55
2016,6,26,18,0,564.0,65.0,3.3,23.0,221.0,132.06,78.55
2016,6,26,18,15,499.5,57.5,3.1,22.0,175.0,85.0,46.22
2016,6,26,18,30,435.0,50.0,2.9,21.0,129.0,45.6,27.08
2016,6,26,18,45,341.0,39.5,2.7,20.0,89.5,30.82,20.5
2016,6,26,19,0,247.0,29.0,2.5,19.0,50.0,23.34,12.29
2016,6,26,19,15,123.5,14.5,2.5,18.5,25.0,11.46,0.0
2016,6,26,19,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,27,5,15,179.5,15.5,1.7,14.5,35.0,11.8,0.0
2016,6,27,5,30,359.0,31.0,1.7,15.0,70.0,24.29,14.76
2016,6,27,5,45,445.5,39.0,1.75,15.5,113.0,29.45,20.08
2016,6,27,6,0,532.0,47.0,1.8,16.0,156.0,59.35,30.49
2016,6,27,6,15,588.5,53.0,1.75,16.5,204.0,104.01,57.27
2016,6,27,6,30,645.0,59.0,1.7,17.0,252.0,157.38,98.18
2016,6,27,6,45,683.5,63.5,1.7,18.0,302.0,209.47,142.22
2016,6,27,7,0,722.0,68.0,1.7,19.0,352.0,265.65,190.76
2016,6,27,7,15,750.5,71.5,1.7,20.0,402.5,321.33,238.84
2016,6,27,7,30,779.0,75.0,1.7,21.0,453.0,379.4,287.54
2016,6,27,7,45,799.5,78.5,1.7,22.0,502.0,436.01,333.52
2016,6,27,8,0,820.0,82.0,1.7,23.0,551.0,493.56,378.38
2016,6,27,8,15,836.5,84.5,1.8,23.5,598.0,548.57,420.83
2016,6,27,8,30,853.0,87.0,1.9,24.0,645.0,603.08,461.6
2016,6,27,8,45,865.0,89.0,2.05,25.0,688.0,653.84,497.78
2016,6,27,9,0,877.0,91.0,2.2,26.0,731.0,703.56,531.8
2016,6,27,9,15,887.0,93.0,2.3,26.5,769.5,750.52,562.27
2016,6,27,9,30,897.0,95.0,2.4,27.0,808.0,795.78,591.18
2016,6,27,9,45,892.0,103.0,2.5,28.0,838.0,832.92,613.07
2016,6,27,10,0,887.0,111.0,2.6,29.0,868.0,866.85,632.59
2016,6,27,10,15,893.0,112.5,2.65,29.5,895.0,900.7,652.77
2016,6,27,10,30,899.0,114.0,2.7,30.0,922.0,931.83,671.0
2016,6,27,10,45,903.0,115.0,2.8,31.0,942.5,957.72,684.79
2016,6,27,11,0,907.0,116.0,2.9,32.0,963.0,980.5,696.53
2016,6,27,11,15,909.5,116.5,2.9,32.0,977.0,998.12,707.03
2016,6,27,11,30,912.0,117.0,2.9,32.0,991.0,1012.4,715.52
2016,6,27,11,45,913.5,117.5,2.95,32.5,997.5,1022.29,720.32
2016,6,27,12,0,915.0,118.0,3.0,33.0,1004.0,1028.73,723.07
2016,6,27,12,15,915.0,118.0,3.05,33.0,1003.5,1029.72,724.03
2016,6,27,12,30,915.0,118.0,3.1,33.0,1003.0,1027.24,722.95
2016,6,27,12,45,916.5,115.5,3.2,33.0,996.0,1020.28,719.6
2016,6,27,13,0,918.0,113.0,3.3,33.0,989.0,1009.82,714.12
2016,6,27,13,15,915.5,112.5,3.4,33.0,974.0,993.99,705.3
2016,6,27,13,30,913.0,112.0,3.5,33.0,959.0,974.82,694.38
2016,6,27,13,45,909.5,110.5,3.6,33.0,937.5,950.48,680.12
2016,6,27,14,0,906.0,109.0,3.7,33.0,916.0,923.03,663.79
2016,6,27,14,15,900.0,108.0,3.75,32.5,887.5,890.94,645.35
2016,6,27,14,30,894.0,107.0,3.8,32.0,859.0,856.16,624.93
2016,6,27,14,45,887.0,105.0,3.85,32.0,824.5,817.08,600.13
2016,6,27,15,0,880.0,103.0,3.9,32.0,790.0,775.76,573.55
2016,6,27,15,15,869.0,101.0,3.9,31.5,750.5,729.52,544.2
2016,6,27,15,30,858.0,99.0,3.9,31.0,711.0,681.79,512.45
2016,6,27,15,45,845.5,96.0,3.95,31.0,667.0,630.89,475.68
2016,6,27,16,0,833.0,93.0,4.0,31.0,623.0,579.14,437.27
2016,6,27,16,15,815.0,90.0,3.95,30.0,575.5,523.84,396.55
2016,6,27,16,30,797.0,87.0,3.9,29.0,528.0,468.38,354.17
2016,6,27,16,45,775.0,83.0,3.85,28.5,479.0,410.78,308.01
2016,6,27,17,0,753.0,79.0,3.8,28.0,430.0,354.43,261.4
2016,6,27,17,15,721.5,75.0,3.65,27.0,379.0,296.67,213.09
2016,6,27,17,30,690.0,71.0,3.5,26.0,328.0,241.78,166.32
2016,6,27,17,45,648.5,65.5,3.35,25.0,278.5,184.53,118.39
2016,6,27,18,0,607.0,60.0,3.2,24.0,229.0,133.73,77.73
2016,6,27,18,15,543.5,53.5,2.9,23.0,181.5,85.09,44.42
2016,6,27,18,30,480.0,47.0,2.6,22.0,134.0,43.95,24.92
2016,6,27,18,45,384.0,37.5,2.3,21.0,93.5,29.01,18.89
2016,6,27,19,0,288.0,28.0,2.0,20.0,53.0,22.41,11.52
2016,6,27,19,15,144.0,14.0,2.0,19.5,26.5,11.0,0.0
2016,6,27,19,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,28,5,15,145.5,17.0,2.2,14.5,32.5,13.15,0.0
2016,6,28,5,30,291.0,34.0,2.2,15.0,65.0,27.12,17.07
2016,6,28,5,45,380.5,43.5,2.25,15.5,106.5,33.47,23.56
2016,6,28,6,0,470.0,53.0,2.3,16.0,148.0,61.59,34.18
2016,6,28,6,15,529.5,60.0,2.25,16.5,195.5,103.77,59.63
2016,6,28,6,30,589.0,67.0,2.2,17.0,243.0,152.96,97.01
2016,6,28,6,45,633.5,72.0,2.15,18.0,293.0,203.85,139.65
2016,6,28,7,0,678.0,77.0,2.1,19.0,343.0,259.54,187.41
2016,6,28,7,15,708.5,81.0,2.05,19.5,393.0,315.85,236.22
2016,6,28,7,30,739.0,85.0,2.0,20.0,443.0,372.91,284.62
2016,6,28,7,45,763.5,88.0,2.0,21.0,492.5,428.71,330.19
2016,6,28,8,0,788.0,91.0,2.0,22.0,542.0,485.94,375.14
2016,6,28,8,15,806.0,94.0,2.0,22.5,588.5,540.72,417.35
2016,6,28,8,30,824.0,97.0,2.0,23.0,635.0,595.67,458.23
2016,6,28,8,45,838.0,99.0,2.05,24.0,678.5,645.75,493.64
2016,6,28,9,0,852.0,101.0,2.1,25.0,722.0,695.72,527.76
2016,6,28,9,15,863.0,102.5,2.1,25.5,760.5,741.93,557.34
2016,6,28,9,30,874.0,104.0,2.1,26.0,799.0,786.58,585.23
2016,6,28,9,45,884.5,104.0,2.15,26.5,833.0,827.53,610.58
2016,6,28,10,0,895.0,104.0,2.2,27.0,867.0,866.41,634.27
2016,6,28,10,15,901.0,105.5,2.3,27.5,894.5,900.56,655.06
2016,6,28,10,30,907.0,107.0,2.4,28.0,922.0,931.96,673.96
2016,6,28,10,45,911.5,107.5,2.5,28.5,943.0,958.06,689.37
2016,6,28,11,0,916.0,108.0,2.6,29.0,964.0,981.05,702.79
2016,6,28,11,15,918.5,108.5,2.7,29.0,978.0,998.88,714.39
2016,6,28,11,30,921.0,109.0,2.8,29.0,992.0,1013.33,723.95
2016,6,28,11,45,922.0,109.5,2.9,29.0,998.5,1022.87,730.51
2016,6,28,12,0,923.0,110.0,3.0,29.0,1005.0,1028.91,734.98
2016,6,28,12,15,923.0,110.0,3.1,29.0,1004.0,1029.96,736.41
2016,6,28,12,30,923.0,110.0,3.2,29.0,1003.0,1027.5,735.73
2016,6,28,12,45,912.0,116.0,3.3,29.0,992.5,1016.67,729.8
2016,6,28,13,0,901.0,122.0,3.4,29.0,982.0,1002.53,721.85
2016,6,28,13,15,898.5,121.5,3.45,29.0,967.0,986.99,712.68
2016,6,28,13,30,896.0,121.0,3.5,29.0,952.0,968.17,701.42
2016,6,28,13,45,892.0,119.5,3.55,29.0,930.0,943.78,686.53
2016,6,28,14,0,888.0,118.0,3.6,29.0,908.0,916.36,669.64
2016,6,28,14,15,881.5,116.5,3.55,28.5,879.5,883.88,650.05
2016,6,28,14,30,875.0,115.0,3.5,28.0,851.0,848.79,628.57
2016,6,28,14,45,867.5,112.5,3.5,28.0,817.0,809.5,603.06
2016,6,28,15,0,860.0,110.0,3.5,28.0,783.0,768.05,575.85
2016,6,28,15,15,849.0,108.0,3.45,27.5,743.5,722.63,546.47
2016,6,28,15,30,838.0,106.0,3.4,27.0,704.0,675.76,514.48
2016,6,28,15,45,825.5,102.5,3.35,26.5,660.5,626.35,479.05
2016,6,28,16,0,813.0,99.0,3.3,26.0,617.0,574.54,440.84
2016,6,28,16,15,794.5,96.0,3.25,25.5,570.0,519.52,399.01
2016,6,28,16,30,776.0,93.0,3.2,25.0,523.0,464.84,356.07
2016,6,28,16,45,754.5,88.5,3.15,24.5,474.0,408.04,310.14
2016,6,28,17,0,733.0,84.0,3.1,24.0,425.0,352.47,263.74
2016,6,28,17,15,700.5,79.5,3.0,23.0,374.5,293.21,213.9
2016,6,28,17,30,668.0,75.0,2.9,22.0,324.0,238.51,166.88
2016,6,28,17,45,626.0,69.0,2.85,21.0,274.5,183.82,120.54
2016,6,28,18,0,584.0,63.0,2.8,20.0,225.0,133.74,79.97
2016,6,28,18,15,519.5,56.0,2.75,19.0,178.5,85.86,46.62
2016,6,28,18,30,455.0,49.0,2.7,18.0,132.0,45.63,26.87
2016,6,28,18,45,359.0,39.0,2.65,17.5,92.0,30.37,20.36
2016,6,28,19,0,263.0,29.0,2.6,17.0,52.0,23.35,12.44
2016,6,28,19,15,131.5,14.5,2.6,16.5,26.0,11.46,0.0
2016,6,28,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,29,5,15,182.0,15.5,3.35,13.5,35.0,11.87,0.0
2016,6,29,5,30,364.0,31.0,3.4,14.0,70.0,24.41,14.81
2016,6,29,5,45,455.0,39.0,3.45,14.5,113.5,29.58,20.23
2016,6,29,6,0,546.0,47.0,3.5,15.0,157.0,58.81,30.28
2016,6,29,6,15,604.0,53.0,3.5,15.5,206.0,104.36,57.34
2016,6,29,6,30,662.0,59.0,3.5,16.0,255.0,158.84,99.22
2016,6,29,6,45,702.0,63.0,3.55,16.5,306.5,211.75,144.67
2016,6,29,7,0,742.0,67.0,3.6,17.0,358.0,268.91,195.26
2016,6,29,7,15,771.0,70.5,3.6,17.0,409.5,325.92,246.51
2016,6,29,7,30,800.0,74.0,3.6,17.0,461.0,385.35,298.95
2016,6,29,7,45,823.0,76.5,3.6,17.5,511.5,443.27,348.39
2016,6,29,8,0,846.0,79.0,3.6,18.0,562.0,502.82,397.49
2016,6,29,8,15,862.5,81.0,3.6,18.5,609.5,558.3,441.92
2016,6,29,8,30,879.0,83.0,3.6,19.0,657.0,613.67,484.77
2016,6,29,8,45,892.0,85.0,3.65,19.5,701.0,666.37,524.43
2016,6,29,9,0,905.0,87.0,3.7,20.0,745.0,718.08,561.69
2016,6,29,9,15,914.5,88.5,3.7,20.5,784.5,765.44,593.25
2016,6,29,9,30,924.0,90.0,3.7,21.0,824.0,810.99,623.02
2016,6,29,9,45,927.0,94.0,3.75,21.5,857.0,851.74,649.24
2016,6,29,10,0,930.0,98.0,3.8,22.0,890.0,889.77,673.31
2016,6,29,10,15,935.5,99.0,3.8,22.0,918.0,924.1,695.68
2016,6,29,10,30,941.0,100.0,3.8,22.0,946.0,955.55,715.99
2016,6,29,10,45,945.5,100.5,3.85,22.5,967.5,982.51,732.13
2016,6,29,11,0,950.0,101.0,3.9,23.0,989.0,1006.25,746.08
2016,6,29,11,15,953.0,101.5,3.9,23.0,1003.0,1025.18,757.98
2016,6,29,11,30,956.0,102.0,3.9,23.0,1017.0,1040.62,767.66
2016,6,29,11,45,957.0,102.5,3.95,23.0,1024.0,1050.53,774.15
2016,6,29,12,0,958.0,103.0,4.0,23.0,1031.0,1056.8,778.4
2016,6,29,12,15,958.5,103.0,4.05,22.5,1030.5,1058.44,781.25
2016,6,29,12,30,959.0,103.0,4.1,22.0,1030.0,1056.42,781.84
2016,6,29,12,45,951.5,106.5,4.15,22.0,1020.0,1046.38,775.72
2016,6,29,13,0,944.0,110.0,4.2,22.0,1010.0,1032.83,767.41
2016,6,29,13,15,941.5,109.5,4.2,21.5,995.0,1016.71,758.63
2016,6,29,13,30,939.0,109.0,4.2,21.0,980.0,997.15,747.56
2016,6,29,13,45,934.5,108.5,4.25,21.0,957.5,972.39,731.84
2016,6,29,14,0,930.0,108.0,4.3,21.0,935.0,944.47,713.95
2016,6,29,14,15,924.0,106.5,4.25,20.5,906.0,911.24,693.17
2016,6,29,14,30,918.0,105.0,4.2,20.0,877.0,875.25,670.31
2016,6,29,14,45,909.5,103.5,4.2,20.0,842.0,834.67,642.99
2016,6,29,15,0,901.0,102.0,4.2,20.0,807.0,791.87,613.87
2016,6,29,15,15,890.5,100.5,4.15,19.5,767.0,745.65,582.91
2016,6,29,15,30,880.0,99.0,4.1,19.0,727.0,697.83,549.55
2016,6,29,15,45,866.0,96.5,4.05,19.0,682.0,645.46,509.65
2016,6,29,16,0,852.0,94.0,4.0,19.0,637.0,592.33,468.18
2016,6,29,16,15,834.0,91.0,3.95,18.5,589.0,536.09,424.01
2016,6,29,16,30,816.0,88.0,3.9,18.0,541.0,479.59,378.22
2016,6,29,16,45,793.0,84.5,3.85,17.5,490.0,420.99,329.29
2016,6,29,17,0,770.0,81.0,3.8,17.0,439.0,363.7,279.93
2016,6,29,17,15,737.5,77.0,3.75,16.5,387.5,304.59,228.07
2016,6,29,17,30,705.0,73.0,3.7,16.0,336.0,248.44,178.02
2016,6,29,17,45,660.0,68.0,3.65,15.5,285.0,189.95,127.02
2016,6,29,18,0,615.0,63.0,3.6,15.0,234.0,138.35,84.1
2016,6,29,18,15,549.0,56.0,3.5,14.5,185.5,88.46,48.52
2016,6,29,18,30,483.0,49.0,3.4,14.0,137.0,46.42,27.48
2016,6,29,18,45,380.5,39.0,3.35,13.5,95.5,30.4,20.76
2016,6,29,19,0,278.0,29.0,3.3,13.0,54.0,23.37,12.7
2016,6,29,19,15,139.0,14.5,3.25,13.0,27.0,11.47,0.0
2016,6,29,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,30,5,15,151.0,17.0,2.9,13.5,33.0,13.24,0.0
2016,6,30,5,30,302.0,34.0,2.9,14.0,66.0,27.29,17.15
2016,6,30,5,45,397.5,43.5,2.95,14.5,108.5,33.65,23.77
2016,6,30,6,0,493.0,53.0,3.0,15.0,151.0,61.52,34.12
2016,6,30,6,15,246.5,70.0,2.9,15.5,119.0,83.07,54.45
2016,6,30,6,30,0.0,87.0,2.8,16.0,87.0,79.66,61.94
2016,6,30,6,45,0.0,105.0,2.75,16.5,105.0,96.32,75.75
2016,6,30,7,0,0.0,123.0,2.7,17.0,123.0,113.1,89.37
2016,6,30,7,15,3.5,140.5,2.6,17.5,142.5,130.7,103.33
2016,6,30,7,30,7.0,158.0,2.5,18.0,162.0,148.77,117.49
2016,6,30,7,45,27.0,193.0,2.45,18.5,208.5,191.58,151.33
2016,6,30,8,0,47.0,228.0,2.4,19.0,255.0,236.43,186.27
2016,6,30,8,15,100.0,261.0,2.3,19.5,324.5,299.94,235.49
2016,6,30,8,30,153.0,294.0,2.2,20.0,394.0,372.26,290.45
2016,6,30,8,45,508.0,200.5,2.1,21.0,564.5,529.74,412.12
2016,6,30,9,0,863.0,107.0,2.0,22.0,735.0,708.42,543.15
2016,6,30,9,15,874.0,109.0,1.95,22.5,774.5,755.7,572.31
2016,6,30,9,30,885.0,111.0,1.9,23.0,814.0,801.39,600.54
2016,6,30,9,45,896.5,111.0,1.9,23.5,849.0,843.68,626.38
2016,6,30,10,0,908.0,111.0,1.9,24.0,884.0,883.93,650.49
2016,6,30,10,15,914.0,112.5,1.95,24.5,911.5,918.59,671.15
2016,6,30,10,30,920.0,114.0,2.0,25.0,939.0,950.45,689.88
2016,6,30,10,45,923.5,115.0,2.1,25.5,960.0,976.54,705.36
2016,6,30,11,0,927.0,116.0,2.2,26.0,981.0,999.42,718.82
2016,6,30,11,15,930.0,116.5,2.3,26.0,995.5,1018.01,731.03
2016,6,30,11,30,933.0,117.0,2.4,26.0,1010.0,1033.2,741.18
2016,6,30,11,45,934.0,117.5,2.5,26.5,1016.5,1042.93,746.53
2016,6,30,12,0,935.0,118.0,2.6,27.0,1023.0,1049.13,749.76
2016,6,30,12,15,934.5,118.0,2.65,27.0,1022.5,1049.79,750.59
2016,6,30,12,30,934.0,118.0,2.7,27.0,1022.0,1046.89,749.33
2016,6,30,12,45,924.0,123.0,2.8,27.5,1011.0,1036.03,742.15
2016,6,30,13,0,914.0,128.0,2.9,28.0,1000.0,1021.8,732.94
2016,6,30,13,15,910.5,127.5,2.95,28.0,984.0,1005.2,723.29
2016,6,30,13,30,907.0,127.0,3.0,28.0,968.0,985.3,711.55
2016,6,30,13,45,902.0,126.0,3.15,28.0,945.5,960.31,697.27
2016,6,30,14,0,897.0,125.0,3.3,28.0,923.0,932.29,680.87
2016,6,30,14,15,889.5,123.5,3.35,27.5,893.5,898.73,661.3
2016,6,30,14,30,882.0,122.0,3.4,27.0,864.0,862.59,639.76
2016,6,30,14,45,872.5,120.5,3.45,27.0,828.5,822.46,613.99
2016,6,30,15,0,863.0,119.0,3.5,27.0,793.0,780.29,586.54
2016,6,30,15,15,850.5,116.5,3.45,26.5,753.0,733.16,555.96
2016,6,30,15,30,838.0,114.0,3.4,26.0,713.0,686.57,523.92
2016,6,30,15,45,822.0,111.5,3.4,26.0,668.0,634.3,485.61
2016,6,30,16,0,806.0,109.0,3.4,26.0,623.0,581.55,445.99
2016,6,30,16,15,785.5,105.5,3.35,25.5,574.5,525.23,403.32
2016,6,30,16,30,765.0,102.0,3.3,25.0,526.0,469.48,359.7
2016,6,30,16,45,738.5,98.0,3.3,24.5,476.0,410.17,312.11
2016,6,30,17,0,712.0,94.0,3.3,24.0,426.0,353.76,265.31
2016,6,30,17,15,677.0,89.0,3.2,23.0,374.5,295.81,216.7
2016,6,30,17,30,642.0,84.0,3.1,22.0,323.0,241.18,170.02
2016,6,30,17,45,594.0,77.5,3.05,21.5,273.0,186.21,123.61
2016,6,30,18,0,546.0,71.0,3.0,21.0,223.0,136.59,83.62
2016,6,30,18,15,478.0,62.5,2.95,20.0,176.0,89.18,50.6
2016,6,30,18,30,410.0,54.0,2.9,19.0,129.0,49.92,30.55
2016,6,30,18,45,307.0,42.5,2.85,18.0,89.0,32.67,22.27
2016,6,30,19,0,204.0,31.0,2.8,17.0,49.0,24.28,13.11
2016,6,30,19,15,102.0,15.5,2.85,16.5,24.5,12.23,0.0
2016,6,30,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
