Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,1,5,15,129.5,17.5,3.35,13.5,31.0,13.7,0.0
2016,7,1,5,30,259.0,35.0,3.4,14.0,62.0,27.27,17.05
2016,7,1,5,45,355.0,45.0,3.5,14.5,103.5,35.07,24.98
2016,7,1,6,0,451.0,55.0,3.6,15.0,145.0,61.22,35.12
2016,7,1,6,15,514.0,63.0,3.6,15.5,193.0,103.39,60.42
2016,7,1,6,30,577.0,71.0,3.6,16.0,241.0,153.03,98.05
2016,7,1,6,45,623.0,76.0,3.65,16.5,291.5,203.53,140.79
2016,7,1,7,0,669.0,81.0,3.7,17.0,342.0,259.03,189.27
2016,7,1,7,15,701.5,85.5,3.65,17.5,392.5,314.34,238.09
2016,7,1,7,30,734.0,90.0,3.6,18.0,443.0,374.07,289.58
2016,7,1,7,45,759.0,93.5,3.55,18.5,493.0,430.4,337.21
2016,7,1,8,0,784.0,97.0,3.5,19.0,543.0,488.24,384.51
2016,7,1,8,15,803.0,100.0,3.5,19.5,590.5,543.5,428.43
2016,7,1,8,30,822.0,103.0,3.5,20.0,638.0,599.04,471.15
2016,7,1,8,45,837.0,105.0,3.5,20.5,682.0,650.99,509.91
2016,7,1,9,0,852.0,107.0,3.5,21.0,726.0,700.43,545.77
2016,7,1,9,15,863.0,109.0,3.45,21.5,765.5,747.29,577.14
2016,7,1,9,30,874.0,111.0,3.4,22.0,805.0,792.59,606.46
2016,7,1,9,45,883.0,112.5,3.4,22.5,839.0,833.98,632.8
2016,7,1,10,0,892.0,114.0,3.4,23.0,873.0,873.2,657.32
2016,7,1,10,15,898.5,115.5,3.4,23.5,900.5,907.85,678.44
2016,7,1,10,30,905.0,117.0,3.4,24.0,928.0,939.8,697.55
2016,7,1,10,45,909.5,118.0,3.45,24.5,949.5,966.51,713.37
2016,7,1,11,0,914.0,119.0,3.5,25.0,971.0,990.11,727.11
2016,7,1,11,15,917.0,119.5,3.55,25.0,985.0,1008.54,738.91
2016,7,1,11,30,920.0,120.0,3.6,25.0,999.0,1023.61,748.61
2016,7,1,11,45,921.5,120.0,3.7,25.0,1006.0,1033.27,755.26
2016,7,1,12,0,923.0,120.0,3.8,25.0,1013.0,1039.45,759.78
2016,7,1,12,15,923.0,120.0,3.85,25.0,1012.5,1040.64,760.82
2016,7,1,12,30,923.0,120.0,3.9,25.0,1012.0,1038.31,759.7
2016,7,1,12,45,918.0,122.0,4.0,25.5,1003.0,1029.52,753.33
2016,7,1,13,0,913.0,124.0,4.1,26.0,994.0,1017.32,744.84
2016,7,1,13,15,909.5,123.0,4.1,25.5,978.5,1000.27,735.54
2016,7,1,13,30,906.0,122.0,4.1,25.0,963.0,979.91,724.09
2016,7,1,13,45,901.5,121.0,4.15,25.0,940.5,955.43,708.76
2016,7,1,14,0,897.0,120.0,4.2,25.0,918.0,927.89,691.35
2016,7,1,14,15,890.0,118.5,4.2,24.5,889.0,894.78,671.14
2016,7,1,14,30,883.0,117.0,4.2,24.0,860.0,859.06,648.97
2016,7,1,14,45,874.0,115.0,4.25,24.0,825.0,818.83,622.39
2016,7,1,15,0,865.0,113.0,4.3,24.0,790.0,776.51,594.09
2016,7,1,15,15,853.0,111.0,4.25,23.5,750.0,730.16,563.34
2016,7,1,15,30,841.0,109.0,4.2,23.0,710.0,684.18,531.2
2016,7,1,15,45,826.0,106.5,4.2,22.5,665.5,632.42,493.37
2016,7,1,16,0,811.0,104.0,4.2,22.0,621.0,580.08,453.98
2016,7,1,16,15,791.0,100.5,4.15,21.5,573.0,523.79,410.28
2016,7,1,16,30,771.0,97.0,4.1,21.0,525.0,468.0,365.58
2016,7,1,16,45,745.0,93.5,4.05,20.5,474.5,410.44,318.14
2016,7,1,17,0,719.0,90.0,4.0,20.0,424.0,353.01,269.46
2016,7,1,17,15,684.5,85.0,3.9,19.5,373.5,294.83,219.21
2016,7,1,17,30,650.0,80.0,3.8,19.0,323.0,239.91,171.06
2016,7,1,17,45,603.0,74.0,3.7,18.5,273.0,185.11,123.98
2016,7,1,18,0,556.0,68.0,3.6,18.0,223.0,135.54,83.38
2016,7,1,18,15,488.0,60.0,3.5,17.5,176.0,87.95,49.68
2016,7,1,18,30,420.0,52.0,3.4,17.0,129.0,48.48,29.35
2016,7,1,18,45,319.0,41.0,3.3,16.5,89.0,32.23,22.04
2016,7,1,19,0,218.0,30.0,3.2,16.0,49.0,23.48,12.53
2016,7,1,19,15,109.0,15.0,3.1,15.5,24.5,11.83,0.0
2016,7,1,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,2,5,15,125.5,16.5,3.15,13.5,29.5,12.91,0.0
2016,7,2,5,30,251.0,33.0,3.3,14.0,59.0,25.67,15.64
2016,7,2,5,45,340.0,44.5,3.45,14.5,100.0,34.67,24.61
2016,7,2,6,0,429.0,56.0,3.6,15.0,141.0,60.85,35.55
2016,7,2,6,15,491.0,64.0,3.6,15.5,187.5,101.57,59.91
2016,7,2,6,30,553.0,72.0,3.6,16.0,234.0,149.67,96.27
2016,7,2,6,45,594.0,79.0,3.65,16.5,283.5,199.52,138.54
2016,7,2,7,0,635.0,86.0,3.7,17.0,333.0,253.86,186.01
2016,7,2,7,15,668.0,91.0,3.7,17.5,383.0,307.92,233.6
2016,7,2,7,30,701.0,96.0,3.7,18.0,433.0,365.0,282.89
2016,7,2,7,45,723.5,101.0,3.7,19.0,481.5,420.18,328.99
2016,7,2,8,0,746.0,106.0,3.7,20.0,530.0,477.69,375.28
2016,7,2,8,15,765.0,109.5,3.65,20.5,576.5,531.57,417.93
2016,7,2,8,30,784.0,113.0,3.6,21.0,623.0,585.81,459.47
2016,7,2,8,45,797.5,117.0,3.55,21.5,666.0,637.07,497.47
2016,7,2,9,0,811.0,121.0,3.5,22.0,709.0,687.63,533.8
2016,7,2,9,15,822.5,123.5,3.5,22.5,748.0,734.25,565.94
2016,7,2,9,30,834.0,126.0,3.5,23.0,787.0,779.47,595.48
2016,7,2,9,45,842.5,128.0,3.55,23.5,820.0,816.12,618.83
2016,7,2,10,0,851.0,130.0,3.6,24.0,853.0,854.1,642.92
2016,7,2,10,15,858.0,131.5,3.6,24.0,881.0,887.99,664.97
2016,7,2,10,30,865.0,133.0,3.6,24.0,909.0,919.33,685.2
2016,7,2,10,45,869.0,135.0,3.65,24.5,929.5,945.64,700.93
2016,7,2,11,0,873.0,137.0,3.7,25.0,950.0,968.96,714.62
2016,7,2,11,15,876.0,137.5,3.75,25.0,964.5,986.75,726.09
2016,7,2,11,30,879.0,138.0,3.8,25.0,979.0,1001.32,735.54
2016,7,2,11,45,880.0,139.0,3.9,25.5,985.5,1011.13,740.83
2016,7,2,12,0,881.0,140.0,4.0,26.0,992.0,1017.61,744.04
2016,7,2,12,15,881.0,140.0,4.05,26.0,991.5,1018.78,745.04
2016,7,2,12,30,881.0,140.0,4.1,26.0,991.0,1016.6,743.98
2016,7,2,12,45,885.5,136.0,4.2,26.0,985.5,1011.62,741.51
2016,7,2,13,0,890.0,132.0,4.3,26.0,980.0,1003.18,736.85
2016,7,2,13,15,886.5,131.0,4.35,25.5,964.5,986.5,727.95
2016,7,2,13,30,883.0,130.0,4.4,25.0,949.0,966.59,716.94
2016,7,2,13,45,877.5,129.5,4.45,25.0,927.0,942.19,701.5
2016,7,2,14,0,872.0,129.0,4.5,25.0,905.0,914.87,684.01
2016,7,2,14,15,865.5,127.5,4.5,24.5,876.5,882.92,664.48
2016,7,2,14,30,859.0,126.0,4.5,24.0,848.0,848.41,643.0
2016,7,2,14,45,849.5,124.0,4.55,24.0,813.5,808.61,616.64
2016,7,2,15,0,840.0,122.0,4.6,24.0,779.0,766.82,588.61
2016,7,2,15,15,828.0,119.5,4.55,23.5,739.5,723.55,559.82
2016,7,2,15,30,816.0,117.0,4.5,23.0,700.0,675.84,525.83
2016,7,2,15,45,801.0,114.0,4.5,23.0,656.0,624.68,487.37
2016,7,2,16,0,786.0,111.0,4.5,23.0,612.0,572.99,447.58
2016,7,2,16,15,766.0,107.5,4.4,22.0,565.0,517.91,405.49
2016,7,2,16,30,746.0,104.0,4.3,21.0,518.0,463.36,362.38
2016,7,2,16,45,721.0,99.5,4.25,20.5,468.5,405.18,314.51
2016,7,2,17,0,696.0,95.0,4.2,20.0,419.0,349.75,267.44
2016,7,2,17,15,661.5,90.0,4.1,19.5,368.5,292.79,218.27
2016,7,2,17,30,627.0,85.0,4.0,19.0,318.0,239.1,171.26
2016,7,2,17,45,581.0,78.0,3.9,18.5,269.0,184.83,124.7
2016,7,2,18,0,535.0,71.0,3.8,18.0,220.0,135.71,84.45
2016,7,2,18,15,469.5,62.0,3.65,17.5,173.5,88.58,50.87
2016,7,2,18,30,404.0,53.0,3.5,17.0,127.0,49.3,30.14
2016,7,2,18,45,310.0,41.0,3.4,16.5,87.5,32.24,22.04
2016,7,2,19,0,216.0,29.0,3.3,16.0,48.0,22.67,11.86
2016,7,2,19,15,108.0,14.5,3.15,15.5,24.0,11.42,0.0
2016,7,2,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,5,15,131.0,16.5,2.65,13.5,29.5,12.93,0.0
2016,7,3,5,30,262.0,33.0,2.8,14.0,59.0,26.54,16.28
2016,7,3,5,45,354.0,43.5,2.95,14.5,100.5,33.84,23.88
2016,7,3,6,0,446.0,54.0,3.1,15.0,142.0,59.18,33.96
2016,7,3,6,15,507.5,62.0,3.1,15.5,189.0,100.82,58.65
2016,7,3,6,30,569.0,70.0,3.1,16.0,236.0,149.77,95.59
2016,7,3,6,45,340.0,112.0,3.1,16.5,216.5,173.31,126.5
2016,7,3,7,0,111.0,154.0,3.1,17.0,197.0,170.39,133.25
2016,7,3,7,15,146.5,176.0,3.1,17.5,241.0,210.21,165.32
2016,7,3,7,30,182.0,198.0,3.1,18.0,285.0,254.12,200.53
2016,7,3,7,45,241.0,213.0,3.15,19.0,341.5,307.65,242.54
2016,7,3,8,0,300.0,228.0,3.2,20.0,398.0,366.05,287.83
2016,7,3,8,15,552.5,167.0,3.2,20.5,513.5,469.88,369.39
2016,7,3,8,30,805.0,106.0,3.2,21.0,629.0,591.01,462.86
2016,7,3,8,45,818.5,109.0,3.2,21.5,672.0,642.29,500.47
2016,7,3,9,0,832.0,112.0,3.2,22.0,715.0,692.81,536.8
2016,7,3,9,15,843.5,114.0,3.2,22.5,754.0,737.3,566.84
2016,7,3,9,30,855.0,116.0,3.2,23.0,793.0,782.31,596.07
2016,7,3,9,45,881.5,108.0,3.25,23.5,832.0,827.91,625.5
2016,7,3,10,0,908.0,100.0,3.3,24.0,871.0,872.48,653.8
2016,7,3,10,15,914.0,101.0,3.3,24.5,898.5,906.79,674.52
2016,7,3,10,30,920.0,102.0,3.3,25.0,926.0,938.32,693.24
2016,7,3,10,45,923.5,103.0,3.35,25.5,947.0,964.58,708.68
2016,7,3,11,0,927.0,104.0,3.4,26.0,968.0,987.64,721.99
2016,7,3,11,15,930.0,104.5,3.45,26.0,982.0,1006.41,733.96
2016,7,3,11,30,933.0,105.0,3.5,26.0,996.0,1021.76,743.8
2016,7,3,11,45,933.5,105.5,3.55,26.5,1002.5,1031.17,748.41
2016,7,3,12,0,934.0,106.0,3.6,27.0,1009.0,1037.02,750.86
2016,7,3,12,15,934.0,106.0,3.65,27.0,1008.5,1038.31,751.97
2016,7,3,12,30,934.0,106.0,3.7,27.0,1008.0,1036.04,750.91
2016,7,3,12,45,916.5,116.0,3.75,27.0,995.0,1022.91,742.95
2016,7,3,13,0,899.0,126.0,3.8,27.0,982.0,1006.51,732.98
2016,7,3,13,15,895.5,125.0,3.85,27.0,967.0,989.71,722.82
2016,7,3,13,30,892.0,124.0,3.9,27.0,952.0,969.67,710.55
2016,7,3,13,45,887.5,123.0,3.95,27.0,929.5,945.53,695.58
2016,7,3,14,0,883.0,122.0,4.0,27.0,907.0,918.38,678.58
2016,7,3,14,15,876.0,120.5,4.0,26.5,878.5,885.7,658.83
2016,7,3,14,30,869.0,119.0,4.0,26.0,850.0,850.45,637.16
2016,7,3,14,45,860.5,117.0,4.0,26.0,815.5,811.11,611.22
2016,7,3,15,0,852.0,115.0,4.0,26.0,781.0,769.69,583.61
2016,7,3,15,15,840.0,112.5,3.95,25.5,741.0,723.38,553.18
2016,7,3,15,30,828.0,110.0,3.9,25.0,701.0,677.53,521.4
2016,7,3,15,45,814.0,107.0,3.9,25.0,657.5,626.47,483.55
2016,7,3,16,0,800.0,104.0,3.9,25.0,614.0,574.77,444.27
2016,7,3,16,15,780.5,100.5,3.85,24.5,566.5,519.26,401.76
2016,7,3,16,30,761.0,97.0,3.8,24.0,519.0,464.22,358.26
2016,7,3,16,45,737.0,93.0,3.75,23.5,469.5,407.51,312.12
2016,7,3,17,0,713.0,89.0,3.7,23.0,420.0,350.74,264.6
2016,7,3,17,15,679.5,84.0,3.6,22.0,370.0,293.16,215.87
2016,7,3,17,30,646.0,79.0,3.5,21.0,320.0,238.71,168.92
2016,7,3,17,45,601.5,72.5,3.4,20.5,270.5,184.1,122.27
2016,7,3,18,0,557.0,66.0,3.3,20.0,221.0,134.43,81.74
2016,7,3,18,15,492.0,58.0,3.15,19.0,174.5,86.93,48.28
2016,7,3,18,30,427.0,50.0,3.0,18.0,128.0,47.17,27.84
2016,7,3,18,45,332.0,39.0,2.9,17.5,88.5,30.4,20.37
2016,7,3,19,0,237.0,28.0,2.8,17.0,49.0,22.44,11.56
2016,7,3,19,15,118.5,14.0,2.8,16.5,24.5,11.02,0.0
2016,7,3,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,5,15,144.0,15.5,2.8,13.5,29.5,12.06,0.0
2016,7,4,5,30,288.0,31.0,2.9,14.0,59.0,24.72,14.67
2016,7,4,5,45,384.0,40.0,3.05,14.5,100.5,30.73,21.15
2016,7,4,6,0,480.0,49.0,3.2,15.0,142.0,55.38,30.22
2016,7,4,6,15,249.5,75.5,3.2,15.5,125.0,86.93,57.69
2016,7,4,6,30,19.0,102.0,3.2,16.0,108.0,95.36,74.28
2016,7,4,6,45,25.0,122.0,3.2,16.5,131.0,115.82,91.07
2016,7,4,7,0,31.0,142.0,3.2,17.0,154.0,138.01,109.1
2016,7,4,7,15,135.5,166.5,3.15,17.5,230.0,198.07,155.8
2016,7,4,7,30,240.0,191.0,3.1,18.0,306.0,271.22,213.56
2016,7,4,7,45,264.5,210.0,3.1,19.0,349.5,315.11,248.22
2016,7,4,8,0,289.0,229.0,3.1,20.0,393.0,361.39,284.06
2016,7,4,8,15,565.5,159.0,3.1,20.5,513.5,469.08,368.81
2016,7,4,8,30,842.0,89.0,3.1,21.0,634.0,595.13,466.19
2016,7,4,8,45,562.5,204.0,3.15,21.5,578.5,567.4,441.34
2016,7,4,9,0,283.0,319.0,3.2,22.0,523.0,507.97,391.77
2016,7,4,9,15,588.0,207.5,3.25,22.5,662.5,645.63,498.53
2016,7,4,9,30,893.0,96.0,3.3,23.0,802.0,791.64,603.8
2016,7,4,9,45,890.5,103.5,3.35,23.5,833.0,830.56,627.82
2016,7,4,10,0,888.0,111.0,3.4,24.0,864.0,866.45,650.27
2016,7,4,10,15,894.5,112.0,3.5,24.0,891.5,900.65,672.97
2016,7,4,10,30,901.0,113.0,3.6,24.0,919.0,932.15,693.8
2016,7,4,10,45,904.5,114.5,3.7,24.5,940.0,958.5,709.79
2016,7,4,11,0,908.0,116.0,3.8,25.0,961.0,981.71,723.67
2016,7,4,11,15,911.0,117.0,3.9,25.0,975.5,1000.7,736.22
2016,7,4,11,30,914.0,118.0,4.0,25.0,990.0,1016.34,746.67
2016,7,4,11,45,913.5,119.5,4.1,25.0,996.5,1025.61,753.03
2016,7,4,12,0,913.0,121.0,4.2,25.0,1003.0,1031.38,757.23
2016,7,4,12,15,913.0,121.0,4.25,25.0,1002.5,1032.68,758.31
2016,7,4,12,30,913.0,121.0,4.3,25.0,1002.0,1030.5,757.24
2016,7,4,12,45,918.0,116.5,4.35,25.0,996.5,1025.31,754.31
2016,7,4,13,0,923.0,112.0,4.4,25.0,991.0,1016.5,749.1
2016,7,4,13,15,920.0,111.0,4.4,25.0,975.5,999.86,738.5
2016,7,4,13,30,917.0,110.0,4.4,25.0,960.0,979.86,725.77
2016,7,4,13,45,912.5,109.0,4.45,25.0,938.0,955.2,710.21
2016,7,4,14,0,908.0,108.0,4.5,25.0,916.0,927.44,692.49
2016,7,4,14,15,901.5,107.0,4.45,24.5,887.5,894.99,672.48
2016,7,4,14,30,895.0,106.0,4.4,24.0,859.0,859.86,650.42
2016,7,4,14,45,886.5,104.5,4.4,24.0,824.0,820.13,623.92
2016,7,4,15,0,878.0,103.0,4.4,24.0,789.0,778.24,595.68
2016,7,4,15,15,867.0,101.0,4.35,23.5,749.0,732.1,565.07
2016,7,4,15,30,856.0,99.0,4.3,23.0,709.0,684.46,532.21
2016,7,4,15,45,841.0,97.0,4.25,23.0,665.0,633.02,493.46
2016,7,4,16,0,826.0,95.0,4.2,23.0,621.0,581.5,453.69
2016,7,4,16,15,807.5,92.0,4.15,22.5,573.0,525.75,410.5
2016,7,4,16,30,789.0,89.0,4.1,22.0,525.0,470.29,366.16
2016,7,4,16,45,763.5,85.5,4.05,21.5,475.0,411.94,318.2
2016,7,4,17,0,738.0,82.0,4.0,21.0,425.0,355.22,270.11
2016,7,4,17,15,705.5,77.5,3.85,20.5,374.5,297.26,219.98
2016,7,4,17,30,673.0,73.0,3.7,20.0,324.0,240.37,170.17
2016,7,4,17,45,625.5,68.0,3.6,19.5,273.5,185.0,122.59
2016,7,4,18,0,578.0,63.0,3.5,19.0,223.0,134.86,81.53
2016,7,4,18,15,512.5,55.5,3.4,18.0,176.0,86.5,47.32
2016,7,4,18,30,447.0,48.0,3.3,17.0,129.0,45.92,26.57
2016,7,4,18,45,345.5,38.0,3.2,16.5,89.0,29.52,19.69
2016,7,4,19,0,244.0,28.0,3.1,16.0,49.0,22.47,11.59
2016,7,4,19,15,122.0,14.0,3.0,15.5,24.5,13.34,0.0
2016,7,4,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,5,5,15,141.5,15.5,2.95,13.5,29.5,12.11,0.0
2016,7,5,5,30,283.0,31.0,3.0,14.0,59.0,24.8,14.63
2016,7,5,5,45,382.0,40.0,3.1,14.5,100.5,30.81,21.19
2016,7,5,6,0,481.0,49.0,3.2,15.0,142.0,54.91,30.04
2016,7,5,6,15,256.0,76.5,3.2,15.5,127.5,88.12,58.45
2016,7,5,6,30,31.0,104.0,3.2,16.0,113.0,97.97,75.93
2016,7,5,6,45,37.5,124.5,3.2,16.5,137.5,120.55,94.52
2016,7,5,7,0,44.0,145.0,3.2,17.0,162.0,144.1,113.73
2016,7,5,7,15,47.0,166.0,3.15,17.5,186.5,167.85,132.95
2016,7,5,7,30,50.0,187.0,3.1,18.0,211.0,192.07,152.24
2016,7,5,7,45,71.5,214.0,3.1,18.5,252.5,230.33,182.38
2016,7,5,8,0,93.0,241.0,3.1,19.0,294.0,271.1,214.16
2016,7,5,8,15,138.5,265.5,3.1,19.5,351.5,327.79,258.11
2016,7,5,8,30,184.0,290.0,3.1,20.0,409.0,386.79,303.18
2016,7,5,8,45,180.0,312.0,3.1,20.5,435.5,415.78,324.07
2016,7,5,9,0,176.0,334.0,3.1,21.0,462.0,444.08,344.13
2016,7,5,9,15,534.5,214.0,3.15,21.0,630.5,612.57,476.62
2016,7,5,9,30,893.0,94.0,3.2,21.0,799.0,789.43,606.7
2016,7,5,9,45,903.5,94.0,3.3,21.5,834.0,831.41,633.07
2016,7,5,10,0,914.0,94.0,3.4,22.0,869.0,871.29,658.69
2016,7,5,10,15,920.5,95.0,3.5,22.0,897.0,906.33,682.09
2016,7,5,10,30,927.0,96.0,3.6,22.0,925.0,938.61,703.57
2016,7,5,10,45,930.5,97.5,3.7,22.5,946.5,965.66,720.12
2016,7,5,11,0,934.0,99.0,3.8,23.0,968.0,989.48,734.5
2016,7,5,11,15,937.0,99.5,3.9,23.0,982.5,1008.47,747.13
2016,7,5,11,30,940.0,100.0,4.0,23.0,997.0,1024.03,757.59
2016,7,5,11,45,940.0,101.5,4.15,23.0,1004.0,1034.11,764.86
2016,7,5,12,0,940.0,103.0,4.3,23.0,1011.0,1040.6,769.87
2016,7,5,12,15,940.0,102.5,4.35,23.0,1010.5,1041.48,770.67
2016,7,5,12,30,940.0,102.0,4.4,23.0,1010.0,1038.77,769.24
2016,7,5,12,45,932.5,106.0,4.5,23.0,1000.5,1029.57,763.9
2016,7,5,13,0,925.0,110.0,4.6,23.0,991.0,1016.93,756.73
2016,7,5,13,15,922.0,109.5,4.6,22.5,976.0,1000.78,747.88
2016,7,5,13,30,919.0,109.0,4.6,22.0,961.0,981.26,736.77
2016,7,5,13,45,915.0,108.0,4.65,22.0,939.0,957.03,721.43
2016,7,5,14,0,911.0,107.0,4.7,22.0,917.0,929.68,703.9
2016,7,5,14,15,905.0,105.5,4.7,21.5,888.5,897.09,683.68
2016,7,5,14,30,899.0,104.0,4.7,21.0,860.0,861.77,661.37
2016,7,5,14,45,891.0,102.5,4.7,21.0,825.5,822.31,634.61
2016,7,5,15,0,883.0,101.0,4.7,21.0,791.0,780.63,606.07
2016,7,5,15,15,872.5,99.0,4.65,20.5,751.5,734.64,575.0
2016,7,5,15,30,862.0,97.0,4.6,20.0,712.0,687.1,541.75
2016,7,5,15,45,848.5,94.5,4.6,19.5,668.0,635.83,503.64
2016,7,5,16,0,835.0,92.0,4.6,19.0,624.0,583.77,463.78
2016,7,5,16,15,817.5,89.5,4.55,18.5,576.5,529.1,420.48
2016,7,5,16,30,800.0,87.0,4.5,18.0,529.0,474.09,375.55
2016,7,5,16,45,777.5,83.0,4.45,18.0,479.5,415.91,326.11
2016,7,5,17,0,755.0,79.0,4.4,18.0,430.0,359.02,276.45
2016,7,5,17,15,723.5,75.0,4.3,17.5,379.5,300.87,225.33
2016,7,5,17,30,692.0,71.0,4.2,17.0,329.0,245.58,175.98
2016,7,5,17,45,648.0,66.0,4.15,16.5,278.5,187.89,125.63
2016,7,5,18,0,604.0,61.0,4.1,16.0,228.0,136.89,83.09
2016,7,5,18,15,539.0,54.0,4.0,15.5,180.5,87.45,47.56
2016,7,5,18,30,474.0,47.0,3.9,15.0,133.0,45.72,26.18
2016,7,5,18,45,367.5,37.5,3.8,14.5,92.0,29.11,19.51
2016,7,5,19,0,261.0,28.0,3.7,14.0,51.0,22.52,11.66
2016,7,5,19,15,130.5,14.0,3.6,13.5,25.5,13.34,0.0
2016,7,5,19,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,6,5,15,124.0,16.0,3.65,13.0,28.0,12.57,0.0
2016,7,6,5,30,248.0,32.0,3.7,13.0,56.0,24.98,14.71
2016,7,6,5,45,343.0,42.0,3.75,13.5,96.5,32.71,22.91
2016,7,6,6,0,438.0,52.0,3.8,14.0,137.0,55.7,32.02
2016,7,6,6,15,501.5,59.5,3.8,14.5,183.5,96.48,55.7
2016,7,6,6,30,565.0,67.0,3.8,15.0,230.0,144.81,91.99
2016,7,6,6,45,611.0,72.0,3.8,15.5,279.5,194.5,134.06
2016,7,6,7,0,657.0,77.0,3.8,16.0,329.0,249.23,182.05
2016,7,6,7,15,689.0,81.5,3.75,16.5,379.0,303.69,230.47
2016,7,6,7,30,721.0,86.0,3.7,17.0,429.0,362.51,281.6
2016,7,6,7,45,748.0,88.5,3.65,17.5,478.5,418.12,329.03
2016,7,6,8,0,775.0,91.0,3.6,18.0,528.0,475.48,376.39
2016,7,6,8,15,793.5,94.0,3.55,18.0,574.5,530.14,420.96
2016,7,6,8,30,812.0,97.0,3.5,18.0,621.0,585.07,464.44
2016,7,6,8,45,829.5,97.5,3.5,18.5,665.5,635.65,502.77
2016,7,6,9,0,847.0,98.0,3.5,19.0,710.0,686.51,540.19
2016,7,6,9,15,858.0,100.0,3.55,19.5,748.5,733.38,572.2
2016,7,6,9,30,869.0,102.0,3.6,20.0,787.0,778.72,602.43
2016,7,6,9,45,877.0,104.0,3.65,20.5,821.0,819.86,629.29
2016,7,6,10,0,885.0,106.0,3.7,21.0,855.0,858.79,654.3
2016,7,6,10,15,891.5,107.0,3.75,21.0,882.5,893.0,677.1
2016,7,6,10,30,898.0,108.0,3.8,21.0,910.0,924.53,698.0
2016,7,6,10,45,905.5,107.0,3.85,21.5,932.5,952.13,714.81
2016,7,6,11,0,913.0,106.0,3.9,22.0,955.0,976.77,729.57
2016,7,6,11,15,916.0,106.5,3.95,22.0,969.0,995.45,741.76
2016,7,6,11,30,919.0,107.0,4.0,22.0,983.0,1010.77,751.81
2016,7,6,11,45,923.0,105.5,4.05,22.0,991.0,1021.65,759.0
2016,7,6,12,0,927.0,104.0,4.1,22.0,999.0,1029.05,764.01
2016,7,6,12,15,926.5,104.0,4.15,22.0,998.5,1029.95,764.83
2016,7,6,12,30,926.0,104.0,4.2,22.0,998.0,1027.31,763.45
2016,7,6,12,45,922.0,105.5,4.3,22.0,989.5,1019.18,758.82
2016,7,6,13,0,918.0,107.0,4.4,22.0,981.0,1007.58,751.98
2016,7,6,13,15,914.5,106.5,4.45,22.0,965.5,991.07,741.56
2016,7,6,13,30,911.0,106.0,4.5,22.0,950.0,971.23,729.19
2016,7,6,13,45,905.5,105.5,4.55,22.0,927.5,946.31,713.36
2016,7,6,14,0,900.0,105.0,4.6,22.0,905.0,918.35,695.42
2016,7,6,14,15,893.0,103.5,4.6,21.5,876.0,885.21,674.77
2016,7,6,14,30,886.0,102.0,4.6,21.0,847.0,849.45,652.1
2016,7,6,14,45,876.5,101.0,4.6,21.0,812.0,809.73,625.13
2016,7,6,15,0,867.0,100.0,4.6,21.0,777.0,767.96,596.47
2016,7,6,15,15,855.5,98.0,4.5,20.5,737.5,721.9,565.03
2016,7,6,15,30,844.0,96.0,4.4,20.0,698.0,674.4,531.55
2016,7,6,15,45,828.5,94.0,4.35,19.5,654.0,623.18,493.28
2016,7,6,16,0,813.0,92.0,4.3,19.0,610.0,571.92,453.9
2016,7,6,16,15,795.0,89.5,4.2,18.5,563.0,517.56,410.86
2016,7,6,16,30,777.0,87.0,4.1,18.0,516.0,463.47,366.73
2016,7,6,16,45,753.0,83.5,4.05,17.5,467.0,406.36,318.97
2016,7,6,17,0,729.0,80.0,4.0,17.0,418.0,350.72,270.98
2016,7,6,17,15,697.0,75.5,3.9,16.5,368.0,293.36,220.58
2016,7,6,17,30,665.0,71.0,3.8,16.0,318.0,237.09,170.51
2016,7,6,17,45,620.5,66.0,3.7,15.5,269.0,182.72,122.89
2016,7,6,18,0,576.0,61.0,3.6,15.0,220.0,133.23,81.55
2016,7,6,18,15,511.5,54.0,3.5,14.5,173.5,85.44,47.09
2016,7,6,18,30,447.0,47.0,3.4,14.0,127.0,45.31,26.28
2016,7,6,18,45,348.5,37.0,3.35,14.0,87.5,28.66,19.16
2016,7,6,19,0,250.0,27.0,3.3,14.0,48.0,21.58,10.85
2016,7,6,19,15,125.0,13.5,3.25,13.5,24.0,12.87,0.0
2016,7,6,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,7,5,15,148.5,14.0,3.3,14.0,28.0,10.85,0.0
2016,7,7,5,30,297.0,28.0,3.3,14.0,56.0,22.13,12.2
2016,7,7,5,45,393.0,36.5,3.35,14.5,97.0,27.82,18.54
2016,7,7,6,0,489.0,45.0,3.4,15.0,138.0,50.59,26.75
2016,7,7,6,15,549.0,51.0,3.35,15.0,185.0,92.67,50.51
2016,7,7,6,30,609.0,57.0,3.3,15.0,232.0,141.8,87.49
2016,7,7,6,45,643.0,63.5,3.3,15.5,280.0,192.83,131.29
2016,7,7,7,0,677.0,70.0,3.3,16.0,328.0,249.28,181.25
2016,7,7,7,15,708.0,74.0,3.35,16.5,378.0,303.82,229.89
2016,7,7,7,30,739.0,78.0,3.4,17.0,428.0,361.13,280.01
2016,7,7,7,45,765.5,80.0,3.45,17.5,477.5,416.98,327.85
2016,7,7,8,0,792.0,82.0,3.5,18.0,527.0,474.5,375.57
2016,7,7,8,15,809.5,84.5,3.55,18.0,573.5,528.9,420.24
2016,7,7,8,30,827.0,87.0,3.6,18.0,620.0,583.06,463.52
2016,7,7,8,45,844.0,87.5,3.65,18.5,664.0,634.75,502.93
2016,7,7,9,0,861.0,88.0,3.7,19.0,708.0,685.92,540.7
2016,7,7,9,15,871.5,89.5,3.75,19.5,747.0,732.54,572.4
2016,7,7,9,30,882.0,91.0,3.8,20.0,786.0,777.57,602.5
2016,7,7,9,45,890.5,92.0,3.9,20.5,819.5,818.63,629.61
2016,7,7,10,0,899.0,93.0,4.0,21.0,853.0,857.49,654.9
2016,7,7,10,15,905.0,94.0,4.05,21.0,881.0,891.75,677.83
2016,7,7,10,30,911.0,95.0,4.1,21.0,909.0,923.25,698.8
2016,7,7,10,45,914.5,96.5,4.2,21.0,930.0,950.03,716.78
2016,7,7,11,0,918.0,98.0,4.3,21.0,951.0,973.63,732.63
2016,7,7,11,15,920.5,98.5,4.3,21.0,965.0,991.97,744.43
2016,7,7,11,30,923.0,99.0,4.3,21.0,979.0,1006.92,754.01
2016,7,7,11,45,924.0,99.5,4.35,21.0,986.0,1016.93,760.67
2016,7,7,12,0,925.0,100.0,4.4,21.0,993.0,1023.41,765.09
2016,7,7,12,15,925.0,100.0,4.35,21.0,992.5,1024.84,765.67
2016,7,7,12,30,925.0,100.0,4.3,21.0,992.0,1022.73,764.0
2016,7,7,12,45,913.5,106.5,4.3,21.0,981.5,1012.26,757.15
2016,7,7,13,0,902.0,113.0,4.3,21.0,971.0,998.45,748.2
2016,7,7,13,15,899.0,112.5,4.2,21.0,956.0,982.67,737.44
2016,7,7,13,30,896.0,112.0,4.1,21.0,941.0,963.59,724.54
2016,7,7,13,45,892.5,110.5,4.1,21.0,920.0,939.85,709.1
2016,7,7,14,0,889.0,109.0,4.1,21.0,899.0,913.03,691.56
2016,7,7,14,15,882.5,107.5,4.05,20.5,870.5,880.64,671.18
2016,7,7,14,30,876.0,106.0,4.0,20.0,842.0,845.63,648.83
2016,7,7,14,45,869.0,103.5,4.0,20.0,808.5,806.76,622.56
2016,7,7,15,0,862.0,101.0,4.0,20.0,775.0,765.67,594.5
2016,7,7,15,15,851.0,99.5,4.0,19.5,735.5,720.66,564.39
2016,7,7,15,30,840.0,98.0,4.0,19.0,696.0,674.18,532.07
2016,7,7,15,45,827.5,95.0,4.0,19.0,653.0,624.02,493.9
2016,7,7,16,0,815.0,92.0,4.0,19.0,610.0,573.58,454.51
2016,7,7,16,15,797.0,89.0,4.0,18.5,563.0,518.59,411.34
2016,7,7,16,30,779.0,86.0,4.0,18.0,516.0,463.87,366.96
2016,7,7,16,45,756.5,82.0,4.05,17.5,467.5,406.77,319.33
2016,7,7,17,0,734.0,78.0,4.1,17.0,419.0,350.99,271.26
2016,7,7,17,15,702.5,74.0,4.05,16.5,369.0,293.96,221.07
2016,7,7,17,30,671.0,70.0,4.0,16.0,319.0,237.97,171.14
2016,7,7,17,45,629.0,64.5,3.95,15.5,270.0,183.25,123.05
2016,7,7,18,0,587.0,59.0,3.9,15.0,221.0,133.13,81.0
2016,7,7,18,15,522.5,52.5,3.75,14.5,174.5,85.11,46.37
2016,7,7,18,30,458.0,46.0,3.6,14.0,128.0,44.74,25.6
2016,7,7,18,45,360.0,36.5,3.5,13.5,88.5,28.25,18.84
2016,7,7,19,0,262.0,27.0,3.4,13.0,49.0,21.64,10.84
2016,7,7,19,15,131.0,13.5,3.35,13.0,24.5,12.87,0.0
2016,7,7,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,8,5,15,148.5,13.5,3.2,14.0,27.5,10.45,0.0
2016,7,8,5,30,297.0,27.0,3.3,14.0,55.0,21.27,11.37
2016,7,8,5,45,396.5,34.5,3.45,14.5,95.5,26.12,17.04
2016,7,8,6,0,496.0,42.0,3.6,15.0,136.0,47.66,24.41
2016,7,8,6,15,554.5,48.0,3.55,15.0,182.0,89.96,48.09
2016,7,8,6,30,613.0,54.0,3.5,15.0,228.0,141.11,86.74
2016,7,8,6,45,640.5,61.5,3.5,15.5,275.5,191.79,130.5
2016,7,8,7,0,668.0,69.0,3.5,16.0,323.0,245.38,178.35
2016,7,8,7,15,698.5,73.0,3.45,16.5,372.0,299.24,226.44
2016,7,8,7,30,729.0,77.0,3.4,17.0,421.0,355.84,275.95
2016,7,8,7,45,754.0,79.0,3.35,17.5,469.5,410.5,322.76
2016,7,8,8,0,779.0,81.0,3.3,18.0,518.0,466.68,369.29
2016,7,8,8,15,796.5,83.5,3.25,18.5,563.5,520.45,412.44
2016,7,8,8,30,814.0,86.0,3.2,19.0,609.0,574.0,453.98
2016,7,8,8,45,833.0,85.0,3.2,19.5,653.0,624.88,492.44
2016,7,8,9,0,852.0,84.0,3.2,20.0,697.0,675.45,529.3
2016,7,8,9,15,862.0,85.5,3.2,20.5,735.0,721.36,560.05
2016,7,8,9,30,872.0,87.0,3.2,21.0,773.0,765.66,589.17
2016,7,8,9,45,882.0,87.0,3.25,21.5,807.0,806.6,615.75
2016,7,8,10,0,892.0,87.0,3.3,22.0,841.0,845.46,640.58
2016,7,8,10,15,898.0,88.0,3.35,22.0,868.0,879.55,663.16
2016,7,8,10,30,904.0,89.0,3.4,22.0,895.0,910.92,683.82
2016,7,8,10,45,909.0,89.0,3.45,22.5,916.0,937.44,699.82
2016,7,8,11,0,914.0,89.0,3.5,23.0,937.0,960.89,713.73
2016,7,8,11,15,916.5,89.5,3.55,23.0,951.5,979.23,725.63
2016,7,8,11,30,919.0,90.0,3.6,23.0,966.0,994.18,735.39
2016,7,8,11,45,921.0,90.0,3.65,23.5,973.0,1004.68,740.87
2016,7,8,12,0,923.0,90.0,3.7,24.0,980.0,1011.68,744.15
2016,7,8,12,15,923.0,90.0,3.75,24.0,980.0,1013.15,745.36
2016,7,8,12,30,923.0,90.0,3.8,24.0,980.0,1011.07,744.38
2016,7,8,12,45,915.5,94.0,3.9,24.5,971.0,1002.11,737.85
2016,7,8,13,0,908.0,98.0,4.0,25.0,962.0,989.75,729.2
2016,7,8,13,15,905.5,97.5,4.05,24.5,947.5,974.37,721.16
2016,7,8,13,30,903.0,97.0,4.1,24.0,933.0,955.66,710.91
2016,7,8,13,45,899.0,96.0,4.15,24.0,911.5,931.8,695.8
2016,7,8,14,0,895.0,95.0,4.2,24.0,890.0,904.87,678.59
2016,7,8,14,15,889.5,94.0,4.2,24.0,862.5,873.69,658.16
2016,7,8,14,30,884.0,93.0,4.2,24.0,835.0,839.8,635.8
2016,7,8,14,45,876.0,91.5,4.25,24.0,801.5,800.85,609.95
2016,7,8,15,0,868.0,90.0,4.3,24.0,768.0,759.74,582.34
2016,7,8,15,15,857.5,88.5,4.3,23.5,729.0,714.86,552.63
2016,7,8,15,30,847.0,87.0,4.3,23.0,690.0,668.46,521.12
2016,7,8,15,45,834.5,84.5,4.3,23.0,647.0,618.49,483.46
2016,7,8,16,0,822.0,82.0,4.3,23.0,604.0,567.68,444.2
2016,7,8,16,15,804.5,79.5,4.2,22.5,558.0,513.58,401.97
2016,7,8,16,30,787.0,77.0,4.1,22.0,512.0,459.17,358.18
2016,7,8,16,45,766.0,73.5,4.1,21.5,463.5,402.82,311.61
2016,7,8,17,0,745.0,70.0,4.1,21.0,415.0,347.59,264.47
2016,7,8,17,15,714.5,66.5,3.9,20.5,365.5,290.76,214.93
2016,7,8,17,30,684.0,63.0,3.7,20.0,316.0,236.68,167.05
2016,7,8,17,45,643.5,58.0,3.55,19.5,267.5,182.17,119.68
2016,7,8,18,0,603.0,53.0,3.4,19.0,219.0,132.1,78.16
2016,7,8,18,15,540.5,47.0,3.2,18.5,173.0,81.77,42.12
2016,7,8,18,30,478.0,41.0,3.0,18.0,127.0,40.8,21.58
2016,7,8,18,45,383.0,32.5,2.9,17.5,87.5,24.71,15.45
2016,7,8,19,0,288.0,24.0,2.8,17.0,48.0,18.86,8.41
2016,7,8,19,15,144.0,12.0,2.75,16.5,24.0,11.44,0.0
2016,7,8,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,9,5,15,171.0,12.0,1.9,15.5,27.5,9.17,0.0
2016,7,9,5,30,342.0,24.0,2.0,16.0,55.0,18.62,9.02
2016,7,9,5,45,432.5,31.0,2.15,16.5,95.5,23.19,14.35
2016,7,9,6,0,523.0,38.0,2.3,17.0,136.0,46.66,23.11
2016,7,9,6,15,580.0,43.0,2.4,17.5,182.0,89.19,46.01
2016,7,9,6,30,637.0,48.0,2.5,18.0,228.0,138.46,82.39
2016,7,9,6,45,337.5,94.5,2.6,18.5,191.5,155.51,110.8
2016,7,9,7,0,38.0,141.0,2.7,19.0,155.0,138.84,108.62
2016,7,9,7,15,62.5,167.0,2.8,19.5,194.5,173.64,136.27
2016,7,9,7,30,87.0,193.0,2.9,20.0,234.0,211.51,166.19
2016,7,9,7,45,113.5,217.5,3.0,21.0,277.0,253.57,198.79
2016,7,9,8,0,140.0,242.0,3.1,22.0,320.0,297.35,232.25
2016,7,9,8,15,492.0,156.5,3.2,22.0,466.5,423.08,332.11
2016,7,9,8,30,844.0,71.0,3.3,22.0,613.0,576.45,451.92
2016,7,9,8,45,856.0,73.0,3.4,22.5,655.5,627.26,489.64
2016,7,9,9,0,868.0,75.0,3.5,23.0,698.0,677.1,525.53
2016,7,9,9,15,878.0,76.5,3.6,23.0,737.0,723.74,558.02
2016,7,9,9,30,888.0,78.0,3.7,23.0,776.0,768.72,589.05
2016,7,9,9,45,890.0,82.5,3.8,23.5,808.0,808.43,614.92
2016,7,9,10,0,892.0,87.0,3.9,24.0,840.0,845.46,638.69
2016,7,9,10,15,898.0,88.0,4.0,24.0,867.5,879.6,661.58
2016,7,9,10,30,904.0,89.0,4.1,24.0,895.0,911.02,682.55
2016,7,9,10,45,909.0,90.0,4.2,24.5,916.5,938.62,699.55
2016,7,9,11,0,914.0,91.0,4.3,25.0,938.0,963.14,714.44
2016,7,9,11,15,917.0,91.5,4.35,25.0,952.5,982.01,726.69
2016,7,9,11,30,920.0,92.0,4.4,25.0,967.0,997.5,736.8
2016,7,9,11,45,923.0,91.0,4.5,25.0,975.0,1008.02,743.98
2016,7,9,12,0,926.0,90.0,4.6,25.0,983.0,1015.04,749.15
2016,7,9,12,15,926.0,90.0,4.7,25.0,983.0,1016.56,750.94
2016,7,9,12,30,926.0,90.0,4.8,25.0,983.0,1014.5,750.48
2016,7,9,12,45,924.0,90.5,4.9,25.0,975.0,1007.42,746.76
2016,7,9,13,0,922.0,91.0,5.0,25.0,967.0,996.82,740.77
2016,7,9,13,15,919.0,91.0,5.05,24.5,952.5,981.29,732.59
2016,7,9,13,30,916.0,91.0,5.1,24.0,938.0,962.38,722.15
2016,7,9,13,45,914.0,88.5,5.15,24.0,917.0,938.57,706.89
2016,7,9,14,0,912.0,86.0,5.2,24.0,896.0,911.52,689.38
2016,7,9,14,15,906.5,85.0,5.2,23.5,868.0,879.86,669.63
2016,7,9,14,30,901.0,84.0,5.2,23.0,840.0,845.43,647.77
2016,7,9,14,45,895.0,82.0,5.2,23.0,806.5,806.98,621.58
2016,7,9,15,0,889.0,80.0,5.2,23.0,773.0,766.17,593.51
2016,7,9,15,15,879.5,78.5,5.15,22.5,734.5,721.17,563.03
2016,7,9,15,30,870.0,77.0,5.1,22.0,696.0,674.49,530.92
2016,7,9,15,45,858.5,74.5,5.1,22.0,653.0,624.1,492.59
2016,7,9,16,0,847.0,72.0,5.1,22.0,610.0,572.72,452.32
2016,7,9,16,15,831.5,70.0,5.0,21.5,564.5,518.96,409.67
2016,7,9,16,30,816.0,68.0,4.9,21.0,519.0,465.11,365.63
2016,7,9,16,45,795.0,66.0,4.85,20.5,470.5,409.08,318.59
2016,7,9,17,0,774.0,64.0,4.8,20.0,422.0,352.8,269.95
2016,7,9,17,15,747.5,60.5,4.7,19.0,373.0,295.6,219.86
2016,7,9,17,30,721.0,57.0,4.6,18.0,324.0,240.65,170.77
2016,7,9,17,45,680.0,53.5,4.5,17.5,275.0,185.32,121.94
2016,7,9,18,0,639.0,50.0,4.4,17.0,226.0,134.42,79.21
2016,7,9,18,15,581.0,44.5,4.2,16.5,179.5,84.97,43.6
2016,7,9,18,30,523.0,39.0,4.0,16.0,133.0,42.44,22.49
2016,7,9,18,45,420.0,31.5,3.8,15.5,92.0,23.9,14.89
2016,7,9,19,0,317.0,24.0,3.6,15.0,51.0,18.92,8.42
2016,7,9,19,15,158.5,12.0,3.5,14.5,25.5,11.44,0.0
2016,7,9,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,10,5,15,164.0,13.0,3.05,13.5,28.0,10.11,0.0
2016,7,10,5,30,328.0,26.0,3.2,14.0,56.0,20.53,10.45
2016,7,10,5,45,426.0,34.0,3.4,14.5,97.5,25.87,16.77
2016,7,10,6,0,524.0,42.0,3.6,15.0,139.0,47.44,24.22
2016,7,10,6,15,585.0,48.0,3.55,15.5,187.0,91.57,48.29
2016,7,10,6,30,646.0,54.0,3.5,16.0,235.0,144.87,88.05
2016,7,10,6,45,686.5,58.5,3.5,16.5,285.5,197.37,132.67
2016,7,10,7,0,727.0,63.0,3.5,17.0,336.0,254.26,182.92
2016,7,10,7,15,757.0,66.5,3.5,17.5,387.5,310.89,233.51
2016,7,10,7,30,787.0,70.0,3.5,18.0,439.0,370.12,285.36
2016,7,10,7,45,809.5,72.5,3.5,18.5,489.0,428.23,335.03
2016,7,10,8,0,832.0,75.0,3.5,19.0,539.0,486.33,383.12
2016,7,10,8,15,510.5,180.5,3.5,19.5,473.0,455.94,359.81
2016,7,10,8,30,189.0,286.0,3.5,20.0,407.0,385.95,302.71
2016,7,10,8,45,542.0,184.0,3.55,20.5,565.5,536.6,422.45
2016,7,10,9,0,895.0,82.0,3.6,21.0,724.0,702.58,549.15
2016,7,10,9,15,905.5,84.0,3.65,21.5,764.0,751.33,581.18
2016,7,10,9,30,916.0,86.0,3.7,22.0,804.0,798.4,612.23
2016,7,10,9,45,925.0,86.5,3.75,22.5,839.0,840.8,639.58
2016,7,10,10,0,934.0,87.0,3.8,23.0,874.0,880.92,665.04
2016,7,10,10,15,940.0,88.0,3.85,23.5,902.5,916.44,687.1
2016,7,10,10,30,946.0,89.0,3.9,24.0,931.0,949.08,707.05
2016,7,10,10,45,950.0,90.0,3.95,24.5,953.0,976.83,723.61
2016,7,10,11,0,954.0,91.0,4.0,25.0,975.0,1001.3,737.94
2016,7,10,11,15,956.5,91.5,4.05,25.0,990.0,1020.41,750.2
2016,7,10,11,30,959.0,92.0,4.1,25.0,1005.0,1035.99,760.24
2016,7,10,11,45,960.5,92.5,4.2,25.5,1012.5,1046.96,766.19
2016,7,10,12,0,962.0,93.0,4.3,26.0,1020.0,1054.27,769.84
2016,7,10,12,15,962.5,93.0,4.35,26.0,1020.0,1056.37,771.43
2016,7,10,12,30,963.0,93.0,4.4,26.0,1020.0,1054.76,770.73
2016,7,10,12,45,955.0,97.5,4.5,26.0,1010.5,1045.61,765.52
2016,7,10,13,0,947.0,102.0,4.6,26.0,1001.0,1032.9,758.17
2016,7,10,13,15,944.5,101.5,4.6,26.0,986.5,1017.02,748.17
2016,7,10,13,30,942.0,101.0,4.6,26.0,972.0,997.64,735.94
2016,7,10,13,45,939.5,99.0,4.6,26.0,950.5,973.35,720.48
2016,7,10,14,0,937.0,97.0,4.6,26.0,929.0,945.76,702.82
2016,7,10,14,15,931.5,96.0,4.55,26.0,900.5,913.38,681.53
2016,7,10,14,30,926.0,95.0,4.5,26.0,872.0,878.14,658.33
2016,7,10,14,45,919.5,93.0,4.5,26.0,837.5,838.41,632.09
2016,7,10,15,0,913.0,91.0,4.5,26.0,803.0,796.26,604.05
2016,7,10,15,15,903.0,89.5,4.4,25.5,763.0,749.86,573.49
2016,7,10,15,30,893.0,88.0,4.3,25.0,723.0,701.76,541.24
2016,7,10,15,45,880.5,85.5,4.25,25.0,678.5,649.61,502.39
2016,7,10,16,0,868.0,83.0,4.2,25.0,634.0,596.49,461.84
2016,7,10,16,15,851.0,80.5,4.1,24.5,586.0,540.25,418.54
2016,7,10,16,30,834.0,78.0,4.0,24.0,538.0,484.04,373.86
2016,7,10,16,45,812.0,75.0,3.95,23.5,487.5,424.67,325.38
2016,7,10,17,0,790.0,72.0,3.9,23.0,437.0,366.89,276.58
2016,7,10,17,15,759.0,68.5,3.75,22.5,385.0,307.23,225.14
2016,7,10,17,30,728.0,65.0,3.6,22.0,333.0,250.32,175.22
2016,7,10,17,45,684.5,60.5,3.5,21.5,282.0,193.0,125.87
2016,7,10,18,0,641.0,56.0,3.4,21.0,231.0,140.46,82.72
2016,7,10,18,15,576.0,49.5,3.05,20.0,182.5,86.97,44.77
2016,7,10,18,30,511.0,43.0,2.7,19.0,134.0,43.31,23.08
2016,7,10,18,45,406.0,34.5,2.35,18.5,92.0,26.62,16.97
2016,7,10,19,0,301.0,26.0,2.0,18.0,50.0,20.86,9.53
2016,7,10,19,15,150.5,13.0,2.0,17.5,25.0,12.39,0.0
2016,7,10,19,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
