Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,11,5,15,155.5,13.0,1.2,13.5,26.5,12.39,0.0
2016,7,11,5,30,311.0,26.0,1.3,14.0,53.0,20.6,10.33
2016,7,11,5,45,409.0,34.5,1.45,15.0,94.5,26.37,17.17
2016,7,11,6,0,507.0,43.0,1.6,16.0,136.0,47.3,24.63
2016,7,11,6,15,568.5,49.0,1.55,16.5,183.5,90.46,47.87
2016,7,11,6,30,630.0,55.0,1.5,17.0,231.0,142.9,86.52
2016,7,11,6,45,672.5,59.5,1.5,18.0,281.5,194.88,129.77
2016,7,11,7,0,715.0,64.0,1.5,19.0,332.0,251.49,178.45
2016,7,11,7,15,745.5,67.5,1.6,19.5,383.0,307.63,227.6
2016,7,11,7,30,776.0,71.0,1.7,20.0,434.0,366.44,278.01
2016,7,11,7,45,798.5,74.0,1.8,21.0,484.0,423.68,325.34
2016,7,11,8,0,821.0,77.0,1.9,22.0,534.0,482.5,372.15
2016,7,11,8,15,838.0,79.5,1.95,22.5,581.0,537.96,415.38
2016,7,11,8,30,855.0,82.0,2.0,23.0,628.0,593.43,457.15
2016,7,11,8,45,868.5,83.5,2.15,24.0,672.0,645.4,494.63
2016,7,11,9,0,882.0,85.0,2.3,25.0,716.0,696.48,530.03
2016,7,11,9,15,892.0,86.5,2.35,25.5,755.5,743.87,560.72
2016,7,11,9,30,902.0,88.0,2.4,26.0,795.0,789.56,589.78
2016,7,11,9,45,901.5,94.0,2.5,26.5,826.5,829.39,614.83
2016,7,11,10,0,901.0,100.0,2.6,27.0,858.0,866.31,637.72
2016,7,11,10,15,907.0,101.0,2.65,27.0,886.0,900.85,659.78
2016,7,11,10,30,913.0,102.0,2.7,27.0,914.0,932.63,679.96
2016,7,11,10,45,916.5,103.5,2.75,27.5,935.5,959.66,695.63
2016,7,11,11,0,920.0,105.0,2.8,28.0,957.0,983.5,709.22
2016,7,11,11,15,923.0,105.5,2.85,28.0,971.5,1002.55,721.18
2016,7,11,11,30,926.0,106.0,2.9,28.0,986.0,1018.2,731.06
2016,7,11,11,45,927.0,106.5,2.95,28.5,993.0,1028.39,736.12
2016,7,11,12,0,928.0,107.0,3.0,29.0,1000.0,1035.04,739.05
2016,7,11,12,15,928.5,107.0,3.05,29.0,1000.0,1037.11,740.69
2016,7,11,12,30,929.0,107.0,3.1,29.0,1000.0,1035.61,740.2
2016,7,11,12,45,932.5,103.5,3.2,29.0,994.0,1029.96,737.63
2016,7,11,13,0,936.0,100.0,3.3,29.0,988.0,1020.66,732.81
2016,7,11,13,15,933.5,99.5,3.4,29.0,974.0,1004.94,723.94
2016,7,11,13,30,931.0,99.0,3.5,29.0,960.0,985.77,712.88
2016,7,11,13,45,928.0,98.0,3.6,29.0,938.5,962.26,698.98
2016,7,11,14,0,925.0,97.0,3.7,29.0,917.0,935.52,682.9
2016,7,11,14,15,919.5,96.0,3.75,28.5,889.0,903.47,664.25
2016,7,11,14,30,914.0,95.0,3.8,28.0,861.0,868.61,643.51
2016,7,11,14,45,907.5,93.5,3.85,28.0,827.5,829.79,618.58
2016,7,11,15,0,901.0,92.0,3.9,28.0,794.0,788.58,591.76
2016,7,11,15,15,891.5,90.0,3.9,27.5,755.0,742.51,562.15
2016,7,11,15,30,882.0,88.0,3.9,27.0,716.0,694.72,530.79
2016,7,11,15,45,871.0,86.0,3.95,26.5,672.5,644.5,494.99
2016,7,11,16,0,860.0,84.0,4.0,26.0,629.0,593.19,457.2
2016,7,11,16,15,843.5,81.5,3.95,25.5,581.5,537.58,414.7
2016,7,11,16,30,827.0,79.0,3.9,25.0,534.0,481.96,370.76
2016,7,11,16,45,807.0,75.5,3.85,24.5,484.5,423.32,323.06
2016,7,11,17,0,787.0,72.0,3.8,24.0,435.0,366.03,274.85
2016,7,11,17,15,757.0,68.0,3.65,23.0,383.5,306.32,224.01
2016,7,11,17,30,727.0,64.0,3.5,22.0,332.0,249.26,174.4
2016,7,11,17,45,686.5,59.5,3.4,21.5,281.5,192.56,125.43
2016,7,11,18,0,646.0,55.0,3.3,21.0,231.0,140.28,82.34
2016,7,11,18,15,581.5,49.0,3.15,20.0,182.5,86.99,44.59
2016,7,11,18,30,517.0,43.0,3.0,19.0,134.0,43.44,23.11
2016,7,11,18,45,414.0,34.0,2.85,18.0,92.0,26.23,16.65
2016,7,11,19,0,311.0,25.0,2.7,17.0,50.0,19.97,8.74
2016,7,11,19,15,155.5,12.5,2.75,16.5,25.0,11.91,0.0
2016,7,11,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,12,5,15,167.5,12.0,3.3,13.5,26.5,11.44,0.0
2016,7,12,5,30,335.0,24.0,3.4,14.0,53.0,18.84,8.71
2016,7,12,5,45,432.5,32.0,3.55,14.5,94.5,24.26,15.33
2016,7,12,6,0,530.0,40.0,3.7,15.0,136.0,44.78,22.46
2016,7,12,6,15,590.0,45.5,3.7,15.5,183.5,90.74,47.58
2016,7,12,6,30,650.0,51.0,3.7,16.0,231.0,141.49,85.03
2016,7,12,6,45,690.0,55.0,3.7,16.5,281.0,193.65,129.38
2016,7,12,7,0,730.0,59.0,3.7,17.0,331.0,250.12,179.41
2016,7,12,7,15,759.5,62.0,3.7,17.5,382.0,306.29,229.82
2016,7,12,7,30,789.0,65.0,3.7,18.0,433.0,365.01,281.46
2016,7,12,7,45,810.5,68.0,3.75,18.5,483.0,423.36,331.58
2016,7,12,8,0,832.0,71.0,3.8,19.0,533.0,481.57,380.05
2016,7,12,8,15,849.0,73.0,3.8,19.0,580.5,537.11,425.64
2016,7,12,8,30,866.0,75.0,3.8,19.0,628.0,592.65,469.9
2016,7,12,8,45,878.5,77.5,3.8,19.5,672.5,645.54,509.96
2016,7,12,9,0,891.0,80.0,3.8,20.0,717.0,697.44,547.58
2016,7,12,9,15,902.0,81.5,3.8,20.5,757.0,745.99,580.26
2016,7,12,9,30,913.0,83.0,3.8,21.0,797.0,792.91,611.24
2016,7,12,9,45,921.0,84.5,3.8,21.5,831.5,835.52,638.7
2016,7,12,10,0,929.0,86.0,3.8,22.0,866.0,875.79,664.18
2016,7,12,10,15,935.5,87.0,3.8,22.0,895.0,911.7,687.69
2016,7,12,10,30,942.0,88.0,3.8,22.0,924.0,944.78,709.16
2016,7,12,10,45,946.5,89.0,3.85,22.0,946.5,973.0,727.58
2016,7,12,11,0,951.0,90.0,3.9,22.0,969.0,997.98,743.84
2016,7,12,11,15,954.5,90.5,3.9,22.0,984.5,1018.1,756.59
2016,7,12,11,30,958.0,91.0,3.9,22.0,1000.0,1034.72,767.08
2016,7,12,11,45,959.5,91.5,3.95,22.5,1008.0,1045.77,772.83
2016,7,12,12,0,961.0,92.0,4.0,23.0,1016.0,1053.14,776.28
2016,7,12,12,15,962.0,92.0,4.0,23.0,1017.0,1055.8,777.92
2016,7,12,12,30,963.0,92.0,4.0,23.0,1018.0,1054.75,777.27
2016,7,12,12,45,954.0,97.5,4.0,23.0,1008.5,1045.66,771.47
2016,7,12,13,0,945.0,103.0,4.0,23.0,999.0,1033.03,763.48
2016,7,12,13,15,943.0,102.5,4.05,23.0,984.5,1017.68,754.13
2016,7,12,13,30,941.0,102.0,4.1,23.0,970.0,998.82,742.49
2016,7,12,13,45,938.0,100.5,4.15,23.0,949.0,974.6,727.29
2016,7,12,14,0,935.0,99.0,4.2,23.0,928.0,947.1,709.87
2016,7,12,14,15,929.5,98.0,4.2,23.0,899.5,914.77,688.83
2016,7,12,14,30,924.0,97.0,4.2,23.0,871.0,879.57,665.75
2016,7,12,14,45,917.0,95.5,4.25,23.0,836.5,839.98,639.68
2016,7,12,15,0,910.0,94.0,4.3,23.0,802.0,798.0,611.69
2016,7,12,15,15,899.5,92.0,4.2,22.5,762.0,750.81,580.25
2016,7,12,15,30,889.0,90.0,4.1,22.0,722.0,701.95,547.09
2016,7,12,15,45,876.5,87.5,4.1,21.5,677.0,649.91,509.08
2016,7,12,16,0,864.0,85.0,4.1,21.0,632.0,596.91,469.15
2016,7,12,16,15,846.5,82.5,4.0,20.5,584.0,540.52,425.12
2016,7,12,16,30,829.0,80.0,3.9,20.0,536.0,483.85,379.44
2016,7,12,16,45,806.5,77.0,3.8,20.0,485.0,424.86,329.87
2016,7,12,17,0,784.0,74.0,3.7,20.0,434.0,367.09,279.93
2016,7,12,17,15,752.5,70.0,3.55,19.5,382.5,307.02,227.66
2016,7,12,17,30,721.0,66.0,3.4,19.0,331.0,249.77,177.0
2016,7,12,17,45,677.5,61.0,3.25,18.5,279.5,192.29,127.01
2016,7,12,18,0,634.0,56.0,3.1,18.0,228.0,137.47,81.5
2016,7,12,18,15,568.0,49.5,2.85,17.5,179.5,86.37,45.05
2016,7,12,18,30,502.0,43.0,2.6,17.0,131.0,43.11,23.3
2016,7,12,18,45,395.5,34.0,2.35,16.5,89.5,26.26,16.78
2016,7,12,19,0,289.0,25.0,2.1,16.0,48.0,20.01,8.6
2016,7,12,19,15,144.5,12.5,2.1,15.5,24.0,11.91,0.0
2016,7,12,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,13,5,15,159.0,12.5,2.3,13.5,26.0,11.91,0.0
2016,7,13,5,30,318.0,25.0,2.4,14.0,52.0,19.85,9.23
2016,7,13,5,45,419.5,33.5,2.5,14.5,94.0,25.66,16.51
2016,7,13,6,0,521.0,42.0,2.6,15.0,136.0,45.76,23.76
2016,7,13,6,15,584.0,48.0,2.55,15.5,184.5,89.83,47.13
2016,7,13,6,30,647.0,54.0,2.5,16.0,233.0,143.34,86.58
2016,7,13,6,45,690.5,58.5,2.45,17.0,284.5,196.54,131.14
2016,7,13,7,0,734.0,63.0,2.4,18.0,336.0,254.5,181.47
2016,7,13,7,15,764.5,66.5,2.35,18.5,387.5,311.79,232.09
2016,7,13,7,30,795.0,70.0,2.3,19.0,439.0,371.76,283.87
2016,7,13,7,45,818.0,73.0,2.25,20.0,490.0,430.35,332.51
2016,7,13,8,0,841.0,76.0,2.2,21.0,541.0,490.56,380.42
2016,7,13,8,15,858.0,78.0,2.15,21.5,589.0,546.66,424.15
2016,7,13,8,30,875.0,80.0,2.1,22.0,637.0,602.75,466.2
2016,7,13,8,45,888.0,82.0,2.05,23.0,682.0,655.97,503.66
2016,7,13,9,0,901.0,84.0,2.0,24.0,727.0,708.23,538.56
2016,7,13,9,15,911.0,86.0,2.0,24.5,767.0,757.06,569.68
2016,7,13,9,30,921.0,88.0,2.0,25.0,807.0,804.15,599.04
2016,7,13,9,45,916.0,96.0,2.0,26.0,838.5,843.2,621.3
2016,7,13,10,0,911.0,104.0,2.0,27.0,870.0,878.95,641.03
2016,7,13,10,15,917.5,105.0,1.95,27.5,898.5,914.36,661.0
2016,7,13,10,30,924.0,106.0,1.9,28.0,927.0,946.99,678.88
2016,7,13,10,45,928.5,107.0,1.85,29.0,949.0,974.81,692.11
2016,7,13,11,0,933.0,108.0,1.8,30.0,971.0,999.44,703.15
2016,7,13,11,15,936.0,108.5,1.85,30.0,986.0,1018.81,714.99
2016,7,13,11,30,939.0,109.0,1.9,30.0,1001.0,1034.71,724.83
2016,7,13,11,45,941.0,109.5,2.0,30.5,1008.5,1046.09,731.18
2016,7,13,12,0,943.0,110.0,2.1,31.0,1016.0,1053.88,735.43
2016,7,13,12,15,943.0,110.0,2.2,31.0,1015.5,1055.54,737.52
2016,7,13,12,30,943.0,110.0,2.3,31.0,1015.0,1053.55,737.51
2016,7,13,12,45,942.5,109.0,2.45,31.5,1008.0,1046.43,733.48
2016,7,13,13,0,942.0,108.0,2.6,32.0,1001.0,1035.68,727.23
2016,7,13,13,15,939.0,107.5,2.7,32.0,985.5,1019.42,718.55
2016,7,13,13,30,936.0,107.0,2.8,32.0,970.0,999.69,707.72
2016,7,13,13,45,931.0,106.0,2.9,32.0,947.5,974.23,693.22
2016,7,13,14,0,926.0,105.0,3.0,32.0,925.0,945.6,676.6
2016,7,13,14,15,920.0,104.0,3.05,31.5,896.5,913.07,658.32
2016,7,13,14,30,914.0,103.0,3.1,31.0,868.0,877.74,637.97
2016,7,13,14,45,905.0,101.5,3.2,31.0,832.5,836.86,612.69
2016,7,13,15,0,896.0,100.0,3.3,31.0,797.0,793.77,585.57
2016,7,13,15,15,885.0,98.0,3.3,30.5,756.5,746.74,556.03
2016,7,13,15,30,874.0,96.0,3.3,30.0,716.0,698.13,524.56
2016,7,13,15,45,859.5,94.0,3.35,30.0,671.5,645.95,487.21
2016,7,13,16,0,845.0,92.0,3.4,30.0,627.0,593.03,448.26
2016,7,13,16,15,826.5,89.0,3.35,29.5,578.5,536.69,406.24
2016,7,13,16,30,808.0,86.0,3.3,29.0,530.0,479.94,362.51
2016,7,13,16,45,784.0,83.0,3.3,28.5,479.5,421.35,316.02
2016,7,13,17,0,760.0,80.0,3.3,28.0,429.0,364.18,269.09
2016,7,13,17,15,727.0,75.5,3.15,27.0,377.0,304.41,219.41
2016,7,13,17,30,694.0,71.0,3.0,26.0,325.0,247.69,171.27
2016,7,13,17,45,649.0,65.5,2.95,25.5,274.0,188.93,121.91
2016,7,13,18,0,604.0,60.0,2.9,25.0,223.0,136.93,80.06
2016,7,13,18,15,535.5,53.0,2.55,24.0,175.0,86.89,45.46
2016,7,13,18,30,467.0,46.0,2.2,23.0,127.0,45.03,24.76
2016,7,13,18,45,361.5,36.0,1.9,22.0,86.5,28.14,17.86
2016,7,13,19,0,256.0,26.0,1.6,21.0,46.0,21.03,8.77
2016,7,13,19,15,128.0,13.0,1.7,20.0,23.0,12.39,0.0
2016,7,13,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,14,5,15,144.0,13.0,1.95,14.5,24.5,12.39,0.0
2016,7,14,5,30,288.0,26.0,2.1,15.0,49.0,20.88,9.62
2016,7,14,5,45,395.5,35.0,2.3,16.0,91.0,27.08,17.57
2016,7,14,6,0,503.0,44.0,2.5,17.0,133.0,46.57,24.81
2016,7,14,6,15,568.0,50.0,2.45,17.5,181.5,89.73,47.38
2016,7,14,6,30,633.0,56.0,2.4,18.0,230.0,140.59,84.22
2016,7,14,6,45,679.0,60.5,2.35,19.0,281.5,195.58,129.71
2016,7,14,7,0,725.0,65.0,2.3,20.0,333.0,253.55,179.47
2016,7,14,7,15,756.5,68.5,2.3,20.5,385.0,310.7,229.52
2016,7,14,7,30,788.0,72.0,2.3,21.0,437.0,370.64,280.89
2016,7,14,7,45,812.0,74.5,2.35,22.0,488.0,428.85,329.05
2016,7,14,8,0,836.0,77.0,2.4,23.0,539.0,488.75,376.71
2016,7,14,8,15,853.5,79.5,2.35,23.5,587.0,545.43,420.67
2016,7,14,8,30,871.0,82.0,2.3,24.0,635.0,602.15,463.02
2016,7,14,8,45,885.0,83.5,2.3,25.0,680.0,655.38,500.62
2016,7,14,9,0,899.0,85.0,2.3,26.0,725.0,707.74,535.9
2016,7,14,9,15,909.5,87.0,2.3,26.5,765.5,756.92,567.23
2016,7,14,9,30,920.0,89.0,2.3,27.0,806.0,804.39,596.84
2016,7,14,9,45,927.0,90.5,2.35,28.0,841.0,846.58,621.56
2016,7,14,10,0,934.0,92.0,2.4,29.0,876.0,886.34,644.29
2016,7,14,10,15,940.0,93.0,2.4,29.5,904.5,922.09,664.95
2016,7,14,10,30,946.0,94.0,2.4,30.0,933.0,954.95,683.56
2016,7,14,10,45,950.0,95.0,2.4,31.0,955.0,982.9,697.5
2016,7,14,11,0,954.0,96.0,2.4,32.0,977.0,1007.57,709.24
2016,7,14,11,15,957.0,96.5,2.45,32.0,992.5,1027.35,721.31
2016,7,14,11,30,960.0,97.0,2.5,32.0,1008.0,1043.59,731.3
2016,7,14,11,45,961.5,97.5,2.6,32.5,1015.5,1054.72,737.27
2016,7,14,12,0,963.0,98.0,2.7,33.0,1023.0,1062.17,741.07
2016,7,14,12,15,963.0,98.0,2.8,33.0,1023.0,1063.89,742.99
2016,7,14,12,30,963.0,98.0,2.9,33.0,1023.0,1061.89,742.74
2016,7,14,12,45,954.0,102.5,3.0,33.0,1013.0,1051.8,737.59
2016,7,14,13,0,945.0,107.0,3.1,33.0,1003.0,1038.16,730.33
2016,7,14,13,15,942.0,106.5,3.2,32.5,987.5,1021.87,722.91
2016,7,14,13,30,939.0,106.0,3.3,32.0,972.0,1002.09,713.25
2016,7,14,13,45,934.0,105.5,3.4,32.0,949.5,977.06,698.74
2016,7,14,14,0,929.0,105.0,3.5,32.0,927.0,948.85,682.12
2016,7,14,14,15,922.5,104.0,3.55,31.5,897.5,915.79,663.26
2016,7,14,14,30,916.0,103.0,3.6,31.0,868.0,879.94,642.34
2016,7,14,14,45,906.5,101.5,3.65,31.0,833.0,838.56,616.18
2016,7,14,15,0,897.0,100.0,3.7,31.0,798.0,795.01,588.28
2016,7,14,15,15,886.0,98.5,3.7,30.5,757.5,748.41,558.85
2016,7,14,15,30,875.0,97.0,3.7,30.0,717.0,700.21,527.49
2016,7,14,15,45,860.5,94.5,3.7,29.5,671.5,647.45,490.37
2016,7,14,16,0,846.0,92.0,3.7,29.0,626.0,593.94,451.54
2016,7,14,16,15,827.0,89.5,3.65,28.0,577.5,537.76,410.14
2016,7,14,16,30,808.0,87.0,3.6,27.0,529.0,481.19,366.88
2016,7,14,16,45,783.5,83.5,3.6,26.5,478.5,421.83,319.33
2016,7,14,17,0,759.0,80.0,3.6,26.0,428.0,363.97,271.4
2016,7,14,17,15,725.5,75.5,3.5,25.0,376.0,304.05,221.16
2016,7,14,17,30,692.0,71.0,3.4,24.0,324.0,245.45,171.1
2016,7,14,17,45,645.0,66.0,3.35,23.0,273.0,188.63,123.14
2016,7,14,18,0,598.0,61.0,3.3,22.0,222.0,137.01,81.39
2016,7,14,18,15,528.5,53.5,3.2,21.0,174.0,86.75,46.22
2016,7,14,18,30,459.0,46.0,3.1,20.0,126.0,44.82,25.09
2016,7,14,18,45,352.0,36.0,3.05,19.0,85.5,28.2,18.14
2016,7,14,19,0,245.0,26.0,3.0,18.0,45.0,21.1,8.65
2016,7,14,19,15,122.5,13.0,3.0,17.5,22.5,12.39,0.0
2016,7,14,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,9.5,3.0,13.5,9.5,9.05,0.0
2016,7,15,5,30,0.0,19.0,3.1,14.0,19.0,17.63,6.97
2016,7,15,5,45,0.0,35.5,3.25,14.5,35.5,32.48,22.28
2016,7,15,6,0,0.0,52.0,3.4,15.0,52.0,47.16,34.0
2016,7,15,6,15,1.0,71.0,3.35,15.5,71.5,64.47,48.92
2016,7,15,6,30,2.0,90.0,3.3,16.0,91.0,82.18,63.94
2016,7,15,6,45,7.5,108.5,3.3,16.5,112.0,100.68,79.15
2016,7,15,7,0,13.0,127.0,3.3,17.0,133.0,119.94,94.78
2016,7,15,7,15,26.0,151.5,3.2,17.5,163.5,147.98,117.25
2016,7,15,7,30,39.0,176.0,3.1,18.0,194.0,177.87,141.02
2016,7,15,7,45,62.5,204.5,3.05,19.0,237.0,217.66,172.12
2016,7,15,8,0,86.0,233.0,3.0,20.0,280.0,260.28,204.96
2016,7,15,8,15,476.0,157.0,2.95,20.5,455.5,414.18,327.01
2016,7,15,8,30,866.0,81.0,2.9,21.0,631.0,597.98,468.44
2016,7,15,8,45,880.5,82.5,2.9,22.0,676.0,651.34,506.26
2016,7,15,9,0,895.0,84.0,2.9,23.0,721.0,703.89,542.58
2016,7,15,9,15,905.5,86.0,2.9,23.5,761.0,752.95,574.67
2016,7,15,9,30,916.0,88.0,2.9,24.0,801.0,800.32,605.02
2016,7,15,9,45,921.5,90.5,2.95,24.5,835.5,842.22,631.45
2016,7,15,10,0,927.0,93.0,3.0,25.0,870.0,881.6,655.87
2016,7,15,10,15,933.5,94.0,3.05,25.5,899.0,917.61,677.79
2016,7,15,10,30,940.0,95.0,3.1,26.0,928.0,950.79,697.67
2016,7,15,10,45,945.0,95.5,3.2,26.5,950.5,979.07,714.58
2016,7,15,11,0,950.0,96.0,3.3,27.0,973.0,1004.12,729.37
2016,7,15,11,15,953.5,96.5,3.4,27.0,988.0,1024.35,742.52
2016,7,15,11,30,957.0,97.0,3.5,27.0,1003.0,1041.07,753.51
2016,7,15,11,45,959.0,97.0,3.6,27.5,1011.0,1052.2,759.51
2016,7,15,12,0,961.0,97.0,3.7,28.0,1019.0,1059.66,763.27
2016,7,15,12,15,961.5,97.0,3.75,28.0,1019.5,1061.9,764.96
2016,7,15,12,30,962.0,97.0,3.8,28.0,1020.0,1060.41,764.41
2016,7,15,12,45,955.0,100.5,3.85,28.0,1010.5,1051.32,759.1
2016,7,15,13,0,948.0,104.0,3.9,28.0,1001.0,1038.64,751.62
2016,7,15,13,15,945.0,103.5,3.9,28.0,986.0,1022.3,741.52
2016,7,15,13,30,942.0,103.0,3.9,28.0,971.0,1002.46,729.23
2016,7,15,13,45,939.5,101.0,3.9,28.0,949.0,978.16,714.08
2016,7,15,14,0,937.0,99.0,3.9,28.0,927.0,950.54,696.75
2016,7,15,14,15,930.5,98.0,3.9,27.5,898.0,917.24,676.94
2016,7,15,14,30,924.0,97.0,3.9,27.0,869.0,881.12,655.08
2016,7,15,14,45,915.5,95.5,3.95,27.0,834.0,840.25,628.7
2016,7,15,15,0,907.0,94.0,4.0,27.0,799.0,797.1,600.48
2016,7,15,15,15,896.5,92.5,4.0,26.5,758.5,750.43,570.4
2016,7,15,15,30,886.0,91.0,4.0,26.0,718.0,702.11,538.55
2016,7,15,15,45,869.5,89.5,4.0,26.0,672.5,648.54,499.07
2016,7,15,16,0,853.0,88.0,4.0,26.0,627.0,594.39,458.14
2016,7,15,16,15,834.5,85.5,3.95,25.5,578.5,537.87,415.02
2016,7,15,16,30,816.0,83.0,3.9,25.0,530.0,481.31,370.44
2016,7,15,16,45,788.0,81.0,3.85,24.5,478.0,421.48,321.92
2016,7,15,17,0,760.0,79.0,3.8,24.0,426.0,363.49,273.38
2016,7,15,17,15,726.5,74.5,3.7,23.0,374.5,303.48,222.58
2016,7,15,17,30,693.0,70.0,3.6,22.0,323.0,246.57,173.4
2016,7,15,17,45,640.0,66.0,3.55,21.5,271.0,187.63,123.3
2016,7,15,18,0,587.0,62.0,3.5,21.0,219.0,136.35,81.67
2016,7,15,18,15,516.5,54.5,3.4,20.0,171.5,86.64,46.79
2016,7,15,18,30,446.0,47.0,3.3,19.0,124.0,45.39,25.93
2016,7,15,18,45,333.5,36.5,3.25,18.5,83.5,28.73,18.59
2016,7,15,19,0,221.0,26.0,3.2,18.0,43.0,21.17,8.31
2016,7,15,19,15,110.5,13.0,3.2,17.5,21.5,12.39,0.0
2016,7,15,19,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,16,5,15,124.0,13.0,3.6,14.5,22.5,12.39,0.0
2016,7,16,5,30,248.0,26.0,3.7,15.0,45.0,21.07,8.92
2016,7,16,5,45,358.5,35.5,3.85,15.5,85.5,27.71,18.04
2016,7,16,6,0,469.0,45.0,4.0,16.0,126.0,45.75,25.32
2016,7,16,6,15,536.5,51.5,3.9,16.5,173.5,87.49,47.12
2016,7,16,6,30,604.0,58.0,3.8,17.0,221.0,137.28,83.16
2016,7,16,6,45,347.0,101.0,3.75,17.5,199.0,161.52,115.75
2016,7,16,7,0,90.0,144.0,3.7,18.0,177.0,154.86,120.73
2016,7,16,7,15,425.0,110.0,3.65,18.5,301.0,240.15,183.15
2016,7,16,7,30,760.0,76.0,3.6,19.0,425.0,363.23,279.28
2016,7,16,7,45,494.0,153.5,3.55,19.5,390.5,363.25,284.64
2016,7,16,8,0,228.0,231.0,3.5,20.0,356.0,330.14,260.02
2016,7,16,8,15,539.5,158.0,3.5,20.5,489.5,451.93,356.56
2016,7,16,8,30,851.0,85.0,3.5,21.0,623.0,592.92,466.04
2016,7,16,8,45,868.0,85.5,3.5,21.5,668.5,646.23,505.53
2016,7,16,9,0,885.0,86.0,3.5,22.0,714.0,698.98,543.65
2016,7,16,9,15,895.5,88.0,3.5,22.5,754.0,747.67,576.0
2016,7,16,9,30,906.0,90.0,3.5,23.0,794.0,794.69,606.63
2016,7,16,9,45,913.5,91.5,3.55,23.5,829.0,836.87,633.66
2016,7,16,10,0,921.0,93.0,3.6,24.0,864.0,876.7,658.77
2016,7,16,10,15,927.0,94.5,3.65,24.5,892.5,912.65,680.99
2016,7,16,10,30,933.0,96.0,3.7,25.0,921.0,945.76,701.13
2016,7,16,10,45,937.5,97.0,3.75,25.5,943.0,973.95,717.87
2016,7,16,11,0,942.0,98.0,3.8,26.0,965.0,998.92,732.43
2016,7,16,11,15,945.0,98.5,3.85,26.0,980.5,1018.57,744.97
2016,7,16,11,30,948.0,99.0,3.9,26.0,996.0,1034.73,755.32
2016,7,16,11,45,949.5,99.5,4.0,26.0,1004.0,1045.81,762.81
2016,7,16,12,0,951.0,100.0,4.1,26.0,1012.0,1053.25,768.07
2016,7,16,12,15,951.5,100.0,4.15,26.0,1012.5,1055.5,769.75
2016,7,16,12,30,952.0,100.0,4.2,26.0,1013.0,1054.05,769.18
2016,7,16,12,45,947.5,102.0,4.3,26.0,1004.5,1045.97,764.72
2016,7,16,13,0,943.0,104.0,4.4,26.0,996.0,1034.3,758.01
2016,7,16,13,15,940.5,103.5,4.4,26.0,981.5,1018.51,748.09
2016,7,16,13,30,938.0,103.0,4.4,26.0,967.0,999.22,735.94
2016,7,16,13,45,934.5,102.0,4.45,26.0,945.5,975.09,720.88
2016,7,16,14,0,931.0,101.0,4.5,26.0,924.0,947.69,703.64
2016,7,16,14,15,925.5,100.0,4.45,25.5,895.5,915.41,683.91
2016,7,16,14,30,920.0,99.0,4.4,25.0,867.0,880.27,662.08
2016,7,16,14,45,911.5,98.0,4.4,25.0,832.0,840.01,635.48
2016,7,16,15,0,903.0,97.0,4.4,25.0,797.0,797.48,607.08
2016,7,16,15,15,893.0,95.0,4.35,24.5,757.0,750.8,576.4
2016,7,16,15,30,883.0,93.0,4.3,24.0,717.0,702.42,543.91
2016,7,16,15,45,868.5,91.0,4.25,24.0,672.0,649.72,504.52
2016,7,16,16,0,854.0,89.0,4.2,24.0,627.0,596.24,463.57
2016,7,16,16,15,836.0,86.5,4.1,23.5,579.0,540.11,420.23
2016,7,16,16,30,818.0,84.0,4.0,23.0,531.0,483.47,375.12
2016,7,16,16,45,794.0,81.0,3.95,22.5,480.0,424.2,326.61
2016,7,16,17,0,770.0,78.0,3.9,22.0,429.0,366.34,277.68
2016,7,16,17,15,737.0,73.5,3.8,21.5,377.0,305.87,225.59
2016,7,16,17,30,704.0,69.0,3.7,21.0,325.0,248.44,175.25
2016,7,16,17,45,658.5,64.0,3.6,20.5,273.5,189.41,124.49
2016,7,16,18,0,613.0,59.0,3.5,20.0,222.0,137.13,81.51
2016,7,16,18,15,543.0,52.0,3.4,19.0,173.5,86.36,45.78
2016,7,16,18,30,473.0,45.0,3.3,18.0,125.0,43.97,24.6
2016,7,16,18,45,363.5,35.0,3.2,17.5,84.5,27.44,17.55
2016,7,16,19,0,254.0,25.0,3.1,17.0,44.0,20.29,7.36
2016,7,16,19,15,127.0,12.5,3.05,16.5,22.0,11.91,0.0
2016,7,16,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,17,5,15,147.0,12.0,3.55,14.0,23.0,11.44,0.0
2016,7,17,5,30,294.0,24.0,3.6,14.0,46.0,19.27,7.25
2016,7,17,5,45,405.5,32.0,3.7,14.5,87.5,24.65,15.46
2016,7,17,6,0,517.0,40.0,3.8,15.0,129.0,41.91,21.75
2016,7,17,6,15,581.5,46.0,3.8,15.5,177.0,87.91,46.01
2016,7,17,6,30,646.0,52.0,3.8,16.0,225.0,139.21,83.24
2016,7,17,6,45,681.0,58.5,3.8,16.5,275.5,192.61,128.6
2016,7,17,7,0,716.0,65.0,3.8,17.0,326.0,249.81,179.29
2016,7,17,7,15,747.5,68.5,3.8,17.5,377.5,306.54,230.03
2016,7,17,7,30,779.0,72.0,3.8,18.0,429.0,366.09,282.28
2016,7,17,7,45,806.0,73.5,3.8,18.5,480.0,424.24,332.21
2016,7,17,8,0,833.0,75.0,3.8,19.0,531.0,484.4,382.14
2016,7,17,8,15,850.0,77.5,3.85,19.0,579.0,540.8,428.49
2016,7,17,8,30,867.0,80.0,3.9,19.0,627.0,597.21,473.54
2016,7,17,8,45,883.5,80.0,3.95,19.5,672.5,650.49,514.14
2016,7,17,9,0,900.0,80.0,4.0,20.0,718.0,703.14,552.62
2016,7,17,9,15,910.0,82.0,4.0,20.5,758.0,752.16,585.66
2016,7,17,9,30,920.0,84.0,4.0,21.0,798.0,799.44,616.9
2016,7,17,9,45,917.0,91.0,4.05,21.5,829.5,839.33,642.69
2016,7,17,10,0,914.0,98.0,4.1,22.0,861.0,876.06,666.03
2016,7,17,10,15,920.0,99.0,4.1,22.0,889.5,911.33,689.23
2016,7,17,10,30,926.0,100.0,4.1,22.0,918.0,943.78,710.38
2016,7,17,10,45,928.5,102.0,4.2,22.0,939.5,971.01,728.48
2016,7,17,11,0,931.0,104.0,4.3,22.0,961.0,994.94,744.41
2016,7,17,11,15,933.5,104.5,4.35,22.0,975.5,1013.96,756.81
2016,7,17,11,30,936.0,105.0,4.4,22.0,990.0,1029.49,766.98
2016,7,17,11,45,936.5,105.5,4.5,22.5,997.0,1039.5,772.4
2016,7,17,12,0,937.0,106.0,4.6,23.0,1004.0,1045.88,775.81
2016,7,17,12,15,936.5,106.0,4.6,22.5,1003.5,1047.13,778.09
2016,7,17,12,30,936.0,106.0,4.6,22.0,1003.0,1044.73,778.09
2016,7,17,12,45,930.5,108.5,4.7,22.0,994.0,1036.26,773.55
2016,7,17,13,0,925.0,111.0,4.8,22.0,985.0,1024.27,766.72
2016,7,17,13,15,921.5,110.5,4.8,22.0,969.5,1007.77,756.05
2016,7,17,13,30,918.0,110.0,4.8,22.0,954.0,987.86,743.15
2016,7,17,13,45,915.5,107.5,4.85,22.0,932.5,963.56,727.69
2016,7,17,14,0,913.0,105.0,4.9,22.0,911.0,936.01,709.97
2016,7,17,14,15,906.0,104.0,4.9,21.5,882.0,902.9,689.34
2016,7,17,14,30,899.0,103.0,4.9,21.0,853.0,867.09,666.63
2016,7,17,14,45,892.0,100.5,4.95,21.0,818.5,827.23,639.82
2016,7,17,15,0,885.0,98.0,5.0,21.0,784.0,785.05,611.08
2016,7,17,15,15,874.0,96.0,4.95,20.5,743.5,738.34,579.38
2016,7,17,15,30,863.0,94.0,4.9,20.0,703.0,690.07,545.84
2016,7,17,15,45,850.0,91.0,4.85,19.5,659.0,638.21,507.0
2016,7,17,16,0,837.0,88.0,4.8,19.0,615.0,585.48,466.39
2016,7,17,16,15,818.5,85.5,4.7,18.5,567.0,529.91,422.18
2016,7,17,16,30,800.0,83.0,4.6,18.0,519.0,473.91,376.3
2016,7,17,16,45,777.5,79.0,4.6,18.0,469.0,415.24,326.46
2016,7,17,17,0,755.0,75.0,4.6,18.0,419.0,357.86,276.3
2016,7,17,17,15,722.0,71.0,4.5,17.5,367.5,298.71,224.21
2016,7,17,17,30,689.0,67.0,4.4,17.0,316.0,242.62,174.02
2016,7,17,17,45,644.5,62.0,4.35,16.5,266.0,184.71,123.27
2016,7,17,18,0,600.0,57.0,4.3,16.0,216.0,133.4,80.33
2016,7,17,18,15,531.5,50.0,4.15,15.5,168.5,83.51,44.55
2016,7,17,18,30,463.0,43.0,4.0,15.0,121.0,41.82,23.4
2016,7,17,18,45,351.5,33.5,3.9,14.5,81.0,26.12,16.63
2016,7,17,19,0,240.0,24.0,3.8,14.0,41.0,19.39,6.42
2016,7,17,19,15,120.0,12.0,3.7,13.5,20.5,11.44,0.0
2016,7,17,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,18,5,15,121.5,12.0,3.35,13.5,21.0,11.44,0.0
2016,7,18,5,30,243.0,24.0,3.4,14.0,42.0,19.34,6.73
2016,7,18,5,45,360.5,33.0,3.5,14.5,82.5,25.61,16.23
2016,7,18,6,0,478.0,42.0,3.6,15.0,123.0,42.39,23.02
2016,7,18,6,15,543.0,48.0,3.55,15.0,170.0,83.97,44.37
2016,7,18,6,30,608.0,54.0,3.5,15.0,217.0,133.28,80.24
2016,7,18,6,45,373.5,98.0,3.5,15.5,205.0,163.75,117.35
2016,7,18,7,0,139.0,142.0,3.5,16.0,193.0,166.1,129.37
2016,7,18,7,15,168.5,163.5,3.45,16.5,234.0,204.95,161.3
2016,7,18,7,30,198.0,185.0,3.4,17.0,275.0,247.24,195.79
2016,7,18,7,45,253.5,200.0,3.35,17.5,329.5,300.03,238.14
2016,7,18,8,0,309.0,215.0,3.3,18.0,384.0,357.18,283.51
2016,7,18,8,15,160.5,211.5,3.25,18.5,300.0,289.19,229.5
2016,7,18,8,30,12.0,208.0,3.2,19.0,216.0,201.5,157.93
2016,7,18,8,45,27.5,248.5,3.2,19.5,268.0,253.92,198.95
2016,7,18,9,0,43.0,289.0,3.2,20.0,320.0,305.65,238.41
2016,7,18,9,15,32.5,285.0,3.2,20.0,309.0,296.83,230.79
2016,7,18,9,30,22.0,281.0,3.2,20.0,298.0,281.85,218.57
2016,7,18,9,45,30.5,312.5,3.25,20.5,337.5,326.11,251.92
2016,7,18,10,0,39.0,344.0,3.3,21.0,377.0,366.09,281.37
2016,7,18,10,15,71.5,384.0,3.35,21.0,446.5,436.22,334.25
2016,7,18,10,30,104.0,424.0,3.4,21.0,516.0,508.39,387.64
2016,7,18,10,45,216.0,423.5,3.45,21.5,620.5,623.79,473.21
2016,7,18,11,0,328.0,423.0,3.5,22.0,725.0,743.83,559.17
2016,7,18,11,15,629.0,259.0,3.6,22.0,849.0,887.75,667.96
2016,7,18,11,30,930.0,95.0,3.7,22.0,973.0,1013.91,753.15
2016,7,18,11,45,931.0,95.5,3.8,22.5,980.5,1024.39,758.01
2016,7,18,12,0,932.0,96.0,3.9,23.0,988.0,1031.28,761.52
2016,7,18,12,15,932.5,96.0,3.95,23.0,988.0,1033.53,763.24
2016,7,18,12,30,933.0,96.0,4.0,23.0,988.0,1032.14,762.7
2016,7,18,12,45,935.0,93.5,4.1,23.0,981.5,1026.05,759.49
2016,7,18,13,0,937.0,91.0,4.2,23.0,975.0,1016.29,753.96
2016,7,18,13,15,935.0,90.5,4.25,23.0,960.5,1001.05,744.54
2016,7,18,13,30,933.0,90.0,4.3,23.0,946.0,982.31,732.86
2016,7,18,13,45,931.0,88.0,4.4,23.0,925.0,958.6,718.13
2016,7,18,14,0,929.0,86.0,4.5,23.0,904.0,931.57,701.18
2016,7,18,14,15,923.5,85.0,4.45,22.5,876.0,899.31,681.0
2016,7,18,14,30,918.0,84.0,4.4,22.0,848.0,864.18,658.79
2016,7,18,14,45,912.5,81.5,4.4,22.0,814.5,824.84,632.36
2016,7,18,15,0,907.0,79.0,4.4,22.0,781.0,783.0,604.01
2016,7,18,15,15,897.5,77.5,4.35,21.5,742.0,736.99,573.29
2016,7,18,15,30,888.0,76.0,4.3,21.0,703.0,689.23,540.85
2016,7,18,15,45,878.0,73.5,4.25,21.0,659.5,638.63,502.91
2016,7,18,16,0,868.0,71.0,4.2,21.0,616.0,586.83,462.59
2016,7,18,16,15,851.5,69.0,4.1,20.5,568.5,531.08,418.81
2016,7,18,16,30,835.0,67.0,4.0,20.0,521.0,475.3,373.57
2016,7,18,16,45,815.5,64.0,3.95,20.0,471.5,417.47,324.68
2016,7,18,17,0,796.0,61.0,3.9,20.0,422.0,360.49,275.07
2016,7,18,17,15,766.5,58.0,3.75,19.5,371.0,300.04,222.11
2016,7,18,17,30,737.0,55.0,3.6,19.0,320.0,243.29,171.41
2016,7,18,17,45,696.5,50.5,3.5,18.5,269.5,185.77,120.95
2016,7,18,18,0,656.0,46.0,3.4,18.0,219.0,132.67,76.58
2016,7,18,18,15,592.5,41.0,3.2,17.5,171.5,81.95,40.6
2016,7,18,18,30,529.0,36.0,3.0,17.0,124.0,38.85,20.06
2016,7,18,18,45,422.0,28.5,2.9,16.5,83.5,23.68,14.37
2016,7,18,19,0,315.0,21.0,2.8,16.0,43.0,16.66,4.14
2016,7,18,19,15,157.5,10.5,2.75,15.5,21.5,10.01,0.0
2016,7,18,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,19,5,15,164.5,10.5,2.2,12.5,22.0,10.01,0.0
2016,7,19,5,30,329.0,21.0,2.4,13.0,44.0,16.64,4.48
2016,7,19,5,45,436.5,28.5,2.6,13.5,85.5,23.66,14.6
2016,7,19,6,0,544.0,36.0,2.8,14.0,127.0,40.18,20.62
2016,7,19,6,15,606.5,41.0,2.75,14.5,175.0,84.23,42.31
2016,7,19,6,30,669.0,46.0,2.7,15.0,223.0,135.77,79.58
2016,7,19,6,45,710.5,50.0,2.7,15.5,274.0,189.46,125.0
2016,7,19,7,0,752.0,54.0,2.7,16.0,325.0,247.66,176.55
2016,7,19,7,15,781.0,56.5,2.7,16.5,376.5,306.11,229.02
2016,7,19,7,30,810.0,59.0,2.7,17.0,428.0,365.31,281.22
2016,7,19,7,45,830.5,62.0,2.7,17.5,478.0,423.5,331.26
2016,7,19,8,0,851.0,65.0,2.7,18.0,528.0,482.64,380.3
2016,7,19,8,15,867.0,66.5,2.7,18.5,575.5,538.49,425.14
2016,7,19,8,30,883.0,68.0,2.7,19.0,623.0,594.21,468.28
2016,7,19,8,45,894.5,70.5,2.75,19.5,667.0,647.68,508.45
2016,7,19,9,0,906.0,73.0,2.8,20.0,711.0,700.05,545.84
2016,7,19,9,15,915.0,74.0,2.85,20.5,751.0,747.67,577.55
2016,7,19,9,30,924.0,75.0,2.9,21.0,791.0,793.46,607.49
2016,7,19,9,45,924.5,80.5,2.95,21.5,823.5,834.95,634.03
2016,7,19,10,0,925.0,86.0,3.0,22.0,856.0,873.52,658.27
2016,7,19,10,15,930.5,87.0,3.05,22.0,884.5,908.8,681.36
2016,7,19,10,30,936.0,88.0,3.1,22.0,913.0,941.2,702.43
2016,7,19,10,45,938.0,89.5,3.15,22.5,934.0,967.8,718.21
2016,7,19,11,0,940.0,91.0,3.2,23.0,955.0,991.05,731.75
2016,7,19,11,15,943.0,91.5,3.25,23.0,969.5,1010.79,744.44
2016,7,19,11,30,946.0,92.0,3.3,23.0,984.0,1027.02,754.91
2016,7,19,11,45,947.5,92.0,3.4,23.5,991.5,1037.67,760.77
2016,7,19,12,0,949.0,92.0,3.5,24.0,999.0,1044.66,764.37
2016,7,19,12,15,949.0,92.0,3.55,24.0,999.0,1046.46,765.81
2016,7,19,12,30,949.0,92.0,3.6,24.0,999.0,1044.55,764.99
2016,7,19,12,45,940.5,96.5,3.7,24.0,989.5,1035.12,759.74
2016,7,19,13,0,932.0,101.0,3.8,24.0,980.0,1022.14,752.28
2016,7,19,13,15,929.0,100.5,3.85,24.0,965.0,1006.0,742.46
2016,7,19,13,30,926.0,100.0,3.9,24.0,950.0,986.41,730.4
2016,7,19,13,45,924.5,97.5,3.95,24.5,928.5,962.81,714.29
2016,7,19,14,0,923.0,95.0,4.0,25.0,907.0,935.88,695.99
2016,7,19,14,15,917.0,94.0,4.0,24.5,878.5,903.31,676.29
2016,7,19,14,30,911.0,93.0,4.0,24.0,850.0,867.94,654.49
2016,7,19,14,45,905.0,90.5,4.05,24.0,816.0,828.41,628.57
2016,7,19,15,0,899.0,88.0,4.1,24.0,782.0,786.43,600.68
2016,7,19,15,15,888.5,86.0,4.1,23.5,742.0,739.44,569.82
2016,7,19,15,30,878.0,84.0,4.1,23.0,702.0,690.82,537.29
2016,7,19,15,45,867.5,81.0,4.1,23.0,658.5,639.78,499.29
2016,7,19,16,0,857.0,78.0,4.1,23.0,615.0,587.61,459.24
2016,7,19,16,15,840.0,75.5,4.05,22.5,567.0,531.56,415.78
2016,7,19,16,30,823.0,73.0,4.0,22.0,519.0,475.54,370.88
2016,7,19,16,45,804.5,69.0,4.0,21.5,470.0,417.7,323.12
2016,7,19,17,0,786.0,65.0,4.0,21.0,421.0,359.57,273.51
2016,7,19,17,15,755.5,61.5,3.9,20.5,369.5,299.91,221.48
2016,7,19,17,30,725.0,58.0,3.8,20.0,318.0,242.98,170.93
2016,7,19,17,45,685.0,53.5,3.7,19.5,268.0,186.18,121.29
2016,7,19,18,0,645.0,49.0,3.6,19.0,218.0,133.77,77.67
2016,7,19,18,15,580.0,43.0,3.35,18.0,170.0,82.62,41.6
2016,7,19,18,30,515.0,37.0,3.1,17.0,122.0,39.31,20.81
2016,7,19,18,45,409.5,29.0,2.9,16.5,82.0,22.24,13.11
2016,7,19,19,0,304.0,21.0,2.7,16.0,42.0,16.73,3.57
2016,7,19,19,15,152.0,10.5,2.6,15.5,21.0,10.01,0.0
2016,7,19,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,20,5,15,165.5,10.0,2.1,13.5,21.5,9.53,0.0
2016,7,20,5,30,331.0,20.0,2.3,14.0,43.0,17.2,4.07
2016,7,20,5,45,435.5,27.5,2.55,14.5,83.5,22.77,13.72
2016,7,20,6,0,540.0,35.0,2.8,15.0,124.0,38.68,19.64
2016,7,20,6,15,603.0,40.0,2.8,15.5,172.0,82.52,40.94
2016,7,20,6,30,666.0,45.0,2.8,16.0,220.0,133.92,77.86
2016,7,20,6,45,708.5,49.0,2.8,16.5,271.0,187.64,123.08
2016,7,20,7,0,751.0,53.0,2.8,17.0,322.0,246.0,174.57
2016,7,20,7,15,780.5,55.5,2.75,17.5,373.5,304.57,226.95
2016,7,20,7,30,810.0,58.0,2.7,18.0,425.0,363.97,279.09
2016,7,20,7,45,831.5,60.5,2.65,18.5,475.5,422.14,328.89
2016,7,20,8,0,853.0,63.0,2.6,19.0,526.0,481.36,377.71
2016,7,20,8,15,869.5,65.0,2.55,19.5,574.0,538.14,422.89
2016,7,20,8,30,886.0,67.0,2.5,20.0,622.0,594.85,466.31
2016,7,20,8,45,898.5,68.5,2.5,21.0,666.5,648.13,504.91
2016,7,20,9,0,911.0,70.0,2.5,22.0,711.0,700.39,540.5
2016,7,20,9,15,920.5,71.5,2.5,22.5,751.0,749.17,572.3
2016,7,20,9,30,930.0,73.0,2.5,23.0,791.0,796.14,602.28
2016,7,20,9,45,927.0,80.5,2.5,23.5,824.0,837.16,627.7
2016,7,20,10,0,924.0,88.0,2.5,24.0,857.0,874.98,650.64
2016,7,20,10,15,930.5,89.0,2.55,24.5,885.5,911.15,672.63
2016,7,20,10,30,937.0,90.0,2.6,25.0,914.0,944.5,692.56
2016,7,20,10,45,942.5,90.0,2.65,25.5,936.5,972.88,709.13
2016,7,20,11,0,948.0,90.0,2.7,26.0,959.0,998.05,723.59
2016,7,20,11,15,951.0,90.5,2.75,26.0,974.0,1017.97,736.11
2016,7,20,11,30,954.0,91.0,2.8,26.0,989.0,1034.34,746.48
2016,7,20,11,45,957.0,90.0,2.85,26.5,997.5,1045.55,752.19
2016,7,20,12,0,960.0,89.0,2.9,27.0,1006.0,1053.09,755.68
2016,7,20,12,15,960.0,89.0,2.95,27.0,1006.0,1054.92,757.18
2016,7,20,12,30,960.0,89.0,3.0,27.0,1006.0,1053.0,756.46
2016,7,20,12,45,959.0,89.0,3.15,27.0,998.5,1046.33,753.72
2016,7,20,13,0,958.0,89.0,3.3,27.0,991.0,1035.94,748.65
2016,7,20,13,15,956.0,88.5,3.4,27.0,976.5,1020.39,739.89
2016,7,20,13,30,954.0,88.0,3.5,27.0,962.0,1001.25,728.83
2016,7,20,13,45,950.5,87.0,3.6,27.0,940.5,976.69,714.22
2016,7,20,14,0,947.0,86.0,3.7,27.0,919.0,948.81,697.36
2016,7,20,14,15,941.5,85.0,3.75,26.5,890.0,915.97,678.13
2016,7,20,14,30,936.0,84.0,3.8,26.0,861.0,880.21,656.72
2016,7,20,14,45,928.5,82.5,3.9,26.0,826.5,839.57,630.67
2016,7,20,15,0,921.0,81.0,4.0,26.0,792.0,796.53,602.64
2016,7,20,15,15,911.5,79.5,4.05,25.5,752.0,749.85,572.6
2016,7,20,15,30,902.0,78.0,4.1,25.0,712.0,701.37,540.74
2016,7,20,15,45,889.5,76.0,4.15,25.0,667.5,648.93,502.45
2016,7,20,16,0,877.0,74.0,4.2,25.0,623.0,595.48,461.86
2016,7,20,16,15,860.0,72.0,4.15,24.5,574.5,538.87,418.29
2016,7,20,16,30,843.0,70.0,4.1,24.0,526.0,482.26,373.24
2016,7,20,16,45,821.0,67.0,4.1,23.5,475.5,422.78,324.52
2016,7,20,17,0,799.0,64.0,4.1,23.0,425.0,363.36,274.24
2016,7,20,17,15,768.5,61.0,4.0,22.0,373.0,303.41,222.69
2016,7,20,17,30,738.0,58.0,3.9,21.0,321.0,246.14,172.4
2016,7,20,17,45,695.0,53.5,3.85,20.5,270.0,187.94,121.84
2016,7,20,18,0,652.0,49.0,3.8,20.0,219.0,134.48,77.65
2016,7,20,18,15,586.0,43.0,3.65,19.0,170.5,82.82,41.43
2016,7,20,18,30,520.0,37.0,3.5,18.0,122.0,39.13,20.72
2016,7,20,18,45,411.0,29.0,3.35,17.5,81.5,22.32,13.05
2016,7,20,19,0,302.0,21.0,3.2,17.0,41.0,16.82,2.83
2016,7,20,19,15,151.0,10.5,3.1,16.5,20.5,10.01,0.0
2016,7,20,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
