Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,20,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,21,5,15,155.5,10.0,2.5,13.5,20.5,9.53,0.0
2016,7,21,5,30,311.0,20.0,2.7,14.0,41.0,15.87,2.54
2016,7,21,5,45,421.0,28.0,2.95,14.5,82.0,23.34,14.13
2016,7,21,6,0,531.0,36.0,3.2,15.0,123.0,39.01,20.36
2016,7,21,6,15,368.0,64.5,3.2,15.5,135.0,82.94,50.33
2016,7,21,6,30,205.0,93.0,3.2,16.0,147.0,110.67,78.75
2016,7,21,6,45,217.0,113.0,3.25,16.5,181.0,145.34,107.85
2016,7,21,7,0,229.0,133.0,3.3,17.0,215.0,181.58,138.73
2016,7,21,7,15,517.0,97.5,3.3,17.5,320.0,258.45,196.29
2016,7,21,7,30,805.0,62.0,3.3,18.0,425.0,365.72,281.31
2016,7,21,7,45,826.5,64.0,3.3,18.5,475.0,423.22,330.71
2016,7,21,8,0,848.0,66.0,3.3,19.0,525.0,481.75,379.43
2016,7,21,8,15,864.0,68.0,3.3,19.5,573.0,538.07,424.79
2016,7,21,8,30,880.0,70.0,3.3,20.0,621.0,594.28,468.47
2016,7,21,8,45,892.5,71.5,3.3,20.5,665.0,647.35,508.36
2016,7,21,9,0,905.0,73.0,3.3,21.0,709.0,699.4,545.54
2016,7,21,9,15,914.5,74.5,3.3,21.5,748.5,747.99,577.83
2016,7,21,9,30,924.0,76.0,3.3,22.0,788.0,794.77,608.3
2016,7,21,9,45,930.0,77.5,3.35,22.5,822.5,836.69,635.18
2016,7,21,10,0,936.0,79.0,3.4,23.0,857.0,876.08,660.02
2016,7,21,10,15,942.0,80.0,3.4,23.0,885.5,912.25,683.43
2016,7,21,10,30,948.0,81.0,3.4,23.0,914.0,945.51,704.76
2016,7,21,10,45,952.5,81.5,3.45,23.5,936.0,973.8,721.62
2016,7,21,11,0,957.0,82.0,3.5,24.0,958.0,998.78,736.26
2016,7,21,11,15,960.0,82.0,3.6,24.0,973.5,1018.38,749.17
2016,7,21,11,30,963.0,82.0,3.7,24.0,989.0,1034.39,759.84
2016,7,21,11,45,965.0,82.0,3.8,24.5,997.0,1045.76,766.09
2016,7,21,12,0,967.0,82.0,3.9,25.0,1005.0,1053.39,770.01
2016,7,21,12,15,967.5,82.0,4.0,25.0,1005.5,1055.75,772.13
2016,7,21,12,30,968.0,82.0,4.1,25.0,1006.0,1054.31,771.9
2016,7,21,12,45,957.5,88.5,4.25,25.0,996.5,1044.88,766.88
2016,7,21,13,0,947.0,95.0,4.4,25.0,987.0,1031.85,759.56
2016,7,21,13,15,945.0,94.5,4.45,24.5,972.5,1016.44,751.62
2016,7,21,13,30,943.0,94.0,4.5,24.0,958.0,997.48,741.26
2016,7,21,13,45,941.5,92.0,4.6,24.0,937.0,973.97,727.07
2016,7,21,14,0,940.0,90.0,4.7,24.0,916.0,947.07,710.51
2016,7,21,14,15,934.5,89.0,4.65,23.5,887.5,914.4,690.18
2016,7,21,14,30,929.0,88.0,4.6,23.0,859.0,878.82,667.72
2016,7,21,14,45,925.5,84.5,4.6,23.0,825.5,839.56,641.52
2016,7,21,15,0,922.0,81.0,4.6,23.0,792.0,797.61,613.22
2016,7,21,15,15,912.5,79.5,4.5,22.5,752.0,750.84,581.82
2016,7,21,15,30,903.0,78.0,4.4,22.0,712.0,702.27,548.72
2016,7,21,15,45,894.5,74.5,4.35,22.0,668.0,650.75,510.29
2016,7,21,16,0,886.0,71.0,4.3,22.0,624.0,597.83,469.37
2016,7,21,16,15,869.5,69.0,4.15,21.5,575.5,540.99,424.87
2016,7,21,16,30,853.0,67.0,4.0,21.0,527.0,484.08,378.86
2016,7,21,16,45,834.5,63.5,3.9,21.0,477.0,425.03,329.1
2016,7,21,17,0,816.0,60.0,3.8,21.0,427.0,366.69,278.48
2016,7,21,17,15,786.5,57.0,3.65,20.5,375.0,306.37,225.7
2016,7,21,17,30,757.0,54.0,3.5,20.0,323.0,246.93,172.92
2016,7,21,17,45,716.0,49.5,3.4,19.5,271.5,187.99,121.41
2016,7,21,18,0,675.0,45.0,3.3,19.0,220.0,133.55,76.14
2016,7,21,18,15,610.0,40.0,3.05,18.0,171.5,81.52,39.68
2016,7,21,18,30,545.0,35.0,2.8,17.0,123.0,37.32,19.27
2016,7,21,18,45,434.5,27.0,2.6,16.5,81.5,22.47,13.18
2016,7,21,19,0,324.0,19.0,2.4,16.0,40.0,16.36,1.76
2016,7,21,19,15,162.0,9.5,2.35,15.5,20.0,9.05,0.0
2016,7,21,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,22,5,15,160.0,9.5,2.0,13.5,20.0,9.05,0.0
2016,7,22,5,30,320.0,19.0,2.3,14.0,40.0,16.36,1.83
2016,7,22,5,45,428.5,27.0,2.6,15.0,81.0,22.46,13.29
2016,7,22,6,0,537.0,35.0,2.9,16.0,122.0,37.72,19.46
2016,7,22,6,15,602.5,40.5,2.9,16.5,170.5,82.02,40.57
2016,7,22,6,30,668.0,46.0,2.9,17.0,219.0,134.22,77.69
2016,7,22,6,45,711.0,50.0,2.9,17.5,270.5,188.22,122.9
2016,7,22,7,0,754.0,54.0,2.9,18.0,322.0,246.95,174.5
2016,7,22,7,15,784.5,57.0,2.85,18.5,374.5,306.55,227.56
2016,7,22,7,30,815.0,60.0,2.8,19.0,427.0,367.18,280.52
2016,7,22,7,45,837.5,62.5,2.8,19.5,478.0,426.2,330.93
2016,7,22,8,0,860.0,65.0,2.8,20.0,529.0,486.38,380.48
2016,7,22,8,15,877.0,67.0,2.8,20.5,578.0,543.93,426.32
2016,7,22,8,30,894.0,69.0,2.8,21.0,627.0,601.46,470.49
2016,7,22,8,45,906.5,71.0,2.85,22.0,672.0,655.78,510.0
2016,7,22,9,0,919.0,73.0,2.9,23.0,717.0,709.06,546.6
2016,7,22,9,15,929.0,74.5,2.9,23.5,758.0,758.69,579.01
2016,7,22,9,30,939.0,76.0,2.9,24.0,799.0,806.51,609.6
2016,7,22,9,45,934.5,84.0,2.95,24.5,831.0,847.28,635.18
2016,7,22,10,0,930.0,92.0,3.0,25.0,863.0,884.7,658.24
2016,7,22,10,15,936.5,93.0,3.0,25.5,892.5,921.17,680.09
2016,7,22,10,30,943.0,94.0,3.0,26.0,922.0,954.78,699.81
2016,7,22,10,45,948.5,94.0,3.05,26.5,944.5,983.39,716.51
2016,7,22,11,0,954.0,94.0,3.1,27.0,967.0,1008.76,731.06
2016,7,22,11,15,956.5,94.5,3.1,27.5,982.0,1028.36,741.47
2016,7,22,11,30,959.0,95.0,3.1,28.0,997.0,1044.37,749.64
2016,7,22,11,45,961.5,95.0,3.15,28.5,1005.0,1056.21,755.66
2016,7,22,12,0,964.0,95.0,3.2,29.0,1013.0,1064.33,759.44
2016,7,22,12,15,964.0,95.0,3.25,29.0,1013.0,1066.19,760.91
2016,7,22,12,30,964.0,95.0,3.3,29.0,1013.0,1064.27,760.16
2016,7,22,12,45,961.5,95.0,3.35,29.0,1005.0,1056.08,755.57
2016,7,22,13,0,959.0,95.0,3.4,29.0,997.0,1044.18,748.76
2016,7,22,13,15,956.0,94.5,3.45,29.0,981.5,1027.63,739.05
2016,7,22,13,30,953.0,94.0,3.5,29.0,966.0,1007.5,727.12
2016,7,22,13,45,949.0,93.0,3.55,29.0,943.5,982.46,712.02
2016,7,22,14,0,945.0,92.0,3.6,29.0,921.0,954.1,694.74
2016,7,22,14,15,938.5,91.0,3.6,28.5,891.5,920.37,674.89
2016,7,22,14,30,932.0,90.0,3.6,28.0,862.0,883.79,652.95
2016,7,22,14,45,924.0,88.5,3.65,28.0,827.0,842.79,626.78
2016,7,22,15,0,916.0,87.0,3.7,28.0,792.0,799.44,598.71
2016,7,22,15,15,905.5,85.5,3.7,27.5,751.0,752.12,568.46
2016,7,22,15,30,895.0,84.0,3.7,27.0,710.0,703.1,536.5
2016,7,22,15,45,879.5,82.5,3.7,27.0,664.5,649.44,497.49
2016,7,22,16,0,864.0,81.0,3.7,27.0,619.0,595.08,456.66
2016,7,22,16,15,846.5,78.5,3.65,26.5,570.5,538.21,413.5
2016,7,22,16,30,829.0,76.0,3.6,26.0,522.0,481.41,368.91
2016,7,22,16,45,803.5,73.5,3.6,25.5,471.0,420.94,320.11
2016,7,22,17,0,778.0,71.0,3.6,25.0,420.0,362.22,271.07
2016,7,22,17,15,745.5,67.5,3.45,24.0,368.0,302.18,220.14
2016,7,22,17,30,713.0,64.0,3.3,23.0,316.0,245.11,170.72
2016,7,22,17,45,664.5,59.0,3.2,22.0,264.5,186.7,121.12
2016,7,22,18,0,616.0,54.0,3.1,21.0,213.0,131.74,76.57
2016,7,22,18,15,545.0,47.5,2.9,20.0,164.5,81.11,41.47
2016,7,22,18,30,474.0,41.0,2.7,19.0,116.0,39.01,21.49
2016,7,22,18,45,353.5,31.0,2.5,18.5,76.0,24.28,14.47
2016,7,22,19,0,233.0,21.0,2.3,18.0,36.0,16.97,0.86
2016,7,22,19,15,116.5,10.5,2.3,17.5,18.0,10.01,0.0
2016,7,22,19,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,23,5,15,118.0,10.5,1.45,13.5,17.5,10.01,0.0
2016,7,23,5,30,236.0,21.0,1.6,14.0,35.0,16.97,0.93
2016,7,23,5,45,355.0,30.5,1.75,15.0,75.0,23.82,14.36
2016,7,23,6,0,474.0,40.0,1.9,16.0,115.0,38.52,21.16
2016,7,23,6,15,544.5,47.0,1.75,16.5,163.0,81.1,42.06
2016,7,23,6,30,615.0,54.0,1.6,17.0,211.0,132.16,78.17
2016,7,23,6,45,665.5,58.0,1.5,18.0,263.0,186.54,122.64
2016,7,23,7,0,716.0,62.0,1.4,19.0,315.0,244.59,172.15
2016,7,23,7,15,748.5,66.0,1.35,20.0,367.0,302.36,222.08
2016,7,23,7,30,781.0,70.0,1.3,21.0,419.0,363.09,273.11
2016,7,23,7,45,806.0,72.5,1.3,22.0,470.5,421.78,321.05
2016,7,23,8,0,831.0,75.0,1.3,23.0,522.0,482.16,368.29
2016,7,23,8,15,849.0,77.5,1.45,24.0,570.5,539.36,412.04
2016,7,23,8,30,867.0,80.0,1.6,25.0,619.0,596.67,454.3
2016,7,23,8,45,880.0,82.0,1.75,26.0,664.0,650.1,492.36
2016,7,23,9,0,893.0,84.0,1.9,27.0,709.0,702.59,528.25
2016,7,23,9,15,903.5,86.0,2.05,27.5,749.5,752.03,560.46
2016,7,23,9,30,914.0,88.0,2.2,28.0,790.0,799.79,591.12
2016,7,23,9,45,922.5,88.5,2.35,29.0,825.0,842.44,616.8
2016,7,23,10,0,931.0,89.0,2.5,30.0,860.0,882.77,640.6
2016,7,23,10,15,937.0,90.0,2.6,30.5,889.0,918.88,662.29
2016,7,23,10,30,943.0,91.0,2.7,31.0,918.0,952.09,681.99
2016,7,23,10,45,941.0,95.5,2.85,32.0,938.5,978.39,696.19
2016,7,23,11,0,939.0,100.0,3.0,33.0,959.0,1001.1,708.08
2016,7,23,11,15,942.0,100.5,3.05,33.0,974.0,1020.95,720.27
2016,7,23,11,30,945.0,101.0,3.1,33.0,989.0,1037.27,730.33
2016,7,23,11,45,942.5,103.5,3.2,33.0,995.5,1046.57,736.55
2016,7,23,12,0,940.0,106.0,3.3,33.0,1002.0,1052.14,740.59
2016,7,23,12,15,940.5,106.5,3.4,33.0,1002.0,1054.96,743.04
2016,7,23,12,30,941.0,107.0,3.5,33.0,1002.0,1054.1,743.31
2016,7,23,12,45,936.0,108.5,3.6,33.0,993.5,1045.08,738.57
2016,7,23,13,0,931.0,110.0,3.7,33.0,985.0,1032.49,731.68
2016,7,23,13,15,928.5,109.5,3.75,33.0,970.5,1016.79,722.56
2016,7,23,13,30,926.0,109.0,3.8,33.0,956.0,997.61,711.27
2016,7,23,13,45,923.0,107.5,3.85,33.0,934.0,973.55,696.88
2016,7,23,14,0,920.0,106.0,3.9,33.0,912.0,946.21,680.37
2016,7,23,14,15,914.0,105.0,3.9,32.5,883.5,913.6,661.43
2016,7,23,14,30,908.0,104.0,3.9,32.0,855.0,878.16,640.46
2016,7,23,14,45,904.5,100.0,3.95,32.0,821.5,839.06,615.79
2016,7,23,15,0,901.0,96.0,4.0,32.0,788.0,797.32,589.08
2016,7,23,15,15,890.5,94.5,3.95,31.5,747.5,750.54,559.37
2016,7,23,15,30,880.0,93.0,3.9,31.0,707.0,702.1,527.96
2016,7,23,15,45,870.0,89.0,3.9,30.5,663.0,650.05,491.46
2016,7,23,16,0,860.0,85.0,3.9,30.0,619.0,596.78,452.9
2016,7,23,16,15,842.0,82.5,3.8,29.0,570.5,539.76,410.82
2016,7,23,16,30,824.0,80.0,3.7,28.0,522.0,482.76,367.16
2016,7,23,16,45,801.5,76.0,3.65,27.5,471.0,422.46,318.8
2016,7,23,17,0,779.0,72.0,3.6,27.0,420.0,363.41,269.81
2016,7,23,17,15,746.0,68.5,3.45,26.0,368.0,303.09,219.08
2016,7,23,17,30,713.0,65.0,3.3,25.0,316.0,245.8,169.88
2016,7,23,17,45,665.5,60.0,3.15,24.5,264.0,187.55,120.51
2016,7,23,18,0,618.0,55.0,3.0,24.0,212.0,132.6,76.23
2016,7,23,18,15,545.5,48.0,2.85,23.0,163.5,81.26,41.12
2016,7,23,18,30,473.0,41.0,2.7,22.0,115.0,38.66,21.16
2016,7,23,18,45,349.5,31.0,2.55,21.0,75.0,24.38,14.28
2016,7,23,19,0,226.0,21.0,2.4,20.0,35.0,17.08,0.0
2016,7,23,19,15,113.0,10.5,2.45,19.0,17.5,10.01,0.0
2016,7,23,19,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,24,5,15,99.5,10.5,2.4,14.5,16.5,10.01,0.0
2016,7,24,5,30,199.0,21.0,2.5,15.0,33.0,17.07,0.0
2016,7,24,5,45,318.0,32.0,2.6,15.5,72.0,25.3,15.45
2016,7,24,6,0,437.0,43.0,2.7,16.0,111.0,40.32,23.31
2016,7,24,6,15,511.0,50.0,2.65,16.5,158.5,80.92,43.24
2016,7,24,6,30,585.0,57.0,2.6,17.0,206.0,130.46,78.16
2016,7,24,6,45,637.0,62.0,2.6,18.0,257.5,182.59,120.85
2016,7,24,7,0,689.0,67.0,2.6,19.0,309.0,242.2,171.83
2016,7,24,7,15,723.0,71.5,2.6,19.5,361.0,299.42,222.14
2016,7,24,7,30,757.0,76.0,2.6,20.0,413.0,359.84,274.23
2016,7,24,7,45,784.0,78.5,2.65,21.0,464.5,418.15,322.91
2016,7,24,8,0,811.0,81.0,2.7,22.0,516.0,478.21,371.19
2016,7,24,8,15,830.0,84.0,2.7,22.5,565.0,535.91,416.56
2016,7,24,8,30,849.0,87.0,2.7,23.0,614.0,593.08,459.98
2016,7,24,8,45,863.0,89.5,2.7,24.0,659.0,646.87,498.5
2016,7,24,9,0,877.0,92.0,2.7,25.0,704.0,699.84,535.03
2016,7,24,9,15,888.5,93.5,2.65,25.5,744.5,748.88,566.53
2016,7,24,9,30,900.0,95.0,2.6,26.0,785.0,796.35,596.27
2016,7,24,9,45,903.5,99.5,2.6,27.0,819.0,838.56,621.0
2016,7,24,10,0,907.0,104.0,2.6,28.0,853.0,878.13,643.51
2016,7,24,10,15,913.5,105.0,2.6,28.5,882.0,913.96,664.5
2016,7,24,10,30,920.0,106.0,2.6,29.0,911.0,947.01,683.46
2016,7,24,10,45,918.5,110.5,2.65,29.5,932.0,973.18,698.31
2016,7,24,11,0,917.0,115.0,2.7,30.0,953.0,995.86,710.94
2016,7,24,11,15,920.5,116.0,2.75,30.0,968.0,1016.33,723.64
2016,7,24,11,30,924.0,117.0,2.8,30.0,983.0,1033.37,734.26
2016,7,24,11,45,920.0,120.5,2.85,30.5,989.0,1041.95,738.18
2016,7,24,12,0,916.0,124.0,2.9,31.0,995.0,1046.85,739.97
2016,7,24,12,15,916.0,124.0,2.9,31.0,995.0,1048.63,740.98
2016,7,24,12,30,916.0,124.0,2.9,31.0,995.0,1046.8,739.88
2016,7,24,12,45,913.0,124.5,2.9,31.5,987.0,1038.9,733.63
2016,7,24,13,0,910.0,125.0,2.9,32.0,979.0,1027.47,725.35
2016,7,24,13,15,906.5,124.5,2.95,32.0,963.5,1011.08,715.98
2016,7,24,13,30,903.0,124.0,3.0,32.0,948.0,991.31,704.54
2016,7,24,13,45,894.0,125.0,3.1,32.0,924.5,964.64,689.09
2016,7,24,14,0,885.0,126.0,3.2,32.0,901.0,935.05,671.68
2016,7,24,14,15,877.5,124.5,3.25,31.5,871.5,901.57,652.59
2016,7,24,14,30,870.0,123.0,3.3,31.0,842.0,865.47,631.54
2016,7,24,14,45,862.5,120.0,3.35,31.0,807.0,825.44,606.34
2016,7,24,15,0,855.0,117.0,3.4,31.0,772.0,783.18,579.36
2016,7,24,15,15,842.5,114.5,3.45,30.5,731.5,738.64,551.57
2016,7,24,15,30,830.0,112.0,3.5,30.0,691.0,689.26,518.92
2016,7,24,15,45,819.5,107.0,3.55,29.5,647.0,637.54,482.87
2016,7,24,16,0,809.0,102.0,3.6,29.0,603.0,584.8,444.85
2016,7,24,16,15,788.0,98.5,3.6,28.0,554.0,527.14,402.54
2016,7,24,16,30,767.0,95.0,3.6,27.0,505.0,470.07,359.02
2016,7,24,16,45,745.5,89.5,3.6,26.5,455.5,411.69,312.22
2016,7,24,17,0,724.0,84.0,3.6,26.0,406.0,354.55,264.83
2016,7,24,17,15,687.5,79.0,3.55,25.0,354.0,293.19,213.59
2016,7,24,17,30,651.0,74.0,3.5,24.0,302.0,236.65,165.32
2016,7,24,17,45,604.0,67.0,3.45,23.0,251.5,179.98,117.6
2016,7,24,18,0,557.0,60.0,3.4,22.0,201.0,128.64,76.28
2016,7,24,18,15,482.0,52.0,3.35,21.0,154.0,79.84,42.71
2016,7,24,18,30,407.0,44.0,3.3,20.0,107.0,40.17,23.46
2016,7,24,18,45,292.0,32.0,3.25,19.0,68.5,25.39,15.14
2016,7,24,19,0,177.0,20.0,3.2,18.0,30.0,16.18,0.0
2016,7,24,19,15,88.5,10.0,3.2,17.5,15.0,9.53,0.0
2016,7,24,19,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,25,5,15,75.0,10.0,2.6,13.5,14.0,9.53,0.0
2016,7,25,5,30,150.0,20.0,2.7,14.0,28.0,15.77,0.0
2016,7,25,5,45,258.0,33.5,2.85,14.5,65.5,26.81,16.67
2016,7,25,6,0,366.0,47.0,3.0,15.0,103.0,42.74,26.37
2016,7,25,6,15,440.0,57.0,3.0,15.5,149.5,81.74,46.83
2016,7,25,6,30,514.0,67.0,3.0,16.0,196.0,129.8,81.06
2016,7,25,6,45,343.5,101.0,3.0,17.0,195.5,159.31,113.97
2016,7,25,7,0,173.0,135.0,3.0,18.0,195.0,168.36,129.05
2016,7,25,7,15,432.5,114.0,2.95,18.5,297.5,244.99,186.41
2016,7,25,7,30,692.0,93.0,2.9,19.0,400.0,350.74,269.53
2016,7,25,7,45,716.0,99.0,2.9,19.5,450.0,407.98,317.67
2016,7,25,8,0,740.0,105.0,2.9,20.0,500.0,466.79,365.68
2016,7,25,8,15,761.5,109.0,2.9,20.5,549.0,524.06,410.97
2016,7,25,8,30,783.0,113.0,2.9,21.0,598.0,581.25,454.7
2016,7,25,8,45,793.5,119.0,2.95,22.0,641.5,633.78,492.77
2016,7,25,9,0,804.0,125.0,3.0,23.0,685.0,685.35,528.84
2016,7,25,9,15,817.0,128.0,3.0,23.5,725.5,734.54,562.79
2016,7,25,9,30,830.0,131.0,3.0,24.0,766.0,782.47,593.8
2016,7,25,9,45,851.0,127.5,3.0,25.0,804.5,828.73,621.91
2016,7,25,10,0,872.0,124.0,3.0,26.0,843.0,868.96,645.36
2016,7,25,10,15,879.0,125.5,3.0,26.5,872.0,904.68,666.74
2016,7,25,10,30,886.0,127.0,3.0,27.0,901.0,937.74,686.15
2016,7,25,10,45,889.5,129.0,3.05,28.0,923.0,965.21,700.73
2016,7,25,11,0,893.0,131.0,3.1,29.0,945.0,989.52,713.18
2016,7,25,11,15,896.5,131.5,3.15,29.0,960.5,1009.09,725.43
2016,7,25,11,30,900.0,132.0,3.2,29.0,976.0,1025.3,735.64
2016,7,25,11,45,901.5,132.5,3.25,29.5,983.5,1036.11,741.02
2016,7,25,12,0,903.0,133.0,3.3,30.0,991.0,1043.4,744.29
2016,7,25,12,15,903.0,133.0,3.35,30.0,991.0,1045.15,745.68
2016,7,25,12,30,903.0,133.0,3.4,30.0,991.0,1043.34,744.97
2016,7,25,12,45,903.5,131.5,3.45,30.5,984.0,1037.0,740.02
2016,7,25,13,0,904.0,130.0,3.5,31.0,977.0,1027.09,732.94
2016,7,25,13,15,900.5,129.5,3.55,31.0,961.5,1010.77,723.35
2016,7,25,13,30,897.0,129.0,3.6,31.0,946.0,991.08,711.69
2016,7,25,13,45,892.0,128.0,3.65,31.0,924.0,966.22,696.71
2016,7,25,14,0,887.0,127.0,3.7,31.0,902.0,938.28,679.71
2016,7,25,14,15,880.0,125.5,3.75,30.5,872.5,905.14,660.54
2016,7,25,14,30,873.0,124.0,3.8,30.0,843.0,869.33,639.38
2016,7,25,14,45,867.5,119.5,3.85,30.0,809.0,829.27,613.83
2016,7,25,15,0,862.0,115.0,3.9,30.0,775.0,786.82,586.38
2016,7,25,15,15,849.5,113.0,3.9,29.5,734.0,739.53,556.18
2016,7,25,15,30,837.0,111.0,3.9,29.0,693.0,693.18,525.24
2016,7,25,15,45,829.0,105.0,3.9,28.5,649.5,641.65,488.88
2016,7,25,16,0,821.0,99.0,3.9,28.0,606.0,588.85,450.43
2016,7,25,16,15,800.5,96.0,3.85,27.5,557.5,531.32,406.97
2016,7,25,16,30,780.0,93.0,3.8,27.0,509.0,474.27,362.46
2016,7,25,16,45,761.5,86.5,3.75,26.5,459.0,415.42,315.12
2016,7,25,17,0,743.0,80.0,3.7,26.0,409.0,357.47,266.89
2016,7,25,17,15,707.5,75.5,3.6,25.0,357.0,297.31,216.34
2016,7,25,17,30,672.0,71.0,3.5,24.0,305.0,238.85,166.35
2016,7,25,17,45,628.0,64.0,3.4,23.0,254.5,181.51,117.83
2016,7,25,18,0,584.0,57.0,3.3,22.0,204.0,129.13,75.5
2016,7,25,18,15,509.0,49.5,3.15,21.0,156.0,79.19,41.27
2016,7,25,18,30,434.0,42.0,3.0,20.0,108.0,38.35,21.98
2016,7,25,18,45,317.5,30.5,2.85,19.5,69.5,24.12,13.94
2016,7,25,19,0,201.0,19.0,2.7,19.0,31.0,15.34,0.0
2016,7,25,19,15,100.5,9.5,2.65,18.5,15.5,9.05,0.0
2016,7,25,19,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,26,5,15,82.5,9.5,1.2,15.5,14.0,9.05,0.0
2016,7,26,5,30,165.0,19.0,1.4,16.0,28.0,15.32,0.0
2016,7,26,5,45,276.0,31.5,1.65,16.5,65.5,25.04,14.93
2016,7,26,6,0,387.0,44.0,1.9,17.0,103.0,39.96,23.85
2016,7,26,6,15,461.5,53.5,1.8,18.0,150.0,79.82,44.01
2016,7,26,6,30,536.0,63.0,1.7,19.0,197.0,128.77,78.17
2016,7,26,6,45,586.5,70.0,1.6,20.0,247.5,179.63,119.15
2016,7,26,7,0,637.0,77.0,1.5,21.0,298.0,236.27,166.68
2016,7,26,7,15,673.5,82.0,1.4,22.0,349.5,292.11,214.08
2016,7,26,7,30,710.0,87.0,1.3,23.0,401.0,351.49,263.14
2016,7,26,7,45,735.5,92.0,1.25,24.0,451.5,410.44,310.4
2016,7,26,8,0,761.0,97.0,1.2,25.0,502.0,469.82,356.02
2016,7,26,8,15,781.5,100.5,1.15,26.0,550.5,526.41,397.65
2016,7,26,8,30,802.0,104.0,1.1,27.0,599.0,583.53,437.79
2016,7,26,8,45,816.0,107.5,1.1,28.0,643.5,636.73,473.84
2016,7,26,9,0,830.0,111.0,1.1,29.0,688.0,689.25,508.01
2016,7,26,9,15,842.5,113.0,1.1,29.5,728.5,738.17,538.78
2016,7,26,9,30,855.0,115.0,1.1,30.0,769.0,782.27,564.93
2016,7,26,9,45,865.5,116.5,1.1,31.0,804.5,825.51,588.92
2016,7,26,10,0,876.0,118.0,1.1,32.0,840.0,866.73,611.08
2016,7,26,10,15,883.0,119.0,1.1,32.5,869.0,902.11,630.45
2016,7,26,10,30,890.0,120.0,1.1,33.0,898.0,934.82,648.0
2016,7,26,10,45,894.0,122.0,1.1,34.0,919.5,962.89,661.23
2016,7,26,11,0,898.0,124.0,1.1,35.0,941.0,987.81,672.44
2016,7,26,11,15,901.5,124.5,1.2,35.0,956.5,1007.49,685.0
2016,7,26,11,30,905.0,125.0,1.3,35.0,972.0,1023.8,695.68
2016,7,26,11,45,906.5,125.5,1.45,35.5,979.5,1034.67,702.58
2016,7,26,12,0,908.0,126.0,1.6,36.0,987.0,1042.0,707.42
2016,7,26,12,15,908.0,126.0,1.75,36.0,987.0,1043.76,710.45
2016,7,26,12,30,908.0,126.0,1.9,36.0,987.0,1041.94,711.39
2016,7,26,12,45,903.5,127.0,2.05,36.5,978.0,1033.06,706.64
2016,7,26,13,0,899.0,128.0,2.2,37.0,969.0,1020.71,699.81
2016,7,26,13,15,896.0,127.5,2.3,37.0,954.0,1004.91,691.79
2016,7,26,13,30,893.0,127.0,2.4,37.0,939.0,985.75,681.71
2016,7,26,13,45,889.0,125.0,2.5,37.0,917.0,960.87,668.06
2016,7,26,14,0,885.0,123.0,2.6,37.0,895.0,932.87,652.38
2016,7,26,14,15,877.5,121.5,2.65,36.5,866.0,899.31,633.97
2016,7,26,14,30,870.0,120.0,2.7,36.0,837.0,863.11,613.65
2016,7,26,14,45,862.5,117.0,2.75,36.0,802.0,822.98,589.24
2016,7,26,15,0,855.0,114.0,2.8,36.0,767.0,780.62,563.08
2016,7,26,15,15,843.0,111.5,2.8,35.5,726.5,733.44,534.19
2016,7,26,15,30,831.0,109.0,2.8,35.0,686.0,687.14,504.56
2016,7,26,15,45,817.0,105.5,2.85,34.5,641.5,634.55,468.95
2016,7,26,16,0,803.0,102.0,2.9,34.0,597.0,581.26,431.65
2016,7,26,16,15,782.0,98.5,2.9,33.5,548.0,523.8,389.86
2016,7,26,16,30,761.0,95.0,2.9,33.0,499.0,466.93,347.05
2016,7,26,16,45,735.5,90.5,2.9,32.5,448.5,408.04,301.27
2016,7,26,17,0,710.0,86.0,2.9,32.0,398.0,349.57,254.34
2016,7,26,17,15,673.0,80.5,2.75,31.0,346.5,289.56,205.51
2016,7,26,17,30,636.0,75.0,2.6,30.0,295.0,233.18,158.71
2016,7,26,17,45,585.5,68.5,2.5,29.0,245.0,177.12,112.96
2016,7,26,18,0,535.0,62.0,2.4,28.0,195.0,126.84,73.8
2016,7,26,18,15,460.0,52.5,2.05,26.5,148.0,78.0,41.13
2016,7,26,18,30,385.0,43.0,1.7,25.0,101.0,38.33,22.1
2016,7,26,18,45,271.5,30.5,1.4,24.0,64.0,24.21,13.56
2016,7,26,19,0,158.0,18.0,1.1,23.0,27.0,14.46,0.0
2016,7,26,19,15,79.0,9.0,1.1,22.5,13.5,8.58,0.0
2016,7,26,19,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,27,5,15,38.0,7.5,2.0,17.5,9.5,7.15,0.0
2016,7,27,5,30,76.0,15.0,2.1,18.0,19.0,11.72,0.0
2016,7,27,5,45,160.5,32.0,2.25,18.5,52.5,24.83,14.46
2016,7,27,6,0,245.0,49.0,2.4,19.0,86.0,41.25,26.09
2016,7,27,6,15,311.5,63.0,2.3,19.5,128.5,75.99,46.09
2016,7,27,6,30,378.0,77.0,2.2,20.0,171.0,118.85,76.61
2016,7,27,6,45,435.5,86.5,2.15,21.0,218.5,163.96,112.14
2016,7,27,7,0,493.0,96.0,2.1,22.0,266.0,215.72,154.63
2016,7,27,7,15,532.0,104.0,2.05,23.0,315.0,268.58,198.83
2016,7,27,7,30,571.0,112.0,2.0,24.0,364.0,323.82,244.17
2016,7,27,7,45,606.5,117.0,2.0,25.0,413.0,378.42,288.0
2016,7,27,8,0,642.0,122.0,2.0,26.0,462.0,436.05,332.7
2016,7,27,8,15,665.0,127.0,2.0,27.0,508.5,489.64,372.91
2016,7,27,8,30,688.0,132.0,2.0,28.0,555.0,544.27,412.4
2016,7,27,8,45,709.5,134.5,2.0,29.0,599.5,596.19,448.59
2016,7,27,9,0,731.0,137.0,2.0,30.0,644.0,648.37,483.7
2016,7,27,9,15,745.0,140.0,2.0,30.5,683.0,694.49,514.5
2016,7,27,9,30,759.0,143.0,2.0,31.0,722.0,740.37,543.63
2016,7,27,9,45,753.5,154.5,2.05,31.5,751.5,777.71,566.38
2016,7,27,10,0,748.0,166.0,2.1,32.0,781.0,812.16,587.05
2016,7,27,10,15,756.5,168.0,2.15,32.5,809.5,846.53,607.48
2016,7,27,10,30,765.0,170.0,2.2,33.0,838.0,878.71,626.29
2016,7,27,10,45,774.0,170.5,2.25,33.5,860.5,907.46,642.81
2016,7,27,11,0,783.0,171.0,2.3,34.0,883.0,933.67,657.65
2016,7,27,11,15,787.0,172.0,2.4,34.0,897.5,952.82,669.86
2016,7,27,11,30,791.0,173.0,2.5,34.0,912.0,968.96,680.33
2016,7,27,11,45,797.0,171.0,2.65,34.5,921.0,980.96,687.33
2016,7,27,12,0,803.0,169.0,2.8,35.0,930.0,989.8,692.43
2016,7,27,12,15,803.0,169.0,2.9,35.0,930.0,991.41,694.13
2016,7,27,12,30,803.0,169.0,3.0,35.0,930.0,989.73,693.92
2016,7,27,12,45,814.0,161.0,3.1,35.5,927.0,987.54,692.06
2016,7,27,13,0,825.0,153.0,3.2,36.0,924.0,981.83,688.08
2016,7,27,13,15,821.5,152.0,3.3,35.5,909.0,965.66,680.44
2016,7,27,13,30,818.0,151.0,3.4,35.0,894.0,946.36,670.84
2016,7,27,13,45,816.5,147.0,3.55,35.0,874.0,922.8,657.38
2016,7,27,14,0,815.0,143.0,3.7,35.0,854.0,896.22,641.87
2016,7,27,14,15,807.0,141.5,3.75,34.5,825.5,863.59,623.04
2016,7,27,14,30,799.0,140.0,3.8,34.0,797.0,828.58,602.42
2016,7,27,14,45,795.0,134.5,3.9,34.0,764.5,790.55,578.52
2016,7,27,15,0,791.0,129.0,4.0,34.0,732.0,750.24,552.78
2016,7,27,15,15,777.5,126.0,4.0,33.0,692.0,703.42,524.04
2016,7,27,15,30,764.0,123.0,4.0,32.0,652.0,655.5,492.34
2016,7,27,15,45,754.5,116.5,4.0,31.5,610.0,605.79,457.43
2016,7,27,16,0,745.0,110.0,4.0,31.0,568.0,555.12,420.76
2016,7,27,16,15,723.0,106.0,3.95,30.5,521.0,499.51,379.08
2016,7,27,16,30,701.0,102.0,3.9,30.0,474.0,443.95,336.18
2016,7,27,16,45,681.0,95.0,3.85,29.5,426.0,387.92,291.57
2016,7,27,17,0,661.0,88.0,3.8,29.0,378.0,333.11,246.52
2016,7,27,17,15,623.5,82.5,3.65,28.0,328.5,275.74,199.04
2016,7,27,17,30,586.0,77.0,3.5,27.0,279.0,222.09,153.87
2016,7,27,17,45,542.5,68.5,3.4,26.0,231.0,168.47,109.32
2016,7,27,18,0,499.0,60.0,3.3,25.0,183.0,119.84,70.7
2016,7,27,18,15,425.5,51.0,3.15,24.0,138.5,73.79,39.5
2016,7,27,18,30,352.0,42.0,3.0,23.0,94.0,36.71,21.48
2016,7,27,18,45,249.0,29.5,2.9,22.5,59.0,23.37,12.82
2016,7,27,19,0,146.0,17.0,2.8,22.0,24.0,13.61,0.0
2016,7,27,19,15,73.0,8.5,2.75,21.5,12.0,8.1,0.0
2016,7,27,19,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,2.7,20.5,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,2.65,19.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,2.55,18.5,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,5,15,83.0,8.5,2.3,15.5,12.5,8.1,0.0
2016,7,28,5,30,166.0,17.0,2.3,16.0,25.0,13.61,0.0
2016,7,28,5,45,277.0,28.5,2.3,16.5,61.0,22.44,12.51
2016,7,28,6,0,388.0,40.0,2.3,17.0,97.0,35.78,20.78
2016,7,28,6,15,460.5,48.0,2.25,17.5,142.0,74.16,39.57
2016,7,28,6,30,533.0,56.0,2.2,18.0,187.0,121.35,72.53
2016,7,28,6,45,275.0,88.5,2.2,19.0,157.0,134.5,95.33
2016,7,28,7,0,17.0,121.0,2.2,20.0,127.0,115.53,89.85
2016,7,28,7,15,22.5,141.0,2.15,20.5,150.5,137.16,107.18
2016,7,28,7,30,28.0,161.0,2.1,21.0,174.0,160.51,125.58
2016,7,28,7,45,40.0,186.5,2.1,22.0,206.5,191.98,149.83
2016,7,28,8,0,52.0,212.0,2.1,23.0,239.0,224.99,174.86
2016,7,28,8,15,422.0,151.5,2.1,23.5,408.0,380.25,296.6
2016,7,28,8,30,792.0,91.0,2.1,24.0,577.0,564.66,436.31
2016,7,28,8,45,806.0,94.0,2.1,25.0,620.5,616.89,472.5
2016,7,28,9,0,820.0,97.0,2.1,26.0,664.0,666.42,506.38
2016,7,28,9,15,831.5,99.0,2.15,26.5,703.5,713.68,537.47
2016,7,28,9,30,843.0,101.0,2.2,27.0,743.0,759.51,566.7
2016,7,28,9,45,852.5,102.0,2.25,28.0,777.0,801.03,591.41
2016,7,28,10,0,862.0,103.0,2.3,29.0,811.0,840.49,614.35
2016,7,28,10,15,868.5,104.5,2.4,29.5,839.0,875.55,635.71
2016,7,28,10,30,875.0,106.0,2.5,30.0,867.0,907.96,655.21
2016,7,28,10,45,875.5,109.0,2.6,31.0,887.0,933.48,668.84
2016,7,28,11,0,876.0,112.0,2.7,32.0,907.0,955.75,680.35
2016,7,28,11,15,879.0,112.5,2.8,32.0,921.5,974.6,692.46
2016,7,28,11,30,882.0,113.0,2.9,32.0,936.0,990.14,702.58
2016,7,28,11,45,879.5,116.0,3.05,32.5,942.0,999.36,707.77
2016,7,28,12,0,877.0,119.0,3.2,33.0,948.0,1005.06,710.85
2016,7,28,12,15,876.5,119.0,3.3,33.0,948.0,1006.25,712.25
2016,7,28,12,30,876.0,119.0,3.4,33.0,948.0,1003.97,711.58
2016,7,28,12,45,869.5,121.5,3.5,33.0,938.5,994.78,706.63
2016,7,28,13,0,863.0,124.0,3.6,33.0,929.0,982.26,699.66
2016,7,28,13,15,859.5,123.5,3.65,32.5,914.0,966.42,691.7
2016,7,28,13,30,856.0,123.0,3.7,32.0,899.0,947.36,681.68
2016,7,28,13,45,849.5,122.5,3.75,32.0,877.0,922.37,666.42
2016,7,28,14,0,843.0,122.0,3.8,32.0,855.0,894.52,649.25
2016,7,28,14,15,835.5,120.5,3.85,31.5,826.5,862.07,630.23
2016,7,28,14,30,828.0,119.0,3.9,31.0,798.0,827.13,609.34
2016,7,28,14,45,820.0,116.0,3.95,31.0,764.5,787.98,584.11
2016,7,28,15,0,812.0,113.0,4.0,31.0,731.0,746.76,557.22
2016,7,28,15,15,799.0,111.0,3.95,30.5,691.5,703.92,529.63
2016,7,28,15,30,786.0,109.0,3.9,30.0,652.0,656.44,497.29
2016,7,28,15,45,773.0,104.5,3.9,30.0,609.0,605.46,460.19
2016,7,28,16,0,760.0,100.0,3.9,30.0,566.0,553.82,421.63
2016,7,28,16,15,494.0,160.0,3.8,29.5,453.5,426.47,325.12
2016,7,28,16,30,228.0,220.0,3.7,29.0,341.0,320.18,243.83
2016,7,28,16,45,450.0,151.0,3.65,28.5,358.0,340.73,258.4
2016,7,28,17,0,672.0,82.0,3.6,28.0,375.0,331.05,245.78
2016,7,28,17,15,635.0,77.0,3.5,27.0,325.5,273.71,197.91
2016,7,28,17,30,598.0,72.0,3.4,26.0,276.0,220.02,152.41
2016,7,28,17,45,550.5,65.0,3.3,25.0,228.5,166.35,107.69
2016,7,28,18,0,503.0,58.0,3.2,24.0,181.0,118.12,69.42
2016,7,28,18,15,429.5,49.0,3.1,23.0,136.5,71.86,38.05
2016,7,28,18,30,356.0,40.0,3.0,22.0,92.0,34.57,23.59
2016,7,28,18,45,249.5,28.0,2.9,21.5,57.5,22.08,11.68
2016,7,28,19,0,143.0,16.0,2.8,21.0,23.0,12.76,0.0
2016,7,28,19,15,71.5,8.0,2.8,20.5,11.5,7.63,0.0
2016,7,28,19,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.8,19.5,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.8,18.5,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,29,5,15,37.0,7.0,2.3,16.0,9.0,6.67,0.0
2016,7,29,5,30,74.0,14.0,2.3,16.0,18.0,10.95,0.0
2016,7,29,5,45,152.0,31.0,2.3,16.5,49.5,24.11,13.67
2016,7,29,6,0,230.0,48.0,2.3,17.0,81.0,39.9,25.53
2016,7,29,6,15,296.0,62.0,2.3,17.5,122.5,73.68,45.17
2016,7,29,6,30,362.0,76.0,2.3,18.0,164.0,115.53,75.15
2016,7,29,6,45,221.5,104.0,2.3,19.0,161.5,137.75,100.15
2016,7,29,7,0,81.0,132.0,2.3,20.0,159.0,141.69,109.19
2016,7,29,7,15,105.0,155.5,2.3,20.5,197.0,177.82,138.22
2016,7,29,7,30,129.0,179.0,2.3,21.0,235.0,216.31,168.87
2016,7,29,7,45,125.0,202.0,2.3,22.0,262.0,245.18,191.38
2016,7,29,8,0,121.0,225.0,2.3,23.0,289.0,273.6,212.85
2016,7,29,8,15,175.0,245.5,2.3,23.5,348.0,330.35,256.29
2016,7,29,8,30,229.0,266.0,2.3,24.0,407.0,392.57,303.12
2016,7,29,8,45,465.0,205.5,2.3,25.0,518.0,507.43,390.29
2016,7,29,9,0,701.0,145.0,2.3,26.0,629.0,636.44,484.84
2016,7,29,9,15,715.5,148.5,2.35,26.5,668.0,683.31,516.64
2016,7,29,9,30,730.0,152.0,2.4,27.0,707.0,729.34,547.5
2016,7,29,9,45,763.0,143.0,2.45,28.0,747.0,774.64,575.22
2016,7,29,10,0,796.0,134.0,2.5,29.0,787.0,821.35,603.33
2016,7,29,10,15,804.0,136.0,2.55,29.5,815.5,856.76,624.7
2016,7,29,10,30,812.0,138.0,2.6,30.0,844.0,889.8,644.39
2016,7,29,10,45,820.0,138.0,2.7,31.0,866.0,911.31,655.54
2016,7,29,11,0,828.0,138.0,2.8,32.0,888.0,936.55,669.11
2016,7,29,11,15,831.5,139.0,2.85,32.0,903.0,955.55,680.95
2016,7,29,11,30,835.0,140.0,2.9,32.0,918.0,971.42,690.91
2016,7,29,11,45,839.5,138.5,3.0,32.5,926.5,982.63,696.99
2016,7,29,12,0,844.0,137.0,3.1,33.0,935.0,990.58,701.12
2016,7,29,12,15,844.0,137.5,3.15,33.0,935.0,992.7,702.72
2016,7,29,12,30,844.0,138.0,3.2,33.0,935.0,991.47,702.36
2016,7,29,12,45,855.0,130.0,3.3,33.0,931.5,989.39,701.95
2016,7,29,13,0,866.0,122.0,3.4,33.0,928.0,983.69,699.32
2016,7,29,13,15,863.0,121.0,3.45,33.0,913.5,967.75,689.91
2016,7,29,13,30,860.0,120.0,3.5,33.0,899.0,948.56,678.52
2016,7,29,13,45,855.5,118.5,3.6,33.0,877.5,924.31,664.16
2016,7,29,14,0,851.0,117.0,3.7,33.0,856.0,897.06,647.8
2016,7,29,14,15,844.0,116.0,3.75,32.5,828.0,865.28,629.37
2016,7,29,14,30,837.0,115.0,3.8,32.0,800.0,830.94,609.04
2016,7,29,14,45,828.0,112.5,3.85,31.5,766.0,791.11,584.71
2016,7,29,15,0,819.0,110.0,3.9,31.0,732.0,749.26,558.63
2016,7,29,15,15,806.5,108.0,3.9,30.5,692.5,706.38,531.24
2016,7,29,15,30,794.0,106.0,3.9,30.0,653.0,658.86,499.19
2016,7,29,15,45,777.5,103.0,3.9,30.0,609.0,606.76,461.22
2016,7,29,16,0,761.0,100.0,3.9,30.0,565.0,554.3,422.02
2016,7,29,16,15,740.0,97.0,3.85,29.0,518.0,499.36,381.34
2016,7,29,16,30,719.0,94.0,3.8,28.0,471.0,445.08,339.67
2016,7,29,16,45,689.0,90.0,3.8,27.5,421.5,385.93,292.33
2016,7,29,17,0,659.0,86.0,3.8,27.0,372.0,329.84,245.99
2016,7,29,17,15,622.0,80.5,3.7,26.0,322.5,272.69,198.24
2016,7,29,17,30,585.0,75.0,3.6,25.0,273.0,219.22,152.79
2016,7,29,17,45,528.5,68.5,3.5,24.5,224.5,165.03,107.7
2016,7,29,18,0,472.0,62.0,3.4,24.0,176.0,117.39,70.15
2016,7,29,18,15,398.5,52.0,3.25,23.0,132.0,72.1,39.41
2016,7,29,18,30,325.0,42.0,3.1,22.0,88.0,35.83,24.6
2016,7,29,18,45,217.5,28.5,3.0,21.0,54.0,22.2,11.57
2016,7,29,19,0,110.0,15.0,2.9,20.0,20.0,11.81,0.0
2016,7,29,19,15,55.0,7.5,2.85,19.5,10.0,7.15,0.0
2016,7,29,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,2.65,18.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,30,5,15,63.5,7.5,2.2,15.5,10.5,7.15,0.0
2016,7,30,5,30,127.0,15.0,2.2,16.0,21.0,11.88,0.0
2016,7,30,5,45,236.0,28.0,2.25,16.5,55.5,22.17,11.92
2016,7,30,6,0,345.0,41.0,2.3,17.0,90.0,35.81,21.46
2016,7,30,6,15,420.0,50.5,2.3,17.5,135.0,73.11,40.27
2016,7,30,6,30,495.0,60.0,2.3,18.0,180.0,119.59,72.71
2016,7,30,6,45,247.5,78.0,2.3,19.0,138.0,119.61,84.18
2016,7,30,7,0,0.0,96.0,2.3,20.0,96.0,88.74,68.4
2016,7,30,7,15,0.0,116.5,2.3,20.5,116.5,107.86,83.86
2016,7,30,7,30,0.0,137.0,2.3,21.0,137.0,127.12,99.08
2016,7,30,7,45,14.0,166.5,2.3,22.0,173.5,160.85,125.34
2016,7,30,8,0,28.0,196.0,2.3,23.0,210.0,198.48,154.23
2016,7,30,8,15,31.0,216.5,2.3,23.5,234.0,221.92,171.83
2016,7,30,8,30,34.0,237.0,2.3,24.0,258.0,245.77,189.49
2016,7,30,8,45,63.5,273.0,2.35,25.0,315.5,301.94,231.57
2016,7,30,9,0,93.0,309.0,2.4,26.0,373.0,361.2,274.92
2016,7,30,9,15,194.5,323.5,2.5,26.5,468.0,460.66,349.08
2016,7,30,9,30,296.0,338.0,2.6,27.0,563.0,569.55,427.82
2016,7,30,9,45,584.0,220.5,2.75,28.0,690.0,709.91,531.17
2016,7,30,10,0,872.0,103.0,2.9,29.0,817.0,849.75,625.49
2016,7,30,10,15,879.5,104.5,3.05,29.0,846.0,886.09,648.6
2016,7,30,10,30,887.0,106.0,3.2,29.0,875.0,919.78,670.72
2016,7,30,10,45,889.5,108.5,3.35,29.5,896.5,947.02,687.22
2016,7,30,11,0,892.0,111.0,3.5,30.0,918.0,971.04,701.64
2016,7,30,11,15,895.0,111.5,3.65,30.0,933.0,990.2,714.36
2016,7,30,11,30,898.0,112.0,3.8,30.0,948.0,1005.98,725.0
2016,7,30,11,45,895.5,115.0,3.95,30.5,954.5,1015.37,730.15
2016,7,30,12,0,893.0,118.0,4.1,31.0,961.0,1021.17,733.11
2016,7,30,12,15,893.5,118.5,4.15,31.0,961.5,1023.89,735.06
2016,7,30,12,30,894.0,119.0,4.2,31.0,962.0,1023.05,734.87
2016,7,30,12,45,880.0,126.0,4.3,31.0,950.5,1010.77,727.7
2016,7,30,13,0,866.0,133.0,4.4,31.0,939.0,995.2,718.51
2016,7,30,13,15,863.0,132.5,4.4,30.5,924.5,979.73,710.36
2016,7,30,13,30,860.0,132.0,4.4,30.0,910.0,961.01,700.08
2016,7,30,13,45,856.0,130.5,4.4,30.0,888.5,937.18,685.05
2016,7,30,14,0,852.0,129.0,4.4,30.0,867.0,910.33,668.04
2016,7,30,14,15,844.5,127.0,4.4,29.5,838.5,877.01,647.95
2016,7,30,14,30,837.0,125.0,4.4,29.0,810.0,841.17,625.98
2016,7,30,14,45,834.0,120.0,4.4,29.0,777.0,803.64,601.4
2016,7,30,15,0,831.0,115.0,4.4,29.0,744.0,763.61,574.9
2016,7,30,15,15,818.5,112.5,4.3,28.5,704.0,719.82,546.28
2016,7,30,15,30,806.0,110.0,4.2,28.0,664.0,671.16,512.77
2016,7,30,15,45,800.5,103.5,4.15,28.0,622.0,621.85,476.51
2016,7,30,16,0,795.0,97.0,4.1,28.0,580.0,571.09,438.22
2016,7,30,16,15,774.5,93.5,4.05,27.0,532.5,514.11,395.7
2016,7,30,16,30,754.0,90.0,4.0,26.0,485.0,457.68,352.03
2016,7,30,16,45,738.5,83.0,3.95,25.5,436.5,400.76,305.72
2016,7,30,17,0,723.0,76.0,3.9,25.0,388.0,344.46,258.33
2016,7,30,17,15,687.5,71.5,3.8,24.0,337.0,285.27,208.15
2016,7,30,17,30,652.0,67.0,3.7,23.0,286.0,227.96,158.76
2016,7,30,17,45,611.5,59.5,3.6,22.5,237.5,171.91,110.75
2016,7,30,18,0,571.0,52.0,3.5,22.0,189.0,120.47,68.98
