Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,30,18,15,495.5,44.5,3.4,21.0,142.5,71.42,35.92
2016,7,30,18,30,420.0,37.0,3.3,20.0,96.0,31.55,21.16
2016,7,30,18,45,306.0,26.0,3.25,19.0,59.5,20.52,10.13
2016,7,30,19,0,192.0,15.0,3.2,18.0,23.0,14.3,0.0
2016,7,30,19,15,96.0,7.5,3.15,17.5,11.5,7.15,0.0
2016,7,30,19,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,31,5,15,81.0,7.5,1.85,14.5,11.0,7.15,0.0
2016,7,31,5,30,162.0,15.0,2.0,15.0,22.0,11.99,0.0
2016,7,31,5,45,279.5,26.5,2.15,15.5,58.0,20.91,10.77
2016,7,31,6,0,397.0,38.0,2.3,16.0,94.0,33.36,23.16
2016,7,31,6,15,472.0,46.5,2.25,16.5,139.5,72.9,38.44
2016,7,31,6,30,547.0,55.0,2.2,17.0,185.0,121.59,72.37
2016,7,31,6,45,278.0,85.0,2.2,17.5,151.5,131.8,93.49
2016,7,31,7,0,9.0,115.0,2.2,18.0,118.0,108.14,84.73
2016,7,31,7,15,23.0,139.0,2.15,18.5,149.0,135.55,106.74
2016,7,31,7,30,37.0,163.0,2.1,19.0,180.0,165.88,130.84
2016,7,31,7,45,42.5,185.5,2.1,20.0,206.5,192.36,151.36
2016,7,31,8,0,48.0,208.0,2.1,21.0,233.0,219.59,172.04
2016,7,31,8,15,80.0,238.0,2.1,21.5,285.0,268.91,210.12
2016,7,31,8,30,112.0,268.0,2.1,22.0,337.0,325.92,253.4
2016,7,31,8,45,161.5,290.0,2.15,23.0,397.0,386.07,298.08
2016,7,31,9,0,211.0,312.0,2.2,24.0,457.0,450.76,345.14
2016,7,31,9,15,522.0,212.5,2.25,24.5,600.5,603.32,461.27
2016,7,31,9,30,833.0,113.0,2.3,25.0,744.0,764.86,576.62
2016,7,31,9,45,812.5,131.0,2.4,26.0,770.0,803.44,598.92
2016,7,31,10,0,792.0,149.0,2.5,27.0,796.0,834.17,616.63
2016,7,31,10,15,800.0,151.0,2.6,27.5,824.5,869.59,638.58
2016,7,31,10,30,808.0,153.0,2.7,28.0,853.0,902.63,658.75
2016,7,31,10,45,801.5,161.5,2.8,28.5,870.5,926.19,672.62
2016,7,31,11,0,795.0,170.0,2.9,29.0,888.0,946.37,684.36
2016,7,31,11,15,799.0,171.0,2.95,29.0,903.0,965.79,696.65
2016,7,31,11,30,803.0,172.0,3.0,29.0,918.0,982.14,707.03
2016,7,31,11,45,798.5,176.5,3.15,29.5,923.5,990.41,711.67
2016,7,31,12,0,794.0,181.0,3.3,30.0,929.0,995.32,714.28
2016,7,31,12,15,794.0,181.5,3.35,30.0,929.5,997.39,715.88
2016,7,31,12,30,794.0,182.0,3.4,30.0,930.0,996.18,715.51
2016,7,31,12,45,834.5,156.0,3.5,30.0,936.5,1004.99,722.07
2016,7,31,13,0,875.0,130.0,3.6,30.0,943.0,1001.54,720.76
2016,7,31,13,15,871.5,129.5,3.65,30.0,927.5,985.42,711.1
2016,7,31,13,30,868.0,129.0,3.7,30.0,912.0,966.03,699.45
2016,7,31,13,45,861.5,128.0,3.8,30.0,889.5,940.15,683.86
2016,7,31,14,0,855.0,127.0,3.9,30.0,867.0,911.34,666.28
2016,7,31,14,15,847.5,125.5,3.95,29.5,838.0,878.38,646.86
2016,7,31,14,30,840.0,124.0,4.0,29.0,809.0,842.89,625.51
2016,7,31,14,45,831.0,121.5,4.05,28.5,774.5,802.82,600.73
2016,7,31,15,0,822.0,119.0,4.1,28.0,740.0,764.44,576.78
2016,7,31,15,15,809.0,116.5,4.1,27.5,699.5,717.01,545.88
2016,7,31,15,30,796.0,114.0,4.1,27.0,659.0,668.35,512.38
2016,7,31,15,45,783.0,109.0,4.15,26.5,615.5,616.18,475.03
2016,7,31,16,0,770.0,104.0,4.2,26.0,572.0,563.31,435.98
2016,7,31,16,15,748.0,100.5,4.15,25.0,524.0,506.71,393.35
2016,7,31,16,30,726.0,97.0,4.1,24.0,476.0,450.87,349.76
2016,7,31,16,45,704.5,90.5,4.05,23.5,427.0,392.4,302.0
2016,7,31,17,0,683.0,84.0,4.0,23.0,378.0,336.0,254.38
2016,7,31,17,15,645.0,79.0,3.9,22.0,327.0,277.56,204.67
2016,7,31,17,30,607.0,74.0,3.8,21.0,276.0,222.91,157.37
2016,7,31,17,45,561.5,65.5,3.7,20.5,227.5,167.58,110.07
2016,7,31,18,0,516.0,57.0,3.6,20.0,179.0,117.51,69.49
2016,7,31,18,15,438.5,48.0,3.45,19.0,134.0,70.29,37.41
2016,7,31,18,30,361.0,39.0,3.3,18.0,89.0,32.57,22.17
2016,7,31,18,45,250.0,26.5,3.15,17.5,54.5,21.08,10.33
2016,7,31,19,0,139.0,14.0,3.0,17.0,20.0,13.34,0.0
2016,7,31,19,15,69.5,7.0,2.9,16.5,10.0,6.67,0.0
2016,7,31,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,1,5,15,92.0,7.0,1.65,14.5,10.5,6.67,0.0
2016,8,1,5,30,184.0,14.0,1.8,15.0,21.0,13.34,0.0
2016,8,1,5,45,308.0,24.0,1.95,15.5,57.5,18.72,8.82
2016,8,1,6,0,432.0,34.0,2.1,16.0,94.0,29.83,20.08
2016,8,1,6,15,506.5,41.0,2.1,16.5,139.5,70.08,34.91
2016,8,1,6,30,581.0,48.0,2.1,17.0,185.0,119.35,69.01
2016,8,1,6,45,293.5,80.5,2.1,17.5,150.0,130.67,91.9
2016,8,1,7,0,6.0,113.0,2.1,18.0,115.0,105.6,82.71
2016,8,1,7,15,20.0,137.0,2.05,18.5,145.5,132.82,104.56
2016,8,1,7,30,34.0,161.0,2.0,19.0,176.0,162.99,128.54
2016,8,1,7,45,60.0,190.0,2.0,20.0,220.0,204.15,160.67
2016,8,1,8,0,86.0,219.0,2.0,21.0,264.0,248.49,194.79
2016,8,1,8,15,118.5,244.0,2.0,21.5,312.5,299.08,233.6
2016,8,1,8,30,151.0,269.0,2.0,22.0,361.0,350.1,272.09
2016,8,1,8,45,507.5,174.0,2.0,22.5,516.5,504.4,392.43
2016,8,1,9,0,864.0,79.0,2.0,23.0,672.0,679.16,522.38
2016,8,1,9,15,875.5,81.0,2.05,23.5,712.0,728.51,553.67
2016,8,1,9,30,887.0,83.0,2.1,24.0,752.0,776.33,584.38
2016,8,1,9,45,887.5,88.5,2.2,25.0,784.5,817.04,609.0
2016,8,1,10,0,888.0,94.0,2.3,26.0,817.0,854.91,631.41
2016,8,1,10,15,894.5,95.0,2.4,26.5,846.0,890.42,653.25
2016,8,1,10,30,901.0,96.0,2.5,27.0,875.0,923.18,673.15
2016,8,1,10,45,905.5,97.0,2.6,27.5,897.0,951.14,689.83
2016,8,1,11,0,910.0,98.0,2.7,28.0,919.0,975.93,704.45
2016,8,1,11,15,913.5,98.5,2.8,28.0,934.0,995.92,717.43
2016,8,1,11,30,917.0,99.0,2.9,28.0,949.0,1012.47,728.32
2016,8,1,11,45,918.5,99.0,3.0,28.5,957.0,1022.98,734.0
2016,8,1,12,0,920.0,99.0,3.1,29.0,965.0,1029.87,737.5
2016,8,1,12,15,920.5,99.0,3.15,29.0,965.0,1032.11,739.23
2016,8,1,12,30,921.0,99.0,3.2,29.0,965.0,1030.67,738.76
2016,8,1,12,45,916.5,101.0,3.3,29.0,956.5,1022.63,734.61
2016,8,1,13,0,912.0,103.0,3.4,29.0,948.0,1011.04,728.28
2016,8,1,13,15,909.0,102.0,3.5,29.0,933.0,994.32,718.71
2016,8,1,13,30,906.0,101.0,3.6,29.0,918.0,974.17,706.94
2016,8,1,13,45,903.5,99.0,3.7,29.0,896.5,950.11,692.59
2016,8,1,14,0,901.0,97.0,3.8,29.0,875.0,922.79,676.03
2016,8,1,14,15,894.5,96.0,3.85,28.5,846.0,889.85,656.66
2016,8,1,14,30,888.0,95.0,3.9,28.0,817.0,854.16,635.22
2016,8,1,14,45,882.0,92.5,3.95,28.0,783.0,814.76,609.75
2016,8,1,15,0,876.0,90.0,4.0,28.0,749.0,772.96,582.36
2016,8,1,15,15,865.0,88.0,4.0,27.5,709.0,725.81,551.81
2016,8,1,15,30,854.0,86.0,4.0,27.0,669.0,677.12,519.65
2016,8,1,15,45,841.5,83.0,4.05,26.5,625.0,625.14,482.36
2016,8,1,16,0,829.0,80.0,4.1,26.0,581.0,572.25,443.16
2016,8,1,16,15,810.0,77.5,4.1,25.0,533.0,515.77,400.55
2016,8,1,16,30,791.0,75.0,4.1,24.0,485.0,459.62,356.53
2016,8,1,16,45,767.5,71.5,4.1,23.5,435.5,400.74,308.1
2016,8,1,17,0,744.0,68.0,4.1,23.0,386.0,343.28,259.24
2016,8,1,17,15,709.5,64.0,4.0,22.0,334.5,283.65,207.98
2016,8,1,17,30,675.0,60.0,3.9,21.0,283.0,227.33,158.66
2016,8,1,17,45,626.0,54.5,3.85,20.0,233.5,170.4,109.93
2016,8,1,18,0,577.0,49.0,3.8,19.0,184.0,117.3,66.95
2016,8,1,18,15,500.0,42.0,3.7,18.0,137.5,68.34,33.97
2016,8,1,18,30,423.0,35.0,3.6,17.0,91.0,28.75,18.95
2016,8,1,18,45,296.5,24.0,3.5,16.5,55.5,18.9,8.36
2016,8,1,19,0,170.0,13.0,3.4,16.0,20.0,12.39,0.0
2016,8,1,19,15,85.0,6.5,3.3,15.5,10.0,0.0,0.0
2016,8,1,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,2,5,15,85.5,7.0,2.0,13.5,10.0,6.67,0.0
2016,8,2,5,30,171.0,14.0,2.2,14.0,20.0,13.34,0.0
2016,8,2,5,45,300.5,24.5,2.4,14.5,57.0,19.28,9.01
2016,8,2,6,0,430.0,35.0,2.6,15.0,94.0,30.49,20.69
2016,8,2,6,15,508.5,42.5,2.6,15.5,140.5,71.35,36.11
2016,8,2,6,30,587.0,50.0,2.6,16.0,187.0,121.77,71.05
2016,8,2,6,45,327.0,88.5,2.6,16.5,168.0,144.31,102.23
2016,8,2,7,0,67.0,127.0,2.6,17.0,149.0,133.77,104.43
2016,8,2,7,15,123.5,150.0,2.6,17.5,199.5,178.86,140.41
2016,8,2,7,30,180.0,173.0,2.6,18.0,250.0,230.05,181.44
2016,8,2,7,45,184.0,196.5,2.6,19.0,284.0,265.79,209.96
2016,8,2,8,0,188.0,220.0,2.6,20.0,318.0,301.91,237.99
2016,8,2,8,15,524.5,149.0,2.6,20.5,458.5,433.77,342.1
2016,8,2,8,30,861.0,78.0,2.6,21.0,599.0,591.85,463.74
2016,8,2,8,45,877.0,79.5,2.6,21.5,645.5,646.97,503.92
2016,8,2,9,0,893.0,81.0,2.6,22.0,692.0,701.41,542.49
2016,8,2,9,15,905.0,82.5,2.6,22.5,733.5,751.97,575.58
2016,8,2,9,30,917.0,84.0,2.6,23.0,775.0,800.93,606.95
2016,8,2,9,45,921.0,88.0,2.65,24.0,810.0,844.14,632.96
2016,8,2,10,0,925.0,92.0,2.7,25.0,845.0,884.65,656.74
2016,8,2,10,15,932.0,93.0,2.75,25.5,875.0,921.83,679.26
2016,8,2,10,30,939.0,94.0,2.8,26.0,905.0,956.15,699.72
2016,8,2,10,45,943.5,95.5,2.85,26.5,928.0,985.61,716.88
2016,8,2,11,0,948.0,97.0,2.9,27.0,951.0,1011.75,731.85
2016,8,2,11,15,951.5,97.5,2.95,27.0,966.5,1032.42,744.78
2016,8,2,11,30,955.0,98.0,3.0,27.0,982.0,1049.5,755.54
2016,8,2,11,45,956.0,98.5,3.05,27.5,990.0,1060.4,760.97
2016,8,2,12,0,957.0,99.0,3.1,28.0,998.0,1067.52,764.14
2016,8,2,12,15,957.0,99.0,3.15,28.0,997.5,1069.3,765.59
2016,8,2,12,30,957.0,99.0,3.2,28.0,997.0,1067.26,764.78
2016,8,2,12,45,949.5,102.5,3.25,28.0,987.5,1057.53,759.23
2016,8,2,13,0,942.0,106.0,3.3,28.0,978.0,1044.14,751.49
2016,8,2,13,15,938.5,105.5,3.35,28.0,962.0,1026.99,741.42
2016,8,2,13,30,935.0,105.0,3.4,28.0,946.0,1006.31,729.12
2016,8,2,13,45,930.0,104.0,3.45,28.0,922.5,980.26,713.36
2016,8,2,14,0,925.0,103.0,3.5,28.0,899.0,950.97,695.45
2016,8,2,14,15,917.5,101.5,3.5,28.0,869.0,915.88,673.3
2016,8,2,14,30,910.0,100.0,3.5,28.0,839.0,878.01,649.19
2016,8,2,14,45,902.0,98.0,3.5,28.0,803.0,836.64,622.54
2016,8,2,15,0,894.0,96.0,3.5,28.0,767.0,792.95,594.05
2016,8,2,15,15,881.5,94.0,3.5,27.5,725.5,743.87,562.61
2016,8,2,15,30,869.0,92.0,3.5,27.0,684.0,693.32,529.4
2016,8,2,15,45,853.5,89.5,3.5,27.0,637.5,639.13,489.8
2016,8,2,16,0,838.0,87.0,3.5,27.0,591.0,584.3,448.63
2016,8,2,16,15,817.5,84.0,3.45,26.5,541.5,526.51,404.74
2016,8,2,16,30,797.0,81.0,3.4,26.0,492.0,468.16,358.93
2016,8,2,16,45,768.5,77.5,3.4,25.5,440.5,406.7,309.31
2016,8,2,17,0,740.0,74.0,3.4,25.0,389.0,347.24,259.65
2016,8,2,17,15,702.0,69.5,3.35,24.0,336.5,286.17,208.06
2016,8,2,17,30,664.0,65.0,3.3,23.0,284.0,227.36,157.5
2016,8,2,17,45,606.5,59.5,3.25,22.0,232.5,169.25,108.75
2016,8,2,18,0,549.0,54.0,3.2,21.0,181.0,117.78,67.97
2016,8,2,18,15,466.0,46.0,3.15,20.0,134.5,69.22,35.69
2016,8,2,18,30,383.0,38.0,3.1,19.0,88.0,30.85,20.48
2016,8,2,18,45,246.0,25.5,3.1,18.5,52.5,20.42,8.88
2016,8,2,19,0,109.0,13.0,3.1,18.0,17.0,12.39,0.0
2016,8,2,19,15,54.5,6.5,3.15,17.5,8.5,0.0,0.0
2016,8,2,19,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,3,5,15,53.0,7.0,2.05,13.5,9.0,0.0,0.0
2016,8,3,5,30,106.0,14.0,2.2,14.0,18.0,13.34,0.0
2016,8,3,5,45,237.5,26.5,2.4,15.0,53.0,21.25,10.11
2016,8,3,6,0,369.0,39.0,2.6,16.0,88.0,33.52,23.14
2016,8,3,6,15,452.0,48.0,2.55,16.5,134.5,72.32,38.81
2016,8,3,6,30,535.0,57.0,2.5,17.0,181.0,121.34,72.66
2016,8,3,6,45,294.0,90.5,2.45,17.5,161.5,139.8,99.41
2016,8,3,7,0,53.0,124.0,2.4,18.0,142.0,127.6,99.38
2016,8,3,7,15,60.0,146.5,2.35,18.5,170.0,154.68,121.58
2016,8,3,7,30,67.0,169.0,2.3,19.0,198.0,182.76,144.16
2016,8,3,7,45,71.5,192.0,2.25,20.0,226.0,211.15,166.3
2016,8,3,8,0,76.0,215.0,2.2,21.0,254.0,240.12,188.37
2016,8,3,8,15,124.0,241.0,2.2,21.5,312.5,299.56,234.35
2016,8,3,8,30,172.0,267.0,2.2,22.0,371.0,361.02,281.05
2016,8,3,8,45,515.0,182.0,2.2,23.0,526.5,517.72,402.03
2016,8,3,9,0,858.0,97.0,2.2,24.0,682.0,694.03,531.83
2016,8,3,9,15,870.5,99.0,2.2,24.5,723.0,744.01,563.27
2016,8,3,9,30,883.0,101.0,2.2,25.0,764.0,792.51,593.89
2016,8,3,9,45,896.0,100.5,2.25,26.0,801.0,837.14,620.51
2016,8,3,10,0,909.0,100.0,2.3,27.0,838.0,879.8,645.36
2016,8,3,10,15,916.0,101.5,2.4,27.5,867.5,917.01,668.0
2016,8,3,10,30,923.0,103.0,2.5,28.0,897.0,951.41,688.69
2016,8,3,10,45,924.0,106.0,2.6,28.5,919.0,978.75,704.73
2016,8,3,11,0,925.0,109.0,2.7,29.0,941.0,1002.67,718.61
2016,8,3,11,15,928.5,109.5,2.85,29.0,956.0,1022.94,732.1
2016,8,3,11,30,932.0,110.0,3.0,29.0,971.0,1039.69,743.47
2016,8,3,11,45,931.0,112.0,3.15,29.5,978.0,1049.9,749.29
2016,8,3,12,0,930.0,114.0,3.3,30.0,985.0,1056.37,752.87
2016,8,3,12,15,930.0,114.0,3.45,29.5,985.5,1058.08,756.57
2016,8,3,12,30,930.0,114.0,3.6,29.0,986.0,1056.07,758.01
2016,8,3,12,45,928.0,114.0,3.75,29.0,978.0,1048.34,754.37
2016,8,3,13,0,926.0,114.0,3.9,29.0,970.0,1036.96,748.44
2016,8,3,13,15,923.0,113.5,4.0,28.5,954.5,1020.48,740.42
2016,8,3,13,30,920.0,113.0,4.1,28.0,939.0,1000.49,730.11
2016,8,3,13,45,915.5,112.0,4.2,28.0,916.5,975.19,714.81
2016,8,3,14,0,911.0,111.0,4.3,28.0,894.0,946.66,697.32
2016,8,3,14,15,904.0,109.5,4.35,27.5,864.0,912.35,676.94
2016,8,3,14,30,897.0,108.0,4.4,27.0,834.0,875.26,654.47
2016,8,3,14,45,892.0,104.5,4.45,26.5,799.5,835.19,629.64
2016,8,3,15,0,887.0,101.0,4.5,26.0,765.0,792.59,602.67
2016,8,3,15,15,874.5,99.0,4.45,25.5,723.5,743.72,570.5
2016,8,3,15,30,862.0,97.0,4.4,25.0,682.0,693.39,536.4
2016,8,3,15,45,851.0,92.5,4.35,24.5,637.0,640.29,497.78
2016,8,3,16,0,840.0,88.0,4.3,24.0,592.0,587.21,457.95
2016,8,3,16,15,819.5,85.0,4.2,23.0,542.0,528.19,413.01
2016,8,3,16,30,799.0,82.0,4.1,22.0,492.0,469.66,366.76
2016,8,3,16,45,774.5,77.5,4.05,21.5,441.0,408.71,316.38
2016,8,3,17,0,750.0,73.0,4.0,21.0,390.0,349.31,265.63
2016,8,3,17,15,712.5,68.5,3.85,20.0,337.0,287.79,212.53
2016,8,3,17,30,675.0,64.0,3.7,19.0,284.0,229.94,161.72
2016,8,3,17,45,622.5,58.0,3.6,18.5,233.0,170.17,110.32
2016,8,3,18,0,570.0,52.0,3.5,18.0,182.0,117.9,68.0
2016,8,3,18,15,486.5,44.0,3.35,17.5,135.0,68.09,34.61
2016,8,3,18,30,403.0,36.0,3.2,17.0,88.0,28.53,18.63
2016,8,3,18,45,265.0,24.0,3.1,16.5,52.0,19.15,7.49
2016,8,3,19,0,127.0,12.0,3.0,16.0,16.0,11.44,0.0
2016,8,3,19,15,63.5,6.0,2.95,15.5,8.0,0.0,0.0
2016,8,3,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,4,5,15,66.0,6.5,2.35,13.5,8.5,0.0,0.0
2016,8,4,5,30,132.0,13.0,2.5,14.0,17.0,12.39,0.0
2016,8,4,5,45,267.5,24.5,2.7,14.5,53.0,19.48,8.42
2016,8,4,6,0,403.0,36.0,2.9,15.0,89.0,30.81,20.86
2016,8,4,6,15,201.5,52.5,2.9,15.5,79.0,58.36,36.21
2016,8,4,6,30,0.0,69.0,2.9,16.0,69.0,63.29,47.91
2016,8,4,6,45,0.0,88.0,2.9,16.5,88.5,80.92,62.86
2016,8,4,7,0,0.0,107.0,2.9,17.0,108.0,98.71,77.63
2016,8,4,7,15,8.5,128.5,2.9,17.5,133.0,121.55,96.08
2016,8,4,7,30,17.0,150.0,2.9,18.0,158.0,145.54,115.26
2016,8,4,7,45,34.5,178.0,2.95,18.5,196.0,182.29,144.55
2016,8,4,8,0,52.0,206.0,3.0,19.0,234.0,220.1,174.34
2016,8,4,8,15,35.5,210.0,3.05,19.5,230.0,218.71,172.44
2016,8,4,8,30,19.0,214.0,3.1,20.0,226.0,212.05,166.24
2016,8,4,8,45,39.0,252.0,3.15,20.5,278.0,266.66,208.71
2016,8,4,9,0,59.0,290.0,3.2,21.0,330.0,320.21,249.49
2016,8,4,9,15,171.0,313.0,3.25,21.0,439.5,434.6,338.46
2016,8,4,9,30,283.0,336.0,3.3,21.0,549.0,559.58,432.72
2016,8,4,9,45,250.5,360.5,3.4,21.5,555.5,570.58,438.08
2016,8,4,10,0,218.0,385.0,3.5,22.0,562.0,570.53,435.95
2016,8,4,10,15,568.0,241.5,3.55,22.0,724.5,762.25,583.23
2016,8,4,10,30,918.0,98.0,3.6,22.0,887.0,942.21,708.5
2016,8,4,10,45,920.0,100.0,3.65,22.5,908.0,969.35,723.56
2016,8,4,11,0,922.0,102.0,3.7,23.0,929.0,993.12,737.52
2016,8,4,11,15,924.5,102.5,3.75,23.0,944.0,1012.37,749.94
2016,8,4,11,30,927.0,103.0,3.8,23.0,959.0,1028.08,760.12
2016,8,4,11,45,926.5,104.5,3.85,23.0,965.5,1038.22,766.75
2016,8,4,12,0,926.0,106.0,3.9,23.0,972.0,1044.66,771.09
2016,8,4,12,15,925.5,106.0,3.95,22.5,971.5,1045.83,773.6
2016,8,4,12,30,925.0,106.0,4.0,22.0,971.0,1043.3,773.82
2016,8,4,12,45,917.0,109.5,4.1,22.0,961.0,1033.18,767.97
2016,8,4,13,0,909.0,113.0,4.2,22.0,951.0,1019.54,759.87
2016,8,4,13,15,906.0,112.0,4.3,21.5,935.5,1002.74,751.17
2016,8,4,13,30,903.0,111.0,4.4,21.0,920.0,982.49,740.13
2016,8,4,13,45,899.0,109.5,4.5,21.0,897.5,957.46,724.58
2016,8,4,14,0,895.0,108.0,4.6,21.0,875.0,929.23,706.88
2016,8,4,14,15,888.0,106.5,4.6,20.5,846.0,895.32,685.71
2016,8,4,14,30,881.0,105.0,4.6,20.0,817.0,858.7,662.45
2016,8,4,14,45,875.5,101.5,4.6,20.0,782.5,818.72,635.28
2016,8,4,15,0,870.0,98.0,4.6,20.0,748.0,776.31,606.14
2016,8,4,15,15,858.0,96.0,4.55,19.5,707.0,728.46,573.61
2016,8,4,15,30,846.0,94.0,4.5,19.0,666.0,679.16,539.15
2016,8,4,15,45,834.5,90.0,4.45,19.0,622.0,626.94,499.02
2016,8,4,16,0,823.0,86.0,4.4,19.0,578.0,574.82,457.93
2016,8,4,16,15,803.0,83.0,4.35,18.5,529.0,516.91,412.02
2016,8,4,16,30,783.0,80.0,4.3,18.0,480.0,459.47,364.97
2016,8,4,16,45,759.5,75.5,4.25,17.5,430.0,399.8,314.64
2016,8,4,17,0,736.0,71.0,4.2,17.0,380.0,341.6,263.93
2016,8,4,17,15,699.5,66.5,4.1,16.5,328.5,281.18,210.43
2016,8,4,17,30,663.0,62.0,4.0,16.0,277.0,224.35,159.41
2016,8,4,17,45,611.5,56.0,3.9,15.5,226.5,165.55,108.2
2016,8,4,18,0,560.0,50.0,3.8,15.0,176.0,114.12,66.11
2016,8,4,18,15,478.0,42.0,3.65,14.5,130.0,65.1,33.01
2016,8,4,18,30,396.0,34.0,3.5,14.0,84.0,26.45,17.04
2016,8,4,18,45,259.5,22.5,3.4,14.0,49.0,17.87,6.01
2016,8,4,19,0,123.0,11.0,3.3,14.0,14.0,10.48,0.0
2016,8,4,19,15,61.5,5.5,3.3,13.5,7.0,0.0,0.0
2016,8,4,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,5,5,15,52.5,6.0,2.7,14.0,7.5,0.0,0.0
2016,8,5,5,30,105.0,12.0,2.8,14.0,15.0,11.44,0.0
2016,8,5,5,45,240.0,25.0,2.9,14.5,50.5,20.07,8.34
2016,8,5,6,0,375.0,38.0,3.0,15.0,86.0,32.35,22.12
2016,8,5,6,15,459.0,46.5,3.0,15.0,132.5,71.11,37.87
2016,8,5,6,30,543.0,55.0,3.0,15.0,179.0,120.24,71.95
2016,8,5,6,45,271.5,67.0,3.0,15.5,129.0,114.12,79.73
2016,8,5,7,0,0.0,79.0,3.0,16.0,79.0,73.29,56.56
2016,8,5,7,15,0.0,106.5,2.9,16.5,106.5,98.78,77.73
2016,8,5,7,30,0.0,134.0,2.8,17.0,134.0,124.5,98.64
2016,8,5,7,45,15.0,163.5,2.75,17.5,171.5,158.72,126.03
2016,8,5,8,0,30.0,193.0,2.7,18.0,209.0,197.22,156.55
2016,8,5,8,15,31.0,211.5,2.65,18.5,229.5,217.86,172.29
2016,8,5,8,30,32.0,230.0,2.6,19.0,250.0,238.64,187.93
2016,8,5,8,45,71.5,268.5,2.55,19.5,316.5,303.74,238.54
2016,8,5,9,0,111.0,307.0,2.5,20.0,383.0,372.95,291.1
2016,8,5,9,15,501.0,202.0,2.45,20.5,573.5,579.37,452.54
2016,8,5,9,30,891.0,97.0,2.4,21.0,764.0,795.42,608.18
2016,8,5,9,45,892.0,103.0,2.4,21.5,797.0,837.33,632.85
2016,8,5,10,0,893.0,109.0,2.4,22.0,830.0,876.39,656.74
2016,8,5,10,15,900.0,110.0,2.45,22.5,859.5,912.63,678.87
2016,8,5,10,30,907.0,111.0,2.5,23.0,889.0,946.1,699.0
2016,8,5,10,45,913.0,111.5,2.55,23.5,912.0,975.18,716.11
2016,8,5,11,0,919.0,112.0,2.6,24.0,935.0,1001.09,731.12
2016,8,5,11,15,922.5,112.5,2.65,24.5,950.0,1021.26,742.42
2016,8,5,11,30,926.0,113.0,2.7,25.0,965.0,1037.92,751.54
2016,8,5,11,45,927.5,113.0,2.75,25.5,973.0,1048.49,756.85
2016,8,5,12,0,929.0,113.0,2.8,26.0,981.0,1055.37,759.96
2016,8,5,12,15,929.0,113.0,2.9,26.0,980.5,1057.03,761.86
2016,8,5,12,30,929.0,113.0,3.0,26.0,980.0,1054.96,761.52
2016,8,5,12,45,928.5,112.0,3.1,26.0,972.5,1047.63,757.93
2016,8,5,13,0,928.0,111.0,3.2,26.0,965.0,1036.61,752.07
2016,8,5,13,15,924.5,110.5,3.3,26.0,949.0,1019.51,742.34
2016,8,5,13,30,921.0,110.0,3.4,26.0,933.0,998.91,730.36
2016,8,5,13,45,914.0,109.5,3.5,26.0,909.5,971.65,713.97
2016,8,5,14,0,907.0,109.0,3.6,26.0,886.0,941.28,695.45
2016,8,5,14,15,899.5,108.0,3.65,25.5,856.0,907.02,675.21
2016,8,5,14,30,892.0,107.0,3.7,25.0,826.0,870.04,652.87
2016,8,5,14,45,880.0,106.0,3.8,25.0,789.0,826.89,624.97
2016,8,5,15,0,868.0,105.0,3.9,25.0,752.0,781.77,595.34
2016,8,5,15,15,855.0,103.0,3.9,24.5,710.0,733.19,563.54
2016,8,5,15,30,842.0,101.0,3.9,24.0,668.0,685.58,531.2
2016,8,5,15,45,822.0,99.5,3.95,24.0,621.5,630.08,490.01
2016,8,5,16,0,802.0,98.0,4.0,24.0,575.0,574.45,447.61
2016,8,5,16,15,779.5,94.5,3.95,23.0,525.5,515.64,403.0
2016,8,5,16,30,757.0,91.0,3.9,22.0,476.0,457.6,357.31
2016,8,5,16,45,721.5,88.0,3.85,21.5,423.5,394.8,305.73
2016,8,5,17,0,686.0,85.0,3.8,21.0,371.0,335.53,255.5
2016,8,5,17,15,644.5,79.5,3.65,20.0,319.0,275.19,203.85
2016,8,5,17,30,603.0,74.0,3.5,19.0,267.0,219.09,155.09
2016,8,5,17,45,536.0,67.5,3.4,18.5,216.0,161.91,106.91
2016,8,5,18,0,469.0,61.0,3.3,18.0,165.0,112.65,68.01
2016,8,5,18,15,381.5,50.0,3.15,17.0,120.0,66.11,36.82
2016,8,5,18,30,294.0,39.0,3.0,16.0,75.0,31.27,20.88
2016,8,5,18,45,169.5,24.5,2.9,15.5,43.0,19.27,5.86
2016,8,5,19,0,45.0,10.0,2.8,15.0,11.0,9.53,0.0
2016,8,5,19,15,22.5,5.0,2.7,14.5,5.5,0.0,0.0
2016,8,5,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,5,15,28.0,5.5,2.75,13.0,6.5,0.0,0.0
2016,8,6,5,30,56.0,11.0,2.8,13.0,13.0,10.48,0.0
2016,8,6,5,45,183.5,25.5,2.85,13.5,46.5,20.02,7.77
2016,8,6,6,0,311.0,40.0,2.9,14.0,80.0,33.8,23.39
2016,8,6,6,15,397.0,50.5,2.9,14.5,125.0,70.59,39.71
2016,8,6,6,30,483.0,61.0,2.9,15.0,170.0,118.05,72.73
2016,8,6,6,45,241.5,61.0,2.9,15.5,115.5,102.92,71.57
2016,8,6,7,0,0.0,61.0,2.9,16.0,61.0,56.73,42.6
2016,8,6,7,15,0.0,83.5,2.9,16.5,83.5,77.61,60.05
2016,8,6,7,30,0.0,106.0,2.9,17.0,106.0,98.59,77.22
2016,8,6,7,45,1.0,132.0,2.9,17.5,132.5,123.4,97.25
2016,8,6,8,0,2.0,158.0,2.9,18.0,159.0,148.5,117.17
2016,8,6,8,15,6.5,178.5,2.95,18.5,182.5,170.57,134.4
2016,8,6,8,30,11.0,199.0,3.0,19.0,206.0,193.21,151.88
2016,8,6,8,45,16.0,222.0,3.05,19.5,233.0,219.08,171.74
2016,8,6,9,0,21.0,245.0,3.1,20.0,260.0,245.53,191.8
2016,8,6,9,15,57.0,293.5,3.15,20.5,335.5,325.98,254.02
2016,8,6,9,30,93.0,342.0,3.2,21.0,411.0,405.29,313.79
2016,8,6,9,45,93.0,359.5,3.25,21.5,432.0,427.23,328.81
2016,8,6,10,0,93.0,377.0,3.3,22.0,453.0,448.94,343.72
2016,8,6,10,15,493.0,245.0,3.4,22.0,665.0,697.77,536.52
2016,8,6,10,30,893.0,113.0,3.5,22.0,877.0,935.92,704.27
2016,8,6,10,45,897.5,114.0,3.6,22.5,899.0,963.76,719.66
2016,8,6,11,0,902.0,115.0,3.7,23.0,921.0,988.42,734.56
2016,8,6,11,15,905.0,116.0,3.75,23.0,936.0,1008.31,747.41
2016,8,6,11,30,908.0,117.0,3.8,23.0,951.0,1024.74,758.08
2016,8,6,11,45,908.5,117.5,3.9,23.0,958.5,1034.63,764.88
2016,8,6,12,0,909.0,118.0,4.0,23.0,966.0,1040.89,769.44
2016,8,6,12,15,909.0,118.0,4.05,23.0,965.5,1042.49,770.73
2016,8,6,12,30,909.0,118.0,4.1,23.0,965.0,1040.42,769.75
2016,8,6,12,45,902.0,121.0,4.2,23.0,955.5,1030.78,764.2
2016,8,6,13,0,895.0,124.0,4.3,23.0,946.0,1017.64,756.44
2016,8,6,13,15,892.0,123.0,4.3,23.0,931.0,1000.95,745.78
2016,8,6,13,30,889.0,122.0,4.3,23.0,916.0,980.85,732.92
2016,8,6,13,45,885.5,120.5,4.35,23.0,894.0,956.47,717.49
2016,8,6,14,0,882.0,119.0,4.4,23.0,872.0,928.92,699.89
2016,8,6,14,15,875.0,117.5,4.45,22.5,842.5,895.25,679.33
2016,8,6,14,30,868.0,116.0,4.5,22.0,813.0,858.9,656.89
2016,8,6,14,45,860.0,113.0,4.55,22.0,778.0,817.73,629.47
2016,8,6,15,0,852.0,110.0,4.6,22.0,743.0,774.36,600.18
2016,8,6,15,15,840.0,108.0,4.6,21.5,702.5,730.13,570.79
2016,8,6,15,30,828.0,106.0,4.6,21.0,662.0,680.91,536.26
2016,8,6,15,45,814.5,102.0,4.6,20.5,617.0,627.53,496.73
2016,8,6,16,0,801.0,98.0,4.6,20.0,572.0,573.43,455.43
2016,8,6,16,15,779.5,94.5,4.55,19.5,523.0,515.14,409.36
2016,8,6,16,30,758.0,91.0,4.5,19.0,474.0,457.52,362.36
2016,8,6,16,45,733.5,85.5,4.5,18.5,423.5,397.63,312.15
2016,8,6,17,0,709.0,80.0,4.5,18.0,373.0,338.3,260.85
2016,8,6,17,15,669.0,75.0,4.4,17.5,321.0,277.58,207.45
2016,8,6,17,30,629.0,70.0,4.3,17.0,269.0,220.89,157.01
2016,8,6,17,45,573.5,62.5,4.2,16.5,218.5,163.33,107.39
2016,8,6,18,0,518.0,55.0,4.1,16.0,168.0,112.28,66.16
2016,8,6,18,15,428.5,45.5,3.95,15.5,122.5,64.11,34.03
2016,8,6,18,30,339.0,36.0,3.8,15.0,77.0,28.62,18.62
2016,8,6,18,45,199.0,23.0,3.65,14.5,44.0,18.63,4.28
2016,8,6,19,0,59.0,10.0,3.5,14.0,11.0,9.53,0.0
2016,8,6,19,15,29.5,5.0,3.45,13.5,5.5,0.0,0.0
2016,8,6,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,5,15,52.0,5.5,3.25,13.0,7.0,0.0,0.0
2016,8,7,5,30,104.0,11.0,3.3,13.0,14.0,10.48,0.0
2016,8,7,5,45,250.0,23.0,3.4,13.5,49.0,18.4,6.03
2016,8,7,6,0,396.0,35.0,3.5,14.0,84.0,29.41,19.55
2016,8,7,6,15,482.5,43.0,3.5,14.5,131.0,69.18,35.57
2016,8,7,6,30,569.0,51.0,3.5,15.0,178.0,119.6,70.26
2016,8,7,6,45,627.0,56.5,3.5,15.5,230.0,172.74,113.93
2016,8,7,7,0,685.0,62.0,3.5,16.0,282.0,233.93,167.15
2016,8,7,7,15,722.5,66.0,3.45,16.5,335.0,292.18,219.36
2016,8,7,7,30,760.0,70.0,3.4,17.0,388.0,354.07,273.85
2016,8,7,7,45,789.0,73.0,3.4,17.5,440.5,414.65,326.1
2016,8,7,8,0,818.0,76.0,3.4,18.0,493.0,477.22,378.24
2016,8,7,8,15,838.0,78.5,3.35,18.5,542.5,535.43,425.2
2016,8,7,8,30,858.0,81.0,3.3,19.0,592.0,594.23,470.92
2016,8,7,8,45,875.0,82.0,3.3,19.5,638.5,649.6,512.69
2016,8,7,9,0,892.0,83.0,3.3,20.0,685.0,704.37,552.27
2016,8,7,9,15,903.5,85.0,3.3,20.5,726.5,755.27,586.27
2016,8,7,9,30,915.0,87.0,3.3,21.0,768.0,804.51,618.49
2016,8,7,9,45,918.5,91.0,3.3,21.5,802.5,847.41,645.76
2016,8,7,10,0,922.0,95.0,3.3,22.0,837.0,887.57,670.78
2016,8,7,10,15,929.0,96.0,3.3,22.5,867.0,924.77,693.5
2016,8,7,10,30,936.0,97.0,3.3,23.0,897.0,959.1,714.05
2016,8,7,10,45,941.5,97.0,3.35,23.5,920.0,987.93,731.14
2016,8,7,11,0,947.0,97.0,3.4,24.0,943.0,1013.45,746.02
2016,8,7,11,15,950.5,97.5,3.45,24.0,958.0,1034.11,759.19
2016,8,7,11,30,954.0,98.0,3.5,24.0,973.0,1051.15,770.11
2016,8,7,11,45,956.0,98.0,3.55,24.5,981.0,1062.45,775.9
2016,8,7,12,0,958.0,98.0,3.6,25.0,989.0,1069.96,779.36
2016,8,7,12,15,958.5,98.0,3.6,25.0,989.0,1072.11,780.63
2016,8,7,12,30,959.0,98.0,3.6,25.0,989.0,1070.4,779.58
2016,8,7,12,45,959.0,96.5,3.65,25.0,981.5,1062.76,775.23
2016,8,7,13,0,959.0,95.0,3.7,25.0,974.0,1051.27,768.52
2016,8,7,13,15,956.5,94.5,3.7,25.0,958.5,1034.59,758.16
2016,8,7,13,30,954.0,94.0,3.7,25.0,943.0,1014.25,745.51
2016,8,7,13,45,951.5,92.5,3.75,25.0,921.0,989.28,730.2
2016,8,7,14,0,949.0,91.0,3.8,25.0,899.0,960.86,712.58
2016,8,7,14,15,943.0,90.0,3.8,24.5,869.0,926.56,691.99
2016,8,7,14,30,937.0,89.0,3.8,24.0,839.0,889.3,669.21
2016,8,7,14,45,929.0,87.0,3.8,24.0,803.0,846.6,641.16
2016,8,7,15,0,921.0,85.0,3.8,24.0,767.0,801.48,611.18
2016,8,7,15,15,910.0,83.5,3.75,23.5,725.5,752.53,579.06
2016,8,7,15,30,899.0,82.0,3.7,23.0,684.0,701.88,545.22
2016,8,7,15,45,884.0,80.0,3.65,22.5,637.0,646.77,505.14
2016,8,7,16,0,869.0,78.0,3.6,22.0,590.0,590.89,463.06
2016,8,7,16,15,849.5,75.5,3.5,21.5,540.0,531.64,416.88
2016,8,7,16,30,830.0,73.0,3.4,21.0,490.0,472.86,369.48
2016,8,7,16,45,802.5,70.0,3.35,20.5,437.5,410.27,317.61
2016,8,7,17,0,775.0,67.0,3.3,20.0,385.0,349.53,265.54
2016,8,7,17,15,737.5,62.5,3.15,19.5,331.5,286.44,210.44
2016,8,7,17,30,700.0,58.0,3.0,19.0,278.0,227.03,157.82
2016,8,7,17,45,642.5,53.0,2.9,18.5,226.0,167.5,106.83
2016,8,7,18,0,585.0,48.0,2.8,18.0,174.0,112.95,63.24
2016,8,7,18,15,495.5,40.0,2.6,17.0,126.5,62.19,30.29
2016,8,7,18,30,406.0,32.0,2.4,16.0,79.0,25.1,15.46
2016,8,7,18,45,203.0,16.0,2.25,15.5,39.5,12.25,0.0
2016,8,7,19,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,7,19,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,8,7,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,8,5,15,51.5,5.0,2.1,13.5,6.0,0.0,0.0
2016,8,8,5,30,103.0,10.0,2.3,14.0,12.0,9.53,0.0
2016,8,8,5,45,250.5,21.5,2.55,14.5,46.5,17.09,4.43
2016,8,8,6,0,398.0,33.0,2.8,15.0,81.0,27.43,17.72
2016,8,8,6,15,483.0,40.5,2.75,15.5,127.0,66.79,33.44
2016,8,8,6,30,568.0,48.0,2.7,16.0,173.0,116.57,67.45
2016,8,8,6,45,619.5,54.0,2.65,16.5,223.5,168.88,110.47
2016,8,8,7,0,671.0,60.0,2.6,17.0,274.0,228.43,162.19
2016,8,8,7,15,426.0,113.5,2.55,17.5,258.0,242.78,185.13
2016,8,8,7,30,181.0,167.0,2.5,18.0,242.0,225.56,177.73
2016,8,8,7,45,489.5,121.5,2.5,19.0,361.5,331.55,260.63
2016,8,8,8,0,798.0,76.0,2.5,20.0,481.0,467.75,366.94
2016,8,8,8,15,818.5,78.5,2.5,20.5,530.0,525.86,412.71
2016,8,8,8,30,839.0,81.0,2.5,21.0,579.0,583.28,456.76
2016,8,8,8,45,854.0,83.5,2.55,21.5,624.5,638.0,497.5
2016,8,8,9,0,869.0,86.0,2.6,22.0,670.0,692.01,536.2
2016,8,8,9,15,880.5,87.5,2.65,22.5,711.0,741.4,568.87
2016,8,8,9,30,892.0,89.0,2.7,23.0,752.0,789.19,599.9
2016,8,8,9,45,902.5,90.0,2.8,23.5,788.0,833.8,628.6
2016,8,8,10,0,913.0,91.0,2.9,24.0,824.0,876.23,655.51
2016,8,8,10,15,919.5,92.0,2.95,24.0,853.5,912.71,679.12
2016,8,8,10,30,926.0,93.0,3.0,24.0,883.0,946.32,700.75
2016,8,8,10,45,929.5,94.5,3.15,24.5,905.0,974.59,718.17
2016,8,8,11,0,933.0,96.0,3.3,25.0,927.0,999.51,733.39
2016,8,8,11,15,936.5,96.5,3.4,25.0,942.5,1019.91,746.76
2016,8,8,11,30,940.0,97.0,3.5,25.0,958.0,1036.74,757.91
2016,8,8,11,45,939.5,98.5,3.65,25.5,965.0,1046.96,763.76
2016,8,8,12,0,939.0,100.0,3.8,26.0,972.0,1053.39,767.27
2016,8,8,12,15,939.5,100.0,3.9,26.0,972.0,1055.48,769.23
2016,8,8,12,30,940.0,100.0,4.0,26.0,972.0,1053.77,768.86
2016,8,8,12,45,938.5,100.0,4.15,26.0,964.5,1046.27,765.17
2016,8,8,13,0,937.0,100.0,4.3,26.0,957.0,1035.03,759.11
2016,8,8,13,15,934.5,99.5,4.35,25.5,941.5,1018.61,750.58
2016,8,8,13,30,932.0,99.0,4.4,25.0,926.0,998.6,739.7
2016,8,8,13,45,928.5,97.5,4.45,25.0,903.5,973.13,723.72
2016,8,8,14,0,925.0,96.0,4.5,25.0,881.0,944.33,705.48
2016,8,8,14,15,918.5,95.0,4.5,24.5,851.5,910.21,684.65
2016,8,8,14,30,912.0,94.0,4.5,24.0,822.0,873.25,661.75
2016,8,8,14,45,904.5,91.5,4.55,24.0,786.5,831.26,634.12
2016,8,8,15,0,897.0,89.0,4.6,24.0,751.0,786.9,604.5
2016,8,8,15,15,885.5,87.5,4.55,23.5,709.5,738.51,572.24
2016,8,8,15,30,874.0,86.0,4.5,23.0,668.0,688.54,538.26
2016,8,8,15,45,860.5,83.0,4.45,23.0,622.5,634.45,497.33
2016,8,8,16,0,847.0,80.0,4.4,23.0,577.0,579.51,454.7
2016,8,8,16,15,826.5,77.5,4.3,22.5,527.5,520.82,408.69
2016,8,8,16,30,806.0,75.0,4.2,22.0,478.0,462.79,361.71
2016,8,8,16,45,781.5,70.5,4.1,21.5,426.5,401.21,310.45
2016,8,8,17,0,757.0,66.0,4.0,21.0,375.0,341.21,258.83
2016,8,8,17,15,718.5,62.0,3.9,20.0,322.5,279.36,205.19
2016,8,8,17,30,680.0,58.0,3.8,19.0,270.0,221.33,154.03
2016,8,8,17,45,627.0,52.0,3.7,18.5,219.0,162.87,103.71
2016,8,8,18,0,574.0,46.0,3.6,18.0,168.0,108.94,60.46
2016,8,8,18,15,484.0,38.5,3.5,17.0,121.5,59.4,28.59
2016,8,8,18,30,394.0,31.0,3.4,16.0,75.0,24.33,14.68
2016,8,8,18,45,197.0,15.5,3.35,15.5,37.5,11.9,0.0
2016,8,8,19,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,8,19,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,9,5,15,54.5,5.0,2.95,14.0,6.0,0.0,0.0
2016,8,9,5,30,109.0,10.0,3.0,14.0,12.0,9.53,0.0
2016,8,9,5,45,259.5,20.5,3.1,14.5,46.0,16.26,3.1
2016,8,9,6,0,410.0,31.0,3.2,15.0,80.0,25.53,16.03
2016,8,9,6,15,495.0,38.5,3.1,15.5,126.5,65.63,32.09
2016,8,9,6,30,580.0,46.0,3.0,16.0,173.0,117.72,67.89
2016,8,9,6,45,290.0,58.0,2.95,16.5,121.5,109.42,74.67
2016,8,9,7,0,0.0,70.0,2.9,17.0,70.0,65.04,49.42
2016,8,9,7,15,0.0,83.5,2.75,17.5,83.5,77.62,59.82
2016,8,9,7,30,0.0,97.0,2.6,18.0,97.0,90.26,70.03
2016,8,9,7,45,6.0,135.0,2.5,18.5,138.0,128.41,100.98
2016,8,9,8,0,12.0,173.0,2.4,19.0,179.0,167.58,132.14
2016,8,9,8,15,90.5,217.5,2.25,19.5,270.5,256.23,202.57
2016,8,9,8,30,169.0,262.0,2.1,20.0,362.0,355.99,279.68
2016,8,9,8,45,523.5,171.5,1.95,20.5,516.0,514.79,403.62
2016,8,9,9,0,878.0,81.0,1.8,21.0,670.0,693.38,535.75
2016,8,9,9,15,889.5,82.5,1.75,21.5,711.0,743.19,566.38
2016,8,9,9,30,901.0,84.0,1.7,22.0,752.0,791.38,596.32
2016,8,9,9,45,911.5,84.5,1.65,23.0,788.0,835.83,621.87
2016,8,9,10,0,922.0,85.0,1.6,24.0,824.0,878.07,645.32
2016,8,9,10,15,928.5,86.0,1.6,24.5,853.0,914.85,666.59
2016,8,9,10,30,935.0,87.0,1.6,25.0,882.0,948.73,685.77
2016,8,9,10,45,940.0,87.5,1.6,25.5,904.5,977.58,701.6
2016,8,9,11,0,945.0,88.0,1.6,26.0,927.0,1003.11,715.28
2016,8,9,11,15,947.5,88.0,1.65,26.5,942.0,1022.21,725.65
2016,8,9,11,30,950.0,88.0,1.7,27.0,957.0,1037.66,733.88
2016,8,9,11,45,950.5,89.0,1.8,27.5,964.0,1048.44,740.03
2016,8,9,12,0,951.0,90.0,1.9,28.0,971.0,1055.4,743.94
2016,8,9,12,15,951.0,90.0,2.05,28.0,971.0,1056.97,746.76
2016,8,9,12,30,951.0,90.0,2.2,28.0,971.0,1054.69,747.26
2016,8,9,12,45,941.0,95.0,2.35,28.5,960.0,1043.84,740.98
2016,8,9,13,0,931.0,100.0,2.5,29.0,949.0,1029.35,732.46
2016,8,9,13,15,927.5,99.5,2.65,29.0,933.5,1011.98,723.54
2016,8,9,13,30,924.0,99.0,2.8,29.0,918.0,991.08,712.29
2016,8,9,13,45,918.5,99.0,3.0,29.0,895.0,965.42,698.25
2016,8,9,14,0,913.0,99.0,3.2,29.0,872.0,936.55,681.88
2016,8,9,14,15,906.0,97.5,3.3,28.5,842.0,901.75,662.02
2016,8,9,14,30,899.0,96.0,3.4,28.0,812.0,864.18,640.0
2016,8,9,14,45,888.5,95.0,3.5,28.0,776.0,821.72,613.04
2016,8,9,15,0,878.0,94.0,3.6,28.0,740.0,777.15,584.28
2016,8,9,15,15,866.0,92.0,3.65,27.5,698.5,728.6,553.18
2016,8,9,15,30,854.0,90.0,3.7,27.0,657.0,678.57,520.09
2016,8,9,15,45,837.0,88.0,3.75,27.0,611.0,624.17,480.14
2016,8,9,16,0,820.0,86.0,3.8,27.0,565.0,570.53,439.59
2016,8,9,16,15,799.0,83.0,3.75,26.0,515.5,511.92,395.5
2016,8,9,16,30,778.0,80.0,3.7,25.0,466.0,453.9,350.15
2016,8,9,16,45,748.0,76.5,3.7,24.5,414.5,392.52,300.0
2016,8,9,17,0,718.0,73.0,3.7,24.0,363.0,333.38,250.06
2016,8,9,17,15,678.0,68.0,3.55,23.0,311.5,272.31,197.97
2016,8,9,17,30,638.0,63.0,3.4,22.0,260.0,213.94,147.51
2016,8,9,17,45,576.5,57.0,3.25,21.5,209.0,156.32,99.1
2016,8,9,18,0,515.0,51.0,3.1,21.0,158.0,105.94,59.77
2016,8,9,18,15,422.5,41.5,2.95,20.0,113.0,58.1,29.23
2016,8,9,18,30,330.0,32.0,2.8,19.0,68.0,25.39,15.17
2016,8,9,18,45,165.0,16.0,2.65,18.5,34.0,12.44,0.0
