Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,9,19,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,8,9,19,15,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,10,5,45,139.5,18.0,2.8,14.5,34.5,14.04,1.03
2016,8,10,6,0,279.0,36.0,3.0,15.0,69.0,29.65,19.43
2016,8,10,6,15,365.5,47.5,2.95,15.5,113.0,65.48,36.44
2016,8,10,6,30,452.0,59.0,2.9,16.0,157.0,112.05,68.72
2016,8,10,6,45,233.0,85.0,2.9,16.5,136.0,123.0,88.29
2016,8,10,7,0,14.0,111.0,2.9,17.0,115.0,105.93,83.14
2016,8,10,7,15,20.0,131.0,2.85,17.5,138.5,127.59,100.85
2016,8,10,7,30,26.0,151.0,2.8,18.0,162.0,151.49,120.09
2016,8,10,7,45,71.5,182.0,2.8,19.0,217.0,202.57,160.55
2016,8,10,8,0,117.0,213.0,2.8,20.0,272.0,262.49,207.5
2016,8,10,8,15,436.0,161.5,2.75,20.5,414.0,400.54,316.97
2016,8,10,8,30,755.0,110.0,2.7,21.0,556.0,565.25,443.99
2016,8,10,8,45,773.5,113.5,2.65,21.5,601.5,619.83,483.63
2016,8,10,9,0,792.0,117.0,2.6,22.0,647.0,674.21,522.48
2016,8,10,9,15,806.0,120.0,2.6,22.5,688.0,724.29,556.76
2016,8,10,9,30,820.0,123.0,2.6,23.0,729.0,773.19,588.42
2016,8,10,9,45,844.0,118.5,2.6,24.0,768.5,816.38,614.41
2016,8,10,10,0,868.0,114.0,2.6,25.0,808.0,862.71,642.01
2016,8,10,10,15,876.0,115.0,2.6,25.5,837.5,899.12,663.72
2016,8,10,10,30,884.0,116.0,2.6,26.0,867.0,932.88,683.52
2016,8,10,10,45,890.5,116.5,2.65,26.5,890.0,961.87,700.46
2016,8,10,11,0,897.0,117.0,2.7,27.0,913.0,987.78,715.38
2016,8,10,11,15,901.0,118.0,2.75,27.0,928.5,1008.53,728.41
2016,8,10,11,30,905.0,119.0,2.8,27.0,944.0,1025.85,739.35
2016,8,10,11,45,908.0,118.5,2.9,27.5,952.0,1037.1,745.53
2016,8,10,12,0,911.0,118.0,3.0,28.0,960.0,1044.73,749.53
2016,8,10,12,15,911.0,118.0,3.05,28.0,960.0,1046.19,750.78
2016,8,10,12,30,911.0,118.0,3.1,28.0,960.0,1043.96,749.86
2016,8,10,12,45,908.5,118.5,3.2,28.5,951.5,1036.06,744.39
2016,8,10,13,0,906.0,119.0,3.3,29.0,943.0,1024.55,736.73
2016,8,10,13,15,902.5,118.0,3.4,28.5,927.5,1006.97,728.17
2016,8,10,13,30,899.0,117.0,3.5,28.0,912.0,985.95,717.36
2016,8,10,13,45,894.5,115.5,3.6,28.0,889.0,960.14,701.95
2016,8,10,14,0,890.0,114.0,3.7,28.0,866.0,931.17,684.36
2016,8,10,14,15,882.5,112.5,3.75,27.5,836.0,896.54,663.91
2016,8,10,14,30,875.0,111.0,3.8,27.0,806.0,859.23,641.42
2016,8,10,14,45,866.5,108.5,3.85,27.0,770.0,817.61,614.42
2016,8,10,15,0,858.0,106.0,3.9,27.0,734.0,773.79,585.62
2016,8,10,15,15,844.5,103.5,3.9,26.5,692.5,724.38,553.41
2016,8,10,15,30,831.0,101.0,3.9,26.0,651.0,676.17,520.6
2016,8,10,15,45,815.5,97.5,3.9,25.5,605.0,621.63,481.18
2016,8,10,16,0,800.0,94.0,3.9,25.0,559.0,566.56,440.13
2016,8,10,16,15,777.5,90.5,3.8,24.5,510.0,507.57,394.52
2016,8,10,16,30,755.0,87.0,3.7,24.0,461.0,449.38,348.06
2016,8,10,16,45,727.0,82.5,3.65,23.5,409.5,389.02,298.51
2016,8,10,17,0,699.0,78.0,3.6,23.0,358.0,329.72,248.3
2016,8,10,17,15,657.0,72.5,3.45,22.0,306.0,268.44,196.01
2016,8,10,17,30,615.0,67.0,3.3,21.0,254.0,211.49,146.73
2016,8,10,17,45,556.0,59.5,3.15,20.5,204.0,154.27,98.56
2016,8,10,18,0,497.0,52.0,3.0,20.0,154.0,104.04,59.23
2016,8,10,18,15,403.0,42.0,2.9,19.0,109.0,56.87,29.15
2016,8,10,18,30,309.0,32.0,2.8,18.0,64.0,25.57,15.2
2016,8,10,18,45,154.5,16.0,2.7,17.5,32.0,12.55,0.0
2016,8,10,19,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,11,5,45,115.5,18.0,1.8,14.5,31.5,14.06,0.0
2016,8,11,6,0,231.0,36.0,2.1,15.0,63.0,28.59,18.45
2016,8,11,6,15,314.0,50.0,2.1,15.5,106.0,63.37,36.45
2016,8,11,6,30,397.0,64.0,2.1,16.0,149.0,108.45,68.06
2016,8,11,6,45,451.5,75.0,2.1,16.5,197.0,157.18,107.51
2016,8,11,7,0,506.0,86.0,2.1,17.0,245.0,211.08,153.26
2016,8,11,7,15,253.0,97.5,2.1,17.5,177.0,172.42,132.02
2016,8,11,7,30,0.0,109.0,2.1,18.0,109.0,101.44,79.15
2016,8,11,7,45,0.0,129.0,2.1,19.0,129.0,120.29,94.13
2016,8,11,8,0,0.0,149.0,2.1,20.0,149.0,139.25,108.75
2016,8,11,8,15,13.0,184.0,2.1,20.5,191.5,179.54,140.5
2016,8,11,8,30,26.0,219.0,2.1,21.0,234.0,221.49,172.98
2016,8,11,8,45,39.5,249.5,2.15,22.0,274.5,265.75,206.35
2016,8,11,9,0,53.0,280.0,2.2,23.0,315.0,307.71,237.27
2016,8,11,9,15,130.0,311.5,2.2,23.5,405.5,405.36,311.14
2016,8,11,9,30,207.0,343.0,2.2,24.0,496.0,503.57,383.06
2016,8,11,9,45,529.0,233.5,2.25,25.0,649.5,681.05,515.0
2016,8,11,10,0,851.0,124.0,2.3,26.0,803.0,858.91,635.98
2016,8,11,10,15,859.0,125.5,2.35,26.5,832.5,895.31,656.66
2016,8,11,10,30,867.0,127.0,2.4,27.0,862.0,929.11,676.74
2016,8,11,10,45,873.0,128.0,2.45,27.5,884.5,957.72,693.33
2016,8,11,11,0,879.0,129.0,2.5,28.0,907.0,983.29,707.94
2016,8,11,11,15,883.0,130.0,2.5,28.0,922.5,1003.7,720.2
2016,8,11,11,30,887.0,131.0,2.5,28.0,938.0,1020.75,730.41
2016,8,11,11,45,890.0,131.0,2.55,28.5,946.0,1032.31,736.31
2016,8,11,12,0,893.0,131.0,2.6,29.0,954.0,1040.33,740.1
2016,8,11,12,15,893.0,131.0,2.6,29.0,954.0,1041.72,740.86
2016,8,11,12,30,893.0,131.0,2.6,29.0,954.0,1039.49,739.52
2016,8,11,12,45,887.5,132.5,2.65,29.5,944.5,1029.67,732.57
2016,8,11,13,0,882.0,134.0,2.7,30.0,935.0,1016.36,723.6
2016,8,11,13,15,878.5,133.0,2.75,30.0,919.5,999.07,713.66
2016,8,11,13,30,875.0,132.0,2.8,30.0,904.0,978.43,701.64
2016,8,11,13,45,872.0,129.5,2.9,30.0,881.5,953.47,687.25
2016,8,11,14,0,869.0,127.0,3.0,30.0,859.0,925.35,670.72
2016,8,11,14,15,861.0,125.0,3.05,29.5,829.0,890.31,650.47
2016,8,11,14,30,853.0,123.0,3.1,29.0,799.0,852.68,628.27
2016,8,11,14,45,844.5,120.0,3.2,29.0,763.0,815.82,605.32
2016,8,11,15,0,836.0,117.0,3.3,29.0,727.0,771.67,577.05
2016,8,11,15,15,822.0,114.0,3.35,28.5,685.5,721.63,545.14
2016,8,11,15,30,808.0,111.0,3.4,28.0,644.0,670.42,510.42
2016,8,11,15,45,792.0,107.0,3.45,27.5,598.0,616.02,471.83
2016,8,11,16,0,776.0,103.0,3.5,27.0,552.0,561.21,431.62
2016,8,11,16,15,752.5,99.0,3.5,26.5,502.5,502.32,386.85
2016,8,11,16,30,729.0,95.0,3.5,26.0,453.0,443.89,340.9
2016,8,11,16,45,699.0,89.5,3.55,25.5,402.0,382.84,291.51
2016,8,11,17,0,669.0,84.0,3.6,25.0,351.0,324.15,242.43
2016,8,11,17,15,625.0,78.0,3.5,24.0,299.0,263.48,191.29
2016,8,11,17,30,581.0,72.0,3.4,23.0,247.0,207.44,143.41
2016,8,11,17,45,518.5,63.5,3.3,22.0,197.0,150.72,96.58
2016,8,11,18,0,456.0,55.0,3.2,21.0,147.0,101.5,58.66
2016,8,11,18,15,362.5,43.5,3.0,20.0,103.0,55.6,29.35
2016,8,11,18,30,269.0,32.0,2.8,19.0,59.0,25.75,15.02
2016,8,11,18,45,134.5,16.0,2.65,18.5,29.5,12.68,0.0
2016,8,11,19,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,12,5,45,144.5,17.0,2.05,14.5,33.0,13.24,0.0
2016,8,12,6,0,289.0,34.0,2.3,15.0,66.0,27.75,17.63
2016,8,12,6,15,378.5,45.5,2.25,15.5,110.5,64.41,35.11
2016,8,12,6,30,468.0,57.0,2.2,16.0,155.0,112.2,68.06
2016,8,12,6,45,530.5,64.5,2.2,16.5,205.5,162.11,108.34
2016,8,12,7,0,593.0,72.0,2.2,17.0,256.0,219.45,157.24
2016,8,12,7,15,296.5,91.0,2.15,17.5,183.0,181.82,138.7
2016,8,12,7,30,0.0,110.0,2.1,18.0,110.0,102.39,79.93
2016,8,12,7,45,0.0,127.0,2.1,19.0,127.0,118.44,92.63
2016,8,12,8,0,0.0,144.0,2.1,20.0,144.0,134.57,105.0
2016,8,12,8,15,12.5,180.5,2.1,21.0,188.0,176.01,137.45
2016,8,12,8,30,25.0,217.0,2.1,22.0,232.0,219.07,170.45
2016,8,12,8,45,73.0,259.5,2.1,23.0,307.0,297.3,230.38
2016,8,12,9,0,121.0,302.0,2.1,24.0,382.0,382.79,293.89
2016,8,12,9,15,189.0,318.0,2.15,24.5,452.5,455.56,347.68
2016,8,12,9,30,257.0,334.0,2.2,25.0,523.0,541.16,409.48
2016,8,12,9,45,562.5,224.5,2.25,25.5,664.0,702.94,529.64
2016,8,12,10,0,868.0,115.0,2.3,26.0,805.0,864.74,639.74
2016,8,12,10,15,875.5,116.0,2.35,26.5,834.5,900.73,660.25
2016,8,12,10,30,883.0,117.0,2.4,27.0,864.0,934.02,679.97
2016,8,12,10,45,888.0,118.0,2.5,27.5,886.0,962.09,696.64
2016,8,12,11,0,893.0,119.0,2.6,28.0,908.0,987.01,711.29
2016,8,12,11,15,896.5,120.0,2.7,28.0,923.0,1007.17,724.35
2016,8,12,11,30,900.0,121.0,2.8,28.0,938.0,1023.88,735.33
2016,8,12,11,45,902.0,121.0,2.9,28.5,945.5,1034.54,741.11
2016,8,12,12,0,904.0,121.0,3.0,29.0,953.0,1041.58,744.72
2016,8,12,12,15,903.5,121.0,3.1,29.0,952.5,1042.45,746.03
2016,8,12,12,30,903.0,121.0,3.2,29.0,952.0,1039.63,745.15
2016,8,12,12,45,909.5,115.5,3.35,29.5,946.5,1034.49,741.81
2016,8,12,13,0,916.0,110.0,3.5,30.0,941.0,1025.53,736.09
2016,8,12,13,15,913.0,109.5,3.55,30.0,925.0,1008.67,726.14
2016,8,12,13,30,910.0,109.0,3.6,30.0,909.0,988.31,714.02
2016,8,12,13,45,905.0,108.0,3.7,30.0,886.0,962.16,698.47
2016,8,12,14,0,900.0,107.0,3.8,30.0,863.0,932.83,680.76
2016,8,12,14,15,893.0,105.5,3.8,29.5,833.0,898.18,660.19
2016,8,12,14,30,886.0,104.0,3.8,29.0,803.0,860.8,637.59
2016,8,12,14,45,876.5,102.0,3.8,29.0,767.0,818.33,610.03
2016,8,12,15,0,867.0,100.0,3.8,29.0,731.0,773.71,580.73
2016,8,12,15,15,854.0,98.0,3.7,28.5,689.5,724.66,548.72
2016,8,12,15,30,841.0,96.0,3.6,28.0,648.0,674.24,514.58
2016,8,12,15,45,825.0,93.0,3.55,28.0,602.0,621.71,475.84
2016,8,12,16,0,809.0,90.0,3.5,28.0,556.0,566.28,434.01
2016,8,12,16,15,786.5,87.0,3.35,27.5,506.0,507.23,388.87
2016,8,12,16,30,764.0,84.0,3.2,27.0,456.0,448.97,342.86
2016,8,12,16,45,734.0,79.5,3.1,26.5,404.5,387.2,292.83
2016,8,12,17,0,704.0,75.0,3.0,26.0,353.0,327.73,243.09
2016,8,12,17,15,661.5,69.5,2.75,25.0,301.0,265.05,190.31
2016,8,12,17,30,619.0,64.0,2.5,24.0,249.0,207.75,141.35
2016,8,12,17,45,556.0,57.0,2.3,23.5,198.5,150.17,93.75
2016,8,12,18,0,493.0,50.0,2.1,23.0,148.0,100.08,55.46
2016,8,12,18,15,395.5,40.0,1.8,22.0,103.5,53.25,26.49
2016,8,12,18,30,298.0,30.0,1.5,21.0,59.0,24.06,13.24
2016,8,12,18,45,149.0,15.0,1.25,20.5,29.5,11.88,0.0
2016,8,12,19,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,13,5,45,142.5,16.5,2.2,15.5,32.0,12.87,0.0
2016,8,13,6,0,285.0,33.0,2.4,16.0,64.0,26.79,16.62
2016,8,13,6,15,375.5,44.0,2.3,16.5,108.0,62.81,33.73
2016,8,13,6,30,466.0,55.0,2.2,17.0,152.0,110.07,66.09
2016,8,13,6,45,528.5,62.0,2.15,18.0,201.5,159.4,105.54
2016,8,13,7,0,591.0,69.0,2.1,19.0,251.0,216.14,153.4
2016,8,13,7,15,332.0,115.0,2.1,19.5,220.5,215.83,164.16
2016,8,13,7,30,73.0,161.0,2.1,20.0,190.0,178.56,140.14
2016,8,13,7,45,83.5,184.5,2.15,21.0,222.5,210.51,165.34
2016,8,13,8,0,94.0,208.0,2.2,22.0,255.0,243.72,190.85
2016,8,13,8,15,158.0,230.0,2.15,23.0,318.5,309.64,241.41
2016,8,13,8,30,222.0,252.0,2.1,24.0,382.0,378.75,293.21
2016,8,13,8,45,524.0,175.0,2.1,25.0,514.0,520.23,401.16
2016,8,13,9,0,826.0,98.0,2.1,26.0,646.0,679.27,517.27
2016,8,13,9,15,839.0,100.5,2.1,26.5,687.0,726.46,546.91
2016,8,13,9,30,852.0,103.0,2.1,27.0,728.0,774.89,577.38
2016,8,13,9,45,869.5,101.0,2.15,28.0,765.5,820.69,604.7
2016,8,13,10,0,887.0,99.0,2.2,29.0,803.0,864.88,630.45
2016,8,13,10,15,894.5,100.0,2.25,29.5,832.5,901.47,652.12
2016,8,13,10,30,902.0,101.0,2.3,30.0,862.0,935.3,671.86
2016,8,13,10,45,907.5,101.5,2.4,30.5,884.5,963.78,688.56
2016,8,13,11,0,913.0,102.0,2.5,31.0,907.0,989.05,703.21
2016,8,13,11,15,916.5,103.0,2.55,31.0,922.5,1009.55,715.84
2016,8,13,11,30,920.0,104.0,2.6,31.0,938.0,1026.52,726.37
2016,8,13,11,45,921.5,104.5,2.7,31.5,945.5,1037.36,732.19
2016,8,13,12,0,923.0,105.0,2.8,32.0,953.0,1044.49,735.82
2016,8,13,12,15,923.5,105.0,2.9,32.0,953.0,1046.34,737.79
2016,8,13,12,30,924.0,105.0,3.0,32.0,953.0,1044.43,737.55
2016,8,13,12,45,909.5,112.5,3.1,32.5,940.5,1031.59,729.08
2016,8,13,13,0,895.0,120.0,3.2,33.0,928.0,1015.27,718.56
2016,8,13,13,15,891.5,119.0,3.3,32.5,912.5,997.65,710.19
2016,8,13,13,30,888.0,118.0,3.4,32.0,897.0,976.63,699.58
2016,8,13,13,45,883.0,117.0,3.5,32.0,874.0,950.89,684.46
2016,8,13,14,0,878.0,116.0,3.6,32.0,851.0,922.05,667.25
2016,8,13,14,15,870.0,114.5,3.6,31.5,821.0,887.1,646.65
2016,8,13,14,30,862.0,113.0,3.6,31.0,791.0,849.55,624.12
2016,8,13,14,45,852.5,110.5,3.65,31.0,755.0,807.35,597.19
2016,8,13,15,0,843.0,108.0,3.7,31.0,719.0,763.09,568.55
2016,8,13,15,15,829.0,105.5,3.65,30.5,677.0,716.88,538.91
2016,8,13,15,30,815.0,103.0,3.6,30.0,635.0,665.77,504.19
2016,8,13,15,45,798.5,99.5,3.6,30.0,589.5,611.14,464.45
2016,8,13,16,0,782.0,96.0,3.6,30.0,544.0,556.14,423.33
2016,8,13,16,15,758.5,92.5,3.5,29.5,494.5,497.38,378.8
2016,8,13,16,30,735.0,89.0,3.4,29.0,445.0,439.58,333.54
2016,8,13,16,45,705.0,84.0,3.3,28.5,394.0,378.14,284.13
2016,8,13,17,0,675.0,79.0,3.2,28.0,343.0,319.59,235.51
2016,8,13,17,15,630.5,73.0,3.0,27.0,291.5,258.47,184.5
2016,8,13,17,30,586.0,67.0,2.8,26.0,240.0,202.05,136.84
2016,8,13,17,45,523.5,59.0,2.65,25.0,190.5,145.64,90.87
2016,8,13,18,0,461.0,51.0,2.5,24.0,141.0,96.72,53.89
2016,8,13,18,15,362.0,40.5,2.3,23.0,97.5,51.48,26.07
2016,8,13,18,30,263.0,30.0,2.1,22.0,54.0,24.25,12.94
2016,8,13,18,45,131.5,15.0,1.95,21.5,27.0,14.3,0.0
2016,8,13,19,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,1.85,20.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,14,5,45,126.5,17.0,2.1,15.5,30.0,13.34,0.0
2016,8,14,6,0,253.0,34.0,2.2,16.0,60.0,26.83,16.51
2016,8,14,6,15,343.0,46.0,2.2,16.5,103.5,62.65,34.69
2016,8,14,6,30,433.0,58.0,2.2,17.0,147.0,108.8,66.44
2016,8,14,6,45,221.0,81.5,2.2,18.0,127.5,117.81,83.85
2016,8,14,7,0,9.0,105.0,2.2,19.0,108.0,99.33,77.16
2016,8,14,7,15,15.0,125.0,2.2,19.5,131.0,120.68,94.49
2016,8,14,7,30,21.0,145.0,2.2,20.0,154.0,142.84,112.17
2016,8,14,7,45,39.0,172.0,2.25,21.0,191.0,179.7,141.11
2016,8,14,8,0,57.0,199.0,2.3,22.0,228.0,217.3,170.14
2016,8,14,8,15,71.0,224.5,2.3,22.5,264.0,253.44,197.86
2016,8,14,8,30,85.0,250.0,2.3,23.0,300.0,291.15,226.35
2016,8,14,8,45,434.0,184.0,2.3,24.0,468.0,471.88,367.15
2016,8,14,9,0,783.0,118.0,2.3,25.0,636.0,670.83,513.95
2016,8,14,9,15,797.5,121.0,2.3,25.5,677.0,721.0,546.64
2016,8,14,9,30,812.0,124.0,2.3,26.0,718.0,770.04,577.85
2016,8,14,9,45,816.0,130.0,2.35,27.0,751.5,812.23,603.02
2016,8,14,10,0,820.0,136.0,2.4,28.0,785.0,851.99,626.17
2016,8,14,10,15,828.5,137.5,2.45,28.5,814.5,888.44,648.08
2016,8,14,10,30,837.0,139.0,2.5,29.0,844.0,922.38,668.17
2016,8,14,10,45,844.5,139.5,2.55,29.5,866.5,944.14,680.27
2016,8,14,11,0,852.0,140.0,2.6,30.0,889.0,970.01,695.09
2016,8,14,11,15,856.0,141.0,2.65,30.0,904.5,989.9,707.47
2016,8,14,11,30,860.0,142.0,2.7,30.0,920.0,1006.5,717.87
2016,8,14,11,45,864.0,141.0,2.8,30.5,928.0,1017.71,723.98
2016,8,14,12,0,868.0,140.0,2.9,31.0,936.0,1025.47,728.04
2016,8,14,12,15,868.0,140.0,2.95,31.0,935.5,1026.7,729.13
2016,8,14,12,30,868.0,140.0,3.0,31.0,935.0,1024.38,728.17
2016,8,14,12,45,868.0,138.5,3.05,31.0,927.5,1017.0,724.14
2016,8,14,13,0,868.0,137.0,3.1,31.0,920.0,1006.11,718.02
2016,8,14,13,15,864.0,136.0,3.15,31.0,904.0,988.34,707.6
2016,8,14,13,30,860.0,135.0,3.2,31.0,888.0,967.27,695.14
2016,8,14,13,45,850.0,136.0,3.3,31.0,863.5,939.45,678.65
2016,8,14,14,0,840.0,137.0,3.4,31.0,839.0,915.64,664.72
2016,8,14,14,15,831.5,135.0,3.45,30.5,808.5,880.21,643.99
2016,8,14,14,30,823.0,133.0,3.5,30.0,778.0,842.31,621.39
2016,8,14,14,45,809.5,131.5,3.55,30.0,741.5,798.64,593.34
2016,8,14,15,0,796.0,130.0,3.6,30.0,705.0,753.31,563.82
2016,8,14,15,15,781.0,127.0,3.6,29.5,663.0,703.96,531.67
2016,8,14,15,30,766.0,124.0,3.6,29.0,621.0,653.64,496.8
2016,8,14,15,45,747.0,119.5,3.65,29.0,575.5,599.14,457.11
2016,8,14,16,0,728.0,115.0,3.7,29.0,530.0,543.81,415.74
2016,8,14,16,15,702.0,110.5,3.65,28.0,480.5,485.14,371.98
2016,8,14,16,30,676.0,106.0,3.6,27.0,431.0,427.83,327.65
2016,8,14,16,45,644.5,99.0,3.6,26.5,380.5,367.46,278.97
2016,8,14,17,0,613.0,92.0,3.6,26.0,330.0,309.75,230.97
2016,8,14,17,15,566.0,84.5,3.45,25.0,279.0,250.0,181.05
2016,8,14,17,30,519.0,77.0,3.3,24.0,228.0,195.36,134.94
2016,8,14,17,45,457.0,67.0,3.2,23.0,180.0,141.22,90.78
2016,8,14,18,0,395.0,57.0,3.1,22.0,132.0,94.63,55.41
2016,8,14,18,15,299.5,43.5,2.95,21.0,90.0,49.87,26.85
2016,8,14,18,30,204.0,30.0,2.8,20.0,48.0,23.5,12.02
2016,8,14,18,45,102.0,15.0,2.65,19.5,24.0,14.3,0.0
2016,8,14,19,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,2.5,18.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,15,5,45,174.0,15.5,2.75,14.5,33.0,12.14,0.0
2016,8,15,6,0,348.0,31.0,2.9,15.0,66.0,25.03,14.95
2016,8,15,6,15,445.5,40.0,2.85,15.5,112.5,63.53,32.08
2016,8,15,6,30,543.0,49.0,2.8,16.0,159.0,114.15,66.35
2016,8,15,6,45,271.5,61.0,2.75,16.5,116.0,109.13,75.07
2016,8,15,7,0,0.0,73.0,2.7,17.0,73.0,67.8,51.73
2016,8,15,7,15,0.0,88.0,2.65,17.5,88.0,81.82,63.36
2016,8,15,7,30,0.0,103.0,2.6,18.0,103.0,95.92,74.78
2016,8,15,7,45,2.5,131.0,2.55,18.5,132.5,123.35,96.93
2016,8,15,8,0,5.0,159.0,2.5,19.0,162.0,151.29,119.1
2016,8,15,8,15,38.5,202.5,2.45,19.5,225.0,214.65,169.5
2016,8,15,8,30,72.0,246.0,2.4,20.0,288.0,279.75,220.19
2016,8,15,8,45,82.0,269.5,2.4,21.0,321.5,313.7,245.1
2016,8,15,9,0,92.0,293.0,2.4,22.0,355.0,348.59,270.33
2016,8,15,9,15,234.0,297.0,2.45,22.5,465.5,475.7,367.49
2016,8,15,9,30,376.0,301.0,2.5,23.0,576.0,601.83,460.44
2016,8,15,9,45,649.0,198.5,2.55,23.5,700.5,749.34,569.44
2016,8,15,10,0,922.0,96.0,2.6,24.0,825.0,892.56,665.64
2016,8,15,10,15,929.0,97.5,2.65,24.5,854.5,930.37,687.64
2016,8,15,10,30,936.0,99.0,2.7,25.0,884.0,965.25,708.45
2016,8,15,10,45,939.5,100.0,2.8,26.0,906.5,993.21,723.63
2016,8,15,11,0,943.0,101.0,2.9,27.0,929.0,1017.74,736.55
2016,8,15,11,15,946.0,102.0,2.95,27.0,944.0,1038.22,749.37
2016,8,15,11,30,949.0,103.0,3.0,27.0,959.0,1055.04,759.95
2016,8,15,11,45,949.0,104.0,3.15,27.5,966.0,1065.1,765.74
2016,8,15,12,0,949.0,105.0,3.3,28.0,973.0,1071.31,769.2
2016,8,15,12,15,949.0,105.0,3.4,28.0,972.0,1072.59,770.76
2016,8,15,12,30,949.0,105.0,3.5,28.0,971.0,1070.0,769.99
2016,8,15,12,45,937.5,110.0,3.6,28.0,959.5,1057.28,762.86
2016,8,15,13,0,926.0,115.0,3.7,28.0,948.0,1040.94,753.52
2016,8,15,13,15,922.0,114.5,3.75,28.0,931.5,1022.75,742.68
2016,8,15,13,30,918.0,114.0,3.8,28.0,915.0,1001.04,729.59
2016,8,15,13,45,913.0,112.5,3.85,28.0,891.0,973.96,712.98
2016,8,15,14,0,908.0,111.0,3.9,28.0,867.0,943.65,694.22
2016,8,15,14,15,900.0,109.5,3.9,27.5,836.0,907.64,672.62
2016,8,15,14,30,892.0,108.0,3.9,27.0,805.0,868.92,648.97
2016,8,15,14,45,883.0,105.5,3.9,27.0,768.5,825.86,620.81
2016,8,15,15,0,874.0,103.0,3.9,27.0,732.0,780.59,590.86
2016,8,15,15,15,860.5,101.0,3.85,26.5,689.0,730.62,558.16
2016,8,15,15,30,847.0,99.0,3.8,26.0,646.0,681.88,524.82
2016,8,15,15,45,831.5,95.0,3.75,26.0,599.5,625.68,483.12
2016,8,15,16,0,816.0,91.0,3.7,26.0,553.0,568.93,439.92
2016,8,15,16,15,792.5,88.0,3.6,25.0,502.5,508.8,394.32
2016,8,15,16,30,769.0,85.0,3.5,24.0,452.0,449.56,347.67
2016,8,15,16,45,740.0,79.5,3.45,23.5,400.0,386.77,296.07
2016,8,15,17,0,711.0,74.0,3.4,23.0,348.0,326.19,244.62
2016,8,15,17,15,666.5,69.0,3.25,22.0,295.0,263.06,190.68
2016,8,15,17,30,622.0,64.0,3.1,21.0,242.0,205.49,140.83
2016,8,15,17,45,559.0,56.0,3.0,20.5,191.5,146.91,91.9
2016,8,15,18,0,496.0,48.0,2.9,20.0,141.0,95.89,52.74
2016,8,15,18,15,389.5,37.5,2.8,19.0,96.5,48.47,23.87
2016,8,15,18,30,283.0,27.0,2.7,18.0,52.0,21.79,10.28
2016,8,15,18,45,141.5,13.5,2.65,17.5,26.0,12.87,0.0
2016,8,15,19,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,16,5,45,138.0,16.0,2.0,13.5,29.5,12.68,0.0
2016,8,16,6,0,276.0,32.0,2.3,14.0,59.0,25.91,15.58
2016,8,16,6,15,372.0,43.0,2.25,14.5,103.5,61.73,33.2
2016,8,16,6,30,468.0,54.0,2.2,15.0,148.0,109.53,65.98
2016,8,16,6,45,234.0,65.5,2.2,16.0,112.5,106.4,74.44
2016,8,16,7,0,0.0,77.0,2.2,17.0,77.0,71.48,54.81
2016,8,16,7,15,0.0,93.5,2.15,17.5,93.5,86.93,67.61
2016,8,16,7,30,0.0,110.0,2.1,18.0,110.0,102.47,80.18
2016,8,16,7,45,0.0,130.0,2.1,19.0,130.5,121.38,95.09
2016,8,16,8,0,0.0,150.0,2.1,20.0,151.0,140.39,109.77
2016,8,16,8,15,7.0,174.0,2.1,20.5,178.5,167.1,130.62
2016,8,16,8,30,14.0,198.0,2.1,21.0,206.0,194.69,151.88
2016,8,16,8,45,62.5,247.0,2.15,22.0,288.0,279.06,217.38
2016,8,16,9,0,111.0,296.0,2.2,23.0,370.0,365.01,281.99
2016,8,16,9,15,226.5,303.0,2.2,23.5,464.5,469.64,360.81
2016,8,16,9,30,342.0,310.0,2.2,24.0,559.0,585.01,444.78
2016,8,16,9,45,597.0,218.5,2.25,25.0,678.5,727.42,548.21
2016,8,16,10,0,852.0,127.0,2.3,26.0,798.0,870.95,643.96
2016,8,16,10,15,860.0,128.5,2.35,26.5,827.5,901.8,661.21
2016,8,16,10,30,868.0,130.0,2.4,27.0,857.0,935.62,681.3
2016,8,16,10,45,874.0,131.0,2.45,27.5,880.0,964.23,697.85
2016,8,16,11,0,880.0,132.0,2.5,28.0,903.0,989.75,712.39
2016,8,16,11,15,883.5,133.0,2.55,28.0,918.0,1009.59,724.76
2016,8,16,11,30,887.0,134.0,2.6,28.0,933.0,1026.01,735.08
2016,8,16,11,45,889.5,134.0,2.65,28.5,940.5,1036.91,740.56
2016,8,16,12,0,892.0,134.0,2.7,29.0,948.0,1044.22,743.91
2016,8,16,12,15,892.0,134.0,2.75,29.0,947.0,1045.38,745.01
2016,8,16,12,30,892.0,134.0,2.8,29.0,946.0,1042.88,743.99
2016,8,16,12,45,882.5,137.5,2.85,29.5,935.0,1030.82,735.58
2016,8,16,13,0,873.0,141.0,2.9,30.0,924.0,1015.32,725.18
2016,8,16,13,15,869.0,140.0,2.95,30.0,908.0,997.33,714.74
2016,8,16,13,30,865.0,139.0,3.0,30.0,892.0,976.02,702.2
2016,8,16,13,45,860.5,137.0,3.05,30.0,868.5,950.02,686.65
2016,8,16,14,0,856.0,135.0,3.1,30.0,845.0,927.68,673.47
2016,8,16,14,15,847.5,133.0,3.1,29.5,814.5,891.62,652.15
2016,8,16,14,30,839.0,131.0,3.1,29.0,784.0,853.02,629.0
2016,8,16,14,45,829.5,127.5,3.15,29.0,747.5,809.75,601.45
2016,8,16,15,0,820.0,124.0,3.2,29.0,711.0,764.47,572.19
2016,8,16,15,15,805.0,121.0,3.15,28.5,669.0,713.97,539.48
2016,8,16,15,30,790.0,118.0,3.1,28.0,627.0,662.44,503.7
2016,8,16,15,45,772.5,113.5,3.1,28.0,580.5,607.06,463.38
2016,8,16,16,0,755.0,109.0,3.1,28.0,534.0,551.48,421.79
2016,8,16,16,15,729.5,104.5,3.05,27.0,484.0,491.77,377.28
2016,8,16,16,30,704.0,100.0,3.0,26.0,434.0,433.15,331.91
2016,8,16,16,45,672.0,94.0,3.0,25.5,382.5,371.97,282.45
2016,8,16,17,0,640.0,88.0,3.0,25.0,331.0,313.46,233.61
2016,8,16,17,15,592.5,80.5,2.9,24.0,279.5,252.0,182.09
2016,8,16,17,30,545.0,73.0,2.8,23.0,228.0,195.71,134.4
2016,8,16,17,45,479.0,63.5,2.75,22.0,178.5,139.93,88.92
2016,8,16,18,0,413.0,54.0,2.7,21.0,129.0,92.2,52.95
2016,8,16,18,15,310.5,40.5,2.6,20.0,86.5,47.44,25.1
2016,8,16,18,30,208.0,27.0,2.5,19.0,44.0,21.2,9.05
2016,8,16,18,45,104.0,13.5,2.45,18.5,22.0,12.87,0.0
2016,8,16,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,17,5,45,107.0,16.0,2.2,15.5,26.5,12.61,0.0
2016,8,17,6,0,214.0,32.0,2.5,16.0,53.0,25.02,14.5
2016,8,17,6,15,306.0,45.0,2.45,16.5,95.0,58.5,32.44
2016,8,17,6,30,398.0,58.0,2.4,17.0,137.0,104.64,64.42
2016,8,17,6,45,461.5,68.0,2.35,17.5,185.5,152.97,103.13
2016,8,17,7,0,525.0,78.0,2.3,18.0,234.0,208.98,150.42
2016,8,17,7,15,268.5,107.5,2.3,18.5,188.0,187.55,143.58
2016,8,17,7,30,12.0,137.0,2.3,19.0,142.0,132.2,103.98
2016,8,17,7,45,17.0,157.0,2.3,20.0,165.0,154.16,121.25
2016,8,17,8,0,22.0,177.0,2.3,21.0,188.0,176.75,138.58
2016,8,17,8,15,83.5,215.5,2.25,21.5,262.5,251.99,197.87
2016,8,17,8,30,145.0,254.0,2.2,22.0,337.0,336.42,262.86
2016,8,17,8,45,458.5,187.0,2.2,23.0,481.5,491.92,383.33
2016,8,17,9,0,772.0,120.0,2.2,24.0,626.0,666.69,512.48
2016,8,17,9,15,787.0,123.0,2.25,24.5,667.0,716.82,545.81
2016,8,17,9,30,802.0,126.0,2.3,25.0,708.0,765.88,577.51
2016,8,17,9,45,817.0,126.5,2.35,26.0,744.5,810.98,604.82
2016,8,17,10,0,832.0,127.0,2.4,27.0,781.0,854.41,630.52
2016,8,17,10,15,840.5,129.0,2.45,27.5,810.5,891.74,653.05
2016,8,17,10,30,849.0,131.0,2.5,28.0,840.0,919.74,669.31
2016,8,17,10,45,853.0,133.0,2.6,28.5,862.0,946.99,685.53
2016,8,17,11,0,857.0,135.0,2.7,29.0,884.0,971.14,699.7
2016,8,17,11,15,861.0,136.0,2.8,29.0,899.0,991.05,712.6
2016,8,17,11,30,865.0,137.0,2.9,29.0,914.0,1007.63,723.48
2016,8,17,11,45,865.5,138.5,3.0,29.5,921.0,1017.8,728.94
2016,8,17,12,0,866.0,140.0,3.1,30.0,928.0,1024.45,732.29
2016,8,17,12,15,865.5,140.0,3.15,30.0,927.0,1025.02,732.96
2016,8,17,12,30,865.0,140.0,3.2,30.0,926.0,1022.03,731.55
2016,8,17,12,45,859.5,141.5,3.3,30.5,916.5,1012.04,724.72
2016,8,17,13,0,854.0,143.0,3.4,31.0,907.0,998.65,715.84
2016,8,17,13,15,849.5,142.0,3.45,31.0,890.5,980.38,704.99
2016,8,17,13,30,845.0,141.0,3.5,31.0,874.0,966.79,697.25
2016,8,17,13,45,840.5,138.5,3.55,31.0,851.0,940.12,680.99
2016,8,17,14,0,836.0,136.0,3.6,31.0,828.0,910.43,662.78
2016,8,17,14,15,827.0,134.0,3.65,30.5,797.5,874.44,641.58
2016,8,17,14,30,818.0,132.0,3.7,30.0,767.0,836.04,618.51
2016,8,17,14,45,809.0,128.5,3.75,30.0,731.0,793.86,591.32
2016,8,17,15,0,800.0,125.0,3.8,30.0,695.0,749.7,562.46
2016,8,17,15,15,784.0,122.0,3.8,29.5,653.0,699.27,529.48
2016,8,17,15,30,768.0,119.0,3.8,29.0,611.0,647.96,493.71
2016,8,17,15,45,751.0,114.0,3.85,28.5,565.5,593.39,454.69
2016,8,17,16,0,734.0,109.0,3.9,28.0,520.0,538.84,414.39
2016,8,17,16,15,707.5,104.5,3.85,27.0,470.5,479.5,369.69
2016,8,17,16,30,681.0,100.0,3.8,26.0,421.0,421.6,324.45
2016,8,17,16,45,649.0,93.5,3.8,25.5,370.5,361.21,275.24
2016,8,17,17,0,617.0,87.0,3.8,25.0,320.0,303.55,226.8
2016,8,17,17,15,568.5,80.0,3.65,24.0,269.0,243.7,176.39
2016,8,17,17,30,520.0,73.0,3.5,23.0,218.0,189.17,130.09
2016,8,17,17,45,453.0,63.0,3.4,22.0,170.0,134.37,85.49
2016,8,17,18,0,386.0,53.0,3.3,21.0,122.0,87.77,50.5
2016,8,17,18,15,284.0,39.5,3.15,20.0,81.0,43.93,23.08
2016,8,17,18,30,182.0,26.0,3.0,19.0,40.0,20.44,7.54
2016,8,17,18,45,91.0,13.0,2.9,18.5,20.0,12.39,0.0
2016,8,17,19,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,5,45,81.5,16.0,2.15,14.5,23.5,12.63,0.0
2016,8,18,6,0,163.0,32.0,2.4,15.0,47.0,24.97,14.3
2016,8,18,6,15,248.0,47.5,2.4,15.5,88.0,57.08,33.3
2016,8,18,6,30,333.0,63.0,2.4,16.0,129.0,99.86,63.5
2016,8,18,6,45,387.0,76.5,2.4,17.0,175.0,145.59,100.28
2016,8,18,7,0,441.0,90.0,2.4,18.0,221.0,197.87,144.18
2016,8,18,7,15,254.5,122.5,2.35,18.5,201.5,197.67,152.13
2016,8,18,7,30,68.0,155.0,2.3,19.0,182.0,171.72,135.43
2016,8,18,7,45,102.5,180.5,2.3,19.5,227.5,218.76,173.06
2016,8,18,8,0,137.0,206.0,2.3,20.0,273.0,267.39,211.37
2016,8,18,8,15,388.0,175.0,2.25,20.5,391.5,390.76,308.7
2016,8,18,8,30,639.0,144.0,2.2,21.0,510.0,534.57,418.99
2016,8,18,8,45,651.5,152.5,2.2,22.0,552.5,585.39,454.83
2016,8,18,9,0,664.0,161.0,2.2,23.0,595.0,635.77,489.66
2016,8,18,9,15,681.0,165.5,2.25,23.5,635.0,684.69,523.75
2016,8,18,9,30,698.0,170.0,2.3,24.0,675.0,733.02,556.61
2016,8,18,9,45,641.0,209.5,2.35,25.0,691.0,755.57,567.99
2016,8,18,10,0,584.0,249.0,2.4,26.0,707.0,768.38,572.59
2016,8,18,10,15,594.5,253.5,2.45,26.5,735.0,805.56,596.48
2016,8,18,10,30,605.0,258.0,2.5,27.0,763.0,838.55,617.1
2016,8,18,10,45,615.5,259.5,2.6,27.5,785.0,866.71,634.76
2016,8,18,11,0,626.0,261.0,2.7,28.0,807.0,892.78,650.95
2016,8,18,11,15,631.0,263.0,2.75,28.0,821.5,911.69,663.22
2016,8,18,11,30,636.0,265.0,2.8,28.0,836.0,928.0,673.88
2016,8,18,11,45,643.5,263.5,2.9,28.5,844.5,940.59,681.33
2016,8,18,12,0,651.0,262.0,3.0,29.0,853.0,950.38,687.02
2016,8,18,12,15,651.0,261.5,3.05,29.0,852.0,950.72,687.52
2016,8,18,12,30,651.0,261.0,3.1,29.0,851.0,948.11,686.26
2016,8,18,12,45,648.0,260.0,3.15,29.5,843.0,939.06,679.5
2016,8,18,13,0,645.0,259.0,3.2,30.0,835.0,927.18,671.01
2016,8,18,13,15,640.0,257.0,3.25,29.5,819.5,909.58,661.5
2016,8,18,13,30,635.0,255.0,3.3,29.0,804.0,889.4,650.24
2016,8,18,13,45,632.0,249.0,3.4,29.0,782.5,864.63,634.98
2016,8,18,14,0,629.0,243.0,3.5,29.0,761.0,837.44,617.95
2016,8,18,14,15,618.5,238.5,3.55,28.5,732.0,802.91,596.52
2016,8,18,14,30,608.0,234.0,3.6,28.0,703.0,766.72,573.6
2016,8,18,14,45,600.5,224.5,3.65,28.0,670.0,726.58,546.56
2016,8,18,15,0,593.0,215.0,3.7,28.0,637.0,685.0,518.06
2016,8,18,15,15,575.0,208.0,3.7,27.5,596.5,634.19,483.11
2016,8,18,15,30,557.0,201.0,3.7,27.0,556.0,586.36,449.44
2016,8,18,15,45,541.0,190.0,3.75,27.0,513.5,535.97,412.4
2016,8,18,16,0,525.0,179.0,3.8,27.0,471.0,485.89,374.68
2016,8,18,16,15,496.0,169.0,3.8,26.0,424.0,430.6,333.28
2016,8,18,16,30,467.0,159.0,3.8,25.0,377.0,377.49,292.26
2016,8,18,16,45,433.5,145.5,3.8,24.0,329.0,321.67,247.97
2016,8,18,17,0,400.0,132.0,3.8,23.0,281.0,269.16,205.16
2016,8,18,17,15,354.5,116.0,3.65,22.0,233.0,214.45,160.04
2016,8,18,17,30,309.0,100.0,3.5,21.0,185.0,163.67,117.99
2016,8,18,17,45,252.0,81.0,3.4,20.5,140.5,115.82,79.3
2016,8,18,18,0,195.0,62.0,3.3,20.0,96.0,75.15,48.18
2016,8,18,18,15,132.5,41.0,3.2,19.0,60.5,40.04,23.56
2016,8,18,18,30,70.0,20.0,3.1,18.0,25.0,16.78,4.13
2016,8,18,18,45,35.0,10.0,3.05,17.5,12.5,9.53,0.0
2016,8,18,19,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,19,5,45,41.5,13.0,2.2,15.5,16.5,12.39,0.0
2016,8,19,6,0,83.0,26.0,2.5,16.0,33.0,21.61,11.32
2016,8,19,6,15,140.0,47.5,2.55,16.5,70.5,50.87,31.61
2016,8,19,6,30,197.0,69.0,2.6,17.0,108.0,88.06,59.34
2016,8,19,6,45,246.5,89.0,2.65,17.5,152.0,129.96,92.96
2016,8,19,7,0,296.0,109.0,2.7,18.0,196.0,178.1,132.91
2016,8,19,7,15,148.0,117.5,2.6,18.5,161.0,158.24,122.63
2016,8,19,7,30,0.0,126.0,2.5,19.0,126.0,117.55,92.23
2016,8,19,7,45,9.5,150.0,2.45,19.5,154.5,144.46,113.74
2016,8,19,8,0,19.0,174.0,2.4,20.0,183.0,172.6,135.88
2016,8,19,8,15,53.5,210.0,2.35,20.5,239.5,230.8,181.78
2016,8,19,8,30,88.0,246.0,2.3,21.0,296.0,290.2,227.72
2016,8,19,8,45,126.0,271.0,2.25,21.5,349.5,350.41,273.46
2016,8,19,9,0,164.0,296.0,2.2,22.0,403.0,409.08,317.11
2016,8,19,9,15,245.5,303.5,2.2,22.5,475.0,492.63,379.31
2016,8,19,9,30,327.0,311.0,2.2,23.0,547.0,575.9,439.69
2016,8,19,9,45,442.5,285.5,2.2,24.0,622.0,667.2,504.31
2016,8,19,10,0,558.0,260.0,2.2,25.0,697.0,758.0,566.56
2016,8,19,10,15,569.0,265.0,2.25,25.5,724.5,792.7,588.26
2016,8,19,10,30,580.0,270.0,2.3,26.0,752.0,825.9,609.13
2016,8,19,10,45,583.0,276.5,2.35,26.5,772.5,851.42,624.51
2016,8,19,11,0,586.0,283.0,2.4,27.0,793.0,876.58,639.52
2016,8,19,11,15,591.5,285.5,2.45,27.0,807.0,895.85,652.06
2016,8,19,11,30,597.0,288.0,2.5,27.0,821.0,912.65,663.07
2016,8,19,11,45,598.5,289.5,2.65,27.5,828.0,921.89,668.66
2016,8,19,12,0,600.0,291.0,2.8,28.0,835.0,928.4,672.54
2016,8,19,12,15,600.0,291.0,2.85,28.0,834.0,929.15,673.34
2016,8,19,12,30,600.0,291.0,2.9,28.0,833.0,927.12,672.44
2016,8,19,12,45,606.0,284.0,3.0,28.0,827.5,921.4,669.87
2016,8,19,13,0,612.0,277.0,3.1,28.0,822.0,912.81,665.46
2016,8,19,13,15,606.5,274.5,3.15,28.0,806.0,894.61,654.11
2016,8,19,13,30,601.0,272.0,3.2,28.0,790.0,873.96,641.15
2016,8,19,13,45,597.5,265.5,3.3,28.0,768.5,848.91,625.62
2016,8,19,14,0,594.0,259.0,3.4,28.0,747.0,821.59,608.4
2016,8,19,14,15,582.5,254.0,3.45,27.5,718.0,784.15,584.87
2016,8,19,14,30,571.0,249.0,3.5,27.0,689.0,747.83,561.69
2016,8,19,14,45,562.0,240.0,3.55,27.0,655.0,708.22,534.81
2016,8,19,15,0,553.0,231.0,3.6,27.0,621.0,667.46,506.67
2016,8,19,15,15,534.0,223.0,3.55,26.5,581.0,619.56,473.38
2016,8,19,15,30,515.0,215.0,3.5,26.0,541.0,571.8,439.49
2016,8,19,15,45,494.5,204.0,3.5,25.5,498.0,520.55,402.36
2016,8,19,16,0,474.0,193.0,3.5,25.0,455.0,470.14,364.9
