Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,19,16,15,445.5,180.5,3.45,24.5,408.5,415.27,322.95
2016,8,19,16,30,417.0,168.0,3.4,24.0,362.0,362.67,281.7
2016,8,19,16,45,380.5,153.5,3.4,23.5,314.0,307.48,237.56
2016,8,19,17,0,344.0,139.0,3.4,23.0,266.0,253.4,193.46
2016,8,19,17,15,301.5,120.5,3.3,22.0,219.5,201.18,150.68
2016,8,19,17,30,259.0,102.0,3.2,21.0,173.0,153.98,111.81
2016,8,19,17,45,206.0,80.5,3.15,20.5,129.0,107.61,74.46
2016,8,19,18,0,153.0,59.0,3.1,20.0,85.0,68.09,44.08
2016,8,19,18,15,101.5,37.0,3.0,19.5,52.0,35.35,20.41
2016,8,19,18,30,50.0,15.0,2.9,19.0,19.0,12.74,0.61
2016,8,19,18,45,25.0,7.5,2.85,18.5,9.5,7.15,0.0
2016,8,19,19,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,20,5,45,32.5,11.0,1.75,14.5,14.0,10.48,0.0
2016,8,20,6,0,65.0,22.0,2.0,15.0,28.0,18.43,8.65
2016,8,20,6,15,113.5,45.0,2.0,15.5,63.5,47.11,29.5
2016,8,20,6,30,162.0,68.0,2.0,16.0,99.0,82.88,56.76
2016,8,20,6,45,208.0,90.0,2.0,16.5,142.5,123.8,89.72
2016,8,20,7,0,254.0,112.0,2.0,17.0,186.0,170.63,128.52
2016,8,20,7,15,127.0,118.5,2.0,17.5,155.5,152.82,119.02
2016,8,20,7,30,0.0,125.0,2.0,18.0,125.0,116.66,91.82
2016,8,20,7,45,6.5,146.0,2.0,19.0,149.5,139.45,109.83
2016,8,20,8,0,13.0,167.0,2.0,20.0,174.0,163.09,128.13
2016,8,20,8,15,21.0,191.5,2.0,20.5,203.5,191.71,150.38
2016,8,20,8,30,29.0,216.0,2.0,21.0,233.0,225.67,176.48
2016,8,20,8,45,41.0,243.5,2.05,21.5,269.5,262.62,204.58
2016,8,20,9,0,53.0,271.0,2.1,22.0,306.0,300.9,233.26
2016,8,20,9,15,62.0,295.0,2.15,22.5,338.0,334.62,258.0
2016,8,20,9,30,71.0,319.0,2.2,23.0,370.0,369.12,282.99
2016,8,20,9,45,347.5,271.0,2.3,23.5,539.5,566.49,434.33
2016,8,20,10,0,624.0,223.0,2.4,24.0,709.0,780.53,588.39
2016,8,20,10,15,634.5,226.5,2.45,24.5,737.0,815.32,609.2
2016,8,20,10,30,645.0,230.0,2.5,25.0,765.0,848.32,630.0
2016,8,20,10,45,656.0,231.0,2.65,25.5,787.5,877.23,648.68
2016,8,20,11,0,667.0,232.0,2.8,26.0,810.0,903.94,665.54
2016,8,20,11,15,671.5,233.5,2.9,26.0,824.0,922.41,677.8
2016,8,20,11,30,676.0,235.0,3.0,26.0,838.0,938.11,688.38
2016,8,20,11,45,685.0,232.0,3.15,26.5,846.5,950.81,696.07
2016,8,20,12,0,694.0,229.0,3.3,27.0,855.0,960.58,701.93
2016,8,20,12,15,694.0,229.0,3.4,27.0,854.5,961.37,703.02
2016,8,20,12,30,694.0,229.0,3.5,27.0,854.0,959.06,702.25
2016,8,20,12,45,680.5,234.0,3.6,27.0,842.5,945.38,694.07
2016,8,20,13,0,667.0,239.0,3.7,27.0,831.0,928.89,684.14
2016,8,20,13,15,662.0,237.0,3.7,26.5,815.5,910.9,674.0
2016,8,20,13,30,657.0,235.0,3.7,26.0,800.0,890.25,661.99
2016,8,20,13,45,659.0,227.0,3.75,26.0,779.5,867.47,647.6
2016,8,20,14,0,661.0,219.0,3.8,26.0,759.0,841.95,631.23
2016,8,20,14,15,650.0,215.0,3.8,25.5,730.0,806.51,608.52
2016,8,20,14,30,639.0,211.0,3.8,25.0,701.0,769.34,584.3
2016,8,20,14,45,633.0,202.5,3.85,25.0,668.0,730.15,557.5
2016,8,20,15,0,627.0,194.0,3.9,25.0,635.0,689.32,529.06
2016,8,20,15,15,609.0,187.5,3.85,24.5,594.5,640.42,494.72
2016,8,20,15,30,591.0,181.0,3.8,24.0,554.0,591.33,459.47
2016,8,20,15,45,575.0,171.0,3.8,23.5,511.0,536.95,419.65
2016,8,20,16,0,559.0,161.0,3.8,23.0,468.0,486.15,381.33
2016,8,20,16,15,530.0,152.5,3.7,22.5,421.0,430.63,338.04
2016,8,20,16,30,501.0,144.0,3.6,22.0,374.0,377.23,295.28
2016,8,20,16,45,469.5,131.5,3.55,21.5,326.5,321.34,249.57
2016,8,20,17,0,438.0,119.0,3.5,21.0,279.0,268.48,205.25
2016,8,20,17,15,390.5,105.5,3.4,20.0,231.0,213.48,159.24
2016,8,20,17,30,343.0,92.0,3.3,19.0,183.0,163.95,117.64
2016,8,20,17,45,285.5,74.5,3.2,18.5,139.0,114.86,77.53
2016,8,20,18,0,228.0,57.0,3.1,18.0,95.0,72.99,45.43
2016,8,20,18,15,154.0,37.5,2.95,17.5,59.5,36.2,20.19
2016,8,20,18,30,80.0,18.0,2.8,17.0,24.0,14.04,0.0
2016,8,20,18,45,40.0,9.0,2.7,16.5,12.0,8.58,0.0
2016,8,20,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,21,5,45,53.5,13.5,2.35,14.5,18.0,12.87,0.0
2016,8,21,6,0,107.0,27.0,2.7,15.0,36.0,22.38,11.36
2016,8,21,6,15,177.5,46.5,2.7,15.5,74.5,52.42,31.67
2016,8,21,6,30,248.0,66.0,2.7,16.0,113.0,92.3,60.81
2016,8,21,6,45,308.0,82.0,2.75,16.5,158.5,136.37,96.07
2016,8,21,7,0,368.0,98.0,2.8,17.0,204.0,187.84,139.05
2016,8,21,7,15,184.0,108.5,2.75,17.5,161.5,163.03,126.25
2016,8,21,7,30,0.0,119.0,2.7,18.0,119.0,111.06,87.27
2016,8,21,7,45,5.0,140.5,2.7,18.5,143.0,133.65,105.45
2016,8,21,8,0,10.0,162.0,2.7,19.0,167.0,156.93,123.84
2016,8,21,8,15,39.0,200.0,2.65,19.5,222.0,213.51,168.84
2016,8,21,8,30,68.0,238.0,2.6,20.0,277.0,270.87,213.59
2016,8,21,8,45,68.0,258.0,2.6,21.0,299.5,294.76,230.73
2016,8,21,9,0,68.0,278.0,2.6,22.0,322.0,318.6,247.57
2016,8,21,9,15,118.5,306.5,2.6,22.5,389.5,395.57,305.86
2016,8,21,9,30,169.0,335.0,2.6,23.0,457.0,470.19,360.9
2016,8,21,9,45,407.5,274.5,2.65,23.5,586.5,628.6,480.46
2016,8,21,10,0,646.0,214.0,2.7,24.0,716.0,790.85,597.44
2016,8,21,10,15,656.5,217.5,2.75,24.0,744.0,826.29,620.43
2016,8,21,10,30,667.0,221.0,2.8,24.0,772.0,859.86,642.92
2016,8,21,10,45,677.0,222.5,2.9,24.5,794.5,888.82,660.9
2016,8,21,11,0,687.0,224.0,3.0,25.0,817.0,915.46,677.28
2016,8,21,11,15,692.0,225.5,3.1,25.0,831.5,934.69,690.07
2016,8,21,11,30,697.0,227.0,3.2,25.0,846.0,951.11,701.14
2016,8,21,11,45,702.0,226.0,3.3,25.5,854.0,961.99,707.27
2016,8,21,12,0,707.0,225.0,3.4,26.0,862.0,969.84,711.51
2016,8,21,12,15,706.5,225.0,3.5,26.0,861.0,970.08,712.26
2016,8,21,12,30,706.0,225.0,3.6,26.0,860.0,967.17,711.09
2016,8,21,12,45,722.0,213.5,3.75,26.0,857.0,965.56,711.21
2016,8,21,13,0,738.0,202.0,3.9,26.0,854.0,960.43,709.06
2016,8,21,13,15,732.5,200.5,3.95,25.5,837.5,941.43,698.51
2016,8,21,13,30,727.0,199.0,4.0,25.0,821.0,919.54,686.09
2016,8,21,13,45,493.0,291.5,4.1,25.0,708.0,776.24,584.2
2016,8,21,14,0,259.0,384.0,4.2,25.0,595.0,636.2,479.86
2016,8,21,14,15,330.0,348.0,4.2,24.5,606.5,651.26,495.08
2016,8,21,14,30,401.0,312.0,4.2,24.0,618.0,660.67,505.35
2016,8,21,14,45,535.5,243.5,4.25,24.0,631.0,690.1,530.65
2016,8,21,15,0,670.0,175.0,4.3,24.0,644.0,702.28,543.02
2016,8,21,15,15,651.5,169.5,4.2,23.5,602.5,652.22,507.13
2016,8,21,15,30,633.0,164.0,4.1,23.0,561.0,601.9,470.58
2016,8,21,15,45,612.5,157.0,4.1,22.5,516.5,548.87,431.3
2016,8,21,16,0,592.0,150.0,4.1,22.0,472.0,496.36,391.32
2016,8,21,16,15,562.0,142.0,4.05,21.0,424.0,435.87,344.64
2016,8,21,16,30,532.0,134.0,4.0,20.0,376.0,380.81,300.69
2016,8,21,16,45,495.5,123.5,3.95,19.5,327.5,323.18,252.95
2016,8,21,17,0,459.0,113.0,3.9,19.0,279.0,269.11,207.05
2016,8,21,17,15,409.5,100.5,3.75,18.5,230.5,213.34,159.5
2016,8,21,17,30,360.0,88.0,3.6,18.0,182.0,163.26,116.82
2016,8,21,17,45,296.5,72.0,3.5,17.5,137.5,113.71,76.34
2016,8,21,18,0,233.0,56.0,3.4,17.0,93.0,72.06,44.65
2016,8,21,18,15,155.5,37.0,3.3,16.5,57.5,35.42,19.6
2016,8,21,18,30,78.0,18.0,3.2,16.0,22.0,15.13,0.0
2016,8,21,18,45,39.0,9.0,3.1,16.0,11.0,8.58,0.0
2016,8,21,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,22,5,45,53.0,13.5,2.75,14.5,18.0,12.87,0.0
2016,8,22,6,0,106.0,27.0,3.0,15.0,36.0,22.37,10.93
2016,8,22,6,15,178.0,46.5,3.0,15.5,74.0,52.49,31.63
2016,8,22,6,30,250.0,66.0,3.0,16.0,112.0,92.7,61.01
2016,8,22,6,45,128.0,82.0,3.0,16.5,106.0,100.96,74.05
2016,8,22,7,0,6.0,98.0,3.0,17.0,100.0,92.44,72.15
2016,8,22,7,15,14.0,118.5,2.9,17.5,124.0,114.74,90.46
2016,8,22,7,30,22.0,139.0,2.8,18.0,148.0,138.11,109.38
2016,8,22,7,45,23.5,157.5,2.75,18.5,168.0,157.8,125.08
2016,8,22,8,0,25.0,176.0,2.7,19.0,188.0,177.69,140.66
2016,8,22,8,15,87.0,212.0,2.65,19.5,260.0,251.51,199.5
2016,8,22,8,30,149.0,248.0,2.6,20.0,332.0,334.53,264.24
2016,8,22,8,45,167.5,269.5,2.6,20.5,371.5,376.73,295.85
2016,8,22,9,0,186.0,291.0,2.6,21.0,411.0,420.47,328.2
2016,8,22,9,15,422.0,236.5,2.65,21.5,531.5,564.04,439.06
2016,8,22,9,30,658.0,182.0,2.7,22.0,652.0,716.32,551.81
2016,8,22,9,45,660.0,191.5,2.75,22.5,683.5,755.15,576.82
2016,8,22,10,0,662.0,201.0,2.8,23.0,715.0,791.87,600.72
2016,8,22,10,15,672.5,204.5,2.9,23.5,743.0,827.74,624.06
2016,8,22,10,30,683.0,208.0,3.0,24.0,771.0,861.68,645.55
2016,8,22,10,45,689.5,210.5,3.1,24.5,792.0,888.68,662.22
2016,8,22,11,0,696.0,213.0,3.2,25.0,813.0,913.17,677.21
2016,8,22,11,15,700.5,214.5,3.3,25.0,827.0,932.0,689.76
2016,8,22,11,30,705.0,216.0,3.4,25.0,841.0,947.97,700.54
2016,8,22,11,45,708.0,216.0,3.55,25.5,847.5,957.88,706.35
2016,8,22,12,0,711.0,216.0,3.7,26.0,854.0,964.73,710.23
2016,8,22,12,15,711.0,215.5,3.8,26.0,853.0,964.89,710.88
2016,8,22,12,30,711.0,215.0,3.9,26.0,852.0,961.89,709.58
2016,8,22,12,45,675.0,234.0,4.0,26.0,834.0,940.22,695.9
2016,8,22,13,0,639.0,253.0,4.1,26.0,816.0,915.8,679.9
2016,8,22,13,15,634.0,250.5,4.1,25.5,800.5,897.56,669.33
2016,8,22,13,30,629.0,248.0,4.1,25.0,785.0,876.75,656.91
2016,8,22,13,45,627.5,241.0,4.2,25.0,764.0,852.23,641.22
2016,8,22,14,0,626.0,234.0,4.3,25.0,743.0,825.25,623.7
2016,8,22,14,15,615.0,229.5,4.3,24.5,713.5,790.16,600.89
2016,8,22,14,30,604.0,225.0,4.3,24.0,684.0,753.46,576.62
2016,8,22,14,45,595.5,216.5,4.35,24.0,650.5,713.4,548.76
2016,8,22,15,0,587.0,208.0,4.4,24.0,617.0,672.0,519.45
2016,8,22,15,15,568.5,201.5,4.35,23.5,577.0,621.22,483.38
2016,8,22,15,30,550.0,195.0,4.3,23.0,537.0,573.73,448.88
2016,8,22,15,45,531.5,184.5,4.3,22.5,494.0,522.5,410.88
2016,8,22,16,0,513.0,174.0,4.3,22.0,451.0,471.85,372.3
2016,8,22,16,15,483.5,163.5,4.2,21.0,404.5,416.42,329.45
2016,8,22,16,30,454.0,153.0,4.1,20.0,358.0,363.3,287.18
2016,8,22,16,45,421.5,139.5,4.0,19.5,311.5,308.68,242.11
2016,8,22,17,0,389.0,126.0,3.9,19.0,265.0,257.29,198.76
2016,8,22,17,15,342.0,110.0,3.75,18.5,218.0,203.03,152.92
2016,8,22,17,30,295.0,94.0,3.6,18.0,171.0,152.87,110.61
2016,8,22,17,45,240.5,75.0,3.45,17.5,128.0,106.64,72.84
2016,8,22,18,0,186.0,56.0,3.3,17.0,85.0,67.34,42.62
2016,8,22,18,15,120.0,35.0,3.15,16.5,51.0,33.22,18.41
2016,8,22,18,30,54.0,14.0,3.0,16.0,17.0,11.89,0.0
2016,8,22,18,45,27.0,7.0,2.85,16.0,8.5,6.67,0.0
2016,8,22,19,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,23,5,45,62.0,13.5,2.2,15.5,18.5,12.87,0.0
2016,8,23,6,0,124.0,27.0,2.5,16.0,37.0,21.11,9.49
2016,8,23,6,15,205.5,44.5,2.5,16.5,75.5,52.18,30.28
2016,8,23,6,30,287.0,62.0,2.5,17.0,114.0,93.81,60.03
2016,8,23,6,45,351.0,75.5,2.55,17.5,160.5,138.74,95.81
2016,8,23,7,0,415.0,89.0,2.6,18.0,207.0,191.5,139.9
2016,8,23,7,15,242.5,119.5,2.55,18.5,192.0,192.17,148.11
2016,8,23,7,30,70.0,150.0,2.5,19.0,177.0,168.45,132.91
2016,8,23,7,45,109.0,175.0,2.45,19.5,223.5,217.42,172.21
2016,8,23,8,0,148.0,200.0,2.4,20.0,270.0,268.28,212.41
2016,8,23,8,15,212.5,216.5,2.35,20.5,329.5,328.82,259.79
2016,8,23,8,30,277.0,233.0,2.3,21.0,389.0,401.48,315.55
2016,8,23,8,45,482.0,190.0,2.3,21.5,488.0,512.82,401.6
2016,8,23,9,0,687.0,147.0,2.3,22.0,587.0,639.96,496.61
2016,8,23,9,15,703.5,151.0,2.3,22.5,627.0,689.0,530.15
2016,8,23,9,30,720.0,155.0,2.3,23.0,667.0,737.32,562.78
2016,8,23,9,45,708.5,170.5,2.35,24.0,695.5,773.74,584.69
2016,8,23,10,0,697.0,186.0,2.4,25.0,724.0,806.88,604.11
2016,8,23,10,15,707.0,189.0,2.45,25.0,752.5,842.81,627.61
2016,8,23,10,30,717.0,192.0,2.5,25.0,781.0,876.66,649.58
2016,8,23,10,45,726.0,193.0,2.6,25.5,803.5,905.18,667.03
2016,8,23,11,0,735.0,194.0,2.7,26.0,826.0,931.16,682.79
2016,8,23,11,15,740.0,195.0,2.75,26.5,840.5,950.5,693.79
2016,8,23,11,30,745.0,196.0,2.8,27.0,855.0,966.86,702.93
2016,8,23,11,45,749.5,195.5,2.9,27.5,862.5,978.0,709.17
2016,8,23,12,0,754.0,195.0,3.0,28.0,870.0,985.94,713.47
2016,8,23,12,15,754.0,195.0,3.1,28.0,869.0,986.6,714.59
2016,8,23,12,30,754.0,195.0,3.2,28.0,868.0,983.95,713.73
2016,8,23,12,45,762.5,187.5,3.3,28.0,862.5,972.53,707.27
2016,8,23,13,0,771.0,180.0,3.4,28.0,857.0,964.08,702.88
2016,8,23,13,15,766.0,179.0,3.45,28.0,840.5,945.71,691.67
2016,8,23,13,30,761.0,178.0,3.5,28.0,824.0,924.35,678.57
2016,8,23,13,45,756.5,174.5,3.6,28.0,801.5,898.04,662.47
2016,8,23,14,0,752.0,171.0,3.7,28.0,779.0,873.16,647.28
2016,8,23,14,15,741.5,168.0,3.75,27.5,748.5,836.44,624.9
2016,8,23,14,30,731.0,165.0,3.8,27.0,718.0,797.68,600.89
2016,8,23,14,45,720.5,160.0,3.9,27.0,682.5,755.01,572.83
2016,8,23,15,0,710.0,155.0,4.0,27.0,647.0,710.76,542.6
2016,8,23,15,15,692.5,150.5,4.0,26.5,606.0,660.72,507.82
2016,8,23,15,30,675.0,146.0,4.0,26.0,565.0,610.21,471.83
2016,8,23,15,45,655.5,139.5,4.0,25.5,520.0,556.26,432.31
2016,8,23,16,0,636.0,133.0,4.0,25.0,475.0,502.65,391.86
2016,8,23,16,15,606.5,126.5,3.95,24.5,426.5,444.57,346.67
2016,8,23,16,30,577.0,120.0,3.9,24.0,378.0,388.51,301.73
2016,8,23,16,45,541.5,110.5,3.85,23.5,329.0,329.49,253.31
2016,8,23,17,0,506.0,101.0,3.8,23.0,280.0,271.61,204.7
2016,8,23,17,15,454.5,90.5,3.65,22.0,231.0,214.6,156.78
2016,8,23,17,30,403.0,80.0,3.5,21.0,182.0,163.47,113.72
2016,8,23,17,45,335.5,65.5,3.4,20.0,137.0,112.33,72.6
2016,8,23,18,0,268.0,51.0,3.3,19.0,92.0,69.58,40.89
2016,8,23,18,15,177.5,33.5,3.2,18.5,56.0,32.13,16.34
2016,8,23,18,30,87.0,16.0,3.1,18.0,20.0,12.58,0.0
2016,8,23,18,45,43.5,8.0,3.05,17.5,10.0,7.63,0.0
2016,8,23,19,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,24,5,45,94.5,13.0,2.0,14.5,20.5,12.39,0.0
2016,8,24,6,0,189.0,26.0,2.3,15.0,41.0,20.39,8.5
2016,8,24,6,15,286.0,40.0,2.3,15.5,82.5,53.29,28.61
2016,8,24,6,30,383.0,54.0,2.3,16.0,124.0,99.87,61.07
2016,8,24,6,45,452.5,64.5,2.35,16.5,172.5,149.1,100.52
2016,8,24,7,0,522.0,75.0,2.4,17.0,221.0,206.81,149.36
2016,8,24,7,15,261.0,96.0,2.35,17.5,169.0,175.46,134.58
2016,8,24,7,30,0.0,117.0,2.3,18.0,117.0,109.3,85.8
2016,8,24,7,45,1.5,134.0,2.3,18.5,135.0,126.14,99.31
2016,8,24,8,0,3.0,151.0,2.3,19.0,153.0,143.22,112.69
2016,8,24,8,15,42.0,194.5,2.3,19.5,218.5,210.26,166.29
2016,8,24,8,30,81.0,238.0,2.3,20.0,284.0,279.36,220.35
2016,8,24,8,45,172.5,258.0,2.3,20.5,365.5,369.12,290.15
2016,8,24,9,0,264.0,278.0,2.3,21.0,447.0,469.12,365.78
2016,8,24,9,15,536.0,201.0,2.3,21.5,572.5,613.12,475.88
2016,8,24,9,30,808.0,124.0,2.3,22.0,698.0,771.96,590.0
2016,8,24,9,45,830.5,120.5,2.35,23.0,736.0,819.19,618.11
2016,8,24,10,0,853.0,117.0,2.4,24.0,774.0,859.6,642.01
2016,8,24,10,15,861.0,118.5,2.45,24.5,803.5,895.98,664.19
2016,8,24,10,30,869.0,120.0,2.5,25.0,833.0,929.68,684.42
2016,8,24,10,45,874.5,121.5,2.6,25.5,854.5,958.16,701.56
2016,8,24,11,0,880.0,123.0,2.7,26.0,876.0,983.48,716.63
2016,8,24,11,15,883.5,123.5,2.75,26.0,891.0,1002.51,728.64
2016,8,24,11,30,887.0,124.0,2.8,26.0,906.0,1018.08,738.56
2016,8,24,11,45,887.0,125.0,2.9,26.5,912.0,1027.11,743.39
2016,8,24,12,0,887.0,126.0,3.0,27.0,918.0,1032.49,746.02
2016,8,24,12,15,887.0,126.0,3.05,27.0,917.0,1033.15,746.81
2016,8,24,12,30,887.0,126.0,3.1,27.0,916.0,1030.14,745.4
2016,8,24,12,45,864.5,137.0,3.2,27.0,900.5,1012.43,735.05
2016,8,24,13,0,842.0,148.0,3.3,27.0,885.0,1000.5,728.59
2016,8,24,13,15,837.0,147.0,3.35,27.0,868.0,981.02,716.82
2016,8,24,13,30,832.0,146.0,3.4,27.0,851.0,958.3,703.0
2016,8,24,13,45,825.0,145.0,3.5,27.0,827.0,930.6,686.19
2016,8,24,14,0,818.0,144.0,3.6,27.0,803.0,900.04,667.37
2016,8,24,14,15,808.5,141.5,3.6,26.5,772.0,863.04,644.77
2016,8,24,14,30,799.0,139.0,3.6,26.0,741.0,823.71,620.35
2016,8,24,14,45,786.0,136.5,3.65,26.0,703.5,779.49,591.26
2016,8,24,15,0,773.0,134.0,3.7,26.0,666.0,733.66,560.68
2016,8,24,15,15,756.0,130.5,3.7,25.5,624.0,684.16,526.85
2016,8,24,15,30,739.0,127.0,3.7,25.0,582.0,632.16,489.83
2016,8,24,15,45,717.5,122.0,3.7,24.5,535.5,575.46,448.26
2016,8,24,16,0,696.0,117.0,3.7,24.0,489.0,519.14,405.68
2016,8,24,16,15,667.0,111.5,3.65,23.5,439.0,459.2,358.88
2016,8,24,16,30,638.0,106.0,3.6,23.0,389.0,401.11,312.04
2016,8,24,16,45,600.5,98.5,3.55,22.5,338.5,339.86,261.44
2016,8,24,17,0,563.0,91.0,3.5,22.0,288.0,282.12,212.4
2016,8,24,17,15,509.5,82.0,3.4,21.0,237.5,222.4,161.8
2016,8,24,17,30,456.0,73.0,3.3,20.0,187.0,168.79,116.28
2016,8,24,17,45,381.0,60.5,3.2,19.0,140.5,113.66,71.91
2016,8,24,18,0,306.0,48.0,3.1,18.0,94.0,69.46,39.52
2016,8,24,18,15,202.0,32.0,3.05,17.5,57.0,30.89,14.98
2016,8,24,18,30,98.0,16.0,3.0,17.0,20.0,12.64,0.0
2016,8,24,18,45,49.0,8.0,2.95,16.5,10.0,7.63,0.0
2016,8,24,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,25,5,45,98.0,12.5,2.35,14.5,20.0,11.91,0.0
2016,8,25,6,0,196.0,25.0,2.6,15.0,40.0,19.62,7.35
2016,8,25,6,15,296.5,38.0,2.6,15.5,81.0,53.12,28.05
2016,8,25,6,30,397.0,51.0,2.6,16.0,122.0,98.9,59.62
2016,8,25,6,45,198.5,58.5,2.65,16.5,94.0,94.49,65.68
2016,8,25,7,0,0.0,66.0,2.7,17.0,66.0,61.37,46.3
2016,8,25,7,15,0.0,81.5,2.7,17.5,81.5,75.89,58.44
2016,8,25,7,30,0.0,97.0,2.7,18.0,97.0,90.48,70.37
2016,8,25,7,45,0.0,109.5,2.7,18.5,109.5,102.31,79.79
2016,8,25,8,0,0.0,122.0,2.7,19.0,122.0,114.17,89.09
2016,8,25,8,15,1.0,144.0,2.65,19.5,144.5,135.69,106.09
2016,8,25,8,30,2.0,166.0,2.6,20.0,167.0,157.44,123.0
2016,8,25,8,45,13.0,201.5,2.6,20.5,210.0,198.94,155.57
2016,8,25,9,0,24.0,237.0,2.6,21.0,253.0,241.81,188.61
2016,8,25,9,15,40.5,270.5,2.6,21.5,298.5,295.22,229.34
2016,8,25,9,30,57.0,304.0,2.6,22.0,344.0,344.38,266.05
2016,8,25,9,45,465.5,203.5,2.65,22.5,559.0,605.24,469.37
2016,8,25,10,0,874.0,103.0,2.7,23.0,774.0,863.3,651.23
2016,8,25,10,15,882.5,104.0,2.75,23.5,803.5,900.23,672.08
2016,8,25,10,30,891.0,105.0,2.8,24.0,833.0,934.43,692.81
2016,8,25,10,45,897.0,106.0,2.85,24.5,856.0,963.36,709.92
2016,8,25,11,0,903.0,107.0,2.9,25.0,879.0,989.06,724.89
2016,8,25,11,15,907.0,107.5,2.9,25.0,894.0,1008.92,737.06
2016,8,25,11,30,911.0,108.0,2.9,25.0,909.0,1025.23,747.05
2016,8,25,11,45,912.5,109.0,2.95,25.5,916.0,1035.93,752.51
2016,8,25,12,0,914.0,110.0,3.0,26.0,923.0,1042.89,755.7
2016,8,25,12,15,913.5,110.0,3.05,26.0,921.5,1043.0,756.13
2016,8,25,12,30,913.0,110.0,3.1,26.0,920.0,1039.32,754.31
2016,8,25,12,45,901.5,115.0,3.15,26.0,908.0,1026.2,746.53
2016,8,25,13,0,890.0,120.0,3.2,26.0,896.0,1009.58,736.63
2016,8,25,13,15,885.5,119.5,3.25,26.0,879.0,990.65,725.29
2016,8,25,13,30,881.0,119.0,3.3,26.0,862.0,968.33,711.76
2016,8,25,13,45,874.0,118.0,3.4,26.0,837.5,939.91,694.53
2016,8,25,14,0,867.0,117.0,3.5,26.0,813.0,908.5,675.19
2016,8,25,14,15,858.5,115.0,3.6,25.5,781.5,871.92,653.46
2016,8,25,14,30,850.0,113.0,3.7,25.0,750.0,832.8,629.66
2016,8,25,14,45,838.0,111.0,3.8,25.0,712.5,793.17,603.92
2016,8,25,15,0,826.0,109.0,3.9,25.0,675.0,746.59,572.91
2016,8,25,15,15,810.5,106.0,3.95,24.5,632.5,694.89,538.64
2016,8,25,15,30,795.0,103.0,4.0,24.0,590.0,642.23,501.04
2016,8,25,15,45,776.0,99.5,4.05,23.5,543.5,586.23,459.69
2016,8,25,16,0,757.0,96.0,4.1,23.0,497.0,530.2,416.93
2016,8,25,16,15,730.0,91.5,4.05,22.5,447.0,469.39,368.87
2016,8,25,16,30,703.0,87.0,4.0,22.0,397.0,409.83,320.23
2016,8,25,16,45,667.5,81.5,4.0,21.5,345.5,347.81,268.24
2016,8,25,17,0,632.0,76.0,4.0,21.0,294.0,288.95,217.41
2016,8,25,17,15,579.5,69.0,3.9,20.0,242.5,227.49,164.44
2016,8,25,17,30,527.0,62.0,3.8,19.0,191.0,171.91,116.45
2016,8,25,17,45,451.0,52.0,3.7,18.0,143.5,116.21,71.2
2016,8,25,18,0,375.0,42.0,3.6,17.0,96.0,69.93,37.5
2016,8,25,18,15,254.0,28.5,3.45,16.5,58.0,28.98,12.78
2016,8,25,18,30,133.0,15.0,3.3,16.0,20.0,14.3,0.0
2016,8,25,18,45,66.5,7.5,3.15,15.5,10.0,7.15,0.0
2016,8,25,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,26,5,45,108.0,12.0,2.1,15.0,20.0,11.44,0.0
2016,8,26,6,0,216.0,24.0,2.4,16.0,40.0,19.37,6.4
2016,8,26,6,15,322.5,36.5,2.45,16.0,82.0,53.43,27.31
2016,8,26,6,30,429.0,49.0,2.5,16.0,124.0,101.13,60.04
2016,8,26,6,45,214.5,64.5,2.55,16.5,102.0,102.17,71.38
2016,8,26,7,0,0.0,80.0,2.6,17.0,80.0,74.39,57.21
2016,8,26,7,15,0.0,99.0,2.6,17.5,99.0,92.31,72.15
2016,8,26,7,30,0.0,118.0,2.6,18.0,118.0,110.34,86.82
2016,8,26,7,45,21.5,150.5,2.6,18.5,160.5,150.6,119.33
2016,8,26,8,0,43.0,183.0,2.6,19.0,203.0,197.09,156.47
2016,8,26,8,15,152.0,207.5,2.6,19.5,290.5,288.04,229.05
2016,8,26,8,30,261.0,232.0,2.6,20.0,378.0,392.24,310.38
2016,8,26,8,45,538.0,167.5,2.6,20.5,499.5,527.48,416.29
2016,8,26,9,0,815.0,103.0,2.6,21.0,621.0,682.98,533.55
2016,8,26,9,15,829.0,105.5,2.6,21.5,662.0,733.77,566.87
2016,8,26,9,30,843.0,108.0,2.6,22.0,703.0,783.24,598.97
2016,8,26,9,45,821.0,126.5,2.65,22.5,730.0,818.65,621.12
2016,8,26,10,0,799.0,145.0,2.7,23.0,757.0,849.4,639.97
2016,8,26,10,15,808.0,147.0,2.75,23.5,786.0,886.07,662.74
2016,8,26,10,30,817.0,149.0,2.8,24.0,815.0,920.26,683.57
2016,8,26,10,45,821.5,151.5,2.85,24.5,836.5,948.04,700.02
2016,8,26,11,0,826.0,154.0,2.9,25.0,858.0,972.76,714.44
2016,8,26,11,15,830.0,155.0,2.95,25.0,872.0,992.21,726.85
2016,8,26,11,30,834.0,156.0,3.0,25.0,886.0,1008.33,737.2
2016,8,26,11,45,835.5,156.5,3.1,25.5,892.5,1017.99,742.45
2016,8,26,12,0,837.0,157.0,3.2,26.0,899.0,1024.11,745.55
2016,8,26,12,15,836.5,157.0,3.25,26.0,897.5,1024.11,745.88
2016,8,26,12,30,836.0,157.0,3.3,26.0,896.0,1020.54,744.07
2016,8,26,12,45,837.5,153.5,3.4,26.5,888.0,1011.69,737.89
2016,8,26,13,0,839.0,150.0,3.5,27.0,880.0,999.26,729.5
2016,8,26,13,15,834.5,149.0,3.55,26.5,862.5,980.15,719.32
2016,8,26,13,30,830.0,148.0,3.6,26.0,845.0,957.78,707.01
2016,8,26,13,45,825.0,145.0,3.7,26.0,821.5,929.69,689.77
2016,8,26,14,0,820.0,142.0,3.8,26.0,798.0,898.65,670.45
2016,8,26,14,15,810.0,140.0,3.85,25.5,766.5,861.52,647.84
2016,8,26,14,30,800.0,138.0,3.9,25.0,735.0,822.09,623.35
2016,8,26,14,45,790.0,133.5,3.95,25.0,698.0,777.98,594.06
2016,8,26,15,0,780.0,129.0,4.0,25.0,661.0,732.05,563.12
2016,8,26,15,15,763.0,125.5,4.0,24.5,618.5,680.61,527.72
2016,8,26,15,30,746.0,122.0,4.0,24.0,576.0,629.63,491.04
2016,8,26,15,45,727.5,116.5,4.0,24.0,529.5,573.82,448.88
2016,8,26,16,0,709.0,111.0,4.0,24.0,483.0,518.1,405.64
2016,8,26,16,15,679.5,105.5,3.95,23.0,433.5,457.21,358.53
2016,8,26,16,30,650.0,100.0,3.9,22.0,384.0,398.22,311.21
2016,8,26,16,45,613.5,92.5,3.85,21.5,333.0,336.73,259.89
2016,8,26,17,0,577.0,85.0,3.8,21.0,282.0,278.63,210.03
2016,8,26,17,15,522.5,76.5,3.65,20.0,231.5,218.46,158.57
2016,8,26,17,30,468.0,68.0,3.5,19.0,181.0,164.51,112.46
2016,8,26,17,45,390.5,56.0,3.4,18.5,134.5,110.46,68.84
2016,8,26,18,0,313.0,44.0,3.3,18.0,88.0,64.96,35.67
2016,8,26,18,15,201.0,28.5,3.15,17.5,52.0,26.75,11.41
2016,8,26,18,30,89.0,13.0,3.0,17.0,16.0,12.39,0.0
2016,8,26,18,45,44.5,6.5,2.9,17.0,8.0,0.0,0.0
2016,8,26,19,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,5.0,2.1,15.0,5.0,4.77,0.0
2016,8,27,6,0,0.0,10.0,2.3,15.0,10.0,9.26,0.0
2016,8,27,6,15,0.0,22.5,2.35,15.5,22.5,20.87,11.36
2016,8,27,6,30,0.0,35.0,2.4,16.0,35.0,32.51,21.6
2016,8,27,6,45,0.0,50.0,2.45,16.5,50.0,46.47,33.65
2016,8,27,7,0,0.0,65.0,2.5,17.0,65.0,60.45,45.55
2016,8,27,7,15,0.0,81.0,2.45,17.0,81.0,75.45,58.19
2016,8,27,7,30,0.0,97.0,2.4,17.0,97.0,90.53,70.7
2016,8,27,7,45,0.0,121.0,2.4,17.5,121.5,113.28,89.19
2016,8,27,8,0,0.0,145.0,2.4,18.0,146.0,136.2,107.48
2016,8,27,8,15,10.0,172.5,2.4,18.5,179.0,168.08,132.81
2016,8,27,8,30,20.0,200.0,2.4,19.0,212.0,201.2,158.78
2016,8,27,8,45,52.5,239.0,2.45,19.5,272.5,267.16,210.63
2016,8,27,9,0,85.0,278.0,2.5,20.0,333.0,332.16,260.6
2016,8,27,9,15,242.0,279.5,2.55,20.5,447.5,469.4,367.06
2016,8,27,9,30,399.0,281.0,2.6,21.0,562.0,605.36,468.65
2016,8,27,9,45,591.5,215.0,2.65,21.5,655.0,725.29,557.14
2016,8,27,10,0,784.0,149.0,2.7,22.0,748.0,841.12,637.65
2016,8,27,10,15,793.0,151.5,2.75,22.5,776.5,877.83,659.88
2016,8,27,10,30,802.0,154.0,2.8,23.0,805.0,912.1,680.92
2016,8,27,10,45,810.0,154.0,2.85,23.5,827.0,940.17,697.68
2016,8,27,11,0,818.0,154.0,2.9,24.0,849.0,965.35,712.51
2016,8,27,11,15,821.5,155.0,2.95,24.0,863.0,984.12,724.55
2016,8,27,11,30,825.0,156.0,3.0,24.0,877.0,999.58,734.54
2016,8,27,11,45,828.0,155.5,3.1,24.5,883.5,1009.53,740.03
2016,8,27,12,0,831.0,155.0,3.2,25.0,890.0,1016.0,743.39
2016,8,27,12,15,830.5,155.0,3.3,25.0,888.5,1015.93,744.06
2016,8,27,12,30,830.0,155.0,3.4,25.0,887.0,1012.3,742.57
2016,8,27,12,45,824.5,156.0,3.5,25.0,876.5,1001.23,736.3
2016,8,27,13,0,819.0,157.0,3.6,25.0,866.0,986.76,727.91
2016,8,27,13,15,814.0,155.5,3.65,25.0,849.0,966.85,715.62
2016,8,27,13,30,809.0,154.0,3.7,25.0,832.0,943.78,701.28
2016,8,27,13,45,806.0,150.0,3.8,25.0,808.5,916.9,684.65
2016,8,27,14,0,803.0,146.0,3.9,25.0,785.0,887.02,665.9
2016,8,27,14,15,793.0,144.0,3.9,24.5,754.0,850.32,643.09
2016,8,27,14,30,783.0,142.0,3.9,24.0,723.0,811.38,618.5
2016,8,27,14,45,775.5,136.0,3.95,24.0,687.5,768.25,589.68
2016,8,27,15,0,768.0,130.0,4.0,24.0,652.0,723.16,559.12
2016,8,27,15,15,751.0,126.5,4.0,23.5,609.5,673.67,524.68
2016,8,27,15,30,734.0,123.0,4.0,23.0,567.0,621.77,487.13
2016,8,27,15,45,719.0,116.5,4.0,22.5,522.0,567.58,446.85
2016,8,27,16,0,704.0,110.0,4.0,22.0,477.0,513.16,405.07
2016,8,27,16,15,675.0,104.5,3.95,21.5,427.5,452.79,357.2
2016,8,27,16,30,646.0,99.0,3.9,21.0,378.0,394.27,309.29
2016,8,27,16,45,614.0,90.5,3.85,20.5,328.0,333.76,258.42
2016,8,27,17,0,582.0,82.0,3.8,20.0,278.0,276.14,208.57
2016,8,27,17,15,527.5,73.5,3.7,19.0,227.5,215.76,156.66
2016,8,27,17,30,473.0,65.0,3.6,18.0,177.0,161.61,110.15
2016,8,27,17,45,399.0,53.0,3.5,17.5,131.0,107.89,66.54
2016,8,27,18,0,325.0,41.0,3.4,17.0,85.0,63.43,34.17
2016,8,27,18,15,209.0,26.0,3.25,16.5,49.5,24.69,9.48
2016,8,27,18,30,93.0,11.0,3.1,16.0,14.0,10.48,0.0
2016,8,27,18,45,46.5,5.5,3.0,16.0,7.0,0.0,0.0
2016,8,27,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,5,45,90.0,11.0,1.35,13.5,17.5,10.48,0.0
2016,8,28,6,0,180.0,22.0,1.5,14.0,35.0,17.67,3.63
2016,8,28,6,15,283.5,36.5,1.5,14.5,76.0,51.33,26.86
2016,8,28,6,30,387.0,51.0,1.5,15.0,117.0,98.18,59.5
2016,8,28,6,45,193.5,63.0,1.55,15.5,96.0,97.09,68.18
2016,8,28,7,0,0.0,75.0,1.6,16.0,75.0,69.78,53.54
2016,8,28,7,15,0.0,93.5,1.55,16.5,93.5,87.21,68.14
2016,8,28,7,30,0.0,112.0,1.5,17.0,112.0,104.75,82.46
2016,8,28,7,45,0.5,129.5,1.45,17.5,130.0,121.64,95.96
2016,8,28,8,0,1.0,147.0,1.4,18.0,148.0,138.67,109.3
2016,8,28,8,15,8.5,171.0,1.4,18.5,176.0,165.9,130.74
2016,8,28,8,30,16.0,195.0,1.4,19.0,204.0,194.06,152.58
2016,8,28,8,45,26.0,222.0,1.45,20.0,238.0,227.65,178.1
2016,8,28,9,0,36.0,249.0,1.5,21.0,272.0,268.87,208.98
2016,8,28,9,15,97.5,287.5,1.55,21.5,355.0,355.58,275.36
2016,8,28,9,30,159.0,326.0,1.6,22.0,438.0,456.24,349.84
2016,8,28,9,45,509.5,221.0,1.7,22.5,604.5,660.99,504.42
2016,8,28,10,0,860.0,116.0,1.8,23.0,771.0,866.03,645.48
2016,8,28,10,15,868.0,117.5,1.9,23.5,800.0,902.53,666.29
2016,8,28,10,30,876.0,119.0,2.0,24.0,829.0,936.3,686.93
2016,8,28,10,45,882.0,120.0,2.15,24.5,851.0,964.74,704.57
2016,8,28,11,0,888.0,121.0,2.3,25.0,873.0,990.0,720.15
2016,8,28,11,15,891.5,122.0,2.4,25.5,887.5,1009.49,731.52
2016,8,28,11,30,895.0,123.0,2.5,26.0,902.0,1025.46,740.73
2016,8,28,11,45,897.0,122.5,2.65,26.5,908.5,1034.75,746.28
2016,8,28,12,0,899.0,122.0,2.8,27.0,915.0,1040.34,749.6
2016,8,28,12,15,898.5,122.0,2.9,27.0,913.5,1040.22,750.39
2016,8,28,12,30,898.0,122.0,3.0,27.0,912.0,1036.36,748.94
2016,8,28,12,45,911.5,112.5,3.1,27.0,907.0,1032.66,747.72
2016,8,28,13,0,925.0,103.0,3.2,27.0,902.0,1024.86,743.94
2016,8,28,13,15,921.0,102.5,3.3,26.5,884.5,1005.6,734.27
2016,8,28,13,30,917.0,102.0,3.4,26.0,867.0,982.8,722.3
2016,8,28,13,45,911.0,101.0,3.5,26.0,842.0,954.19,705.0
2016,8,28,14,0,905.0,100.0,3.6,26.0,817.0,922.41,685.47
2016,8,28,14,15,897.0,98.5,3.6,25.5,785.5,885.35,662.95
2016,8,28,14,30,889.0,97.0,3.6,25.0,754.0,845.61,638.36
2016,8,28,14,45,878.0,95.0,3.65,25.0,716.0,800.48,608.73
2016,8,28,15,0,867.0,93.0,3.7,25.0,678.0,753.35,577.33
2016,8,28,15,15,852.5,91.0,3.65,24.5,635.0,702.01,543.16
2016,8,28,15,30,838.0,89.0,3.6,24.0,592.0,652.14,507.89
2016,8,28,15,45,819.0,86.0,3.55,24.0,544.0,594.46,464.22
2016,8,28,16,0,800.0,83.0,3.5,24.0,496.0,536.66,419.26
2016,8,28,16,15,773.5,79.0,3.45,23.0,445.0,474.29,370.91
2016,8,28,16,30,747.0,75.0,3.4,22.0,394.0,413.29,321.71
2016,8,28,16,45,710.0,70.5,3.35,21.5,341.5,349.44,268.02
2016,8,28,17,0,673.0,66.0,3.3,21.0,289.0,288.27,215.03
2016,8,28,17,15,619.5,60.0,3.15,20.0,237.0,225.35,160.57
2016,8,28,17,30,566.0,54.0,3.0,19.0,185.0,168.4,111.31
2016,8,28,17,45,481.0,45.0,2.9,18.5,136.5,110.49,64.74
2016,8,28,18,0,396.0,36.0,2.8,18.0,88.0,63.12,31.26
2016,8,28,18,15,259.0,23.5,2.65,17.5,51.0,22.33,6.85
2016,8,28,18,30,122.0,11.0,2.5,17.0,14.0,10.48,0.0
2016,8,28,18,45,61.0,5.5,2.45,16.5,7.0,0.0,0.0
2016,8,28,19,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,29,5,45,102.5,11.0,1.9,13.5,18.0,10.48,0.0
2016,8,29,6,0,205.0,22.0,2.2,14.0,36.0,17.82,2.48
2016,8,29,6,15,318.5,34.0,2.3,14.5,77.5,51.24,25.52
2016,8,29,6,30,432.0,46.0,2.4,15.0,119.0,99.17,58.34
2016,8,29,6,45,502.0,54.5,2.5,15.5,168.0,149.75,99.27
2016,8,29,7,0,572.0,63.0,2.6,16.0,217.0,208.81,149.97
2016,8,29,7,15,297.5,98.0,2.55,16.0,179.5,192.76,148.84
2016,8,29,7,30,23.0,133.0,2.5,16.0,142.0,133.35,106.19
2016,8,29,7,45,12.5,140.0,2.5,16.5,145.0,136.92,109.02
2016,8,29,8,0,2.0,147.0,2.5,17.0,148.0,139.22,110.4
2016,8,29,8,15,1.0,152.0,2.5,17.5,152.5,143.57,113.36
2016,8,29,8,30,0.0,157.0,2.5,18.0,157.0,147.8,116.18
2016,8,29,8,45,69.5,220.0,2.55,18.5,264.0,259.43,206.13
2016,8,29,9,0,139.0,283.0,2.6,19.0,371.0,382.55,301.79
2016,8,29,9,15,157.0,303.5,2.6,19.5,409.0,424.23,332.22
2016,8,29,9,30,175.0,324.0,2.6,20.0,447.0,467.12,363.39
2016,8,29,9,45,534.5,208.5,2.65,20.5,609.0,668.91,519.61
2016,8,29,10,0,894.0,93.0,2.7,21.0,771.0,871.08,661.48
2016,8,29,10,15,901.5,94.0,2.75,21.5,799.5,907.62,682.65
2016,8,29,10,30,909.0,95.0,2.8,22.0,828.0,941.29,703.15
2016,8,29,10,45,915.0,95.0,2.85,23.0,850.5,969.4,718.44
2016,8,29,11,0,921.0,95.0,2.9,24.0,873.0,994.21,731.48
2016,8,29,11,15,924.5,95.5,2.95,24.0,887.0,1013.65,743.87
2016,8,29,11,30,928.0,96.0,3.0,24.0,901.0,1029.45,754.02
2016,8,29,11,45,930.5,96.0,3.1,24.5,908.0,1039.96,759.82
2016,8,29,12,0,933.0,96.0,3.2,25.0,915.0,1046.66,763.29
2016,8,29,12,15,932.5,95.5,3.25,25.0,913.5,1045.93,763.17
2016,8,29,12,30,932.0,95.0,3.3,25.0,912.0,1041.32,760.73
2016,8,29,12,45,916.0,103.0,3.4,25.5,898.5,1026.62,750.76
2016,8,29,13,0,900.0,111.0,3.5,26.0,885.0,1008.38,738.63
2016,8,29,13,15,896.0,110.5,3.55,25.5,868.0,989.43,728.63
2016,8,29,13,30,892.0,110.0,3.6,25.0,851.0,967.04,716.31
2016,8,29,13,45,578.5,238.5,3.7,25.0,714.0,803.01,604.39
2016,8,29,14,0,265.0,367.0,3.8,25.0,577.0,625.46,472.11
2016,8,29,14,15,567.0,234.5,3.85,24.5,658.5,747.91,570.62
