Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,29,14,30,869.0,102.0,3.9,24.0,740.0,833.36,634.89
2016,8,29,14,45,861.0,98.0,3.95,24.0,703.0,789.16,604.67
2016,8,29,15,0,853.0,94.0,4.0,24.0,666.0,742.77,573.39
2016,8,29,15,15,838.0,92.0,3.95,23.5,623.5,691.62,538.96
2016,8,29,15,30,823.0,90.0,3.9,23.0,581.0,642.09,503.4
2016,8,29,15,45,808.0,85.5,3.9,22.5,534.5,585.91,461.51
2016,8,29,16,0,793.0,81.0,3.9,22.0,488.0,529.27,417.83
2016,8,29,16,15,767.0,77.5,3.85,21.5,437.5,468.04,368.95
2016,8,29,16,30,741.0,74.0,3.8,21.0,387.0,408.14,319.42
2016,8,29,16,45,708.0,68.5,3.75,20.5,335.5,345.16,265.92
2016,8,29,17,0,675.0,63.0,3.7,20.0,284.0,285.02,213.25
2016,8,29,17,15,621.0,57.5,3.55,19.5,232.5,221.86,157.91
2016,8,29,17,30,567.0,52.0,3.4,19.0,181.0,165.33,108.62
2016,8,29,17,45,481.0,43.5,3.3,18.5,133.0,107.9,62.55
2016,8,29,18,0,395.0,35.0,3.2,18.0,85.0,61.13,29.78
2016,8,29,18,15,197.5,24.0,3.05,17.5,49.0,21.63,7.08
2016,8,29,18,30,0.0,13.0,2.9,17.0,13.0,12.39,0.0
2016,8,29,18,45,0.0,6.5,2.75,16.5,6.5,0.0,0.0
2016,8,29,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,30,5,45,129.5,10.0,2.75,15.5,18.0,9.53,0.0
2016,8,30,6,0,259.0,20.0,3.0,16.0,36.0,16.04,0.27
2016,8,30,6,15,376.0,29.5,3.05,16.5,78.0,50.64,22.84
2016,8,30,6,30,493.0,39.0,3.1,17.0,120.0,100.18,56.05
2016,8,30,6,45,563.0,45.5,3.15,17.5,170.5,152.56,98.36
2016,8,30,7,0,633.0,52.0,3.2,18.0,221.0,214.04,151.27
2016,8,30,7,15,678.5,56.5,3.2,18.5,273.0,273.1,203.93
2016,8,30,7,30,724.0,61.0,3.2,19.0,325.0,336.84,259.78
2016,8,30,7,45,757.0,64.5,3.2,19.5,377.0,398.48,312.77
2016,8,30,8,0,790.0,68.0,3.2,20.0,429.0,462.6,365.96
2016,8,30,8,15,812.5,70.5,3.2,20.5,479.0,520.62,412.73
2016,8,30,8,30,835.0,73.0,3.2,21.0,529.0,580.25,459.03
2016,8,30,8,45,853.0,75.0,3.2,21.5,575.0,636.69,501.38
2016,8,30,9,0,871.0,77.0,3.2,22.0,621.0,692.61,541.08
2016,8,30,9,15,883.5,78.5,3.25,22.5,662.5,743.09,574.86
2016,8,30,9,30,896.0,80.0,3.3,23.0,704.0,791.93,606.94
2016,8,30,9,45,905.5,81.5,3.35,23.5,739.5,836.41,635.51
2016,8,30,10,0,915.0,83.0,3.4,24.0,775.0,878.51,662.08
2016,8,30,10,15,921.5,84.0,3.45,24.5,803.5,914.79,684.42
2016,8,30,10,30,928.0,85.0,3.5,25.0,832.0,948.05,704.58
2016,8,30,10,45,934.5,85.0,3.6,25.5,854.0,977.03,722.11
2016,8,30,11,0,941.0,85.0,3.7,26.0,876.0,1002.66,737.4
2016,8,30,11,15,943.5,85.0,3.7,26.0,890.0,1020.84,748.61
2016,8,30,11,30,946.0,85.0,3.7,26.0,904.0,1035.28,757.5
2016,8,30,11,45,948.5,84.5,3.75,26.0,910.5,1045.32,764.03
2016,8,30,12,0,951.0,84.0,3.8,26.0,917.0,1051.47,768.17
2016,8,30,12,15,950.5,84.0,3.8,26.0,915.0,1051.21,767.94
2016,8,30,12,30,950.0,84.0,3.8,26.0,913.0,1046.98,765.32
2016,8,30,12,45,946.0,85.0,3.8,26.0,902.5,1036.45,758.73
2016,8,30,13,0,942.0,86.0,3.8,26.0,892.0,1022.1,749.8
2016,8,30,13,15,938.0,85.5,3.8,26.0,874.5,1002.38,737.46
2016,8,30,13,30,934.0,85.0,3.8,26.0,857.0,979.06,722.83
2016,8,30,13,45,929.0,83.5,3.8,26.0,832.5,950.24,704.56
2016,8,30,14,0,924.0,82.0,3.8,26.0,808.0,918.13,684.07
2016,8,30,14,15,916.0,81.0,3.8,25.5,776.0,880.86,661.3
2016,8,30,14,30,908.0,80.0,3.8,25.0,744.0,840.84,636.39
2016,8,30,14,45,897.5,78.5,3.8,25.0,706.5,795.78,606.45
2016,8,30,15,0,887.0,77.0,3.8,25.0,669.0,748.63,574.71
2016,8,30,15,15,873.5,75.0,3.75,24.5,625.5,697.0,540.22
2016,8,30,15,30,860.0,73.0,3.7,24.0,582.0,644.07,503.13
2016,8,30,15,45,842.5,70.5,3.65,23.5,535.0,587.18,460.66
2016,8,30,16,0,825.0,68.0,3.6,23.0,488.0,529.99,416.52
2016,8,30,16,15,800.0,65.0,3.5,22.5,437.5,468.56,367.47
2016,8,30,16,30,775.0,62.0,3.4,22.0,387.0,408.92,318.1
2016,8,30,16,45,740.0,58.5,3.35,21.5,334.5,345.41,264.21
2016,8,30,17,0,705.0,55.0,3.3,21.0,282.0,284.9,211.23
2016,8,30,17,15,653.0,50.0,3.15,20.5,230.5,221.81,155.87
2016,8,30,17,30,601.0,45.0,3.0,20.0,179.0,164.49,105.88
2016,8,30,17,45,516.0,38.0,2.95,19.5,131.0,106.91,59.89
2016,8,30,18,0,431.0,31.0,2.9,19.0,83.0,58.8,26.62
2016,8,30,18,15,215.5,15.5,2.9,18.5,41.5,13.31,0.81
2016,8,30,18,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,8,30,18,45,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,8,30,19,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,5,45,141.5,9.5,2.8,14.5,18.0,9.05,0.0
2016,8,31,6,0,283.0,19.0,3.1,15.0,36.0,15.22,0.0
2016,8,31,6,15,403.0,28.0,3.15,15.5,79.0,51.04,22.25
2016,8,31,6,30,523.0,37.0,3.2,16.0,122.0,103.09,57.32
2016,8,31,6,45,591.5,43.0,3.3,16.5,172.5,156.45,100.76
2016,8,31,7,0,660.0,49.0,3.4,17.0,223.0,218.0,154.24
2016,8,31,7,15,704.5,53.5,3.4,17.5,276.0,278.4,208.49
2016,8,31,7,30,749.0,58.0,3.4,18.0,329.0,343.32,265.78
2016,8,31,7,45,779.0,61.5,3.45,18.5,381.0,405.12,319.39
2016,8,31,8,0,809.0,65.0,3.5,19.0,433.0,467.99,372.1
2016,8,31,8,15,831.0,67.5,3.5,19.5,483.0,527.8,420.58
2016,8,31,8,30,853.0,70.0,3.5,20.0,533.0,588.1,467.7
2016,8,31,8,45,868.5,72.5,3.55,20.5,579.0,644.36,510.32
2016,8,31,9,0,884.0,75.0,3.6,21.0,625.0,699.81,549.99
2016,8,31,9,15,896.0,76.5,3.65,21.0,666.5,750.48,585.27
2016,8,31,9,30,908.0,78.0,3.7,21.0,708.0,799.43,618.92
2016,8,31,9,45,912.0,82.5,3.75,21.5,742.0,843.1,647.25
2016,8,31,10,0,916.0,87.0,3.8,22.0,776.0,883.95,673.28
2016,8,31,10,15,922.5,88.0,3.85,22.0,805.0,920.22,697.25
2016,8,31,10,30,929.0,89.0,3.9,22.0,834.0,953.47,719.09
2016,8,31,10,45,933.5,90.0,3.95,22.5,855.5,981.63,736.03
2016,8,31,11,0,938.0,91.0,4.0,23.0,877.0,1006.34,750.63
2016,8,31,11,15,941.0,91.5,4.05,23.0,891.0,1025.46,762.98
2016,8,31,11,30,944.0,92.0,4.1,23.0,905.0,1040.83,772.98
2016,8,31,11,45,944.5,92.5,4.15,23.0,911.0,1049.88,778.92
2016,8,31,12,0,945.0,93.0,4.2,23.0,917.0,1055.01,782.45
2016,8,31,12,15,944.5,92.5,4.2,23.0,915.5,1054.12,781.81
2016,8,31,12,30,944.0,92.0,4.2,23.0,914.0,1049.29,778.74
2016,8,31,12,45,935.5,95.5,4.25,23.0,902.0,1036.95,771.16
2016,8,31,13,0,927.0,99.0,4.3,23.0,890.0,1020.92,761.24
2016,8,31,13,15,923.0,98.5,4.3,23.0,872.5,1001.36,748.76
2016,8,31,13,30,919.0,98.0,4.3,23.0,855.0,978.24,733.95
2016,8,31,13,45,914.5,96.0,4.35,23.0,830.0,949.61,715.7
2016,8,31,14,0,910.0,94.0,4.4,23.0,805.0,917.71,695.16
2016,8,31,14,15,901.5,92.5,4.4,22.5,773.0,879.8,671.43
2016,8,31,14,30,893.0,91.0,4.4,22.0,741.0,839.24,645.53
2016,8,31,14,45,884.0,88.5,4.4,22.0,703.0,794.75,615.41
2016,8,31,15,0,875.0,86.0,4.4,22.0,665.0,748.1,583.41
2016,8,31,15,15,859.5,83.5,4.35,21.5,621.5,694.98,547.11
2016,8,31,15,30,844.0,81.0,4.3,21.0,578.0,640.78,507.94
2016,8,31,15,45,827.0,77.5,4.25,21.0,530.5,583.85,463.8
2016,8,31,16,0,810.0,74.0,4.2,21.0,483.0,528.18,419.32
2016,8,31,16,15,783.0,71.0,4.1,20.5,432.0,466.07,369.15
2016,8,31,16,30,756.0,68.0,4.0,20.0,381.0,405.38,318.43
2016,8,31,16,45,721.0,63.5,3.95,20.0,328.5,341.87,263.47
2016,8,31,17,0,686.0,59.0,3.9,20.0,276.0,281.41,209.74
2016,8,31,17,15,630.0,53.5,3.75,19.5,224.5,217.97,154.01
2016,8,31,17,30,574.0,48.0,3.6,19.0,173.0,160.06,103.61
2016,8,31,17,45,482.0,40.0,3.45,18.5,125.0,102.3,57.76
2016,8,31,18,0,390.0,32.0,3.3,18.0,77.0,55.98,25.92
2016,8,31,18,15,195.0,16.0,3.15,17.5,38.5,13.1,0.0
2016,8,31,18,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,8,31,18,45,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,1,5,45,141.0,9.0,2.7,14.5,17.0,8.58,0.0
2016,9,1,6,0,282.0,18.0,3.0,15.0,34.0,14.38,0.0
2016,9,1,6,15,404.5,27.5,3.05,15.5,77.5,50.82,21.87
2016,9,1,6,30,527.0,37.0,3.1,16.0,121.0,103.76,57.63
2016,9,1,6,45,593.5,44.0,3.15,16.5,172.0,158.03,101.92
2016,9,1,7,0,660.0,51.0,3.2,17.0,223.0,220.28,156.02
2016,9,1,7,15,402.5,97.0,3.15,17.5,209.0,225.38,172.34
2016,9,1,7,30,145.0,143.0,3.1,18.0,195.0,194.24,153.78
2016,9,1,7,45,154.0,166.0,3.05,18.5,229.0,230.34,183.6
2016,9,1,8,0,163.0,189.0,3.0,19.0,263.0,267.41,213.37
2016,9,1,8,15,197.5,209.0,2.95,19.5,309.0,316.18,251.91
2016,9,1,8,30,232.0,229.0,2.9,20.0,355.0,368.4,292.39
2016,9,1,8,45,241.5,250.0,2.9,20.5,391.0,415.4,327.65
2016,9,1,9,0,251.0,271.0,2.9,21.0,427.0,456.74,357.94
2016,9,1,9,15,584.5,175.0,2.9,21.0,570.0,630.03,493.38
2016,9,1,9,30,918.0,79.0,2.9,21.0,713.0,808.62,622.39
2016,9,1,9,45,925.5,81.5,2.9,21.5,748.5,853.35,649.63
2016,9,1,10,0,933.0,84.0,2.9,22.0,784.0,895.46,675.73
2016,9,1,10,15,939.5,85.0,2.95,22.5,813.5,932.23,698.26
2016,9,1,10,30,946.0,86.0,3.0,23.0,843.0,965.91,718.58
2016,9,1,10,45,950.0,87.5,3.1,23.5,864.5,994.5,735.83
2016,9,1,11,0,954.0,89.0,3.2,24.0,886.0,1019.56,750.75
2016,9,1,11,15,957.0,89.5,3.35,24.0,900.0,1038.87,763.85
2016,9,1,11,30,960.0,90.0,3.5,24.0,914.0,1054.37,774.59
2016,9,1,11,45,958.5,91.5,3.65,24.0,919.5,1062.57,780.71
2016,9,1,12,0,957.0,93.0,3.8,24.0,925.0,1066.77,784.38
2016,9,1,12,15,956.5,93.0,3.9,23.5,923.0,1066.33,786.32
2016,9,1,12,30,956.0,93.0,4.0,23.0,921.0,1061.91,785.79
2016,9,1,12,45,950.0,94.5,4.15,23.0,909.5,1049.7,779.04
2016,9,1,13,0,944.0,96.0,4.3,23.0,898.0,1033.69,769.85
2016,9,1,13,15,940.0,95.5,4.3,22.5,880.0,1013.75,758.63
2016,9,1,13,30,936.0,95.0,4.3,22.0,862.0,990.19,744.99
2016,9,1,13,45,930.0,94.0,4.3,22.0,836.5,960.76,725.92
2016,9,1,14,0,924.0,93.0,4.3,22.0,811.0,928.08,704.62
2016,9,1,14,15,915.5,91.5,4.2,21.5,779.0,889.64,680.06
2016,9,1,14,30,907.0,90.0,4.1,21.0,747.0,848.49,653.42
2016,9,1,14,45,896.5,88.0,4.05,21.0,708.5,802.75,622.24
2016,9,1,15,0,886.0,86.0,4.0,21.0,670.0,754.91,589.27
2016,9,1,15,15,769.5,111.5,4.0,20.5,594.0,664.02,524.51
2016,9,1,15,30,653.0,137.0,4.0,20.0,518.0,578.3,459.52
2016,9,1,15,45,673.0,117.5,4.0,20.0,481.0,535.27,426.72
2016,9,1,16,0,693.0,98.0,4.0,20.0,444.0,488.5,389.6
2016,9,1,16,15,725.5,84.0,3.9,19.5,412.5,449.96,357.75
2016,9,1,16,30,758.0,70.0,3.8,19.0,381.0,406.74,320.35
2016,9,1,16,45,714.0,67.0,3.75,18.5,327.0,341.28,264.2
2016,9,1,17,0,670.0,64.0,3.7,18.0,273.0,279.42,209.72
2016,9,1,17,15,611.0,57.5,3.5,17.5,221.0,215.09,153.09
2016,9,1,17,30,552.0,51.0,3.3,17.0,169.0,157.48,102.91
2016,9,1,17,45,446.0,43.0,3.15,16.5,120.5,99.48,57.36
2016,9,1,18,0,340.0,35.0,3.0,16.0,72.0,54.74,26.77
2016,9,1,18,15,170.0,17.5,2.9,15.5,36.0,13.97,0.0
2016,9,1,18,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,2,5,45,87.5,9.5,2.25,14.0,14.0,9.05,0.0
2016,9,2,6,0,175.0,19.0,2.5,15.0,28.0,15.4,0.0
2016,9,2,6,15,297.0,31.0,2.55,15.5,68.0,47.7,22.64
2016,9,2,6,30,419.0,43.0,2.6,16.0,108.0,95.45,55.35
2016,9,2,6,45,490.0,51.5,2.7,16.5,156.5,145.51,95.74
2016,9,2,7,0,561.0,60.0,2.8,17.0,205.0,204.19,146.02
2016,9,2,7,15,610.0,66.0,2.7,17.5,256.0,261.79,196.96
2016,9,2,7,30,659.0,72.0,2.6,18.0,307.0,324.6,251.54
2016,9,2,7,45,692.0,76.5,2.55,18.5,357.5,383.81,302.19
2016,9,2,8,0,725.0,81.0,2.5,19.0,408.0,445.64,353.19
2016,9,2,8,15,749.5,85.0,2.45,19.5,456.5,504.39,400.04
2016,9,2,8,30,774.0,89.0,2.4,20.0,505.0,564.09,445.86
2016,9,2,8,45,791.0,92.0,2.35,20.5,549.5,618.47,486.11
2016,9,2,9,0,808.0,95.0,2.3,21.0,594.0,672.37,524.63
2016,9,2,9,15,822.0,97.5,2.35,21.5,634.5,722.73,558.35
2016,9,2,9,30,836.0,100.0,2.4,22.0,675.0,767.34,587.35
2016,9,2,9,45,856.5,97.0,2.45,23.0,712.5,813.67,615.97
2016,9,2,10,0,877.0,94.0,2.5,24.0,750.0,858.53,643.02
2016,9,2,10,15,884.5,95.0,2.6,24.0,778.0,894.36,666.55
2016,9,2,10,30,892.0,96.0,2.7,24.0,806.0,927.36,688.2
2016,9,2,10,45,724.0,194.0,2.85,24.5,780.5,907.99,674.01
2016,9,2,11,0,556.0,292.0,3.0,25.0,755.0,861.2,638.58
2016,9,2,11,15,731.5,196.0,3.1,25.0,815.5,945.97,699.26
2016,9,2,11,30,907.0,100.0,3.2,25.0,876.0,1012.56,742.83
2016,9,2,11,45,662.5,229.5,3.35,25.5,799.0,928.81,686.31
2016,9,2,12,0,418.0,359.0,3.5,26.0,722.0,818.33,604.59
2016,9,2,12,15,481.0,337.0,3.55,26.0,753.0,858.8,634.92
2016,9,2,12,30,544.0,315.0,3.6,26.0,784.0,896.47,662.16
2016,9,2,12,45,709.0,216.0,3.65,26.0,820.5,954.64,705.28
2016,9,2,13,0,874.0,117.0,3.7,26.0,857.0,987.1,727.12
2016,9,2,13,15,870.0,116.5,3.7,26.0,839.5,968.22,714.86
2016,9,2,13,30,866.0,116.0,3.7,26.0,822.0,945.98,700.83
2016,9,2,13,45,862.5,113.0,3.75,26.0,798.5,918.32,683.48
2016,9,2,14,0,859.0,110.0,3.8,26.0,775.0,887.52,663.98
2016,9,2,14,15,850.0,108.5,3.8,25.5,743.5,850.62,641.19
2016,9,2,14,30,841.0,107.0,3.8,25.0,712.0,811.26,616.47
2016,9,2,14,45,831.0,103.5,3.85,25.0,675.0,771.29,590.05
2016,9,2,15,0,821.0,100.0,3.9,25.0,638.0,724.3,558.31
2016,9,2,15,15,804.5,97.5,3.9,24.5,595.0,672.2,523.06
2016,9,2,15,30,788.0,95.0,3.9,24.0,552.0,619.28,484.65
2016,9,2,15,45,769.0,91.0,3.9,23.5,505.5,562.74,442.34
2016,9,2,16,0,750.0,87.0,3.9,23.0,459.0,506.25,398.64
2016,9,2,16,15,720.5,83.0,3.8,22.0,409.0,445.0,350.28
2016,9,2,16,30,691.0,79.0,3.7,21.0,359.0,385.47,301.5
2016,9,2,16,45,652.5,73.5,3.65,20.5,308.0,323.2,248.54
2016,9,2,17,0,614.0,68.0,3.6,20.0,257.0,264.54,197.24
2016,9,2,17,15,552.5,61.0,3.45,19.0,206.5,202.56,143.69
2016,9,2,17,30,491.0,54.0,3.3,18.0,156.0,147.68,96.75
2016,9,2,17,45,395.0,44.0,3.2,17.5,110.5,93.02,53.94
2016,9,2,18,0,299.0,34.0,3.1,17.0,65.0,50.44,24.44
2016,9,2,18,15,149.5,17.0,3.05,16.5,32.5,13.56,0.0
2016,9,2,18,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,13.0,3.35,14.5,13.0,12.39,0.0
2016,9,3,6,0,0.0,26.0,3.5,15.0,26.0,22.55,0.0
2016,9,3,6,15,188.5,36.5,3.55,15.0,65.5,45.42,24.09
2016,9,3,6,30,377.0,47.0,3.6,15.0,105.0,94.28,56.36
2016,9,3,6,45,444.5,58.0,3.65,15.5,152.5,143.56,96.4
2016,9,3,7,0,512.0,69.0,3.7,16.0,200.0,201.12,145.86
2016,9,3,7,15,565.0,76.5,3.7,16.5,251.0,258.66,196.67
2016,9,3,7,30,618.0,84.0,3.7,17.0,302.0,321.96,251.83
2016,9,3,7,45,652.5,90.0,3.7,17.5,353.0,381.16,302.83
2016,9,3,8,0,687.0,96.0,3.7,18.0,404.0,443.21,354.58
2016,9,3,8,15,714.5,100.5,3.65,18.0,453.0,502.38,403.17
2016,9,3,8,30,742.0,105.0,3.6,18.0,502.0,562.9,451.36
2016,9,3,8,45,764.5,107.5,3.6,18.5,548.0,618.07,493.42
2016,9,3,9,0,787.0,110.0,3.6,19.0,594.0,674.13,534.88
2016,9,3,9,15,802.5,113.0,3.6,19.5,635.0,725.29,570.55
2016,9,3,9,30,818.0,116.0,3.6,20.0,676.0,775.28,604.01
2016,9,3,9,45,853.5,106.0,3.6,20.5,717.5,821.04,633.89
2016,9,3,10,0,889.0,96.0,3.6,21.0,759.0,871.14,666.38
2016,9,3,10,15,896.5,97.5,3.65,21.0,787.5,907.86,690.7
2016,9,3,10,30,904.0,99.0,3.7,21.0,816.0,941.69,713.04
2016,9,3,10,45,909.5,99.5,3.8,21.5,837.5,969.47,730.14
2016,9,3,11,0,915.0,100.0,3.9,22.0,859.0,993.92,745.0
2016,9,3,11,15,917.5,100.5,4.0,22.0,872.5,1011.97,757.04
2016,9,3,11,30,920.0,101.0,4.1,22.0,886.0,1026.33,766.77
2016,9,3,11,45,920.0,102.0,4.2,22.0,891.5,1034.99,772.83
2016,9,3,12,0,920.0,103.0,4.3,22.0,897.0,1039.82,776.49
2016,9,3,12,15,919.5,102.5,4.4,21.5,894.5,1038.67,777.81
2016,9,3,12,30,919.0,102.0,4.5,21.0,892.0,1033.68,776.87
2016,9,3,12,45,904.0,109.0,4.65,21.0,878.5,1018.61,768.38
2016,9,3,13,0,889.0,116.0,4.8,21.0,865.0,1000.06,757.55
2016,9,3,13,15,667.5,217.5,4.8,20.5,773.0,893.81,685.83
2016,9,3,13,30,446.0,319.0,4.8,20.0,681.0,772.71,595.86
2016,9,3,13,45,467.5,299.0,4.8,20.0,668.5,759.18,588.13
2016,9,3,14,0,489.0,279.0,4.8,20.0,656.0,742.59,577.54
2016,9,3,14,15,672.5,192.0,4.7,20.0,686.5,795.73,621.33
2016,9,3,14,30,856.0,105.0,4.6,20.0,717.0,820.27,639.34
2016,9,3,14,45,588.0,190.0,4.55,20.0,600.0,674.03,530.79
2016,9,3,15,0,320.0,275.0,4.5,20.0,483.0,524.96,414.01
2016,9,3,15,15,564.5,183.5,4.45,19.5,520.5,591.98,471.39
2016,9,3,15,30,809.0,92.0,4.4,19.0,558.0,628.2,502.86
2016,9,3,15,45,789.0,88.5,4.35,18.5,510.5,570.52,458.0
2016,9,3,16,0,769.0,85.0,4.3,18.0,463.0,512.94,412.26
2016,9,3,16,15,740.0,81.5,4.2,17.5,412.5,451.4,361.75
2016,9,3,16,30,711.0,78.0,4.1,17.0,362.0,391.51,310.99
2016,9,3,16,45,662.5,74.0,4.1,17.0,309.0,325.96,254.02
2016,9,3,17,0,614.0,70.0,4.1,17.0,256.0,265.15,199.95
2016,9,3,17,15,550.0,63.0,3.95,16.5,205.0,202.62,145.05
2016,9,3,17,30,486.0,56.0,3.8,16.0,154.0,147.51,97.39
2016,9,3,17,45,366.5,46.0,3.65,15.5,107.5,90.52,53.46
2016,9,3,18,0,247.0,36.0,3.5,15.0,61.0,47.52,23.7
2016,9,3,18,15,123.5,18.0,3.5,14.5,30.5,14.27,0.0
2016,9,3,18,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,4,5,45,28.0,8.5,3.35,14.0,10.0,8.1,0.0
2016,9,4,6,0,56.0,17.0,3.4,14.0,20.0,14.28,0.0
2016,9,4,6,15,151.0,37.0,3.4,14.0,57.0,43.53,23.64
2016,9,4,6,30,246.0,57.0,3.4,14.0,94.0,86.32,55.57
2016,9,4,6,45,315.0,73.0,3.4,14.5,140.5,132.37,92.71
2016,9,4,7,0,384.0,89.0,3.4,15.0,187.0,186.99,138.87
2016,9,4,7,15,440.0,100.5,3.3,15.5,237.0,241.47,186.1
2016,9,4,7,30,496.0,112.0,3.2,16.0,287.0,302.29,238.25
2016,9,4,7,45,550.0,117.5,3.1,16.5,339.5,362.2,288.86
2016,9,4,8,0,604.0,123.0,3.0,17.0,392.0,430.51,344.79
2016,9,4,8,15,635.0,129.0,2.95,17.5,441.0,488.93,391.54
2016,9,4,8,30,666.0,135.0,2.9,18.0,490.0,549.23,438.24
2016,9,4,8,45,704.5,133.5,2.85,18.5,538.5,608.14,482.65
2016,9,4,9,0,743.0,132.0,2.8,19.0,587.0,668.7,526.95
2016,9,4,9,15,760.0,135.5,2.8,19.5,628.5,719.94,563.11
2016,9,4,9,30,777.0,139.0,2.8,20.0,670.0,767.66,594.75
2016,9,4,9,45,833.0,120.0,2.85,20.5,716.0,824.75,632.53
2016,9,4,10,0,889.0,101.0,2.9,21.0,762.0,876.68,666.03
2016,9,4,10,15,897.0,102.5,2.95,21.0,791.0,913.8,690.3
2016,9,4,10,30,905.0,104.0,3.0,21.0,820.0,948.05,712.64
2016,9,4,10,45,910.5,105.0,3.15,21.5,841.5,976.34,730.33
2016,9,4,11,0,916.0,106.0,3.3,22.0,863.0,1001.29,745.81
2016,9,4,11,15,919.0,106.5,3.45,22.0,877.0,1019.77,758.49
2016,9,4,11,30,922.0,107.0,3.6,22.0,891.0,1034.58,768.88
2016,9,4,11,45,922.5,108.0,3.75,22.5,896.5,1043.67,774.12
2016,9,4,12,0,923.0,109.0,3.9,23.0,902.0,1048.92,776.96
2016,9,4,12,15,922.5,108.5,3.95,23.0,900.0,1047.69,776.46
2016,9,4,12,30,922.0,108.0,4.0,23.0,898.0,1042.6,773.58
2016,9,4,12,45,926.0,104.0,4.1,23.0,889.5,1034.34,769.08
2016,9,4,13,0,930.0,100.0,4.2,23.0,881.0,1022.15,762.07
2016,9,4,13,15,926.0,99.5,4.2,23.0,863.0,1002.16,749.31
2016,9,4,13,30,922.0,99.0,4.2,23.0,845.0,978.61,734.25
2016,9,4,13,45,914.0,98.5,4.25,23.0,819.0,947.95,714.66
2016,9,4,14,0,906.0,98.0,4.3,23.0,793.0,914.21,692.91
2016,9,4,14,15,897.5,96.5,4.25,22.5,760.5,876.07,668.81
2016,9,4,14,30,889.0,95.0,4.2,22.0,728.0,835.3,642.64
2016,9,4,14,45,875.0,94.0,4.2,22.0,688.5,788.35,610.76
2016,9,4,15,0,861.0,93.0,4.2,22.0,649.0,739.68,577.3
2016,9,4,15,15,845.0,90.5,4.15,21.5,605.0,689.85,543.45
2016,9,4,15,30,829.0,88.0,4.1,21.0,561.0,635.25,503.15
2016,9,4,15,45,806.0,85.5,4.05,21.0,512.5,575.84,457.04
2016,9,4,16,0,783.0,83.0,4.0,21.0,464.0,516.79,409.93
2016,9,4,16,15,753.0,79.0,3.9,20.5,412.5,453.48,358.76
2016,9,4,16,30,723.0,75.0,3.8,20.0,361.0,392.03,307.35
2016,9,4,16,45,678.0,70.5,3.75,19.5,308.0,326.52,251.39
2016,9,4,17,0,633.0,66.0,3.7,19.0,255.0,265.47,197.8
2016,9,4,17,15,568.5,59.0,3.55,18.0,203.5,201.82,142.58
2016,9,4,17,30,504.0,52.0,3.4,17.0,152.0,145.66,94.48
2016,9,4,17,45,392.5,42.0,3.3,16.5,105.5,88.81,50.63
2016,9,4,18,0,281.0,32.0,3.2,16.0,59.0,46.02,21.06
2016,9,4,18,15,140.5,16.0,3.05,15.5,29.5,15.25,0.0
2016,9,4,18,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,5,5,45,66.5,8.5,1.6,13.5,11.5,8.1,0.0
2016,9,5,6,0,133.0,17.0,1.8,14.0,23.0,13.46,0.0
2016,9,5,6,15,257.5,30.5,1.85,14.5,62.0,45.34,21.4
2016,9,5,6,30,382.0,44.0,1.9,15.0,101.0,92.44,54.44
2016,9,5,6,45,462.0,53.5,1.95,15.5,149.5,142.96,94.92
2016,9,5,7,0,542.0,63.0,2.0,16.0,198.0,203.29,146.14
2016,9,5,7,15,594.0,69.5,1.95,16.5,249.5,261.31,197.22
2016,9,5,7,30,646.0,76.0,1.9,17.0,301.0,324.93,252.22
2016,9,5,7,45,685.5,80.0,1.85,17.5,353.0,385.77,303.82
2016,9,5,8,0,725.0,84.0,1.8,18.0,405.0,449.78,356.12
2016,9,5,8,15,751.5,88.0,1.75,18.5,454.5,509.68,403.38
2016,9,5,8,30,778.0,92.0,1.7,19.0,504.0,570.71,449.66
2016,9,5,8,45,800.5,93.5,1.7,20.0,550.5,627.26,490.32
2016,9,5,9,0,823.0,95.0,1.7,21.0,597.0,683.79,529.45
2016,9,5,9,15,837.5,97.5,1.75,21.5,638.0,735.14,563.2
2016,9,5,9,30,852.0,100.0,1.8,22.0,679.0,780.58,592.28
2016,9,5,9,45,871.5,97.5,1.85,22.5,716.5,827.12,621.71
2016,9,5,10,0,891.0,95.0,1.9,23.0,754.0,872.04,649.62
2016,9,5,10,15,898.5,96.5,2.0,23.5,782.5,908.72,672.25
2016,9,5,10,30,906.0,98.0,2.1,24.0,811.0,942.49,692.89
2016,9,5,10,45,911.5,98.5,2.25,25.0,832.5,970.2,708.64
2016,9,5,11,0,917.0,99.0,2.4,26.0,854.0,994.56,722.18
2016,9,5,11,15,920.5,99.5,2.5,26.0,868.0,1013.46,734.57
2016,9,5,11,30,924.0,100.0,2.6,26.0,882.0,1028.7,744.77
2016,9,5,11,45,924.5,100.5,2.75,26.5,888.0,1037.2,749.79
2016,9,5,12,0,925.0,101.0,2.9,27.0,894.0,1041.83,752.49
2016,9,5,12,15,925.0,101.0,2.95,27.0,892.0,1041.55,752.73
2016,9,5,12,30,925.0,101.0,3.0,27.0,890.0,1037.4,750.67
2016,9,5,12,45,908.5,108.5,3.15,27.5,876.0,1021.21,740.37
2016,9,5,13,0,892.0,116.0,3.3,28.0,862.0,1001.54,727.91
2016,9,5,13,15,888.0,115.0,3.35,28.0,844.0,981.55,715.96
2016,9,5,13,30,884.0,114.0,3.4,28.0,826.0,958.15,701.79
2016,9,5,13,45,875.0,114.0,3.5,28.0,800.0,927.94,683.41
2016,9,5,14,0,866.0,114.0,3.6,28.0,774.0,894.84,663.0
2016,9,5,14,15,856.0,112.0,3.65,27.5,741.5,856.07,639.57
2016,9,5,14,30,846.0,110.0,3.7,27.0,709.0,820.15,617.8
2016,9,5,14,45,831.5,108.5,3.75,27.0,670.0,773.32,586.89
2016,9,5,15,0,817.0,107.0,3.8,27.0,631.0,724.91,554.5
2016,9,5,15,15,799.5,104.0,3.8,26.5,587.0,671.53,518.17
2016,9,5,15,30,782.0,101.0,3.8,26.0,543.0,617.45,479.21
2016,9,5,15,45,759.0,97.0,3.8,25.5,495.5,558.68,435.52
2016,9,5,16,0,736.0,93.0,3.8,25.0,448.0,500.85,391.08
2016,9,5,16,15,704.5,88.0,3.6,24.5,397.0,438.11,341.08
2016,9,5,16,30,673.0,83.0,3.4,24.0,346.0,377.51,291.23
2016,9,5,16,45,632.0,76.5,3.25,23.5,295.0,314.4,238.17
2016,9,5,17,0,591.0,70.0,3.1,23.0,244.0,255.27,187.15
2016,9,5,17,15,525.5,62.0,2.65,22.0,193.0,193.02,134.23
2016,9,5,17,30,460.0,54.0,2.2,21.0,142.0,138.46,88.6
2016,9,5,17,45,360.0,42.0,1.8,20.0,97.5,84.04,47.27
2016,9,5,18,0,260.0,30.0,1.4,19.0,53.0,42.26,18.02
2016,9,5,18,15,130.0,15.0,1.3,18.0,26.5,14.3,0.0
2016,9,5,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,6,5,45,74.0,8.0,1.3,13.5,11.0,7.63,0.0
2016,9,6,6,0,148.0,16.0,1.4,14.0,22.0,12.94,0.0
2016,9,6,6,15,277.5,28.5,1.45,14.5,61.0,44.84,20.07
2016,9,6,6,30,407.0,41.0,1.5,15.0,100.0,92.88,53.63
2016,9,6,6,45,489.5,49.0,1.55,16.0,149.0,143.96,94.32
2016,9,6,7,0,572.0,57.0,1.6,17.0,198.0,205.1,145.87
2016,9,6,7,15,623.5,62.5,1.45,18.0,250.0,263.7,196.88
2016,9,6,7,30,675.0,68.0,1.3,19.0,302.0,327.78,251.21
2016,9,6,7,45,713.0,72.0,1.2,20.0,354.0,389.68,302.21
2016,9,6,8,0,751.0,76.0,1.1,21.0,406.0,454.46,353.13
2016,9,6,8,15,776.0,79.5,1.15,22.0,455.5,514.35,398.9
2016,9,6,8,30,801.0,83.0,1.2,23.0,505.0,575.16,443.49
2016,9,6,8,45,821.0,85.0,1.25,24.0,551.0,631.67,483.3
2016,9,6,9,0,841.0,87.0,1.3,25.0,597.0,684.55,518.81
2016,9,6,9,15,855.0,89.0,1.5,25.5,638.5,735.2,552.6
2016,9,6,9,30,869.0,91.0,1.7,26.0,680.0,784.39,584.97
2016,9,6,9,45,876.0,94.5,1.9,27.0,714.5,827.72,611.83
2016,9,6,10,0,883.0,98.0,2.1,28.0,749.0,868.53,636.69
2016,9,6,10,15,891.0,99.5,2.15,28.5,777.5,905.35,658.59
2016,9,6,10,30,899.0,101.0,2.2,29.0,806.0,939.31,678.48
2016,9,6,10,45,905.0,101.5,2.3,29.5,828.0,967.26,694.91
2016,9,6,11,0,911.0,102.0,2.4,30.0,850.0,991.9,709.25
2016,9,6,11,15,914.5,102.5,2.4,30.0,864.0,1010.64,720.33
2016,9,6,11,30,918.0,103.0,2.4,30.0,878.0,1025.72,729.25
2016,9,6,11,45,919.5,103.5,2.4,30.5,883.5,1035.08,733.23
2016,9,6,12,0,921.0,104.0,2.4,31.0,889.0,1040.61,734.99
2016,9,6,12,15,920.5,103.5,2.45,31.0,887.0,1039.2,734.6
2016,9,6,12,30,920.0,103.0,2.5,31.0,885.0,1033.94,732.0
2016,9,6,12,45,912.0,106.0,2.6,31.5,873.0,1021.23,723.9
2016,9,6,13,0,904.0,109.0,2.7,32.0,861.0,1004.91,713.65
2016,9,6,13,15,899.5,108.0,2.8,31.5,843.0,984.15,703.5
2016,9,6,13,30,895.0,107.0,2.9,31.0,825.0,959.95,691.07
2016,9,6,13,45,889.0,105.5,3.0,31.0,799.5,930.52,673.76
2016,9,6,14,0,883.0,104.0,3.1,31.0,774.0,897.99,654.29
2016,9,6,14,15,873.5,102.5,3.15,30.5,741.5,859.57,631.69
2016,9,6,14,30,864.0,101.0,3.2,30.0,709.0,818.67,607.1
2016,9,6,14,45,852.0,98.5,3.25,30.0,670.5,772.49,577.32
2016,9,6,15,0,840.0,96.0,3.3,30.0,632.0,728.43,548.62
2016,9,6,15,15,823.5,93.5,3.25,29.5,588.0,675.27,513.35
2016,9,6,15,30,807.0,91.0,3.2,29.0,544.0,621.25,474.98
2016,9,6,15,45,785.5,87.5,3.15,29.0,496.0,562.67,431.2
2016,9,6,16,0,764.0,84.0,3.1,29.0,448.0,504.38,386.35
2016,9,6,16,15,733.0,79.5,2.95,28.0,397.0,441.11,337.58
2016,9,6,16,30,702.0,75.0,2.8,27.0,346.0,379.82,288.52
2016,9,6,16,45,660.0,69.5,2.65,26.5,294.0,315.82,235.34
2016,9,6,17,0,618.0,64.0,2.5,26.0,242.0,255.87,184.17
2016,9,6,17,15,553.0,56.5,2.15,25.0,191.0,192.79,131.1
2016,9,6,17,30,488.0,49.0,1.8,24.0,140.0,137.32,85.21
2016,9,6,17,45,385.0,38.0,1.45,23.0,95.5,82.05,43.95
2016,9,6,18,0,282.0,27.0,1.1,22.0,51.0,39.57,14.55
2016,9,6,18,15,141.0,13.5,1.05,21.0,25.5,12.87,0.0
2016,9,6,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,7,5,45,71.0,7.0,0.4,16.5,10.0,0.0,0.0
2016,9,7,6,0,142.0,14.0,0.4,17.0,20.0,13.34,0.0
2016,9,7,6,15,269.5,27.5,0.5,17.5,59.0,43.56,18.74
2016,9,7,6,30,397.0,41.0,0.6,18.0,98.0,91.85,52.44
2016,9,7,6,45,474.5,50.5,0.7,19.0,146.5,142.87,92.64
2016,9,7,7,0,552.0,60.0,0.8,20.0,195.0,203.38,142.86
2016,9,7,7,15,604.5,66.5,0.95,21.0,247.0,262.17,193.19
2016,9,7,7,30,657.0,73.0,1.1,22.0,299.0,326.61,247.25
2016,9,7,7,45,691.5,78.5,1.25,23.0,350.5,387.49,297.38
2016,9,7,8,0,726.0,84.0,1.4,24.0,402.0,450.91,347.68
2016,9,7,8,15,752.5,88.0,1.45,24.5,451.5,510.87,393.96
2016,9,7,8,30,779.0,92.0,1.5,25.0,501.0,571.95,439.41
2016,9,7,8,45,797.0,96.0,1.6,26.0,546.5,628.28,479.29
2016,9,7,9,0,815.0,100.0,1.7,27.0,592.0,684.2,517.53
2016,9,7,9,15,829.5,102.5,1.65,28.0,633.0,735.17,548.55
2016,9,7,9,30,844.0,105.0,1.6,29.0,674.0,784.77,577.53
2016,9,7,9,45,861.0,104.0,1.6,30.0,710.5,825.75,600.55
2016,9,7,10,0,878.0,103.0,1.6,31.0,747.0,869.71,625.08
2016,9,7,10,15,885.5,104.5,1.6,31.5,776.0,905.88,645.41
2016,9,7,10,30,893.0,106.0,1.6,32.0,805.0,939.18,663.77
2016,9,7,10,45,897.5,107.5,1.6,32.5,826.0,966.59,678.33
2016,9,7,11,0,902.0,109.0,1.6,33.0,847.0,990.65,690.8
2016,9,7,11,15,905.0,109.5,1.6,33.0,860.5,1008.69,701.03
2016,9,7,11,30,908.0,110.0,1.6,33.0,874.0,1023.09,709.19
2016,9,7,11,45,908.5,111.0,1.6,33.5,879.0,1031.83,712.61
2016,9,7,12,0,909.0,112.0,1.6,34.0,884.0,1036.77,713.9
2016,9,7,12,15,908.5,112.0,1.6,34.0,882.0,1035.82,713.29
2016,9,7,12,30,908.0,112.0,1.6,34.0,880.0,1031.06,710.59
2016,9,7,12,45,887.5,121.0,1.65,34.5,864.0,1012.45,698.96
2016,9,7,13,0,867.0,130.0,1.7,35.0,848.0,990.5,685.5
2016,9,7,13,15,862.0,129.0,1.75,34.5,829.5,969.79,675.64
2016,9,7,13,30,857.0,128.0,1.8,34.0,811.0,953.46,668.4
2016,9,7,13,45,847.5,127.0,1.9,34.0,785.0,921.77,650.68
2016,9,7,14,0,838.0,126.0,2.0,34.0,759.0,887.28,631.06
2016,9,7,14,15,827.0,124.0,2.1,34.0,726.0,847.85,607.97
2016,9,7,14,30,816.0,122.0,2.2,34.0,693.0,806.16,583.03
2016,9,7,14,45,799.5,120.5,2.3,34.0,653.5,758.73,553.83
2016,9,7,15,0,783.0,119.0,2.4,34.0,614.0,709.97,523.17
2016,9,7,15,15,763.5,115.5,2.45,33.5,570.0,656.04,487.65
2016,9,7,15,30,744.0,112.0,2.5,33.0,526.0,603.0,451.31
2016,9,7,15,45,715.5,108.0,2.65,32.5,477.5,542.58,408.72
2016,9,7,16,0,687.0,104.0,2.8,32.0,429.0,483.35,365.33
2016,9,7,16,15,651.5,98.5,2.75,31.0,378.5,420.77,318.1
2016,9,7,16,30,616.0,93.0,2.7,30.0,328.0,360.9,271.18
2016,9,7,16,45,564.5,86.0,2.7,29.5,276.0,296.83,219.32
2016,9,7,17,0,513.0,79.0,2.7,29.0,224.0,238.09,170.63
2016,9,7,17,15,442.5,68.5,2.4,27.5,175.0,177.16,121.05
2016,9,7,17,30,372.0,58.0,2.1,26.0,126.0,123.33,77.98
2016,9,7,17,45,268.0,43.0,1.85,25.0,83.5,71.91,40.24
2016,9,7,18,0,164.0,28.0,1.6,24.0,41.0,33.22,11.79
2016,9,7,18,15,82.0,14.0,1.55,23.0,20.5,13.34,0.0
2016,9,7,18,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,8,5,45,33.5,6.0,2.1,15.5,7.5,0.0,0.0
2016,9,8,6,0,67.0,12.0,2.3,16.0,15.0,11.44,0.0
2016,9,8,6,15,171.0,29.5,2.35,16.5,50.5,38.75,17.73
2016,9,8,6,30,275.0,47.0,2.4,17.0,86.0,81.4,49.31
2016,9,8,6,45,357.0,60.0,2.5,17.5,132.5,128.78,86.73
2016,9,8,7,0,439.0,73.0,2.6,18.0,179.0,186.31,134.71
2016,9,8,7,15,494.5,82.5,2.5,18.5,229.0,244.11,184.6
2016,9,8,7,30,550.0,92.0,2.4,19.0,279.0,306.33,237.63
2016,9,8,7,45,593.0,98.5,2.35,19.5,330.0,365.94,287.69
2016,9,8,8,0,636.0,105.0,2.3,20.0,381.0,429.44,339.3
2016,9,8,8,15,665.0,110.5,2.25,20.5,429.5,487.81,385.32
2016,9,8,8,30,694.0,116.0,2.2,21.0,478.0,547.77,430.92
2016,9,8,8,45,719.0,119.0,2.15,21.5,523.5,603.73,472.04
2016,9,8,9,0,744.0,122.0,2.1,22.0,569.0,660.11,512.11
2016,9,8,9,15,760.5,125.0,2.15,22.5,609.5,708.25,545.45
2016,9,8,9,30,777.0,128.0,2.2,23.0,650.0,757.21,577.46
2016,9,8,9,45,785.0,132.5,2.25,24.0,683.5,799.48,603.16
2016,9,8,10,0,793.0,137.0,2.3,25.0,717.0,839.58,626.98
2016,9,8,10,15,802.0,139.0,2.35,25.0,745.0,875.52,650.2
2016,9,8,10,30,811.0,141.0,2.4,25.0,773.0,908.93,671.66
2016,9,8,10,45,819.5,141.5,2.5,25.5,794.5,937.51,689.0
2016,9,8,11,0,828.0,142.0,2.6,26.0,816.0,963.14,704.4
2016,9,8,11,15,831.5,143.0,2.7,26.0,829.5,981.3,716.37
2016,9,8,11,30,835.0,144.0,2.8,26.0,843.0,996.06,726.3
2016,9,8,11,45,838.5,143.0,2.9,26.5,849.0,1005.15,731.24
2016,9,8,12,0,842.0,142.0,3.0,27.0,855.0,1010.66,734.02
2016,9,8,12,15,841.5,142.0,3.05,27.0,852.5,1009.65,733.76
2016,9,8,12,30,841.0,142.0,3.1,27.0,850.0,1005.01,731.32
2016,9,8,12,45,848.0,136.0,3.2,27.0,842.5,997.59,727.63
2016,9,8,13,0,855.0,130.0,3.3,27.0,835.0,978.01,716.06
2016,9,8,13,15,850.0,128.5,3.3,27.0,816.5,956.9,702.87
2016,9,8,13,30,845.0,127.0,3.3,27.0,798.0,940.17,692.66
2016,9,8,13,45,840.0,124.5,3.35,27.0,773.5,911.15,674.58
2016,9,8,14,0,835.0,122.0,3.4,27.0,749.0,879.14,654.49
2016,9,8,14,15,824.5,120.0,3.4,26.5,716.5,840.18,630.5
2016,9,8,14,30,814.0,118.0,3.4,26.0,684.0,798.94,604.67
2016,9,8,14,45,802.5,114.5,3.4,26.0,646.0,753.28,574.23
2016,9,8,15,0,791.0,111.0,3.4,26.0,608.0,705.92,542.24
2016,9,8,15,15,772.0,107.5,3.35,25.5,564.5,651.99,504.61
2016,9,8,15,30,753.0,104.0,3.3,25.0,521.0,597.59,465.1
2016,9,8,15,45,730.5,99.5,3.3,25.0,473.5,540.79,421.84
2016,9,8,16,0,708.0,95.0,3.3,25.0,426.0,483.51,376.98
2016,9,8,16,15,674.0,89.5,3.2,24.0,375.5,420.61,327.63
