Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,8,16,30,640.0,84.0,3.1,23.0,325.0,360.23,278.48
2016,9,8,16,45,594.5,77.0,3.05,22.5,274.0,297.08,225.31
2016,9,8,17,0,549.0,70.0,3.0,22.0,223.0,238.53,174.79
2016,9,8,17,15,480.0,61.0,2.85,21.0,174.0,177.45,123.04
2016,9,8,17,30,411.0,52.0,2.7,20.0,125.0,124.59,79.18
2016,9,8,17,45,306.0,38.5,2.55,19.5,82.5,72.06,39.63
2016,9,8,18,0,201.0,25.0,2.4,19.0,40.0,31.52,8.75
2016,9,8,18,15,100.5,12.5,2.35,18.5,20.0,11.91,0.0
2016,9,8,18,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,9,5,45,58.5,6.5,1.45,13.5,8.5,0.0,0.0
2016,9,9,6,0,117.0,13.0,1.6,14.0,17.0,12.42,0.0
2016,9,9,6,15,247.5,26.5,1.65,14.5,54.5,41.56,17.2
2016,9,9,6,30,378.0,40.0,1.7,15.0,92.0,88.95,51.37
2016,9,9,6,45,461.0,49.0,1.75,16.0,140.0,139.36,91.57
2016,9,9,7,0,544.0,58.0,1.8,17.0,188.0,199.94,142.63
2016,9,9,7,15,274.0,86.5,1.75,17.5,152.0,177.22,135.66
2016,9,9,7,30,4.0,115.0,1.7,18.0,116.0,109.9,86.29
2016,9,9,7,45,47.5,146.5,1.65,18.5,166.5,162.82,129.29
2016,9,9,8,0,91.0,178.0,1.6,19.0,217.0,218.71,173.96
2016,9,9,8,15,92.0,200.5,1.55,19.5,244.5,247.22,195.96
2016,9,9,8,30,93.0,223.0,1.5,20.0,272.0,275.79,217.56
2016,9,9,8,45,216.0,233.0,1.5,21.0,359.0,377.48,296.4
2016,9,9,9,0,339.0,243.0,1.5,22.0,446.0,492.38,381.91
2016,9,9,9,15,595.0,169.5,1.55,22.5,555.5,635.12,488.55
2016,9,9,9,30,851.0,96.0,1.6,23.0,665.0,776.12,586.62
2016,9,9,9,45,861.0,98.5,1.65,24.0,699.5,820.0,611.89
2016,9,9,10,0,871.0,101.0,1.7,25.0,734.0,861.62,636.18
2016,9,9,10,15,879.0,102.0,1.75,25.5,762.5,897.35,657.51
2016,9,9,10,30,887.0,103.0,1.8,26.0,791.0,930.25,676.88
2016,9,9,10,45,893.5,103.5,1.85,27.0,813.0,958.18,691.6
2016,9,9,11,0,900.0,104.0,1.9,28.0,835.0,982.84,704.17
2016,9,9,11,15,903.5,105.0,1.9,28.5,848.5,1001.72,713.87
2016,9,9,11,30,907.0,106.0,1.9,29.0,862.0,1016.97,721.39
2016,9,9,11,45,909.5,105.5,1.9,29.5,868.0,1025.9,725.07
2016,9,9,12,0,912.0,105.0,1.9,30.0,874.0,1031.04,726.59
2016,9,9,12,15,911.5,105.0,1.95,30.0,871.5,1029.91,726.5
2016,9,9,12,30,911.0,105.0,2.0,30.0,869.0,1024.95,724.23
2016,9,9,12,45,897.0,111.0,2.1,30.5,855.5,1009.43,714.66
2016,9,9,13,0,883.0,117.0,2.2,31.0,842.0,990.45,703.04
2016,9,9,13,15,878.0,116.0,2.3,31.0,823.5,969.3,691.47
2016,9,9,13,30,873.0,115.0,2.4,31.0,805.0,944.81,677.7
2016,9,9,13,45,867.0,113.0,2.5,31.0,779.0,915.12,660.49
2016,9,9,14,0,861.0,111.0,2.6,31.0,753.0,882.43,641.17
2016,9,9,14,15,851.0,109.0,2.65,30.5,720.5,843.52,618.41
2016,9,9,14,30,841.0,107.0,2.7,30.0,688.0,807.46,597.24
2016,9,9,14,45,827.5,104.5,2.8,30.0,649.0,760.27,567.22
2016,9,9,15,0,814.0,102.0,2.9,30.0,610.0,711.47,535.61
2016,9,9,15,15,795.5,99.0,2.95,29.5,566.0,657.4,499.52
2016,9,9,15,30,777.0,96.0,3.0,29.0,522.0,602.75,460.96
2016,9,9,15,45,752.5,92.0,3.05,28.5,474.0,543.3,417.52
2016,9,9,16,0,728.0,88.0,3.1,28.0,426.0,485.01,373.37
2016,9,9,16,15,693.5,83.5,3.1,27.0,375.0,421.92,324.55
2016,9,9,16,30,659.0,79.0,3.1,26.0,324.0,361.37,275.81
2016,9,9,16,45,610.5,73.0,3.15,25.0,272.5,297.19,222.81
2016,9,9,17,0,562.0,67.0,3.2,24.0,221.0,237.94,172.44
2016,9,9,17,15,489.5,58.0,3.1,23.0,171.5,175.44,119.92
2016,9,9,17,30,417.0,49.0,3.0,22.0,122.0,121.6,75.71
2016,9,9,17,45,303.0,36.5,2.9,21.0,79.5,69.01,36.91
2016,9,9,18,0,189.0,24.0,2.8,20.0,37.0,29.39,5.59
2016,9,9,18,15,94.5,12.0,2.7,19.5,18.5,11.44,0.0
2016,9,9,18,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,2.55,18.5,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,10,5,45,23.5,5.5,2.2,13.5,6.5,0.0,0.0
2016,9,10,6,0,47.0,11.0,2.4,14.0,13.0,10.51,0.0
2016,9,10,6,15,154.0,28.0,2.45,14.5,47.0,36.43,15.64
2016,9,10,6,30,261.0,45.0,2.5,15.0,81.0,78.19,47.48
2016,9,10,6,45,342.5,58.0,2.55,15.5,126.5,124.61,84.44
2016,9,10,7,0,424.0,71.0,2.6,16.0,172.0,181.13,131.94
2016,9,10,7,15,212.0,91.0,2.55,16.5,141.5,159.05,122.93
2016,9,10,7,30,0.0,111.0,2.5,17.0,111.0,104.6,82.41
2016,9,10,7,45,19.5,138.0,2.45,18.0,146.5,139.13,110.43
2016,9,10,8,0,39.0,165.0,2.4,19.0,182.0,180.22,143.26
2016,9,10,8,15,73.5,193.5,2.4,19.5,230.0,230.2,183.07
2016,9,10,8,30,108.0,222.0,2.4,20.0,278.0,284.02,225.29
2016,9,10,8,45,416.5,172.5,2.4,20.5,416.5,460.09,365.42
2016,9,10,9,0,725.0,123.0,2.4,21.0,555.0,648.56,508.36
2016,9,10,9,15,742.0,126.5,2.45,21.5,595.0,698.74,542.76
2016,9,10,9,30,759.0,130.0,2.5,22.0,635.0,745.58,573.71
2016,9,10,9,45,771.5,133.0,2.6,23.0,669.5,789.2,601.09
2016,9,10,10,0,784.0,136.0,2.7,24.0,704.0,830.99,626.78
2016,9,10,10,15,793.5,137.5,2.8,24.5,732.0,866.45,649.07
2016,9,10,10,30,803.0,139.0,2.9,25.0,760.0,899.41,669.57
2016,9,10,10,45,809.5,140.5,3.0,25.5,781.0,926.87,686.29
2016,9,10,11,0,816.0,142.0,3.1,26.0,802.0,951.31,701.02
2016,9,10,11,15,819.5,143.0,3.15,26.0,815.0,969.13,712.45
2016,9,10,11,30,823.0,144.0,3.2,26.0,828.0,983.59,721.81
2016,9,10,11,45,824.5,144.5,3.3,26.5,833.0,992.07,726.32
2016,9,10,12,0,826.0,145.0,3.4,27.0,838.0,997.0,728.67
2016,9,10,12,15,825.0,145.0,3.45,27.0,835.5,995.33,727.93
2016,9,10,12,30,824.0,145.0,3.5,27.0,833.0,990.1,725.02
2016,9,10,12,45,825.0,142.0,3.6,27.0,823.5,980.04,719.42
2016,9,10,13,0,826.0,139.0,3.7,27.0,814.0,966.44,711.59
2016,9,10,13,15,820.5,138.0,3.75,27.0,795.5,945.35,698.53
2016,9,10,13,30,815.0,137.0,3.8,27.0,777.0,921.08,683.41
2016,9,10,13,45,807.0,135.0,3.85,27.0,751.5,890.45,663.97
2016,9,10,14,0,799.0,133.0,3.9,27.0,726.0,857.1,642.6
2016,9,10,14,15,787.5,131.0,3.9,26.5,693.5,818.26,618.3
2016,9,10,14,30,776.0,129.0,3.9,26.0,661.0,777.34,592.27
2016,9,10,14,45,762.0,125.5,3.9,26.0,623.0,731.07,560.95
2016,9,10,15,0,748.0,122.0,3.9,26.0,585.0,685.41,529.36
2016,9,10,15,15,727.5,118.0,3.85,25.5,541.5,631.5,490.84
2016,9,10,15,30,707.0,114.0,3.8,25.0,498.0,577.42,451.16
2016,9,10,15,45,682.0,109.0,3.75,24.5,451.5,519.82,407.65
2016,9,10,16,0,657.0,104.0,3.7,24.0,405.0,463.15,363.49
2016,9,10,16,15,620.5,97.5,3.6,23.5,355.0,400.82,313.52
2016,9,10,16,30,584.0,91.0,3.5,23.0,305.0,341.41,264.4
2016,9,10,16,45,535.0,83.0,3.45,22.5,255.5,279.38,212.17
2016,9,10,17,0,486.0,75.0,3.4,22.0,206.0,222.48,163.24
2016,9,10,17,15,413.5,64.0,3.2,21.0,158.0,162.77,113.08
2016,9,10,17,30,341.0,53.0,3.0,20.0,110.0,110.58,70.37
2016,9,10,17,45,237.0,37.5,2.9,19.5,70.5,61.51,33.62
2016,9,10,18,0,133.0,22.0,2.8,19.0,31.0,24.75,1.42
2016,9,10,18,15,66.5,11.0,2.75,18.5,15.5,10.48,0.0
2016,9,10,18,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,11,5,45,16.0,4.5,2.4,14.5,5.0,0.0,0.0
2016,9,11,6,0,32.0,9.0,2.6,15.0,10.0,8.6,0.0
2016,9,11,6,15,118.5,28.0,2.7,15.0,42.5,34.22,14.37
2016,9,11,6,30,205.0,47.0,2.8,15.0,75.0,73.29,45.76
2016,9,11,6,45,283.0,63.0,2.9,15.5,119.0,118.52,81.8
2016,9,11,7,0,361.0,79.0,3.0,16.0,163.0,173.51,127.77
2016,9,11,7,15,180.5,90.0,2.95,16.5,132.0,148.41,114.94
2016,9,11,7,30,0.0,101.0,2.9,17.0,101.0,94.96,74.43
2016,9,11,7,45,10.5,128.5,2.85,17.5,133.0,126.03,99.94
2016,9,11,8,0,21.0,156.0,2.8,18.0,165.0,158.5,126.18
2016,9,11,8,15,28.5,178.0,2.8,18.5,192.0,189.99,151.21
2016,9,11,8,30,36.0,200.0,2.8,19.0,219.0,218.45,173.43
2016,9,11,8,45,130.5,230.5,2.8,20.0,306.5,320.16,254.15
2016,9,11,9,0,225.0,261.0,2.8,21.0,394.0,424.67,334.38
2016,9,11,9,15,241.0,278.5,2.8,21.5,430.0,465.65,364.0
2016,9,11,9,30,257.0,296.0,2.8,22.0,466.0,516.84,400.77
2016,9,11,9,45,516.5,216.0,2.85,22.5,581.0,666.69,515.16
2016,9,11,10,0,776.0,136.0,2.9,23.0,696.0,824.19,626.91
2016,9,11,10,15,785.5,138.0,2.95,23.0,723.5,859.88,649.55
2016,9,11,10,30,795.0,140.0,3.0,23.0,751.0,893.1,671.4
2016,9,11,10,45,803.5,140.5,3.1,23.5,772.5,921.1,688.69
2016,9,11,11,0,812.0,141.0,3.2,24.0,794.0,946.18,704.02
2016,9,11,11,15,815.5,141.5,3.3,24.0,807.0,963.32,715.46
2016,9,11,11,30,819.0,142.0,3.4,24.0,820.0,977.11,724.84
2016,9,11,11,45,822.0,142.0,3.5,24.5,825.5,986.41,729.96
2016,9,11,12,0,825.0,142.0,3.6,25.0,831.0,992.2,732.88
2016,9,11,12,15,824.5,141.5,3.7,25.0,828.5,990.4,732.34
2016,9,11,12,30,824.0,141.0,3.8,25.0,826.0,985.04,729.61
2016,9,11,12,45,832.5,134.0,3.9,25.0,818.5,977.84,725.78
2016,9,11,13,0,841.0,127.0,4.0,25.0,811.0,958.58,713.94
2016,9,11,13,15,836.0,126.0,4.1,24.5,792.5,945.94,708.08
2016,9,11,13,30,831.0,125.0,4.2,24.0,774.0,921.78,694.31
2016,9,11,13,45,824.0,122.5,4.35,24.0,748.5,891.06,674.89
2016,9,11,14,0,817.0,120.0,4.5,24.0,723.0,857.52,653.44
2016,9,11,14,15,806.5,118.0,4.5,23.5,691.0,818.94,628.86
2016,9,11,14,30,796.0,116.0,4.5,23.0,659.0,778.17,602.43
2016,9,11,14,45,781.0,113.5,4.55,22.5,620.5,731.44,571.56
2016,9,11,15,0,766.0,111.0,4.6,22.0,582.0,683.37,539.14
2016,9,11,15,15,746.5,107.5,4.55,21.5,539.0,630.13,500.15
2016,9,11,15,30,727.0,104.0,4.5,21.0,496.0,577.72,460.6
2016,9,11,15,45,699.5,100.0,4.5,20.5,448.5,518.82,415.04
2016,9,11,16,0,672.0,96.0,4.5,20.0,401.0,461.09,368.97
2016,9,11,16,15,636.5,90.5,4.4,19.5,351.5,399.56,318.29
2016,9,11,16,30,601.0,85.0,4.3,19.0,302.0,340.8,268.41
2016,9,11,16,45,550.5,78.0,4.2,18.5,252.5,278.41,214.61
2016,9,11,17,0,500.0,71.0,4.1,18.0,203.0,221.3,164.4
2016,9,11,17,15,427.0,60.5,3.95,17.5,155.5,161.31,112.81
2016,9,11,17,30,354.0,50.0,3.8,17.0,108.0,110.15,70.15
2016,9,11,17,45,246.0,35.5,3.7,16.5,68.5,59.9,32.13
2016,9,11,18,0,138.0,21.0,3.6,16.0,29.0,23.54,0.0
2016,9,11,18,15,69.0,10.5,3.5,15.5,14.5,10.01,0.0
2016,9,11,18,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,12,5,45,36.0,6.0,3.6,13.0,7.0,0.0,0.0
2016,9,12,6,0,72.0,12.0,3.7,13.0,14.0,11.51,0.0
2016,9,12,6,15,214.0,26.5,3.75,13.5,50.0,39.59,14.64
2016,9,12,6,30,356.0,41.0,3.8,14.0,86.0,87.82,51.25
2016,9,12,6,45,453.5,49.0,3.85,14.5,135.0,138.71,91.87
2016,9,12,7,0,551.0,57.0,3.9,15.0,184.0,201.55,145.29
2016,9,12,7,15,606.5,63.0,3.9,15.5,236.0,260.75,198.34
2016,9,12,7,30,662.0,69.0,3.9,16.0,288.0,325.92,255.9
2016,9,12,7,45,701.5,73.5,3.9,16.5,340.0,388.16,310.1
2016,9,12,8,0,741.0,78.0,3.9,17.0,392.0,453.41,365.07
2016,9,12,8,15,767.5,81.5,3.9,17.5,441.0,513.55,414.3
2016,9,12,8,30,794.0,85.0,3.9,18.0,490.0,574.75,462.67
2016,9,12,8,45,813.5,87.5,3.95,18.5,536.0,631.0,505.86
2016,9,12,9,0,833.0,90.0,4.0,19.0,582.0,686.9,547.33
2016,9,12,9,15,847.5,92.5,4.0,19.0,623.0,734.25,580.64
2016,9,12,9,30,862.0,95.0,4.0,19.0,664.0,783.81,615.17
2016,9,12,9,45,876.5,95.0,4.0,19.5,699.5,828.92,644.85
2016,9,12,10,0,891.0,95.0,4.0,20.0,735.0,872.03,672.7
2016,9,12,10,15,899.0,96.0,4.05,20.0,764.0,908.18,696.94
2016,9,12,10,30,907.0,97.0,4.1,20.0,793.0,941.41,719.11
2016,9,12,10,45,912.0,98.5,4.15,20.5,814.0,969.27,736.14
2016,9,12,11,0,917.0,100.0,4.2,21.0,835.0,993.72,750.83
2016,9,12,11,15,920.5,100.5,4.25,21.0,848.5,1012.07,762.87
2016,9,12,11,30,924.0,101.0,4.3,21.0,862.0,1026.72,772.56
2016,9,12,11,45,923.5,102.5,4.35,21.0,867.0,1034.72,777.9
2016,9,12,12,0,923.0,104.0,4.4,21.0,872.0,1038.84,780.81
2016,9,12,12,15,923.5,104.0,4.45,21.0,870.0,1038.42,780.82
2016,9,12,12,30,924.0,104.0,4.5,21.0,868.0,1034.11,778.58
2016,9,12,12,45,923.5,102.5,4.6,21.0,858.0,1023.3,772.56
2016,9,12,13,0,923.0,101.0,4.7,21.0,848.0,1008.67,764.04
2016,9,12,13,15,919.5,100.0,4.7,20.5,830.0,987.98,752.07
2016,9,12,13,30,916.0,99.0,4.7,20.0,812.0,963.73,737.67
2016,9,12,13,45,911.5,97.5,4.7,20.0,786.5,934.6,718.41
2016,9,12,14,0,907.0,96.0,4.7,20.0,761.0,902.22,696.85
2016,9,12,14,15,899.0,94.5,4.65,19.5,728.5,863.82,671.93
2016,9,12,14,30,891.0,93.0,4.6,19.0,696.0,822.76,644.88
2016,9,12,14,45,881.5,90.0,4.6,19.0,657.5,776.49,612.8
2016,9,12,15,0,872.0,87.0,4.6,19.0,619.0,728.14,578.84
2016,9,12,15,15,856.0,84.5,4.55,18.5,574.5,674.12,540.57
2016,9,12,15,30,840.0,82.0,4.5,18.0,530.0,621.98,500.83
2016,9,12,15,45,819.0,78.5,4.45,17.5,481.5,561.91,453.8
2016,9,12,16,0,798.0,75.0,4.4,17.0,433.0,502.05,405.34
2016,9,12,16,15,765.5,71.0,4.3,16.5,381.0,436.87,350.87
2016,9,12,16,30,733.0,67.0,4.2,16.0,329.0,373.85,296.4
2016,9,12,16,45,683.0,62.5,4.15,15.5,275.0,306.8,237.41
2016,9,12,17,0,633.0,58.0,4.1,15.0,221.0,244.67,181.46
2016,9,12,17,15,556.5,50.5,3.9,14.5,170.0,179.01,123.63
2016,9,12,17,30,480.0,43.0,3.7,14.0,119.0,122.45,75.48
2016,9,12,17,45,337.0,32.0,3.5,13.5,75.0,65.54,33.05
2016,9,12,18,0,194.0,21.0,3.3,13.0,31.0,25.6,0.0
2016,9,12,18,15,97.0,10.5,3.35,13.0,15.5,10.01,0.0
2016,9,12,18,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,1.5,1.7,14.5,1.5,0.0,0.0
2016,9,13,6,0,0.0,3.0,1.8,15.0,3.0,2.86,0.0
2016,9,13,6,15,0.0,11.5,1.9,15.0,11.5,10.65,0.96
2016,9,13,6,30,0.0,20.0,2.0,15.0,20.0,18.54,9.58
2016,9,13,6,45,0.0,32.0,2.15,15.5,32.0,29.71,19.36
2016,9,13,7,0,0.0,44.0,2.3,16.0,44.0,40.88,29.04
2016,9,13,7,15,0.0,57.0,2.35,16.0,57.0,53.0,39.46
2016,9,13,7,30,0.0,70.0,2.4,16.0,70.0,65.23,49.82
2016,9,13,7,45,38.5,120.5,2.45,16.5,137.0,133.38,106.41
2016,9,13,8,0,77.0,171.0,2.5,17.0,204.0,205.7,165.41
2016,9,13,8,15,233.5,178.0,2.45,17.0,294.0,313.85,253.41
2016,9,13,8,30,390.0,185.0,2.4,17.0,384.0,435.22,349.98
2016,9,13,8,45,567.0,155.0,2.4,17.5,473.0,544.16,434.8
2016,9,13,9,0,744.0,125.0,2.4,18.0,562.0,664.65,525.77
2016,9,13,9,15,760.5,128.5,2.35,18.5,602.5,715.23,560.63
2016,9,13,9,30,777.0,132.0,2.3,19.0,643.0,762.09,591.05
2016,9,13,9,45,791.0,134.0,2.3,19.5,677.5,806.45,619.5
2016,9,13,10,0,805.0,136.0,2.3,20.0,712.0,848.98,646.25
2016,9,13,10,15,814.0,138.0,2.3,20.5,740.0,885.01,668.2
2016,9,13,10,30,823.0,140.0,2.3,21.0,768.0,918.43,688.2
2016,9,13,10,45,835.0,138.0,2.35,21.5,790.0,947.52,705.65
2016,9,13,11,0,847.0,136.0,2.4,22.0,812.0,973.67,721.13
2016,9,13,11,15,850.5,137.0,2.35,22.0,825.0,991.74,731.69
2016,9,13,11,30,854.0,138.0,2.3,22.0,838.0,1006.3,740.08
2016,9,13,11,45,861.5,135.0,2.3,22.5,845.0,1016.83,745.09
2016,9,13,12,0,869.0,132.0,2.3,23.0,852.0,1014.67,742.04
2016,9,13,12,15,868.0,131.5,2.2,23.0,848.5,1012.19,739.36
2016,9,13,12,30,867.0,131.0,2.1,23.0,845.0,1006.05,734.44
2016,9,13,12,45,865.5,129.5,2.05,23.0,834.0,994.74,726.92
2016,9,13,13,0,864.0,128.0,2.0,23.0,823.0,979.85,717.28
2016,9,13,13,15,858.0,127.0,1.95,23.0,804.0,965.75,708.29
2016,9,13,13,30,852.0,126.0,1.9,23.0,785.0,940.01,691.8
2016,9,13,13,45,846.0,123.0,1.85,23.5,759.0,908.95,670.65
2016,9,13,14,0,840.0,120.0,1.8,24.0,733.0,874.93,647.65
2016,9,13,14,15,828.5,118.0,1.8,23.5,699.5,834.62,623.37
2016,9,13,14,30,817.0,116.0,1.8,23.0,666.0,792.1,597.28
2016,9,13,14,45,803.5,112.5,1.8,23.0,627.0,744.5,566.14
2016,9,13,15,0,790.0,109.0,1.8,23.0,588.0,695.37,533.5
2016,9,13,15,15,770.0,106.0,1.8,23.0,543.5,641.17,494.98
2016,9,13,15,30,750.0,103.0,1.8,23.0,499.0,587.84,455.86
2016,9,13,15,45,722.5,98.5,1.8,23.0,450.5,527.23,410.22
2016,9,13,16,0,695.0,94.0,1.8,23.0,402.0,467.75,364.0
2016,9,13,16,15,657.5,88.5,1.75,22.5,351.5,404.1,313.59
2016,9,13,16,30,620.0,83.0,1.7,22.0,301.0,343.43,263.82
2016,9,13,16,45,565.5,76.0,1.7,21.5,249.5,278.74,209.79
2016,9,13,17,0,511.0,69.0,1.7,21.0,198.0,219.81,159.4
2016,9,13,17,15,432.5,58.5,1.5,20.0,150.0,158.29,107.98
2016,9,13,17,30,354.0,48.0,1.3,19.0,102.0,106.3,65.84
2016,9,13,17,45,235.5,33.0,1.15,18.5,63.0,55.3,27.78
2016,9,13,18,0,117.0,18.0,1.0,18.0,24.0,19.24,0.0
2016,9,13,18,15,58.5,9.0,1.05,17.5,12.0,8.58,0.0
2016,9,13,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,14,5,45,15.5,3.5,0.6,13.5,4.0,0.0,0.0
2016,9,14,6,0,31.0,7.0,0.6,14.0,8.0,6.72,0.0
2016,9,14,6,15,130.0,25.5,0.7,14.5,40.5,32.67,10.27
2016,9,14,6,30,229.0,44.0,0.8,15.0,73.0,74.14,45.03
2016,9,14,6,45,313.0,59.0,0.95,15.5,118.0,121.06,82.27
2016,9,14,7,0,397.0,74.0,1.1,16.0,163.0,178.48,129.95
2016,9,14,7,15,455.0,85.0,1.05,16.5,212.5,233.88,177.52
2016,9,14,7,30,513.0,96.0,1.0,17.0,262.0,295.84,229.85
2016,9,14,7,45,560.5,102.5,1.0,18.0,312.5,357.77,280.61
2016,9,14,8,0,608.0,109.0,1.0,19.0,363.0,421.73,331.18
2016,9,14,8,15,639.0,115.5,0.95,19.5,411.5,480.71,376.54
2016,9,14,8,30,670.0,122.0,0.9,20.0,460.0,541.54,421.48
2016,9,14,8,45,698.5,124.5,0.85,20.5,506.0,597.98,461.59
2016,9,14,9,0,727.0,127.0,0.8,21.0,552.0,655.18,500.74
2016,9,14,9,15,744.5,130.5,0.75,21.5,592.0,705.72,533.75
2016,9,14,9,30,762.0,134.0,0.7,22.0,632.0,755.37,564.02
2016,9,14,9,45,819.0,116.0,0.65,22.5,677.0,810.08,596.62
2016,9,14,10,0,876.0,98.0,0.6,23.0,722.0,862.19,626.53
2016,9,14,10,15,884.5,99.0,0.6,23.5,750.0,898.18,646.47
2016,9,14,10,30,893.0,100.0,0.6,24.0,778.0,931.33,664.61
2016,9,14,10,45,899.5,100.5,0.65,24.5,799.5,959.01,680.27
2016,9,14,11,0,906.0,101.0,0.7,25.0,821.0,983.39,693.94
2016,9,14,11,15,909.5,101.5,0.85,25.5,834.0,1001.4,705.87
2016,9,14,11,30,913.0,102.0,1.0,26.0,847.0,1015.75,715.63
2016,9,14,11,45,915.5,101.5,1.2,26.5,852.5,1024.26,722.75
2016,9,14,12,0,918.0,101.0,1.4,27.0,858.0,1028.95,727.44
2016,9,14,12,15,917.5,101.0,1.6,27.0,855.5,1027.35,729.58
2016,9,14,12,30,917.0,101.0,1.8,27.0,853.0,1021.9,729.23
2016,9,14,12,45,908.5,104.0,2.0,27.0,840.0,1008.1,723.51
2016,9,14,13,0,900.0,107.0,2.2,27.0,827.0,990.72,715.38
2016,9,14,13,15,895.0,106.0,2.3,27.0,808.0,968.83,703.15
2016,9,14,13,30,890.0,105.0,2.4,27.0,789.0,943.55,688.66
2016,9,14,13,45,883.5,103.5,2.5,27.0,763.0,913.1,670.68
2016,9,14,14,0,877.0,102.0,2.6,27.0,737.0,879.63,650.53
2016,9,14,14,15,867.0,100.0,2.7,26.5,704.0,839.85,627.11
2016,9,14,14,30,857.0,98.0,2.8,26.0,671.0,797.67,601.62
2016,9,14,14,45,843.5,95.5,2.9,26.0,631.5,754.64,573.87
2016,9,14,15,0,830.0,93.0,3.0,26.0,592.0,704.95,540.93
2016,9,14,15,15,811.5,90.5,3.0,25.5,547.5,650.57,503.48
2016,9,14,15,30,793.0,88.0,3.0,25.0,503.0,595.6,463.54
2016,9,14,15,45,768.5,84.0,3.05,25.0,455.0,535.34,417.61
2016,9,14,16,0,744.0,80.0,3.1,25.0,407.0,475.78,370.71
2016,9,14,16,15,709.0,75.5,3.05,24.5,355.5,411.92,319.46
2016,9,14,16,30,674.0,71.0,3.0,24.0,304.0,350.89,268.7
2016,9,14,16,45,623.5,65.0,3.0,23.5,252.5,285.67,213.47
2016,9,14,17,0,573.0,59.0,3.0,23.0,201.0,225.66,161.46
2016,9,14,17,15,493.5,50.5,2.65,22.0,152.0,162.4,108.21
2016,9,14,17,30,414.0,42.0,2.3,21.0,103.0,108.72,64.6
2016,9,14,17,45,284.0,29.0,2.0,20.0,63.0,56.04,25.71
2016,9,14,18,0,154.0,16.0,1.7,19.0,23.0,19.44,0.0
2016,9,14,18,15,77.0,8.0,1.6,18.5,11.5,7.63,0.0
2016,9,14,18,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,15,6,15,194.5,17.0,1.45,14.5,40.5,29.2,5.65
2016,9,15,6,30,389.0,34.0,1.6,15.0,81.0,85.84,47.56
2016,9,15,6,45,477.5,42.5,1.8,16.0,129.0,137.5,88.96
2016,9,15,7,0,566.0,51.0,2.0,17.0,177.0,200.01,141.82
2016,9,15,7,15,309.0,87.5,2.0,17.5,159.0,190.91,146.07
2016,9,15,7,30,52.0,124.0,2.0,18.0,141.0,140.36,110.85
2016,9,15,7,45,57.5,145.0,2.0,18.5,166.5,166.92,132.74
2016,9,15,8,0,63.0,166.0,2.0,19.0,192.0,194.18,154.58
2016,9,15,8,15,142.0,188.5,2.0,19.5,257.5,269.53,214.91
2016,9,15,8,30,221.0,211.0,2.0,20.0,323.0,348.14,276.57
2016,9,15,8,45,272.0,224.0,2.0,20.5,374.0,413.94,326.71
2016,9,15,9,0,323.0,237.0,2.0,21.0,425.0,477.17,373.92
2016,9,15,9,15,598.0,162.5,2.0,21.5,540.0,631.52,491.37
2016,9,15,9,30,873.0,88.0,2.0,22.0,655.0,784.62,598.92
2016,9,15,9,45,886.0,88.5,2.0,22.5,690.5,829.25,625.72
2016,9,15,10,0,899.0,89.0,2.0,23.0,726.0,871.72,651.64
2016,9,15,10,15,906.5,90.0,2.0,23.5,754.0,907.44,672.71
2016,9,15,10,30,914.0,91.0,2.0,24.0,782.0,940.19,691.66
2016,9,15,10,45,563.5,236.0,2.0,25.0,666.0,798.25,592.04
2016,9,15,11,0,213.0,381.0,2.0,26.0,550.0,606.5,449.13
2016,9,15,11,15,571.5,237.5,2.05,26.0,700.0,833.45,616.17
2016,9,15,11,30,930.0,94.0,2.1,26.0,850.0,1022.88,738.98
2016,9,15,11,45,931.0,94.0,2.2,26.5,855.0,1030.48,741.22
2016,9,15,12,0,932.0,94.0,2.3,27.0,860.0,1034.19,743.07
2016,9,15,12,15,711.5,199.5,2.35,27.0,783.0,944.45,686.07
2016,9,15,12,30,491.0,305.0,2.4,27.0,706.0,831.34,608.49
2016,9,15,12,45,698.0,205.0,2.5,27.5,766.0,925.66,676.22
2016,9,15,13,0,905.0,105.0,2.6,28.0,826.0,992.11,718.46
2016,9,15,13,15,900.5,104.0,2.65,27.5,807.0,970.53,706.35
2016,9,15,13,30,896.0,103.0,2.7,27.0,788.0,945.5,692.76
2016,9,15,13,45,887.5,102.5,2.8,27.0,761.5,914.12,673.94
2016,9,15,14,0,879.0,102.0,2.9,27.0,735.0,879.82,653.01
2016,9,15,14,15,869.0,100.0,2.9,27.0,701.5,839.9,627.41
2016,9,15,14,30,859.0,98.0,2.9,27.0,668.0,797.58,599.97
2016,9,15,14,45,844.0,96.5,2.95,27.0,628.5,754.41,571.91
2016,9,15,15,0,829.0,95.0,3.0,27.0,589.0,704.68,538.8
2016,9,15,15,15,810.0,92.0,3.0,26.5,544.0,649.41,500.68
2016,9,15,15,30,791.0,89.0,3.0,26.0,499.0,593.62,460.28
2016,9,15,15,45,764.0,85.5,3.0,25.5,450.0,532.57,414.54
2016,9,15,16,0,737.0,82.0,3.0,25.0,401.0,472.48,367.91
2016,9,15,16,15,700.5,77.0,2.95,24.0,350.0,408.25,316.98
2016,9,15,16,30,664.0,72.0,2.9,23.0,299.0,346.29,265.94
2016,9,15,16,45,609.5,66.0,2.85,22.5,247.0,280.39,210.01
2016,9,15,17,0,555.0,60.0,2.8,22.0,195.0,220.21,157.84
2016,9,15,17,15,471.5,51.0,2.5,21.0,146.0,156.89,104.68
2016,9,15,17,30,388.0,42.0,2.2,20.0,97.0,103.69,61.66
2016,9,15,17,45,252.5,28.5,1.95,19.0,58.0,52.06,23.11
2016,9,15,18,0,117.0,15.0,1.7,18.0,19.0,17.17,0.0
2016,9,15,18,15,58.5,7.5,1.7,17.5,9.5,0.0,0.0
2016,9,15,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,16,6,15,188.0,17.0,1.2,13.5,39.0,28.83,4.34
2016,9,16,6,30,376.0,34.0,1.2,14.0,78.0,84.43,46.97
2016,9,16,6,45,466.0,42.5,1.3,15.0,126.0,135.57,88.02
2016,9,16,7,0,556.0,51.0,1.4,16.0,174.0,197.75,140.52
2016,9,16,7,15,612.0,57.5,1.25,16.5,225.0,257.84,193.37
2016,9,16,7,30,668.0,64.0,1.1,17.0,276.0,323.98,250.15
2016,9,16,7,45,376.5,117.0,1.0,17.5,240.5,290.7,229.69
2016,9,16,8,0,85.0,170.0,0.9,18.0,205.0,209.37,166.18
2016,9,16,8,15,89.0,191.0,0.8,18.5,232.0,237.7,188.56
2016,9,16,8,30,93.0,212.0,0.7,19.0,259.0,266.4,210.13
2016,9,16,8,45,208.5,224.0,0.65,20.0,341.0,365.52,286.26
2016,9,16,9,0,324.0,236.0,0.6,21.0,423.0,477.14,367.9
2016,9,16,9,15,596.0,162.5,0.5,22.0,536.5,630.2,477.76
2016,9,16,9,30,868.0,89.0,0.4,23.0,650.0,781.7,575.96
2016,9,16,9,45,881.5,89.5,0.35,24.0,685.5,826.48,598.46
2016,9,16,10,0,895.0,90.0,0.3,25.0,721.0,869.15,620.47
2016,9,16,10,15,903.0,91.0,0.2,26.0,749.5,905.12,636.87
2016,9,16,10,30,911.0,92.0,0.1,27.0,778.0,938.15,651.37
2016,9,16,10,45,916.5,92.5,0.05,28.0,799.0,965.14,663.01
2016,9,16,11,0,922.0,93.0,0.0,29.0,820.0,988.71,672.83
2016,9,16,11,15,925.5,93.5,0.2,29.5,833.0,1006.79,684.01
2016,9,16,11,30,929.0,94.0,0.4,30.0,846.0,1021.13,694.77
2016,9,16,11,45,931.0,94.5,0.6,30.5,851.5,1030.18,702.88
2016,9,16,12,0,933.0,95.0,0.8,31.0,857.0,1035.34,708.74
2016,9,16,12,15,932.5,94.5,1.0,31.0,853.5,1032.98,711.44
2016,9,16,12,30,932.0,94.0,1.2,31.0,850.0,1026.7,711.63
2016,9,16,12,45,923.0,97.0,1.4,31.0,837.0,1012.15,706.56
2016,9,16,13,0,914.0,100.0,1.6,31.0,824.0,993.96,699.01
2016,9,16,13,15,909.0,99.0,1.7,31.0,805.0,971.66,687.31
2016,9,16,13,30,904.0,98.0,1.8,31.0,786.0,945.9,673.35
2016,9,16,13,45,895.5,97.5,1.95,31.0,759.0,914.25,656.02
2016,9,16,14,0,887.0,97.0,2.1,31.0,732.0,879.65,636.45
2016,9,16,14,15,876.5,95.5,2.15,30.5,698.5,839.54,613.28
2016,9,16,14,30,866.0,94.0,2.2,30.0,665.0,797.05,588.13
2016,9,16,14,45,851.0,92.5,2.3,30.0,625.0,749.01,557.92
2016,9,16,15,0,836.0,91.0,2.4,30.0,585.0,703.44,528.83
2016,9,16,15,15,817.0,88.0,2.45,29.5,540.0,647.86,491.59
2016,9,16,15,30,798.0,85.0,2.5,29.0,495.0,591.74,451.92
2016,9,16,15,45,771.5,81.5,2.55,29.0,446.0,530.66,406.29
2016,9,16,16,0,745.0,78.0,2.6,29.0,397.0,470.48,359.79
2016,9,16,16,15,708.5,73.5,2.55,28.0,346.0,405.99,309.55
2016,9,16,16,30,672.0,69.0,2.5,27.0,295.0,344.56,259.71
2016,9,16,16,45,618.0,63.0,2.45,26.5,243.0,278.51,204.53
2016,9,16,17,0,564.0,57.0,2.4,26.0,191.0,218.12,152.97
2016,9,16,17,15,480.0,48.0,2.1,24.5,142.0,154.4,100.55
2016,9,16,17,30,396.0,39.0,1.8,23.0,93.0,100.88,58.06
2016,9,16,17,45,256.5,26.0,1.5,22.0,55.0,48.89,19.21
2016,9,16,18,0,117.0,13.0,1.2,21.0,17.0,14.95,0.0
2016,9,16,18,15,58.5,6.5,1.1,20.0,8.5,0.0,0.0
2016,9,16,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,17,6,15,177.0,17.0,0.9,14.5,37.5,28.16,2.61
2016,9,17,6,30,354.0,34.0,1.0,15.0,75.0,81.86,45.43
2016,9,17,6,45,450.0,43.0,1.1,16.0,122.5,133.27,86.33
2016,9,17,7,0,546.0,52.0,1.2,17.0,170.0,196.5,139.13
2016,9,17,7,15,285.5,84.0,1.1,17.5,147.0,180.54,137.66
2016,9,17,7,30,25.0,116.0,1.0,18.0,124.0,122.47,96.25
2016,9,17,7,45,30.5,136.0,0.95,19.0,147.5,146.41,115.6
2016,9,17,8,0,36.0,156.0,0.9,20.0,171.0,171.06,134.84
2016,9,17,8,15,60.5,182.5,0.8,21.0,211.5,213.54,167.79
2016,9,17,8,30,85.0,209.0,0.7,22.0,252.0,258.76,201.91
2016,9,17,8,45,94.5,231.5,0.6,23.0,283.0,292.55,226.11
2016,9,17,9,0,104.0,254.0,0.5,24.0,314.0,327.18,250.24
2016,9,17,9,15,484.0,171.0,0.45,25.0,479.0,551.83,417.94
2016,9,17,9,30,864.0,88.0,0.4,26.0,644.0,777.32,567.69
2016,9,17,9,45,877.5,88.0,0.4,27.0,679.0,821.33,589.29
2016,9,17,10,0,891.0,88.0,0.4,28.0,714.0,863.22,611.6
2016,9,17,10,15,898.5,89.0,0.45,28.5,742.0,898.55,631.64
2016,9,17,10,30,906.0,90.0,0.5,29.0,770.0,930.91,649.82
2016,9,17,10,45,911.5,91.0,0.55,30.0,790.5,958.26,663.58
2016,9,17,11,0,917.0,92.0,0.6,31.0,811.0,982.2,675.28
2016,9,17,11,15,920.0,92.5,0.7,31.5,823.5,999.62,685.57
2016,9,17,11,30,923.0,93.0,0.8,32.0,836.0,1013.33,693.8
2016,9,17,11,45,924.5,93.0,0.9,32.5,840.5,1021.19,698.68
2016,9,17,12,0,926.0,93.0,1.0,33.0,845.0,1025.18,701.39
2016,9,17,12,15,925.0,92.5,1.1,33.0,841.5,1022.25,701.52
2016,9,17,12,30,924.0,92.0,1.2,33.0,838.0,1015.42,699.45
2016,9,17,12,45,911.0,97.0,1.35,33.0,824.0,999.22,692.56
2016,9,17,13,0,898.0,102.0,1.5,33.0,810.0,979.51,683.44
2016,9,17,13,15,893.0,101.0,1.6,33.0,790.5,957.41,671.99
2016,9,17,13,30,888.0,100.0,1.7,33.0,771.0,931.92,658.31
2016,9,17,13,45,880.5,98.5,1.8,33.0,744.5,900.4,640.67
2016,9,17,14,0,873.0,97.0,1.9,33.0,718.0,865.94,620.92
2016,9,17,14,15,862.5,95.5,1.95,32.5,684.5,826.23,598.25
2016,9,17,14,30,852.0,94.0,2.0,32.0,651.0,784.19,573.63
2016,9,17,14,45,837.0,91.5,2.1,32.0,611.5,740.04,546.35
2016,9,17,15,0,822.0,89.0,2.2,32.0,572.0,689.47,514.1
2016,9,17,15,15,802.5,86.5,2.25,31.5,527.5,634.75,477.67
2016,9,17,15,30,783.0,84.0,2.3,31.0,483.0,579.59,438.96
2016,9,17,15,45,755.0,80.5,2.4,31.0,434.0,518.46,393.8
2016,9,17,16,0,727.0,77.0,2.5,31.0,385.0,458.45,347.86
2016,9,17,16,15,690.0,72.5,2.45,30.0,334.5,395.17,298.83
2016,9,17,16,30,653.0,68.0,2.4,29.0,284.0,334.34,249.81
2016,9,17,16,45,596.5,62.0,2.35,28.0,233.0,268.74,195.85
2016,9,17,17,0,540.0,56.0,2.3,27.0,182.0,209.13,145.66
2016,9,17,17,15,455.0,47.0,2.0,26.0,134.5,146.92,94.66
2016,9,17,17,30,370.0,38.0,1.7,25.0,87.0,95.06,53.81
2016,9,17,17,45,232.5,24.5,1.45,24.0,50.5,44.43,15.21
2016,9,17,18,0,95.0,11.0,1.2,23.0,14.0,12.31,0.0
2016,9,17,18,15,47.5,5.5,1.1,22.0,7.0,0.0,0.0
2016,9,17,18,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,18,6,15,185.0,16.0,0.85,17.5,37.0,27.72,0.31
2016,9,18,6,30,370.0,32.0,0.9,18.0,74.0,82.13,44.18
2016,9,18,6,45,461.5,41.0,1.0,19.0,121.0,133.66,85.04
2016,9,18,7,0,553.0,50.0,1.1,20.0,168.0,196.44,137.11
2016,9,18,7,15,610.5,56.0,1.0,20.5,219.5,256.27,188.85
2016,9,18,7,30,668.0,62.0,0.9,21.0,271.0,322.12,244.47
2016,9,18,7,45,706.0,66.5,0.8,22.0,322.0,383.84,294.78
2016,9,18,8,0,744.0,71.0,0.7,23.0,373.0,448.59,344.94
2016,9,18,8,15,771.0,74.5,0.8,24.5,422.0,508.94,390.06
2016,9,18,8,30,798.0,78.0,0.9,26.0,471.0,570.34,433.99
2016,9,18,8,45,817.5,80.5,1.0,27.5,516.5,626.49,472.4
2016,9,18,9,0,837.0,83.0,1.1,29.0,562.0,678.51,506.11
2016,9,18,9,15,852.0,85.0,1.15,30.0,602.5,729.16,536.89
2016,9,18,9,30,867.0,87.0,1.2,31.0,643.0,778.37,566.0
2016,9,18,9,45,885.5,85.0,1.3,32.0,679.5,824.27,592.94
2016,9,18,10,0,904.0,83.0,1.4,33.0,716.0,868.37,618.29
2016,9,18,10,15,911.5,84.5,1.4,33.5,743.5,904.57,638.35
2016,9,18,10,30,919.0,86.0,1.4,34.0,771.0,937.76,656.38
2016,9,18,10,45,924.0,87.0,1.45,34.5,791.5,964.86,671.23
2016,9,18,11,0,929.0,88.0,1.5,35.0,812.0,988.47,684.0
2016,9,18,11,15,931.5,88.0,1.55,35.0,824.5,1004.94,693.92
2016,9,18,11,30,934.0,88.0,1.6,35.0,837.0,1017.63,701.74
2016,9,18,11,45,935.0,88.5,1.7,35.5,841.5,1025.54,706.09
2016,9,18,12,0,936.0,89.0,1.8,36.0,846.0,1029.53,708.2
2016,9,18,12,15,935.0,89.0,1.85,36.0,842.5,1027.05,707.36
2016,9,18,12,30,934.0,89.0,1.9,36.0,839.0,1020.63,704.34
2016,9,18,12,45,925.0,91.5,1.95,36.0,826.0,1005.37,696.07
2016,9,18,13,0,916.0,94.0,2.0,36.0,813.0,986.48,685.72
2016,9,18,13,15,911.5,93.5,2.0,36.0,793.5,964.99,673.27
2016,9,18,13,30,907.0,93.0,2.0,36.0,774.0,940.03,658.73
2016,9,18,13,45,899.5,91.5,2.05,36.0,747.5,907.95,640.21
2016,9,18,14,0,892.0,90.0,2.1,36.0,721.0,872.86,619.69
2016,9,18,14,15,882.0,88.5,2.1,36.0,687.0,832.88,595.41
2016,9,18,14,30,872.0,87.0,2.1,36.0,653.0,790.48,569.33
2016,9,18,14,45,858.5,85.0,2.1,36.0,613.5,742.71,539.39
2016,9,18,15,0,845.0,83.0,2.1,36.0,574.0,693.3,507.94
2016,9,18,15,15,826.0,80.5,2.05,35.5,529.5,641.71,474.05
2016,9,18,15,30,807.0,78.0,2.0,35.0,485.0,585.75,435.12
2016,9,18,15,45,781.5,74.5,2.0,34.5,436.0,524.84,391.54
2016,9,18,16,0,756.0,71.0,2.0,34.0,387.0,464.75,346.85
2016,9,18,16,15,719.5,67.0,1.75,33.0,336.0,400.36,297.29
2016,9,18,16,30,683.0,63.0,1.5,32.0,285.0,338.74,248.06
