Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,18,16,45,629.0,57.0,1.3,31.0,233.5,272.55,194.3
2016,9,18,17,0,575.0,51.0,1.1,30.0,182.0,211.86,143.84
2016,9,18,17,15,489.0,43.0,1.1,28.5,133.5,148.6,93.13
2016,9,18,17,30,403.0,35.0,1.1,27.0,85.0,95.78,52.18
2016,9,18,17,45,254.5,22.5,1.1,26.0,48.5,43.25,11.54
2016,9,18,18,0,106.0,10.0,1.1,25.0,12.0,11.3,0.0
2016,9,18,18,15,53.0,5.0,1.05,24.5,6.0,0.0,0.0
2016,9,18,18,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,19,6,15,123.0,18.0,1.25,20.0,31.0,25.25,0.0
2016,9,19,6,30,246.0,36.0,1.4,21.0,62.0,69.6,38.67
2016,9,19,6,45,339.0,48.5,1.6,22.0,107.0,116.73,75.37
2016,9,19,7,0,432.0,61.0,1.8,23.0,152.0,177.25,124.41
2016,9,19,7,15,492.5,70.0,1.75,23.5,201.5,233.94,172.54
2016,9,19,7,30,553.0,79.0,1.7,24.0,251.0,297.36,225.61
2016,9,19,7,45,601.0,84.5,1.65,24.5,301.5,358.08,275.59
2016,9,19,8,0,649.0,90.0,1.6,25.0,352.0,423.18,327.31
2016,9,19,8,15,679.5,95.0,1.6,26.0,400.0,482.19,372.15
2016,9,19,8,30,710.0,100.0,1.6,27.0,448.0,542.86,416.4
2016,9,19,8,45,737.5,102.5,1.65,28.5,493.5,600.13,455.91
2016,9,19,9,0,765.0,105.0,1.7,30.0,539.0,656.36,493.18
2016,9,19,9,15,781.5,107.5,1.7,30.5,579.0,706.12,525.39
2016,9,19,9,30,798.0,110.0,1.7,31.0,619.0,754.74,555.5
2016,9,19,9,45,813.5,111.0,1.75,31.5,654.0,799.47,582.89
2016,9,19,10,0,829.0,112.0,1.8,32.0,689.0,842.39,608.75
2016,9,19,10,15,838.0,114.0,1.9,32.5,716.5,878.61,630.47
2016,9,19,10,30,847.0,116.0,2.0,33.0,744.0,912.12,650.37
2016,9,19,10,45,856.5,115.0,2.1,33.5,765.5,932.29,661.75
2016,9,19,11,0,866.0,114.0,2.2,34.0,787.0,956.65,675.92
2016,9,19,11,15,869.5,115.0,2.3,34.0,799.5,974.17,687.18
2016,9,19,11,30,873.0,116.0,2.4,34.0,812.0,988.18,696.4
2016,9,19,11,45,878.0,114.5,2.5,34.5,818.0,997.34,701.3
2016,9,19,12,0,883.0,113.0,2.6,35.0,824.0,1002.84,704.05
2016,9,19,12,15,882.5,112.5,2.7,35.0,820.5,1000.29,703.37
2016,9,19,12,30,882.0,112.0,2.8,35.0,817.0,994.03,700.54
2016,9,19,12,45,878.5,111.5,2.9,35.0,805.5,981.16,693.66
2016,9,19,13,0,875.0,111.0,3.0,35.0,794.0,964.74,684.62
2016,9,19,13,15,870.0,110.5,3.05,34.5,774.5,943.44,673.52
2016,9,19,13,30,865.0,110.0,3.1,34.0,755.0,918.84,660.29
2016,9,19,13,45,861.0,106.5,3.2,34.0,729.5,888.69,642.34
2016,9,19,14,0,857.0,103.0,3.3,34.0,704.0,855.47,622.25
2016,9,19,14,15,845.5,101.0,3.35,33.5,670.5,820.42,601.71
2016,9,19,14,30,834.0,99.0,3.4,33.0,637.0,777.06,575.24
2016,9,19,14,45,822.5,95.5,3.45,33.0,598.5,730.06,544.73
2016,9,19,15,0,811.0,92.0,3.5,33.0,560.0,681.38,512.58
2016,9,19,15,15,790.5,89.0,3.5,32.5,515.0,625.9,474.2
2016,9,19,15,30,770.0,86.0,3.5,32.0,470.0,570.12,434.12
2016,9,19,15,45,744.0,82.0,3.5,31.5,422.0,510.24,389.64
2016,9,19,16,0,718.0,78.0,3.5,31.0,374.0,451.31,344.3
2016,9,19,16,15,679.0,73.0,3.4,30.0,323.5,387.34,294.05
2016,9,19,16,30,640.0,68.0,3.3,29.0,273.0,325.97,244.03
2016,9,19,16,45,581.5,61.5,3.25,28.5,222.0,260.21,189.15
2016,9,19,17,0,523.0,55.0,3.2,28.0,171.0,200.73,138.67
2016,9,19,17,15,434.0,45.5,3.0,27.0,124.0,138.73,88.19
2016,9,19,17,30,345.0,36.0,2.8,26.0,77.0,87.63,48.23
2016,9,19,17,45,172.5,18.0,2.6,25.0,38.5,31.65,4.88
2016,9,19,18,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,19,18,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,19,18,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,2.35,20.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,2.75,18.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,2.85,17.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,20,6,15,125.5,18.0,2.35,15.5,31.5,25.44,0.0
2016,9,20,6,30,251.0,36.0,2.5,16.0,63.0,70.49,39.71
2016,9,20,6,45,364.5,46.0,2.65,16.5,109.5,120.68,79.23
2016,9,20,7,0,478.0,56.0,2.8,17.0,156.0,184.09,131.65
2016,9,20,7,15,538.5,64.0,2.8,17.5,205.5,242.48,183.01
2016,9,20,7,30,599.0,72.0,2.8,18.0,255.0,307.53,239.49
2016,9,20,7,45,651.0,74.5,2.85,19.0,307.0,369.31,291.93
2016,9,20,8,0,703.0,77.0,2.9,20.0,359.0,435.75,346.4
2016,9,20,8,15,501.5,135.0,2.9,20.5,349.0,423.83,337.77
2016,9,20,8,30,300.0,193.0,2.9,21.0,339.0,384.87,305.9
2016,9,20,8,45,555.0,140.5,2.95,21.5,442.5,522.88,414.97
2016,9,20,9,0,810.0,88.0,3.0,22.0,546.0,668.96,526.08
2016,9,20,9,15,476.0,189.5,3.0,22.5,463.5,566.18,442.77
2016,9,20,9,30,142.0,291.0,3.0,23.0,381.0,415.55,321.94
2016,9,20,9,45,505.0,192.5,3.05,23.5,538.0,633.46,491.96
2016,9,20,10,0,868.0,94.0,3.1,24.0,695.0,849.21,644.44
2016,9,20,10,15,875.5,95.5,3.15,24.5,722.0,884.16,664.68
2016,9,20,10,30,883.0,97.0,3.2,25.0,749.0,916.22,684.23
2016,9,20,10,45,889.5,97.0,3.25,25.5,769.5,942.61,699.89
2016,9,20,11,0,896.0,97.0,3.3,26.0,790.0,965.7,713.37
2016,9,20,11,15,538.5,242.0,3.35,26.0,660.5,800.89,599.54
2016,9,20,11,30,181.0,387.0,3.4,26.0,531.0,589.53,441.5
2016,9,20,11,45,542.0,243.0,3.5,26.5,677.0,815.64,611.58
2016,9,20,12,0,903.0,99.0,3.6,27.0,823.0,1006.0,739.07
2016,9,20,12,15,707.0,194.0,3.65,27.0,759.0,930.58,687.88
2016,9,20,12,30,511.0,289.0,3.7,27.0,695.0,831.99,618.29
2016,9,20,12,45,434.5,314.5,3.8,27.0,656.5,779.22,581.21
2016,9,20,13,0,358.0,340.0,3.9,27.0,618.0,715.04,535.54
2016,9,20,13,15,424.0,304.5,3.95,27.0,625.5,742.47,557.62
2016,9,20,13,30,490.0,269.0,4.0,27.0,633.0,754.33,568.5
2016,9,20,13,45,675.0,183.5,4.05,27.0,665.0,817.39,617.57
2016,9,20,14,0,860.0,98.0,4.1,27.0,697.0,850.85,641.58
2016,9,20,14,15,627.0,175.5,4.1,26.5,601.5,723.48,553.43
2016,9,20,14,30,394.0,253.0,4.1,26.0,506.0,583.25,449.01
2016,9,20,14,45,510.5,199.0,4.15,26.0,504.5,605.14,468.89
2016,9,20,15,0,627.0,145.0,4.2,26.0,503.0,610.0,475.02
2016,9,20,15,15,694.0,115.0,4.15,25.5,482.5,590.81,462.45
2016,9,20,15,30,761.0,85.0,4.1,25.0,462.0,561.73,441.63
2016,9,20,15,45,704.5,85.0,4.05,24.5,405.5,490.64,386.59
2016,9,20,16,0,648.0,85.0,4.0,24.0,349.0,422.92,332.79
2016,9,20,16,15,601.5,82.0,3.9,23.0,301.5,361.1,282.63
2016,9,20,16,30,555.0,79.0,3.8,22.0,254.0,303.33,234.16
2016,9,20,16,45,527.0,67.5,3.7,21.5,209.0,247.32,185.23
2016,9,20,17,0,499.0,56.0,3.6,21.0,164.0,194.1,137.75
2016,9,20,17,15,407.5,46.0,3.45,20.0,118.0,132.81,86.7
2016,9,20,17,30,316.0,36.0,3.3,19.0,72.0,82.77,46.62
2016,9,20,17,45,158.0,18.0,3.2,18.5,36.0,29.91,1.13
2016,9,20,18,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,9,20,18,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,21,6,15,136.5,17.5,3.65,14.5,32.0,25.69,0.0
2016,9,21,6,30,273.0,35.0,3.8,15.0,64.0,73.33,40.86
2016,9,21,6,45,383.5,45.0,4.0,15.5,110.0,123.5,81.04
2016,9,21,7,0,494.0,55.0,4.2,16.0,156.0,187.32,134.45
2016,9,21,7,15,555.5,62.0,4.25,16.0,206.0,245.95,187.01
2016,9,21,7,30,617.0,69.0,4.3,16.0,256.0,311.3,245.13
2016,9,21,7,45,664.5,72.5,4.4,16.5,307.5,373.16,299.34
2016,9,21,8,0,712.0,76.0,4.5,17.0,359.0,438.58,355.01
2016,9,21,8,15,740.5,80.0,4.55,17.0,407.5,498.5,405.43
2016,9,21,8,30,769.0,84.0,4.6,17.0,456.0,559.69,455.46
2016,9,21,8,45,509.0,163.0,4.65,17.5,419.0,512.87,415.6
2016,9,21,9,0,249.0,242.0,4.7,18.0,382.0,433.15,348.18
2016,9,21,9,15,193.0,265.5,4.75,18.0,379.0,419.79,336.49
2016,9,21,9,30,137.0,289.0,4.8,18.0,376.0,409.87,326.8
2016,9,21,9,45,291.0,276.0,4.85,18.5,472.5,537.66,428.26
2016,9,21,10,0,445.0,263.0,4.9,19.0,569.0,676.48,534.41
2016,9,21,10,15,670.0,179.0,4.9,19.0,660.5,804.97,633.19
2016,9,21,10,30,895.0,95.0,4.9,19.0,752.0,924.29,717.38
2016,9,21,10,45,902.0,95.0,4.9,19.5,773.0,951.32,733.44
2016,9,21,11,0,909.0,95.0,4.9,20.0,794.0,975.03,747.72
2016,9,21,11,15,913.0,95.5,4.85,20.0,807.0,992.94,759.06
2016,9,21,11,30,917.0,96.0,4.8,20.0,820.0,1007.17,767.97
2016,9,21,11,45,714.0,193.0,4.75,20.0,758.5,935.24,717.28
2016,9,21,12,0,511.0,290.0,4.7,20.0,697.0,837.16,644.07
2016,9,21,12,15,512.0,287.5,4.75,20.0,694.5,834.37,643.12
2016,9,21,12,30,513.0,285.0,4.8,20.0,692.0,829.17,639.94
2016,9,21,12,45,714.5,191.5,4.85,20.0,748.0,921.94,710.38
2016,9,21,13,0,916.0,98.0,4.9,20.0,804.0,986.52,755.87
2016,9,21,13,15,913.5,97.0,5.0,19.5,786.0,966.1,744.1
2016,9,21,13,30,911.0,96.0,5.1,19.0,768.0,942.11,730.32
2016,9,21,13,45,906.5,94.5,5.2,19.0,743.0,912.36,710.93
2016,9,21,14,0,902.0,93.0,5.3,19.0,718.0,879.41,689.13
2016,9,21,14,15,893.5,91.5,5.3,19.0,685.0,840.15,662.01
2016,9,21,14,30,885.0,90.0,5.3,19.0,652.0,798.32,632.85
2016,9,21,14,45,874.5,87.5,5.35,19.0,613.0,751.57,599.98
2016,9,21,15,0,864.0,85.0,5.4,19.0,574.0,706.82,568.21
2016,9,21,15,15,845.5,82.0,5.3,18.5,529.0,650.2,525.78
2016,9,21,15,30,827.0,79.0,5.2,18.0,484.0,592.97,481.07
2016,9,21,15,45,804.0,75.0,5.15,18.0,434.5,531.87,431.24
2016,9,21,16,0,781.0,71.0,5.1,18.0,385.0,471.29,380.33
2016,9,21,16,15,742.5,66.5,4.95,17.5,332.5,404.24,323.27
2016,9,21,16,30,704.0,62.0,4.8,17.0,280.0,340.16,266.95
2016,9,21,16,45,646.5,56.0,4.7,17.0,227.5,272.12,206.1
2016,9,21,17,0,589.0,50.0,4.6,17.0,175.0,209.84,149.77
2016,9,21,17,15,490.5,41.5,4.35,16.5,125.5,143.46,93.05
2016,9,21,17,30,392.0,33.0,4.1,16.0,76.0,89.11,48.51
2016,9,21,17,45,196.0,16.5,3.95,15.5,38.0,30.48,0.0
2016,9,21,18,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,21,18,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,22,6,15,128.0,18.0,3.7,14.0,30.5,25.63,0.0
2016,9,22,6,30,256.0,36.0,3.8,14.0,61.0,71.63,39.98
2016,9,22,6,45,360.5,47.0,3.95,14.5,107.0,121.26,80.32
2016,9,22,7,0,465.0,58.0,4.1,15.0,153.0,183.19,132.39
2016,9,22,7,15,530.5,66.0,4.05,15.0,203.0,242.4,185.23
2016,9,22,7,30,596.0,74.0,4.0,15.0,253.0,308.85,244.09
2016,9,22,7,45,649.0,77.5,4.0,15.5,305.5,371.97,299.12
2016,9,22,8,0,702.0,81.0,4.0,16.0,358.0,439.87,356.53
2016,9,22,8,15,732.5,85.0,3.95,16.5,407.0,500.45,406.39
2016,9,22,8,30,763.0,89.0,3.9,17.0,456.0,561.48,454.95
2016,9,22,8,45,793.0,89.5,3.85,17.5,503.0,620.43,500.4
2016,9,22,9,0,823.0,90.0,3.8,18.0,550.0,679.94,544.85
2016,9,22,9,15,838.5,92.5,3.8,18.5,590.5,731.19,580.1
2016,9,22,9,30,854.0,95.0,3.8,19.0,631.0,781.04,613.73
2016,9,22,9,45,875.5,92.5,3.85,19.5,668.0,823.05,641.41
2016,9,22,10,0,897.0,90.0,3.9,20.0,705.0,868.48,671.22
2016,9,22,10,15,905.0,91.5,3.9,20.0,732.5,904.59,695.18
2016,9,22,10,30,913.0,93.0,3.9,20.0,760.0,937.72,717.01
2016,9,22,10,45,919.5,93.0,3.95,20.5,781.0,964.6,733.38
2016,9,22,11,0,926.0,93.0,4.0,21.0,802.0,988.07,747.43
2016,9,22,11,15,929.0,93.5,4.0,21.0,814.0,1005.17,758.34
2016,9,22,11,30,932.0,94.0,4.0,21.0,826.0,1018.51,766.85
2016,9,22,11,45,932.5,94.0,4.05,21.5,830.0,1024.98,769.73
2016,9,22,12,0,933.0,94.0,4.1,22.0,834.0,1027.54,770.16
2016,9,22,12,15,932.0,94.0,4.1,22.0,830.0,1024.69,768.3
2016,9,22,12,30,931.0,94.0,4.1,22.0,826.0,1017.93,763.99
2016,9,22,12,45,926.5,94.5,4.1,22.0,813.5,1004.48,755.33
2016,9,22,13,0,922.0,95.0,4.1,22.0,801.0,987.3,744.31
2016,9,22,13,15,916.5,94.0,4.05,22.0,781.0,963.89,728.86
2016,9,22,13,30,911.0,93.0,4.0,22.0,761.0,937.04,711.14
2016,9,22,13,45,900.5,93.0,4.0,22.0,733.0,903.6,689.17
2016,9,22,14,0,890.0,93.0,4.0,22.0,705.0,867.33,665.17
2016,9,22,14,15,879.0,91.0,4.0,22.0,670.5,825.82,637.31
2016,9,22,14,30,868.0,89.0,4.0,22.0,636.0,781.98,607.57
2016,9,22,14,45,851.0,87.5,4.0,22.0,595.5,732.19,573.18
2016,9,22,15,0,834.0,86.0,4.0,22.0,555.0,685.05,540.31
2016,9,22,15,15,813.5,83.5,4.05,21.5,510.0,629.07,499.56
2016,9,22,15,30,793.0,81.0,4.1,21.0,465.0,572.75,456.91
2016,9,22,15,45,759.5,78.5,4.15,21.0,415.0,509.31,406.45
2016,9,22,16,0,726.0,76.0,4.2,21.0,365.0,447.55,355.8
2016,9,22,16,15,685.0,71.0,4.15,20.0,314.0,382.57,302.2
2016,9,22,16,30,644.0,66.0,4.1,19.0,263.0,320.35,248.97
2016,9,22,16,45,576.5,60.0,4.1,18.5,211.0,252.46,189.92
2016,9,22,17,0,509.0,54.0,4.1,18.0,159.0,191.94,136.64
2016,9,22,17,15,409.0,44.0,3.9,17.5,112.5,128.91,83.71
2016,9,22,17,30,309.0,34.0,3.7,17.0,66.0,78.21,42.5
2016,9,22,17,45,154.5,17.0,3.55,16.5,33.0,27.46,0.0
2016,9,22,18,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,23,6,15,173.5,14.0,1.05,12.5,31.0,25.17,0.0
2016,9,23,6,30,347.0,28.0,1.2,13.0,62.0,76.3,39.61
2016,9,23,6,45,448.5,36.5,1.35,14.0,108.5,127.64,81.85
2016,9,23,7,0,550.0,45.0,1.5,15.0,155.0,191.51,135.72
2016,9,23,7,15,609.0,51.0,1.6,15.5,205.5,251.23,188.98
2016,9,23,7,30,668.0,57.0,1.7,16.0,256.0,317.51,247.15
2016,9,23,7,45,707.5,61.0,1.8,17.0,306.5,379.12,299.98
2016,9,23,8,0,747.0,65.0,1.9,18.0,357.0,443.91,353.39
2016,9,23,8,15,773.5,68.5,2.1,18.5,405.0,503.87,402.2
2016,9,23,8,30,800.0,72.0,2.3,19.0,453.0,564.8,450.22
2016,9,23,8,45,819.5,74.0,2.55,20.0,497.5,620.15,491.92
2016,9,23,9,0,839.0,76.0,2.8,21.0,542.0,671.29,528.7
2016,9,23,9,15,853.0,78.0,2.85,21.5,581.5,720.94,562.24
2016,9,23,9,30,867.0,80.0,2.9,22.0,621.0,769.04,594.11
2016,9,23,9,45,878.5,81.0,3.0,22.5,654.5,812.15,622.28
2016,9,23,10,0,890.0,82.0,3.1,23.0,688.0,852.99,648.59
2016,9,23,10,15,897.0,83.0,3.15,23.5,715.0,887.34,669.89
2016,9,23,10,30,904.0,84.0,3.2,24.0,742.0,918.69,689.04
2016,9,23,10,45,908.0,85.0,3.3,24.5,761.0,944.08,704.44
2016,9,23,11,0,912.0,86.0,3.4,25.0,780.0,965.99,717.56
2016,9,23,11,15,914.5,86.5,3.45,25.0,792.0,982.32,728.1
2016,9,23,11,30,917.0,87.0,3.5,25.0,804.0,994.92,736.32
2016,9,23,11,45,916.5,87.5,3.6,25.5,807.0,1000.79,739.15
2016,9,23,12,0,916.0,88.0,3.7,26.0,810.0,1002.81,739.6
2016,9,23,12,15,914.5,88.0,3.75,26.0,806.0,999.42,737.75
2016,9,23,12,30,913.0,88.0,3.8,26.0,802.0,992.2,733.53
2016,9,23,12,45,905.5,89.5,3.85,26.0,788.5,977.11,724.22
2016,9,23,13,0,898.0,91.0,3.9,26.0,775.0,958.46,712.66
2016,9,23,13,15,892.5,90.0,3.9,25.5,755.0,935.42,699.3
2016,9,23,13,30,887.0,89.0,3.9,25.0,735.0,909.04,683.66
2016,9,23,13,45,877.0,88.5,3.95,25.0,707.5,876.08,662.37
2016,9,23,14,0,867.0,88.0,4.0,25.0,680.0,840.35,639.07
2016,9,23,14,15,856.0,86.5,4.0,24.5,646.5,800.13,613.43
2016,9,23,14,30,845.0,85.0,4.0,24.0,613.0,757.68,585.87
2016,9,23,14,45,631.0,144.5,4.05,24.0,525.0,637.49,498.4
2016,9,23,15,0,417.0,204.0,4.1,24.0,437.0,518.38,406.48
2016,9,23,15,15,448.0,178.5,4.1,23.5,409.5,490.25,387.16
2016,9,23,15,30,479.0,153.0,4.1,23.0,382.0,457.91,363.37
2016,9,23,15,45,602.5,110.0,4.15,23.0,367.0,456.85,362.56
2016,9,23,16,0,726.0,67.0,4.2,23.0,352.0,435.97,344.36
2016,9,23,16,15,686.5,63.0,4.1,22.0,302.0,372.33,291.75
2016,9,23,16,30,647.0,59.0,4.0,21.0,252.0,312.23,240.33
2016,9,23,16,45,584.0,53.5,3.9,20.5,202.0,246.42,183.07
2016,9,23,17,0,521.0,48.0,3.8,20.0,152.0,187.45,131.17
2016,9,23,17,15,423.0,38.5,3.65,19.0,106.5,124.95,79.12
2016,9,23,17,30,325.0,29.0,3.5,18.0,61.0,74.58,38.05
2016,9,23,17,45,162.5,14.5,3.4,17.5,30.5,24.95,0.0
2016,9,23,18,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,24,6,15,189.0,13.0,1.1,14.5,31.0,25.21,0.0
2016,9,24,6,30,378.0,26.0,1.3,15.0,62.0,78.41,39.08
2016,9,24,6,45,476.5,34.0,1.5,16.0,108.5,130.53,82.32
2016,9,24,7,0,575.0,42.0,1.7,17.0,155.0,194.6,136.36
2016,9,24,7,15,633.5,47.0,1.85,17.5,205.5,254.79,190.0
2016,9,24,7,30,692.0,52.0,2.0,18.0,256.0,321.18,248.25
2016,9,24,7,45,731.0,56.0,2.15,19.0,307.5,383.85,301.95
2016,9,24,8,0,770.0,60.0,2.3,20.0,359.0,449.6,356.14
2016,9,24,8,15,797.0,63.0,2.35,20.5,407.5,510.41,405.07
2016,9,24,8,30,824.0,66.0,2.4,21.0,456.0,569.38,450.94
2016,9,24,8,45,843.5,68.0,2.45,22.0,501.5,625.36,492.04
2016,9,24,9,0,863.0,70.0,2.5,23.0,547.0,680.84,530.28
2016,9,24,9,15,877.5,71.5,2.6,23.5,587.0,731.25,564.06
2016,9,24,9,30,892.0,73.0,2.7,24.0,627.0,780.08,596.23
2016,9,24,9,45,906.0,73.0,2.85,25.0,662.0,824.92,624.28
2016,9,24,10,0,920.0,73.0,3.0,26.0,697.0,867.56,650.42
2016,9,24,10,15,927.5,74.0,3.05,26.5,724.5,903.16,672.13
2016,9,24,10,30,935.0,75.0,3.1,27.0,752.0,935.68,691.66
2016,9,24,10,45,940.5,75.5,3.15,28.0,772.0,962.49,705.93
2016,9,24,11,0,946.0,76.0,3.2,29.0,792.0,985.76,717.82
2016,9,24,11,15,949.0,76.5,3.15,29.0,804.5,1002.97,727.9
2016,9,24,11,30,952.0,77.0,3.1,29.0,817.0,1016.32,735.61
2016,9,24,11,45,953.0,77.0,3.1,29.5,821.0,1023.22,738.24
2016,9,24,12,0,954.0,77.0,3.1,30.0,825.0,1026.12,738.48
2016,9,24,12,15,953.0,77.0,3.1,30.0,821.5,1023.05,736.57
2016,9,24,12,30,952.0,77.0,3.1,30.0,818.0,1015.98,732.29
2016,9,24,12,45,940.0,81.5,3.1,30.5,803.5,999.56,720.71
2016,9,24,13,0,928.0,86.0,3.1,31.0,789.0,979.53,707.01
2016,9,24,13,15,923.0,85.5,3.1,31.0,769.0,956.89,693.16
2016,9,24,13,30,918.0,85.0,3.1,31.0,749.0,930.77,677.09
2016,9,24,13,45,909.5,84.0,3.15,31.0,721.5,897.68,656.76
2016,9,24,14,0,901.0,83.0,3.2,31.0,694.0,861.62,634.35
2016,9,24,14,15,890.0,81.5,3.2,31.0,659.5,820.21,607.87
2016,9,24,14,30,879.0,80.0,3.2,31.0,625.0,776.46,579.55
2016,9,24,14,45,863.5,78.0,3.2,31.0,584.5,726.74,546.76
2016,9,24,15,0,848.0,76.0,3.2,31.0,544.0,675.58,512.5
2016,9,24,15,15,828.0,73.5,3.15,30.5,499.0,619.83,473.59
2016,9,24,15,30,808.0,71.0,3.1,30.0,454.0,566.54,434.51
2016,9,24,15,45,779.5,68.0,3.1,29.5,405.0,504.69,387.91
2016,9,24,16,0,751.0,65.0,3.1,29.0,356.0,444.02,340.49
2016,9,24,16,15,710.5,61.0,2.8,28.0,305.0,378.64,287.96
2016,9,24,16,30,670.0,57.0,2.5,27.0,254.0,316.54,236.25
2016,9,24,16,45,608.5,51.0,2.2,26.5,203.0,249.79,179.65
2016,9,24,17,0,547.0,45.0,1.9,26.0,152.0,189.4,127.86
2016,9,24,17,15,444.5,36.0,1.75,24.5,106.0,125.29,76.24
2016,9,24,17,30,342.0,27.0,1.6,23.0,60.0,73.87,34.92
2016,9,24,17,45,171.0,13.5,1.5,22.0,30.0,23.38,0.0
2016,9,24,18,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,25,6,15,189.5,13.0,1.25,16.0,30.5,24.59,0.0
2016,9,25,6,30,379.0,26.0,1.5,17.0,61.0,78.73,38.26
2016,9,25,6,45,482.0,34.0,1.75,18.0,108.0,131.48,82.09
2016,9,25,7,0,585.0,42.0,2.0,19.0,155.0,197.2,137.07
2016,9,25,7,15,644.5,47.5,2.0,19.5,206.5,258.83,191.54
2016,9,25,7,30,704.0,53.0,2.0,20.0,258.0,326.78,250.52
2016,9,25,7,45,742.5,57.0,2.05,21.0,309.5,389.91,304.02
2016,9,25,8,0,781.0,61.0,2.1,22.0,361.0,456.04,357.77
2016,9,25,8,15,807.5,63.5,2.25,23.0,410.0,516.57,405.51
2016,9,25,8,30,834.0,66.0,2.4,24.0,459.0,575.13,450.05
2016,9,25,8,45,851.5,69.0,2.55,25.5,504.0,631.38,490.24
2016,9,25,9,0,869.0,72.0,2.7,27.0,549.0,686.92,527.42
2016,9,25,9,15,883.0,73.5,2.75,28.0,588.5,737.15,559.21
2016,9,25,9,30,897.0,75.0,2.8,29.0,628.0,785.74,589.17
2016,9,25,9,45,910.5,74.5,2.85,30.0,663.0,829.71,615.39
2016,9,25,10,0,924.0,74.0,2.9,31.0,698.0,871.41,639.64
2016,9,25,10,15,931.0,75.0,2.85,31.5,725.0,906.61,659.86
2016,9,25,10,30,938.0,76.0,2.8,32.0,752.0,938.68,677.83
2016,9,25,10,45,939.5,78.0,2.75,33.0,771.0,963.48,689.55
2016,9,25,11,0,941.0,80.0,2.7,34.0,790.0,984.59,698.84
2016,9,25,11,15,943.5,80.5,2.55,34.0,801.5,1001.15,707.22
2016,9,25,11,30,946.0,81.0,2.4,34.0,813.0,1013.87,713.18
2016,9,25,11,45,942.5,83.5,2.25,34.5,815.5,1019.11,713.05
2016,9,25,12,0,939.0,86.0,2.1,35.0,818.0,1020.36,710.55
2016,9,25,12,15,937.5,86.0,1.9,35.0,814.0,1016.75,706.0
2016,9,25,12,30,936.0,86.0,1.7,35.0,810.0,1009.2,699.09
2016,9,25,12,45,921.5,90.5,1.5,35.5,794.5,990.44,683.96
2016,9,25,13,0,907.0,95.0,1.3,36.0,779.0,968.21,666.88
2016,9,25,13,15,901.5,94.5,1.1,36.0,758.5,945.42,650.88
2016,9,25,13,30,896.0,94.0,0.9,36.0,738.0,919.26,632.78
2016,9,25,13,45,882.5,94.5,0.75,36.0,709.0,884.0,610.01
2016,9,25,14,0,869.0,95.0,0.6,36.0,680.0,846.15,585.71
2016,9,25,14,15,857.0,93.5,0.55,36.0,646.0,804.96,561.01
2016,9,25,14,30,845.0,92.0,0.5,36.0,612.0,766.62,537.93
2016,9,25,14,45,825.0,90.5,0.5,36.0,570.5,715.02,506.88
2016,9,25,15,0,805.0,89.0,0.5,36.0,529.0,662.44,474.47
2016,9,25,15,15,782.5,86.0,0.65,35.5,484.0,605.96,439.6
2016,9,25,15,30,760.0,83.0,0.8,35.0,439.0,549.43,402.73
2016,9,25,15,45,727.0,79.5,0.95,34.5,390.0,486.99,359.61
2016,9,25,16,0,694.0,76.0,1.1,34.0,341.0,427.16,316.09
2016,9,25,16,15,650.5,70.5,1.05,33.0,290.5,361.96,266.5
2016,9,25,16,30,607.0,65.0,1.0,32.0,240.0,300.56,217.87
2016,9,25,16,45,541.0,57.5,0.95,31.0,190.0,234.3,164.57
2016,9,25,17,0,475.0,50.0,0.9,30.0,140.0,175.36,116.34
2016,9,25,17,15,371.5,39.0,0.95,28.5,96.0,113.72,68.36
2016,9,25,17,30,268.0,28.0,1.0,27.0,52.0,64.79,29.21
2016,9,25,17,45,134.0,14.0,1.05,26.0,26.0,21.22,0.0
2016,9,25,18,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,6,15,115.0,14.5,1.05,20.5,25.0,21.23,0.0
2016,9,26,6,30,230.0,29.0,1.0,21.0,50.0,62.95,31.07
2016,9,26,6,45,330.5,42.5,1.0,22.0,94.0,111.78,70.88
2016,9,26,7,0,431.0,56.0,1.0,23.0,138.0,173.2,120.31
2016,9,26,7,15,497.0,65.0,1.1,24.0,187.5,231.43,169.23
2016,9,26,7,30,563.0,74.0,1.2,25.0,237.0,297.0,223.48
2016,9,26,7,45,609.0,81.0,1.3,26.0,287.5,358.77,273.78
2016,9,26,8,0,655.0,88.0,1.4,27.0,338.0,424.68,325.51
2016,9,26,8,15,687.5,93.0,1.4,28.0,386.5,484.81,370.76
2016,9,26,8,30,720.0,98.0,1.4,29.0,435.0,546.74,415.45
2016,9,26,8,45,744.0,102.0,1.4,30.0,480.0,603.5,454.67
2016,9,26,9,0,768.0,106.0,1.4,31.0,525.0,658.46,491.2
2016,9,26,9,15,785.5,109.0,1.35,31.5,565.0,709.21,523.43
2016,9,26,9,30,803.0,112.0,1.3,32.0,605.0,758.86,553.25
2016,9,26,9,45,817.0,114.0,1.3,33.0,639.0,803.16,578.24
2016,9,26,10,0,831.0,116.0,1.3,34.0,673.0,845.51,601.45
2016,9,26,10,15,840.0,117.5,1.35,34.5,700.5,880.7,621.61
2016,9,26,10,30,849.0,119.0,1.4,35.0,728.0,913.14,639.95
2016,9,26,10,45,856.5,120.0,1.45,35.5,748.5,940.68,655.19
2016,9,26,11,0,864.0,121.0,1.5,36.0,769.0,965.02,668.48
2016,9,26,11,15,867.5,122.0,1.6,36.0,781.0,982.19,679.53
2016,9,26,11,30,871.0,123.0,1.7,36.0,793.0,987.14,683.33
2016,9,26,11,45,872.5,123.0,1.85,36.5,797.0,993.88,687.63
2016,9,26,12,0,874.0,123.0,2.0,37.0,801.0,996.94,689.71
2016,9,26,12,15,873.0,122.5,2.15,37.0,796.5,993.33,689.21
2016,9,26,12,30,872.0,122.0,2.3,37.0,792.0,986.04,686.54
2016,9,26,12,45,895.0,109.0,2.5,37.0,787.0,984.26,687.79
2016,9,26,13,0,918.0,96.0,2.7,37.0,782.0,977.99,686.18
2016,9,26,13,15,912.5,95.0,2.8,36.5,762.0,954.37,674.26
2016,9,26,13,30,907.0,94.0,2.9,36.0,742.0,927.33,660.19
2016,9,26,13,45,900.0,92.0,3.0,36.0,714.5,894.59,640.93
2016,9,26,14,0,893.0,90.0,3.1,36.0,687.0,858.84,619.55
2016,9,26,14,15,881.5,88.5,3.15,35.5,652.5,817.21,594.98
2016,9,26,14,30,870.0,87.0,3.2,35.0,618.0,773.3,568.48
2016,9,26,14,45,856.5,84.0,3.3,35.0,578.0,724.23,537.04
2016,9,26,15,0,843.0,81.0,3.4,35.0,538.0,677.5,506.68
2016,9,26,15,15,822.0,78.0,3.35,34.5,492.5,620.27,466.7
2016,9,26,15,30,801.0,75.0,3.3,34.0,447.0,562.77,425.19
2016,9,26,15,45,759.5,74.5,3.3,34.0,395.5,497.08,375.52
2016,9,26,16,0,718.0,74.0,3.3,34.0,344.0,433.87,326.21
2016,9,26,16,15,674.5,68.5,2.9,32.5,293.0,368.26,274.94
2016,9,26,16,30,631.0,63.0,2.5,31.0,242.0,305.59,224.12
2016,9,26,16,45,552.0,56.5,2.15,30.0,190.0,235.18,166.46
2016,9,26,17,0,473.0,50.0,1.8,29.0,138.0,173.6,115.66
2016,9,26,17,15,368.5,38.5,1.65,27.5,93.5,111.7,66.97
2016,9,26,17,30,264.0,27.0,1.5,26.0,49.0,62.1,25.83
2016,9,26,17,45,132.0,13.5,1.35,25.0,24.5,20.29,0.0
2016,9,26,18,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,6,15,75.0,14.0,1.25,20.5,20.5,18.19,0.0
2016,9,27,6,30,150.0,28.0,1.2,21.0,41.0,50.98,24.74
2016,9,27,6,45,221.5,47.0,1.15,21.5,81.0,94.79,61.69
2016,9,27,7,0,293.0,66.0,1.1,22.0,121.0,147.39,104.63
2016,9,27,7,15,354.0,81.0,1.2,22.5,167.5,201.29,149.75
2016,9,27,7,30,415.0,96.0,1.3,23.0,214.0,262.27,200.38
2016,9,27,7,45,452.5,109.0,1.45,24.0,261.0,317.71,245.75
2016,9,27,8,0,490.0,122.0,1.6,25.0,308.0,376.7,292.52
2016,9,27,8,15,524.5,131.5,1.5,26.0,354.0,433.57,335.51
2016,9,27,8,30,559.0,141.0,1.4,27.0,400.0,492.91,378.54
2016,9,27,8,45,582.5,149.0,1.35,28.0,442.5,545.65,415.26
2016,9,27,9,0,606.0,157.0,1.3,29.0,485.0,603.18,453.83
2016,9,27,9,15,626.0,163.0,1.4,29.5,524.0,652.59,487.54
2016,9,27,9,30,646.0,169.0,1.5,30.0,563.0,701.58,520.29
2016,9,27,9,45,732.5,143.5,1.6,31.0,614.0,769.86,564.71
2016,9,27,10,0,819.0,118.0,1.7,32.0,665.0,836.99,605.73
2016,9,27,10,15,828.5,119.5,1.8,32.5,691.5,872.18,626.6
2016,9,27,10,30,838.0,121.0,1.9,33.0,718.0,904.7,645.93
2016,9,27,10,45,808.0,139.0,2.05,33.5,727.5,916.07,652.29
2016,9,27,11,0,778.0,157.0,2.2,34.0,737.0,922.5,655.76
2016,9,27,11,15,782.0,158.0,2.3,34.0,749.0,938.94,666.59
2016,9,27,11,30,786.0,159.0,2.4,34.0,761.0,952.1,675.36
2016,9,27,11,45,761.5,171.5,2.55,34.0,757.0,952.85,676.85
2016,9,27,12,0,737.0,184.0,2.7,34.0,753.0,944.3,672.61
2016,9,27,12,15,735.5,184.0,2.75,34.0,749.0,940.91,671.0
2016,9,27,12,30,734.0,184.0,2.8,34.0,745.0,934.26,667.38
2016,9,27,12,45,768.5,164.0,2.9,34.5,743.0,936.48,668.6
2016,9,27,13,0,803.0,144.0,3.0,35.0,741.0,929.65,664.05
2016,9,27,13,15,795.5,142.5,3.05,34.5,721.0,905.31,650.71
2016,9,27,13,30,788.0,141.0,3.1,34.0,701.0,878.02,635.49
2016,9,27,13,45,751.5,149.5,3.15,34.0,666.5,837.98,610.43
2016,9,27,14,0,715.0,158.0,3.2,34.0,632.0,792.6,581.6
2016,9,27,14,15,699.5,154.0,3.2,33.5,598.0,749.94,555.19
2016,9,27,14,30,684.0,150.0,3.2,33.0,564.0,705.86,526.79
2016,9,27,14,45,667.5,144.0,3.2,33.0,525.5,657.77,493.6
2016,9,27,15,0,651.0,138.0,3.2,33.0,487.0,608.92,459.18
2016,9,27,15,15,624.0,131.5,3.15,32.5,443.0,552.39,419.08
2016,9,27,15,30,597.0,125.0,3.1,32.0,399.0,496.69,378.47
2016,9,27,15,45,584.5,112.5,3.05,31.5,355.5,443.75,338.78
2016,9,27,16,0,572.0,100.0,3.0,31.0,312.0,390.84,297.65
2016,9,27,16,15,524.5,91.0,2.8,30.0,263.0,327.02,247.26
2016,9,27,16,30,477.0,82.0,2.6,29.0,214.0,265.46,197.28
2016,9,27,16,45,435.5,68.0,2.4,28.0,169.5,210.19,151.04
2016,9,27,17,0,394.0,54.0,2.2,27.0,125.0,157.29,106.26
2016,9,27,17,15,293.5,39.5,1.95,25.5,82.5,97.22,58.89
2016,9,27,17,30,193.0,25.0,1.7,24.0,40.0,50.01,18.41
2016,9,27,17,45,96.5,12.5,1.5,23.0,20.0,17.1,0.0
2016,9,27,18,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,28,6,15,83.5,14.5,2.05,15.5,21.5,19.23,0.0
2016,9,28,6,30,167.0,29.0,2.2,16.0,43.0,54.1,25.95
2016,9,28,6,45,264.5,44.5,2.4,16.5,84.5,100.56,65.82
2016,9,28,7,0,362.0,60.0,2.6,17.0,126.0,158.72,113.94
2016,9,28,7,15,428.0,71.0,2.55,17.5,173.5,214.15,162.03
2016,9,28,7,30,494.0,82.0,2.5,18.0,221.0,279.54,218.14
2016,9,28,7,45,551.0,87.5,2.45,19.0,271.0,340.63,269.53
2016,9,28,8,0,608.0,93.0,2.4,20.0,321.0,407.07,323.57
2016,9,28,8,15,641.5,98.5,2.35,20.5,368.5,465.72,370.45
2016,9,28,8,30,675.0,104.0,2.3,21.0,416.0,526.37,417.22
2016,9,28,8,45,700.0,108.5,2.3,22.0,459.5,582.06,458.01
2016,9,28,9,0,725.0,113.0,2.3,23.0,503.0,638.14,497.63
2016,9,28,9,15,743.0,116.5,2.3,23.5,542.5,688.01,532.45
2016,9,28,9,30,761.0,120.0,2.3,24.0,582.0,736.97,564.47
2016,9,28,9,45,772.5,123.5,2.3,25.0,614.5,776.4,588.13
2016,9,28,10,0,784.0,127.0,2.3,26.0,647.0,816.68,611.98
2016,9,28,10,15,794.0,129.0,2.35,26.5,674.0,851.8,633.55
2016,9,28,10,30,804.0,131.0,2.4,27.0,701.0,884.37,653.28
2016,9,28,10,45,787.0,143.5,2.5,27.5,714.0,900.76,662.62
2016,9,28,11,0,770.0,156.0,2.6,28.0,727.0,918.38,672.98
2016,9,28,11,15,774.0,157.0,2.7,28.0,739.0,929.29,680.33
2016,9,28,11,30,778.0,158.0,2.8,28.0,751.0,942.29,689.24
2016,9,28,11,45,761.0,167.5,2.95,28.5,749.5,946.86,691.72
2016,9,28,12,0,744.0,177.0,3.1,29.0,748.0,942.3,688.36
2016,9,28,12,15,742.5,177.0,3.25,29.0,744.0,938.83,687.25
2016,9,28,12,30,741.0,177.0,3.4,29.0,740.0,932.08,684.04
2016,9,28,12,45,748.5,170.0,3.55,29.0,730.5,922.87,679.27
2016,9,28,13,0,756.0,163.0,3.7,29.0,721.0,910.21,672.27
2016,9,28,13,15,748.5,161.0,3.75,28.5,701.0,885.93,658.25
2016,9,28,13,30,741.0,159.0,3.8,28.0,681.0,858.86,642.33
2016,9,28,13,45,720.5,160.0,3.9,28.0,651.5,821.19,617.98
2016,9,28,14,0,700.0,161.0,4.0,28.0,622.0,781.79,592.22
2016,9,28,14,15,684.5,157.5,4.0,27.5,588.5,740.15,565.35
2016,9,28,14,30,669.0,154.0,4.0,27.0,555.0,697.12,536.17
2016,9,28,14,45,656.0,146.0,4.0,26.5,517.5,650.02,503.52
2016,9,28,15,0,643.0,138.0,4.0,26.0,480.0,601.92,469.3
2016,9,28,15,15,615.5,132.0,3.9,25.0,436.0,546.0,428.76
2016,9,28,15,30,588.0,126.0,3.8,24.0,392.0,490.98,387.65
2016,9,28,15,45,573.5,113.5,3.75,23.5,348.5,437.45,345.86
2016,9,28,16,0,559.0,101.0,3.7,23.0,305.0,384.2,302.82
2016,9,28,16,15,509.5,92.0,3.6,22.0,256.5,320.37,250.6
2016,9,28,16,30,460.0,83.0,3.5,21.0,208.0,259.26,199.21
2016,9,28,16,45,412.5,69.0,3.4,20.5,163.5,201.45,149.19
2016,9,28,17,0,365.0,55.0,3.3,20.0,119.0,149.06,103.51
2016,9,28,17,15,260.5,40.0,3.25,19.0,78.0,91.36,56.82
