Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,28,17,30,156.0,25.0,3.2,18.0,37.0,45.0,14.13
2016,9,28,17,45,78.0,12.5,3.2,17.5,18.5,15.93,0.0
2016,9,28,18,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,29,6,15,119.0,13.5,2.1,12.5,23.0,20.59,0.0
2016,9,29,6,30,238.0,27.0,2.3,13.0,46.0,61.63,27.71
2016,9,29,6,45,348.5,38.5,2.5,13.5,89.5,111.65,72.1
2016,9,29,7,0,459.0,50.0,2.7,14.0,133.0,174.57,125.01
2016,9,29,7,15,526.5,58.0,2.7,14.5,182.0,233.72,177.6
2016,9,29,7,30,594.0,66.0,2.7,15.0,231.0,300.34,236.17
2016,9,29,7,45,301.0,97.5,2.7,15.5,181.5,240.62,193.92
2016,9,29,8,0,8.0,129.0,2.7,16.0,132.0,127.44,101.57
2016,9,29,8,15,28.0,156.0,2.7,16.5,168.5,170.88,137.38
2016,9,29,8,30,48.0,183.0,2.7,17.0,205.0,212.38,170.83
2016,9,29,8,45,72.0,208.0,2.7,18.0,245.0,256.42,205.51
2016,9,29,9,0,96.0,233.0,2.7,19.0,285.0,302.78,241.3
2016,9,29,9,15,463.5,164.0,2.7,19.5,440.5,529.76,423.12
2016,9,29,9,30,831.0,95.0,2.7,20.0,596.0,760.18,593.66
2016,9,29,9,45,847.0,95.0,2.7,21.0,630.0,804.46,619.66
2016,9,29,10,0,863.0,95.0,2.7,22.0,664.0,840.77,641.06
2016,9,29,10,15,871.0,96.5,2.7,22.0,691.0,875.26,663.48
2016,9,29,10,30,879.0,98.0,2.7,22.0,718.0,906.87,683.82
2016,9,29,10,45,884.5,99.0,2.75,22.5,737.0,932.56,699.19
2016,9,29,11,0,890.0,100.0,2.8,23.0,756.0,954.92,712.35
2016,9,29,11,15,893.0,100.5,2.85,23.5,767.5,970.88,721.31
2016,9,29,11,30,896.0,101.0,2.9,24.0,779.0,983.21,727.99
2016,9,29,11,45,897.0,101.0,2.95,24.5,782.5,989.34,730.72
2016,9,29,12,0,898.0,101.0,3.0,25.0,786.0,991.7,731.15
2016,9,29,12,15,897.0,100.5,3.1,25.0,781.5,987.78,729.45
2016,9,29,12,30,896.0,100.0,3.2,25.0,777.0,980.09,725.43
2016,9,29,12,45,896.0,98.0,3.3,25.0,765.5,967.94,718.55
2016,9,29,13,0,896.0,96.0,3.4,25.0,754.0,952.09,709.29
2016,9,29,13,15,890.5,95.0,3.45,24.5,733.5,928.69,696.03
2016,9,29,13,30,885.0,94.0,3.5,24.0,713.0,901.97,680.5
2016,9,29,13,45,875.0,93.0,3.55,24.0,685.0,868.2,658.71
2016,9,29,14,0,865.0,92.0,3.6,24.0,657.0,831.7,634.91
2016,9,29,14,15,852.5,90.0,3.6,23.5,623.0,789.56,607.87
2016,9,29,14,30,840.0,88.0,3.6,23.0,589.0,750.3,582.54
2016,9,29,14,45,823.5,85.5,3.6,23.0,548.5,700.32,547.94
2016,9,29,15,0,807.0,83.0,3.6,23.0,508.0,649.12,511.45
2016,9,29,15,15,784.5,80.0,3.6,22.5,463.5,592.67,469.63
2016,9,29,15,30,762.0,77.0,3.6,22.0,419.0,536.2,426.42
2016,9,29,15,45,732.0,73.0,3.6,21.5,370.5,474.99,378.05
2016,9,29,16,0,702.0,69.0,3.6,21.0,322.0,415.26,329.11
2016,9,29,16,15,656.0,64.0,3.55,20.0,272.0,350.4,274.98
2016,9,29,16,30,610.0,59.0,3.5,19.0,222.0,288.86,221.81
2016,9,29,16,45,541.0,51.5,3.45,18.5,173.0,222.33,163.64
2016,9,29,17,0,472.0,44.0,3.4,18.0,124.0,163.52,111.98
2016,9,29,17,15,355.5,33.0,3.3,17.0,81.0,101.12,60.69
2016,9,29,17,30,239.0,22.0,3.2,16.0,38.0,51.05,10.72
2016,9,29,17,45,119.5,11.0,3.1,15.5,19.0,16.36,0.0
2016,9,29,18,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,6,15,127.5,13.0,2.9,12.0,22.5,20.68,0.0
2016,9,30,6,30,255.0,26.0,3.0,12.0,45.0,62.62,26.32
2016,9,30,6,45,365.5,36.5,3.15,12.5,88.5,112.99,72.6
2016,9,30,7,0,476.0,47.0,3.3,13.0,132.0,175.86,125.96
2016,9,30,7,15,543.5,54.5,3.35,13.5,181.5,235.41,179.41
2016,9,30,7,30,611.0,62.0,3.4,14.0,231.0,302.39,238.93
2016,9,30,7,45,658.5,66.5,3.45,14.5,281.0,364.48,293.74
2016,9,30,8,0,706.0,71.0,3.5,15.0,331.0,429.85,349.66
2016,9,30,8,15,736.5,75.0,3.55,15.5,379.0,490.02,399.75
2016,9,30,8,30,767.0,79.0,3.6,16.0,427.0,551.61,449.28
2016,9,30,8,45,790.0,81.5,3.65,16.5,471.5,607.77,493.09
2016,9,30,9,0,813.0,84.0,3.7,17.0,516.0,663.84,535.54
2016,9,30,9,15,829.5,86.0,3.75,17.5,555.5,714.17,570.74
2016,9,30,9,30,846.0,88.0,3.8,18.0,595.0,758.09,600.61
2016,9,30,9,45,860.5,88.5,3.85,18.5,629.0,801.72,629.89
2016,9,30,10,0,875.0,89.0,3.9,19.0,663.0,843.3,657.33
2016,9,30,10,15,883.0,90.5,3.95,19.0,690.0,878.05,680.93
2016,9,30,10,30,891.0,92.0,4.0,19.0,717.0,909.88,702.45
2016,9,30,10,45,896.5,93.0,4.1,19.5,736.0,935.74,718.69
2016,9,30,11,0,902.0,94.0,4.2,20.0,755.0,958.22,732.62
2016,9,30,11,15,905.0,94.5,4.25,20.0,767.0,974.26,743.31
2016,9,30,11,30,908.0,95.0,4.3,20.0,779.0,986.62,751.62
2016,9,30,11,45,909.5,95.0,4.35,20.0,782.5,993.21,756.14
2016,9,30,12,0,911.0,95.0,4.4,20.0,786.0,995.99,758.18
2016,9,30,12,15,909.5,95.0,4.45,20.0,781.5,992.03,756.0
2016,9,30,12,30,908.0,95.0,4.5,20.0,777.0,984.28,751.39
2016,9,30,12,45,900.0,96.5,4.55,20.0,763.0,968.3,741.25
2016,9,30,13,0,892.0,98.0,4.6,20.0,749.0,948.82,728.78
2016,9,30,13,15,885.5,97.0,4.6,19.5,728.5,924.53,714.01
2016,9,30,13,30,879.0,96.0,4.6,19.0,708.0,896.98,696.93
2016,9,30,13,45,870.5,94.5,4.6,19.0,680.0,864.06,674.6
2016,9,30,14,0,862.0,93.0,4.6,19.0,652.0,828.34,650.18
2016,9,30,14,15,849.5,91.0,4.55,19.0,617.5,786.29,620.71
2016,9,30,14,30,837.0,89.0,4.5,19.0,583.0,747.14,593.2
2016,9,30,14,45,821.5,86.0,4.5,19.0,543.0,697.43,557.79
2016,9,30,15,0,806.0,83.0,4.5,19.0,503.0,646.42,520.28
2016,9,30,15,15,782.5,80.0,4.45,18.5,458.0,589.41,476.68
2016,9,30,15,30,759.0,77.0,4.4,18.0,413.0,532.49,431.83
2016,9,30,15,45,728.5,72.5,4.35,17.5,365.0,470.69,381.68
2016,9,30,16,0,698.0,68.0,4.3,17.0,317.0,410.44,331.08
2016,9,30,16,15,652.0,63.0,4.15,16.5,267.0,345.95,275.39
2016,9,30,16,30,606.0,58.0,4.0,16.0,217.0,284.78,221.04
2016,9,30,16,45,535.0,50.5,3.85,16.0,168.0,218.11,161.65
2016,9,30,17,0,464.0,43.0,3.7,16.0,119.0,159.42,109.42
2016,9,30,17,15,345.5,32.0,3.45,15.5,77.0,97.53,57.98
2016,9,30,17,30,227.0,21.0,3.2,15.0,35.0,47.78,3.47
2016,9,30,17,45,113.5,10.5,2.95,14.5,17.5,15.33,0.0
2016,9,30,18,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,1,6,15,134.5,12.5,1.65,11.5,22.5,20.67,0.0
2016,10,1,6,30,269.0,25.0,2.0,12.0,45.0,63.21,24.28
2016,10,1,6,45,386.5,35.5,2.35,13.0,89.5,116.05,73.82
2016,10,1,7,0,504.0,46.0,2.7,14.0,134.0,181.91,129.26
2016,10,1,7,15,573.0,52.5,2.9,14.5,184.0,242.5,183.54
2016,10,1,7,30,642.0,59.0,3.1,15.0,234.0,310.62,243.97
2016,10,1,7,45,690.5,63.0,3.3,16.0,285.5,373.51,298.92
2016,10,1,8,0,739.0,67.0,3.5,17.0,337.0,441.35,356.08
2016,10,1,8,15,769.5,70.5,3.5,17.5,386.0,502.62,406.61
2016,10,1,8,30,800.0,74.0,3.5,18.0,435.0,565.24,456.4
2016,10,1,8,45,824.5,76.0,3.5,18.5,480.5,623.26,501.05
2016,10,1,9,0,849.0,78.0,3.5,19.0,526.0,681.25,543.96
2016,10,1,9,15,864.5,80.0,3.45,19.5,566.0,727.74,575.32
2016,10,1,9,30,880.0,82.0,3.4,20.0,606.0,776.81,607.98
2016,10,1,9,45,896.5,81.5,3.4,20.5,641.5,822.04,637.52
2016,10,1,10,0,913.0,81.0,3.4,21.0,677.0,865.24,665.22
2016,10,1,10,15,921.0,82.5,3.4,21.0,704.0,901.01,688.72
2016,10,1,10,30,929.0,84.0,3.4,21.0,731.0,933.73,710.06
2016,10,1,10,45,934.5,84.5,3.4,21.5,751.0,959.75,725.37
2016,10,1,11,0,940.0,85.0,3.4,22.0,771.0,982.25,738.32
2016,10,1,11,15,943.0,85.5,3.4,22.0,782.5,998.72,748.69
2016,10,1,11,30,946.0,86.0,3.4,22.0,794.0,1011.36,756.65
2016,10,1,11,45,946.5,86.5,3.4,22.5,797.5,1017.69,759.09
2016,10,1,12,0,947.0,87.0,3.4,23.0,801.0,1020.04,759.08
2016,10,1,12,15,946.0,87.0,3.45,23.0,796.5,1016.39,757.12
2016,10,1,12,30,945.0,87.0,3.5,23.0,792.0,1008.78,752.72
2016,10,1,12,45,940.5,87.0,3.6,23.5,779.0,993.95,742.54
2016,10,1,13,0,936.0,87.0,3.7,24.0,766.0,975.36,729.99
2016,10,1,13,15,930.5,86.0,3.75,23.5,745.0,951.08,716.14
2016,10,1,13,30,925.0,85.0,3.8,23.0,724.0,923.33,699.89
2016,10,1,13,45,915.5,84.5,3.85,23.0,695.5,889.41,677.93
2016,10,1,14,0,906.0,84.0,3.9,23.0,667.0,852.6,653.84
2016,10,1,14,15,894.0,82.5,3.9,22.5,632.0,809.98,626.43
2016,10,1,14,30,882.0,81.0,3.9,22.0,597.0,765.11,597.03
2016,10,1,14,45,864.5,79.5,3.95,22.0,556.0,714.32,561.9
2016,10,1,15,0,847.0,78.0,4.0,22.0,515.0,666.21,527.76
2016,10,1,15,15,824.5,75.0,4.0,21.5,469.0,607.97,484.24
2016,10,1,15,30,802.0,72.0,4.0,21.0,423.0,549.61,439.21
2016,10,1,15,45,768.0,69.0,4.05,21.0,373.0,485.5,387.42
2016,10,1,16,0,734.0,66.0,4.1,21.0,323.0,423.19,335.39
2016,10,1,16,15,687.0,61.0,3.95,20.0,271.5,355.61,278.6
2016,10,1,16,30,640.0,56.0,3.8,19.0,220.0,292.95,224.0
2016,10,1,16,45,563.5,49.0,3.7,18.5,169.5,223.4,163.15
2016,10,1,17,0,487.0,42.0,3.6,18.0,119.0,162.45,109.75
2016,10,1,17,15,356.0,31.0,3.3,17.5,76.0,97.42,56.22
2016,10,1,17,30,225.0,20.0,3.0,17.0,33.0,45.65,0.0
2016,10,1,17,45,112.5,10.0,2.75,16.5,16.5,14.56,0.0
2016,10,1,18,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,6,15,126.0,12.0,1.7,11.5,21.0,19.66,0.0
2016,10,2,6,30,252.0,24.0,2.0,12.0,42.0,59.87,20.49
2016,10,2,6,45,366.0,35.0,2.4,13.0,85.0,111.78,70.91
2016,10,2,7,0,480.0,46.0,2.8,14.0,128.0,175.94,125.03
2016,10,2,7,15,549.5,52.5,2.9,14.5,177.0,235.19,178.02
2016,10,2,7,30,619.0,59.0,3.0,15.0,226.0,302.04,237.24
2016,10,2,7,45,667.0,63.5,3.15,15.5,276.5,364.62,292.36
2016,10,2,8,0,715.0,68.0,3.3,16.0,327.0,430.56,348.67
2016,10,2,8,15,745.0,71.5,3.4,16.5,374.5,490.22,398.29
2016,10,2,8,30,775.0,75.0,3.5,17.0,422.0,551.21,447.32
2016,10,2,8,45,455.5,153.0,3.6,17.5,362.0,468.22,379.31
2016,10,2,9,0,136.0,231.0,3.7,18.0,302.0,337.72,270.95
2016,10,2,9,15,493.0,157.5,3.75,18.0,444.5,543.79,439.25
2016,10,2,9,30,850.0,84.0,3.8,18.0,587.0,755.25,599.98
2016,10,2,9,45,860.5,85.5,3.9,18.5,619.5,796.74,626.85
2016,10,2,10,0,871.0,87.0,4.0,19.0,652.0,835.91,652.88
2016,10,2,10,15,879.0,88.0,4.05,19.0,678.0,869.78,675.97
2016,10,2,10,30,887.0,89.0,4.1,19.0,704.0,900.75,696.97
2016,10,2,10,45,443.5,89.5,4.2,19.5,397.0,522.86,417.61
2016,10,2,11,0,0.0,90.0,4.3,20.0,90.0,83.97,62.53
2016,10,2,11,15,28.0,209.0,4.35,19.5,230.0,236.36,185.8
2016,10,2,11,30,56.0,328.0,4.4,19.0,370.0,392.73,307.87
2016,10,2,11,45,268.0,303.5,4.45,19.0,504.5,598.06,469.8
2016,10,2,12,0,480.0,279.0,4.5,19.0,639.0,789.5,614.55
2016,10,2,12,15,489.0,271.5,4.55,19.0,636.0,788.46,613.39
2016,10,2,12,30,498.0,264.0,4.6,19.0,633.0,785.02,611.74
2016,10,2,12,45,691.0,182.5,4.65,19.5,685.5,877.09,681.03
2016,10,2,13,0,884.0,101.0,4.7,20.0,738.0,941.12,725.24
2016,10,2,13,15,879.0,100.0,4.7,20.0,718.5,918.24,709.43
2016,10,2,13,30,874.0,99.0,4.7,20.0,699.0,892.07,691.92
2016,10,2,13,45,871.5,95.5,4.75,20.0,673.0,862.09,672.03
2016,10,2,14,0,869.0,92.0,4.8,20.0,647.0,828.97,649.78
2016,10,2,14,15,857.0,90.0,4.8,19.5,613.0,787.03,621.88
2016,10,2,14,30,845.0,88.0,4.8,19.0,579.0,747.95,595.75
2016,10,2,14,45,828.5,85.5,4.8,19.0,538.5,697.76,559.79
2016,10,2,15,0,812.0,83.0,4.8,19.0,498.0,646.35,521.51
2016,10,2,15,15,788.0,80.0,4.7,18.5,453.0,588.8,477.07
2016,10,2,15,30,764.0,77.0,4.6,18.0,408.0,531.38,431.43
2016,10,2,15,45,728.0,73.5,4.6,18.0,358.5,467.66,378.84
2016,10,2,16,0,692.0,70.0,4.6,18.0,309.0,407.08,327.21
2016,10,2,16,15,642.0,64.5,4.45,17.5,258.5,340.16,269.55
2016,10,2,16,30,592.0,59.0,4.3,17.0,208.0,277.84,214.29
2016,10,2,16,45,505.5,52.0,4.15,16.5,158.5,208.42,153.5
2016,10,2,17,0,419.0,45.0,4.0,16.0,109.0,148.81,101.57
2016,10,2,17,15,287.5,32.5,3.65,15.5,68.5,86.74,50.19
2016,10,2,17,30,156.0,20.0,3.3,15.0,28.0,37.21,0.0
2016,10,2,17,45,78.0,10.0,2.95,14.5,14.0,12.86,0.0
2016,10,2,18,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,8.5,1.2,11.5,8.5,8.1,0.0
2016,10,3,6,30,0.0,17.0,1.4,12.0,17.0,15.78,2.22
2016,10,3,6,45,0.0,35.0,1.65,13.0,35.0,33.04,21.39
2016,10,3,7,0,0.0,53.0,1.9,14.0,53.0,50.38,36.76
2016,10,3,7,15,4.0,73.0,1.85,14.5,74.0,71.03,54.53
2016,10,3,7,30,8.0,93.0,1.8,15.0,95.0,92.19,72.54
2016,10,3,7,45,13.5,112.0,1.8,15.5,116.5,113.48,90.34
2016,10,3,8,0,19.0,131.0,1.8,16.0,138.0,135.45,108.4
2016,10,3,8,15,40.5,156.0,1.8,16.0,173.5,178.65,143.99
2016,10,3,8,30,62.0,181.0,1.8,16.0,209.0,219.62,177.28
2016,10,3,8,45,31.0,155.5,1.85,16.5,169.5,174.6,139.69
2016,10,3,9,0,0.0,130.0,1.9,17.0,130.0,123.01,96.5
2016,10,3,9,15,10.5,174.0,1.9,17.5,180.0,174.43,138.11
2016,10,3,9,30,21.0,218.0,1.9,18.0,230.0,227.48,179.93
2016,10,3,9,45,26.5,237.0,1.95,18.5,253.5,251.82,198.38
2016,10,3,10,0,32.0,256.0,2.0,19.0,277.0,287.89,225.79
2016,10,3,10,15,75.5,289.5,2.0,19.0,341.0,363.16,284.48
2016,10,3,10,30,119.0,323.0,2.0,19.0,405.0,453.69,353.0
2016,10,3,10,45,59.5,243.5,2.05,19.0,284.5,301.32,235.78
2016,10,3,11,0,0.0,164.0,2.1,19.0,164.0,155.71,120.18
2016,10,3,11,15,10.0,217.0,2.15,19.0,224.5,218.11,170.06
2016,10,3,11,30,20.0,270.0,2.2,19.0,285.0,281.9,219.71
2016,10,3,11,45,10.0,213.5,2.25,19.5,221.0,214.65,166.61
2016,10,3,12,0,0.0,157.0,2.3,20.0,157.0,148.78,114.28
2016,10,3,12,15,27.5,240.5,2.3,20.0,260.5,269.96,210.39
2016,10,3,12,30,55.0,324.0,2.3,20.0,364.0,387.49,300.27
2016,10,3,12,45,48.5,312.0,2.3,20.0,347.0,367.49,284.62
2016,10,3,13,0,42.0,300.0,2.3,20.0,330.0,347.55,269.62
2016,10,3,13,15,30.5,273.5,2.3,20.0,295.0,307.26,238.9
2016,10,3,13,30,19.0,247.0,2.3,20.0,260.0,256.6,199.89
2016,10,3,13,45,10.5,212.5,2.3,20.0,219.5,213.7,166.56
2016,10,3,14,0,2.0,178.0,2.3,20.0,179.0,171.72,133.49
2016,10,3,14,15,1.0,154.5,2.25,19.5,155.0,147.57,114.78
2016,10,3,14,30,0.0,131.0,2.2,19.0,131.0,123.7,96.01
2016,10,3,14,45,0.0,128.0,2.2,19.0,128.0,120.91,94.03
2016,10,3,15,0,0.0,125.0,2.2,19.0,125.0,118.18,92.07
2016,10,3,15,15,0.0,122.0,2.15,19.0,122.0,115.51,90.15
2016,10,3,15,30,0.0,119.0,2.1,19.0,119.0,112.93,88.29
2016,10,3,15,45,0.0,104.0,2.1,19.0,104.0,98.42,76.56
2016,10,3,16,0,0.0,89.0,2.1,19.0,89.0,83.97,64.74
2016,10,3,16,15,285.5,72.5,1.95,18.5,143.0,199.95,158.09
2016,10,3,16,30,571.0,56.0,1.8,18.0,197.0,265.85,202.7
2016,10,3,16,45,492.5,48.5,1.7,18.0,149.5,199.76,144.72
2016,10,3,17,0,414.0,41.0,1.6,18.0,102.0,142.61,95.18
2016,10,3,17,15,284.0,29.5,1.35,17.5,63.5,82.55,45.53
2016,10,3,17,30,154.0,18.0,1.1,17.0,25.0,34.88,0.0
2016,10,3,17,45,77.0,9.0,0.9,17.0,12.5,8.58,0.0
2016,10,3,18,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,4,6,15,59.5,12.5,1.0,14.0,16.5,15.8,0.0
2016,10,4,6,30,119.0,25.0,1.2,14.0,33.0,43.15,9.75
2016,10,4,6,45,208.5,43.0,1.4,14.5,71.5,89.73,58.42
2016,10,4,7,0,298.0,61.0,1.6,15.0,110.0,144.75,104.51
2016,10,4,7,15,149.0,69.5,1.7,15.0,94.0,122.02,93.48
2016,10,4,7,30,0.0,78.0,1.8,15.0,78.0,74.01,57.26
2016,10,4,7,45,0.0,96.5,1.9,15.5,96.5,91.95,72.4
2016,10,4,8,0,0.0,115.0,2.0,16.0,115.0,109.96,87.22
2016,10,4,8,15,21.5,144.5,2.0,16.0,154.0,150.92,121.16
2016,10,4,8,30,43.0,174.0,2.0,16.0,193.0,201.04,162.16
2016,10,4,8,45,23.5,171.0,2.05,16.5,181.5,179.98,144.01
2016,10,4,9,0,4.0,168.0,2.1,17.0,170.0,164.02,130.04
2016,10,4,9,15,69.0,216.0,2.1,17.5,256.5,269.26,215.43
2016,10,4,9,30,134.0,264.0,2.1,18.0,343.0,384.48,305.28
2016,10,4,9,45,473.0,190.5,2.1,18.5,490.0,603.7,477.04
2016,10,4,10,0,812.0,117.0,2.1,19.0,637.0,824.78,635.49
2016,10,4,10,15,822.5,119.0,2.1,19.0,664.0,860.6,657.06
2016,10,4,10,30,833.0,121.0,2.1,19.0,691.0,893.78,678.5
2016,10,4,10,45,847.0,119.0,2.15,19.5,712.5,922.83,696.26
2016,10,4,11,0,861.0,117.0,2.2,20.0,734.0,948.92,712.01
2016,10,4,11,15,865.0,117.5,2.25,20.0,745.5,965.24,722.66
2016,10,4,11,30,869.0,118.0,2.3,20.0,757.0,978.01,731.16
2016,10,4,11,45,881.0,113.0,2.4,20.5,763.0,980.09,731.86
2016,10,4,12,0,893.0,108.0,2.5,21.0,769.0,986.98,735.98
2016,10,4,12,15,892.0,107.5,2.65,21.0,764.0,982.7,734.63
2016,10,4,12,30,891.0,107.0,2.8,21.0,759.0,974.68,730.94
2016,10,4,12,45,893.0,103.5,2.95,21.5,747.5,962.4,723.06
2016,10,4,13,0,895.0,100.0,3.1,22.0,736.0,946.39,712.72
2016,10,4,13,15,888.5,99.0,3.2,22.0,715.0,921.84,697.59
2016,10,4,13,30,882.0,98.0,3.3,22.0,694.0,894.03,680.23
2016,10,4,13,45,875.0,95.5,3.4,22.0,666.5,861.03,659.14
2016,10,4,14,0,868.0,93.0,3.5,22.0,639.0,825.14,635.85
2016,10,4,14,15,855.5,91.0,3.55,21.5,604.0,788.29,612.57
2016,10,4,14,30,843.0,89.0,3.6,21.0,569.0,743.41,583.12
2016,10,4,14,45,827.5,85.5,3.7,21.0,529.0,692.88,548.11
2016,10,4,15,0,812.0,82.0,3.8,21.0,489.0,641.07,510.38
2016,10,4,15,15,788.0,79.0,3.8,20.5,443.5,583.6,467.02
2016,10,4,15,30,764.0,76.0,3.8,20.0,398.0,526.27,422.32
2016,10,4,15,45,732.0,71.5,3.85,20.0,349.5,463.68,371.32
2016,10,4,16,0,700.0,67.0,3.9,20.0,301.0,402.81,320.02
2016,10,4,16,15,649.0,61.5,3.8,19.5,250.5,336.36,263.26
2016,10,4,16,30,598.0,56.0,3.7,19.0,200.0,273.62,208.1
2016,10,4,16,45,515.5,48.5,3.6,18.5,151.5,204.99,148.31
2016,10,4,17,0,433.0,41.0,3.5,18.0,103.0,145.74,96.86
2016,10,4,17,15,292.0,29.0,3.3,17.0,63.0,82.65,43.98
2016,10,4,17,30,151.0,17.0,3.1,16.0,23.0,30.8,0.0
2016,10,4,17,45,75.5,8.5,2.95,15.5,11.5,0.0,0.0
2016,10,4,18,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,6,15,100.5,11.5,1.4,10.5,17.5,17.55,0.0
2016,10,5,6,30,201.0,23.0,1.6,11.0,35.0,51.79,7.75
2016,10,5,6,45,336.0,34.0,1.8,12.0,78.0,105.34,66.14
2016,10,5,7,0,471.0,45.0,2.0,13.0,121.0,172.69,122.44
2016,10,5,7,15,546.5,52.5,2.25,13.5,171.0,234.16,177.19
2016,10,5,7,30,622.0,60.0,2.5,14.0,221.0,303.94,238.91
2016,10,5,7,45,677.0,64.0,2.75,15.0,273.0,368.97,295.66
2016,10,5,8,0,732.0,68.0,3.0,16.0,325.0,437.89,353.88
2016,10,5,8,15,764.5,71.5,3.1,16.5,374.0,499.61,405.05
2016,10,5,8,30,797.0,75.0,3.2,17.0,423.0,562.84,455.69
2016,10,5,8,45,824.5,76.5,3.3,18.0,469.0,621.75,500.54
2016,10,5,9,0,852.0,78.0,3.4,19.0,515.0,680.85,543.89
2016,10,5,9,15,868.5,80.0,3.4,19.5,555.0,727.74,575.73
2016,10,5,9,30,885.0,82.0,3.4,20.0,595.0,777.36,609.04
2016,10,5,9,45,900.0,82.5,3.4,20.5,630.0,822.3,638.4
2016,10,5,10,0,915.0,83.0,3.4,21.0,665.0,865.1,665.84
2016,10,5,10,15,923.5,84.0,3.4,21.0,692.0,900.42,689.06
2016,10,5,10,30,932.0,85.0,3.4,21.0,719.0,932.68,710.11
2016,10,5,10,45,940.0,84.5,3.4,21.5,739.5,959.52,726.01
2016,10,5,11,0,948.0,84.0,3.4,22.0,760.0,982.91,739.56
2016,10,5,11,15,951.0,84.5,3.4,22.0,771.5,999.13,749.77
2016,10,5,11,30,954.0,85.0,3.4,22.0,783.0,1011.49,757.56
2016,10,5,11,45,956.0,84.5,3.45,22.5,786.5,1017.8,760.39
2016,10,5,12,0,958.0,84.0,3.5,23.0,790.0,1020.12,760.75
2016,10,5,12,15,956.5,84.0,3.55,23.0,784.5,1015.65,758.25
2016,10,5,12,30,955.0,84.0,3.6,23.0,779.0,1007.2,753.28
2016,10,5,12,45,944.5,87.0,3.65,23.0,764.0,989.86,742.49
2016,10,5,13,0,934.0,90.0,3.7,23.0,749.0,968.92,729.39
2016,10,5,13,15,928.0,89.0,3.7,23.0,727.5,944.01,713.35
2016,10,5,13,30,922.0,88.0,3.7,23.0,706.0,915.69,695.0
2016,10,5,13,45,912.0,87.0,3.75,23.0,677.0,880.71,672.31
2016,10,5,14,0,902.0,86.0,3.8,23.0,648.0,842.91,647.5
2016,10,5,14,15,888.5,84.0,3.8,23.0,612.5,798.62,617.63
2016,10,5,14,30,875.0,82.0,3.8,23.0,577.0,752.23,585.97
2016,10,5,14,45,855.0,80.5,3.8,23.0,535.0,704.43,552.87
2016,10,5,15,0,835.0,79.0,3.8,23.0,493.0,650.76,513.85
2016,10,5,15,15,810.0,76.0,3.8,22.5,446.5,591.66,469.63
2016,10,5,15,30,785.0,73.0,3.8,22.0,400.0,532.76,424.06
2016,10,5,15,45,745.5,69.5,3.8,21.5,349.5,466.45,371.12
2016,10,5,16,0,706.0,66.0,3.8,21.0,299.0,402.6,318.27
2016,10,5,16,15,653.0,60.5,3.6,20.5,248.0,335.19,260.82
2016,10,5,16,30,600.0,55.0,3.4,20.0,197.0,271.69,205.18
2016,10,5,16,45,512.5,47.5,3.2,19.5,147.5,201.79,144.72
2016,10,5,17,0,425.0,40.0,3.0,19.0,98.0,141.88,93.14
2016,10,5,17,15,278.5,27.5,2.8,18.0,59.0,78.02,39.05
2016,10,5,17,30,132.0,15.0,2.6,17.0,20.0,26.74,0.0
2016,10,5,17,45,66.0,7.5,2.4,16.5,10.0,0.0,0.0
2016,10,5,18,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,6,15,107.5,10.5,1.4,11.5,16.5,17.06,0.0
2016,10,6,6,30,215.0,21.0,1.6,12.0,33.0,51.4,2.35
2016,10,6,6,45,347.0,31.5,1.8,13.0,75.5,104.96,64.7
2016,10,6,7,0,479.0,42.0,2.0,14.0,118.0,171.57,120.61
2016,10,6,7,15,552.5,49.0,2.15,14.5,167.5,232.2,174.6
2016,10,6,7,30,626.0,56.0,2.3,15.0,217.0,300.9,235.25
2016,10,6,7,45,676.5,60.5,2.45,15.5,267.5,363.7,290.51
2016,10,6,8,0,727.0,65.0,2.6,16.0,318.0,431.86,348.48
2016,10,6,8,15,758.5,68.5,2.6,16.5,366.0,492.63,398.57
2016,10,6,8,30,790.0,72.0,2.6,17.0,414.0,554.83,447.94
2016,10,6,8,45,814.5,74.0,2.6,18.0,459.0,611.92,490.81
2016,10,6,9,0,839.0,76.0,2.6,19.0,504.0,668.97,531.95
2016,10,6,9,15,855.0,78.0,2.6,19.5,543.0,714.83,562.77
2016,10,6,9,30,871.0,80.0,2.6,20.0,582.0,763.43,595.03
2016,10,6,9,45,889.0,79.0,2.65,21.0,617.0,808.43,623.28
2016,10,6,10,0,907.0,78.0,2.7,22.0,652.0,851.51,649.69
2016,10,6,10,15,915.0,79.0,2.7,22.5,678.0,886.06,670.75
2016,10,6,10,30,923.0,80.0,2.7,23.0,704.0,917.57,689.62
2016,10,6,10,45,927.5,81.0,2.75,23.5,723.0,942.66,704.48
2016,10,6,11,0,932.0,82.0,2.8,24.0,742.0,964.22,717.04
2016,10,6,11,15,935.0,82.5,2.75,24.5,753.0,980.14,725.04
2016,10,6,11,30,938.0,83.0,2.7,25.0,764.0,992.27,730.65
2016,10,6,11,45,939.0,83.0,2.7,25.5,767.0,998.04,732.69
2016,10,6,12,0,940.0,83.0,2.7,26.0,770.0,999.88,732.36
2016,10,6,12,15,938.5,83.0,2.7,26.0,765.0,995.4,729.55
2016,10,6,12,30,937.0,83.0,2.7,26.0,760.0,987.02,724.39
2016,10,6,12,45,934.5,82.0,2.7,26.0,747.0,972.68,715.5
2016,10,6,13,0,932.0,81.0,2.7,26.0,734.0,954.58,704.3
2016,10,6,13,15,926.5,80.0,2.7,26.0,713.0,930.12,688.98
2016,10,6,13,30,921.0,79.0,2.7,26.0,692.0,902.24,671.44
2016,10,6,13,45,911.5,78.0,2.7,26.0,663.5,867.7,649.39
2016,10,6,14,0,902.0,77.0,2.7,26.0,635.0,830.32,625.32
2016,10,6,14,15,890.0,75.5,2.7,26.0,600.5,787.78,597.48
2016,10,6,14,30,878.0,74.0,2.7,26.0,566.0,743.04,567.82
2016,10,6,14,45,860.5,72.5,2.7,26.0,525.0,692.51,533.63
2016,10,6,15,0,843.0,71.0,2.7,26.0,484.0,640.79,497.29
2016,10,6,15,15,819.5,68.0,2.65,25.5,438.5,586.23,457.08
2016,10,6,15,30,796.0,65.0,2.6,25.0,393.0,527.85,412.73
2016,10,6,15,45,761.5,61.5,2.6,25.0,343.5,463.72,361.82
2016,10,6,16,0,727.0,58.0,2.6,25.0,294.0,401.54,310.69
2016,10,6,16,15,677.0,53.5,2.25,24.0,244.0,334.45,254.81
2016,10,6,16,30,627.0,49.0,1.9,23.0,194.0,271.84,200.94
2016,10,6,16,45,544.0,42.0,1.6,22.0,145.0,203.35,142.55
2016,10,6,17,0,461.0,35.0,1.3,21.0,96.0,143.48,91.5
2016,10,6,17,15,313.5,24.0,1.25,20.0,57.0,78.58,35.28
2016,10,6,17,30,166.0,13.0,1.2,19.0,18.0,27.64,0.0
2016,10,6,17,45,83.0,6.5,1.2,18.0,9.0,0.0,0.0
2016,10,6,18,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,6,15,93.5,9.5,0.8,14.5,15.0,15.19,0.0
2016,10,7,6,30,187.0,19.0,0.8,15.0,30.0,45.71,0.0
2016,10,7,6,45,293.0,32.0,0.85,15.5,68.5,95.4,58.13
2016,10,7,7,0,399.0,45.0,0.9,16.0,107.0,154.72,108.19
2016,10,7,7,15,460.5,54.5,1.0,16.5,151.5,209.5,156.26
2016,10,7,7,30,522.0,64.0,1.1,17.0,196.0,271.08,209.73
2016,10,7,7,45,569.0,69.5,1.2,17.5,242.0,328.58,259.24
2016,10,7,8,0,616.0,75.0,1.3,18.0,288.0,390.25,310.66
2016,10,7,8,15,702.5,72.0,1.5,19.0,348.0,466.06,371.25
2016,10,7,8,30,789.0,69.0,1.7,20.0,408.0,550.29,436.28
2016,10,7,8,45,811.5,71.5,1.9,21.0,452.0,606.49,478.25
2016,10,7,9,0,834.0,74.0,2.1,22.0,496.0,662.5,518.81
2016,10,7,9,15,850.0,76.0,2.2,22.5,535.0,708.05,549.42
2016,10,7,9,30,866.0,78.0,2.3,23.0,574.0,756.35,581.57
2016,10,7,9,45,863.0,85.5,2.45,24.0,603.5,794.07,605.03
2016,10,7,10,0,860.0,93.0,2.6,25.0,633.0,828.49,625.98
2016,10,7,10,15,868.5,94.0,2.55,25.5,659.0,862.03,645.96
2016,10,7,10,30,877.0,95.0,2.5,26.0,685.0,892.73,663.77
2016,10,7,10,45,881.5,97.0,2.5,26.5,703.5,917.91,678.18
2016,10,7,11,0,886.0,99.0,2.5,27.0,722.0,939.73,690.38
2016,10,7,11,15,889.0,99.5,2.4,27.5,733.0,954.95,697.36
2016,10,7,11,30,892.0,100.0,2.3,28.0,744.0,966.57,702.06
2016,10,7,11,45,891.0,100.5,2.25,28.5,746.5,970.71,702.52
2016,10,7,12,0,890.0,101.0,2.2,29.0,749.0,971.1,700.78
2016,10,7,12,15,889.0,101.0,2.15,29.0,744.0,967.19,697.86
2016,10,7,12,30,888.0,101.0,2.1,29.0,739.0,959.57,692.76
2016,10,7,12,45,861.5,110.5,2.05,29.5,720.0,943.27,680.88
2016,10,7,13,0,835.0,120.0,2.0,30.0,701.0,916.01,662.18
2016,10,7,13,15,703.5,162.0,1.95,30.0,641.5,832.87,608.37
2016,10,7,13,30,572.0,204.0,1.9,30.0,582.0,741.1,546.76
2016,10,7,13,45,559.5,198.0,1.85,30.0,555.0,707.14,524.55
2016,10,7,14,0,547.0,192.0,1.8,30.0,528.0,671.76,500.64
2016,10,7,14,15,505.0,193.5,1.75,29.5,490.0,620.42,465.68
2016,10,7,14,30,463.0,195.0,1.7,29.0,452.0,570.21,430.95
2016,10,7,14,45,464.0,178.0,1.7,29.0,419.5,531.83,404.4
2016,10,7,15,0,465.0,161.0,1.7,29.0,387.0,491.95,376.03
2016,10,7,15,15,402.5,155.0,1.55,28.5,337.0,423.99,325.68
2016,10,7,15,30,340.0,149.0,1.4,28.0,287.0,353.31,272.48
2016,10,7,15,45,311.5,135.5,1.25,27.5,249.5,305.99,236.02
2016,10,7,16,0,283.0,122.0,1.1,27.0,212.0,261.19,200.5
2016,10,7,16,15,254.0,103.5,1.05,26.0,174.0,213.44,162.38
2016,10,7,16,30,225.0,85.0,1.0,25.0,136.0,168.77,125.72
2016,10,7,16,45,179.5,65.5,1.0,24.0,100.0,121.75,87.09
2016,10,7,17,0,134.0,46.0,1.0,23.0,64.0,80.19,52.81
2016,10,7,17,15,67.0,27.5,1.0,22.5,36.5,40.77,16.65
2016,10,7,17,30,0.0,9.0,1.0,22.0,9.0,8.58,0.0
2016,10,7,17,45,0.0,4.5,1.05,21.5,4.5,0.0,0.0
2016,10,7,18,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,0.35,19.5,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,6,15,63.5,10.0,1.0,17.5,13.0,13.7,0.0
2016,10,8,6,30,127.0,20.0,0.9,18.0,26.0,38.43,0.0
2016,10,8,6,45,255.0,33.5,0.85,18.5,65.5,88.96,53.38
2016,10,8,7,0,383.0,47.0,0.8,19.0,105.0,152.67,105.57
2016,10,8,7,15,463.5,56.0,0.85,19.5,153.0,211.87,155.96
2016,10,8,7,30,544.0,65.0,0.9,20.0,201.0,280.06,213.55
2016,10,8,7,45,597.0,71.5,1.0,21.0,250.0,342.42,265.61
2016,10,8,8,0,650.0,78.0,1.1,22.0,299.0,409.6,319.7
2016,10,8,8,15,686.5,82.5,1.15,22.5,347.0,470.13,367.41
2016,10,8,8,30,723.0,87.0,1.2,23.0,395.0,532.78,415.05
2016,10,8,8,45,749.0,90.5,1.3,24.0,439.0,587.47,454.79
2016,10,8,9,0,775.0,94.0,1.4,25.0,483.0,644.26,494.66
2016,10,8,9,15,793.5,96.5,1.4,26.0,522.0,694.42,527.04
2016,10,8,9,30,812.0,99.0,1.4,27.0,561.0,743.47,556.94
2016,10,8,9,45,861.0,87.5,1.45,28.0,602.5,793.71,587.37
2016,10,8,10,0,910.0,76.0,1.5,29.0,644.0,849.28,620.62
2016,10,8,10,15,918.0,77.5,1.45,29.5,670.5,884.31,639.9
2016,10,8,10,30,926.0,79.0,1.4,30.0,697.0,916.28,657.13
2016,10,8,10,45,930.5,80.0,1.35,30.5,716.0,941.26,669.75
2016,10,8,11,0,935.0,81.0,1.3,31.0,735.0,962.7,680.11
2016,10,8,11,15,938.5,81.5,1.2,31.5,746.0,978.96,686.44
2016,10,8,11,30,942.0,82.0,1.1,32.0,757.0,991.42,690.43
2016,10,8,11,45,942.0,82.5,1.05,32.5,760.0,996.69,690.99
2016,10,8,12,0,942.0,83.0,1.0,33.0,763.0,998.02,689.38
2016,10,8,12,15,940.5,82.5,0.95,33.0,757.5,992.82,685.42
2016,10,8,12,30,939.0,82.0,0.9,33.0,752.0,983.71,679.34
2016,10,8,12,45,935.0,82.0,0.85,33.0,738.5,969.01,670.07
2016,10,8,13,0,931.0,82.0,0.8,33.0,725.0,950.59,658.74
2016,10,8,13,15,925.0,81.0,0.8,33.0,704.0,925.62,644.49
2016,10,8,13,30,919.0,80.0,0.8,33.0,683.0,897.27,628.24
2016,10,8,13,45,909.0,79.0,0.8,33.0,654.5,862.32,607.87
2016,10,8,14,0,899.0,78.0,0.8,33.0,626.0,824.58,585.63
2016,10,8,14,15,886.5,76.5,0.85,32.5,590.5,781.75,561.77
2016,10,8,14,30,874.0,75.0,0.9,32.0,555.0,736.78,535.95
2016,10,8,14,45,855.5,73.0,1.0,32.0,514.0,685.18,504.51
2016,10,8,15,0,837.0,71.0,1.1,32.0,473.0,636.4,472.96
2016,10,8,15,15,812.5,68.0,1.1,31.5,427.5,577.75,432.41
2016,10,8,15,30,788.0,65.0,1.1,31.0,382.0,519.27,390.42
2016,10,8,15,45,752.5,61.5,1.15,30.5,332.5,455.23,342.87
2016,10,8,16,0,717.0,58.0,1.2,30.0,283.0,393.26,294.72
2016,10,8,16,15,664.5,53.0,1.15,28.5,233.0,325.49,241.08
2016,10,8,16,30,612.0,48.0,1.1,27.0,183.0,262.52,189.11
2016,10,8,16,45,526.0,40.5,1.05,26.0,135.0,194.19,132.44
2016,10,8,17,0,440.0,33.0,1.0,25.0,87.0,134.79,82.8
2016,10,8,17,15,285.5,21.5,1.05,24.0,50.0,69.24,22.37
2016,10,8,17,30,131.0,10.0,1.1,23.0,13.0,20.97,0.0
2016,10,8,17,45,65.5,5.0,1.15,22.5,6.5,0.0,0.0
2016,10,8,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
