Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,18,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,19,6,45,219.0,15.5,1.65,11.5,40.5,61.59,18.07
2016,10,19,7,0,438.0,31.0,1.8,12.0,81.0,148.25,99.61
2016,10,19,7,15,523.0,38.0,1.95,12.5,127.0,206.86,152.99
2016,10,19,7,30,608.0,45.0,2.1,13.0,173.0,276.48,215.06
2016,10,19,7,45,660.5,49.5,2.25,14.0,221.0,338.67,270.46
2016,10,19,8,0,713.0,54.0,2.4,15.0,269.0,405.34,327.77
2016,10,19,8,15,747.0,57.5,2.45,15.5,315.0,465.28,378.34
2016,10,19,8,30,781.0,61.0,2.5,16.0,361.0,526.89,428.4
2016,10,19,8,45,805.0,63.5,2.65,16.5,404.0,582.38,472.43
2016,10,19,9,0,829.0,66.0,2.8,17.0,447.0,633.5,511.99
2016,10,19,9,15,846.0,67.5,2.9,17.5,484.5,681.92,546.48
2016,10,19,9,30,863.0,69.0,3.0,18.0,522.0,729.0,579.14
2016,10,19,9,45,876.0,70.5,3.1,19.0,554.0,771.31,606.7
2016,10,19,10,0,889.0,72.0,3.2,20.0,586.0,811.42,632.27
2016,10,19,10,15,897.0,73.0,3.25,20.5,611.0,844.28,653.31
2016,10,19,10,30,905.0,74.0,3.3,21.0,636.0,874.18,672.18
2016,10,19,10,45,910.0,75.0,3.35,21.5,653.5,898.28,686.95
2016,10,19,11,0,915.0,76.0,3.4,22.0,671.0,918.96,699.41
2016,10,19,11,15,917.5,76.5,3.4,22.0,681.0,933.23,708.57
2016,10,19,11,30,920.0,77.0,3.4,22.0,691.0,943.8,715.37
2016,10,19,11,45,917.5,78.5,3.4,22.5,692.5,947.19,716.05
2016,10,19,12,0,915.0,80.0,3.4,23.0,694.0,946.77,714.34
2016,10,19,12,15,913.0,79.5,3.4,23.0,688.0,940.66,710.34
2016,10,19,12,30,911.0,79.0,3.4,23.0,682.0,930.81,703.98
2016,10,19,12,45,902.5,80.5,3.4,23.5,667.0,913.8,691.54
2016,10,19,13,0,894.0,82.0,3.4,24.0,652.0,893.39,676.94
2016,10,19,13,15,887.0,81.0,3.4,24.0,631.0,868.08,660.38
2016,10,19,13,30,880.0,80.0,3.4,24.0,610.0,839.64,641.68
2016,10,19,13,45,872.0,77.5,3.4,24.0,582.5,805.65,619.03
2016,10,19,14,0,864.0,75.0,3.4,24.0,555.0,768.95,594.34
2016,10,19,14,15,850.0,73.5,3.35,23.5,520.5,726.45,566.16
2016,10,19,14,30,836.0,72.0,3.3,23.0,486.0,682.11,536.23
2016,10,19,14,45,817.5,69.0,3.3,23.0,446.0,635.78,503.06
2016,10,19,15,0,799.0,66.0,3.3,23.0,406.0,583.76,463.31
2016,10,19,15,15,770.5,63.0,2.95,22.5,362.0,525.42,417.5
2016,10,19,15,30,742.0,60.0,2.6,22.0,318.0,467.78,370.9
2016,10,19,15,45,700.0,56.0,2.3,22.0,270.5,403.72,317.4
2016,10,19,16,0,658.0,52.0,2.0,22.0,223.0,342.55,264.78
2016,10,19,16,15,593.0,46.0,1.8,20.5,175.5,274.23,207.06
2016,10,19,16,30,528.0,40.0,1.6,19.0,128.0,213.89,154.48
2016,10,19,16,45,416.5,31.0,1.4,18.0,85.5,144.65,95.25
2016,10,19,17,0,305.0,22.0,1.2,17.0,43.0,85.5,29.05
2016,10,19,17,15,152.5,11.0,1.2,16.5,21.5,29.33,0.0
2016,10,19,17,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,6,45,215.0,15.5,1.2,12.5,40.0,60.48,12.89
2016,10,20,7,0,430.0,31.0,1.2,13.0,80.0,146.1,97.03
2016,10,20,7,15,519.0,38.5,1.35,13.5,126.5,207.28,152.21
2016,10,20,7,30,608.0,46.0,1.5,14.0,173.0,276.92,213.72
2016,10,20,7,45,663.5,51.0,1.65,15.0,221.5,340.85,270.0
2016,10,20,8,0,719.0,56.0,1.8,16.0,270.0,409.57,328.38
2016,10,20,8,15,754.0,60.0,1.75,16.5,317.0,470.86,379.06
2016,10,20,8,30,789.0,64.0,1.7,17.0,364.0,533.89,429.02
2016,10,20,8,45,815.0,66.5,1.7,18.0,407.5,590.95,471.9
2016,10,20,9,0,841.0,69.0,1.7,19.0,451.0,648.05,513.11
2016,10,20,9,15,858.0,71.0,1.8,19.5,489.5,693.15,544.49
2016,10,20,9,30,875.0,73.0,1.9,20.0,528.0,741.19,576.99
2016,10,20,9,45,891.0,73.0,2.05,21.0,561.0,784.39,604.8
2016,10,20,10,0,907.0,73.0,2.2,22.0,594.0,825.53,630.78
2016,10,20,10,15,915.5,74.0,2.25,22.5,619.5,859.22,651.75
2016,10,20,10,30,924.0,75.0,2.3,23.0,645.0,889.92,670.59
2016,10,20,10,45,929.0,76.0,2.35,23.5,663.0,914.34,685.13
2016,10,20,11,0,934.0,77.0,2.4,24.0,681.0,935.27,697.39
2016,10,20,11,15,937.0,77.5,2.45,24.0,691.0,950.16,707.1
2016,10,20,11,30,940.0,78.0,2.5,24.0,701.0,961.31,714.5
2016,10,20,11,45,940.0,78.0,2.65,24.5,702.5,965.26,716.83
2016,10,20,12,0,940.0,78.0,2.8,25.0,704.0,965.32,716.75
2016,10,20,12,15,938.0,78.0,2.85,25.0,698.5,959.67,713.57
2016,10,20,12,30,936.0,78.0,2.9,25.0,693.0,950.19,708.01
2016,10,20,12,45,928.5,79.0,3.0,25.5,678.0,933.19,696.57
2016,10,20,13,0,921.0,80.0,3.1,26.0,663.0,912.65,682.87
2016,10,20,13,15,914.0,79.0,3.05,26.0,641.5,886.8,665.93
2016,10,20,13,30,907.0,78.0,3.0,26.0,620.0,857.71,646.85
2016,10,20,13,45,897.5,76.5,3.0,26.0,591.5,822.96,624.15
2016,10,20,14,0,888.0,75.0,3.0,26.0,563.0,785.49,599.43
2016,10,20,14,15,873.5,73.0,2.9,26.0,527.5,741.23,569.18
2016,10,20,14,30,859.0,71.0,2.8,26.0,492.0,695.09,537.33
2016,10,20,14,45,839.0,68.5,2.7,26.0,451.5,647.46,503.53
2016,10,20,15,0,819.0,66.0,2.6,26.0,411.0,594.22,463.33
2016,10,20,15,15,790.0,63.0,2.25,25.5,365.5,534.73,417.36
2016,10,20,15,30,761.0,60.0,1.9,25.0,320.0,475.95,370.56
2016,10,20,15,45,718.5,55.5,1.55,24.5,272.0,410.22,317.06
2016,10,20,16,0,676.0,51.0,1.2,24.0,224.0,347.42,264.24
2016,10,20,16,15,609.5,45.0,1.15,23.0,176.0,277.74,206.16
2016,10,20,16,30,543.0,39.0,1.1,22.0,128.0,214.56,151.92
2016,10,20,16,45,426.0,30.0,1.1,21.0,84.5,145.09,93.22
2016,10,20,17,0,309.0,21.0,1.1,20.0,41.0,84.03,20.26
2016,10,20,17,15,154.5,10.5,1.1,19.5,20.5,28.83,0.0
2016,10,20,17,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,21,6,45,203.5,15.0,0.6,14.5,37.5,57.43,6.15
2016,10,21,7,0,407.0,30.0,0.6,15.0,75.0,139.31,90.87
2016,10,21,7,15,496.0,38.0,0.65,15.5,120.0,199.51,144.56
2016,10,21,7,30,585.0,46.0,0.7,16.0,165.0,269.69,205.24
2016,10,21,7,45,641.0,51.0,0.8,16.5,212.5,330.85,258.65
2016,10,21,8,0,697.0,56.0,0.9,17.0,260.0,398.46,315.63
2016,10,21,8,15,732.0,59.5,0.85,17.5,306.0,457.92,363.76
2016,10,21,8,30,767.0,63.0,0.8,18.0,352.0,519.16,411.13
2016,10,21,8,45,793.0,65.5,0.75,19.0,394.5,575.04,451.67
2016,10,21,9,0,819.0,68.0,0.7,20.0,437.0,631.05,490.41
2016,10,21,9,15,836.0,70.0,0.8,21.0,474.5,675.12,519.72
2016,10,21,9,30,853.0,72.0,0.9,22.0,512.0,722.21,549.99
2016,10,21,9,45,863.5,74.0,1.05,23.0,543.5,762.65,575.72
2016,10,21,10,0,874.0,76.0,1.2,24.0,575.0,800.77,599.57
2016,10,21,10,15,883.0,77.5,1.2,24.0,600.0,834.47,620.71
2016,10,21,10,30,892.0,79.0,1.2,24.0,625.0,865.33,639.86
2016,10,21,10,45,896.0,80.0,1.3,24.5,642.0,888.15,653.86
2016,10,21,11,0,900.0,81.0,1.4,25.0,659.0,907.58,665.76
2016,10,21,11,15,903.0,81.5,1.5,25.0,669.0,922.0,675.8
2016,10,21,11,30,906.0,82.0,1.6,25.0,679.0,932.81,683.66
2016,10,21,11,45,904.5,83.0,1.7,25.5,680.0,936.38,685.63
2016,10,21,12,0,903.0,84.0,1.8,26.0,681.0,936.22,685.36
2016,10,21,12,15,901.0,84.0,1.9,26.0,675.0,930.69,683.07
2016,10,21,12,30,899.0,84.0,2.0,26.0,669.0,921.49,678.5
2016,10,21,12,45,890.5,84.5,2.1,26.0,654.5,903.43,668.16
2016,10,21,13,0,882.0,85.0,2.2,26.0,640.0,882.03,655.64
2016,10,21,13,15,874.5,84.0,2.25,26.0,618.5,856.54,639.9
2016,10,21,13,30,867.0,83.0,2.3,26.0,597.0,828.0,622.06
2016,10,21,13,45,855.0,82.0,2.35,26.0,568.5,792.95,599.63
2016,10,21,14,0,843.0,81.0,2.4,26.0,540.0,761.2,579.32
2016,10,21,14,15,688.0,114.0,2.45,25.5,473.0,657.32,508.28
2016,10,21,14,30,533.0,147.0,2.5,25.0,406.0,552.6,431.37
2016,10,21,14,45,500.5,139.5,2.55,25.0,366.5,499.59,392.29
2016,10,21,15,0,468.0,132.0,2.6,25.0,327.0,447.88,352.94
2016,10,21,15,15,587.5,98.5,2.45,24.0,315.0,459.53,363.09
2016,10,21,15,30,707.0,65.0,2.3,23.0,303.0,451.78,356.51
2016,10,21,15,45,661.5,60.0,2.2,22.5,256.5,388.53,304.57
2016,10,21,16,0,616.0,55.0,2.1,22.0,210.0,327.17,252.74
2016,10,21,16,15,546.5,48.5,1.9,21.0,163.5,259.44,195.16
2016,10,21,16,30,477.0,42.0,1.7,20.0,117.0,198.77,142.4
2016,10,21,16,45,357.0,31.5,1.5,19.5,76.0,129.45,83.25
2016,10,21,17,0,237.0,21.0,1.3,19.0,35.0,70.0,7.78
2016,10,21,17,15,118.5,10.5,1.3,18.5,17.5,24.25,0.0
2016,10,21,17,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,6,45,182.5,16.5,1.2,12.5,35.5,54.98,0.0
2016,10,22,7,0,365.0,33.0,1.3,13.0,71.0,132.16,86.71
2016,10,22,7,15,460.5,41.5,1.4,13.5,116.0,192.42,141.13
2016,10,22,7,30,556.0,50.0,1.5,14.0,161.0,263.35,203.17
2016,10,22,7,45,618.5,55.0,1.6,14.5,209.5,326.92,259.34
2016,10,22,8,0,681.0,60.0,1.7,15.0,258.0,394.54,317.4
2016,10,22,8,15,719.0,64.0,1.65,15.5,304.5,455.3,367.91
2016,10,22,8,30,757.0,68.0,1.6,16.0,351.0,518.12,418.01
2016,10,22,8,45,786.0,70.5,1.6,16.5,394.0,575.38,462.22
2016,10,22,9,0,815.0,73.0,1.6,17.0,437.0,633.0,505.16
2016,10,22,9,15,833.5,75.5,1.55,17.5,475.5,683.28,539.99
2016,10,22,9,30,852.0,78.0,1.5,18.0,514.0,732.33,572.1
2016,10,22,9,45,852.0,84.5,1.5,18.5,543.5,770.3,596.15
2016,10,22,10,0,852.0,91.0,1.5,19.0,573.0,805.24,617.84
2016,10,22,10,15,862.0,92.5,1.5,19.0,598.0,839.49,640.02
2016,10,22,10,30,872.0,94.0,1.5,19.0,623.0,870.97,660.16
2016,10,22,10,45,878.5,94.5,1.5,19.5,641.0,888.0,669.26
2016,10,22,11,0,885.0,95.0,1.5,20.0,659.0,908.74,681.03
2016,10,22,11,15,888.5,95.5,1.55,20.0,669.0,923.38,690.72
2016,10,22,11,30,892.0,96.0,1.6,20.0,679.0,934.48,698.26
2016,10,22,11,45,769.0,138.0,1.65,20.5,642.0,886.57,665.37
2016,10,22,12,0,646.0,180.0,1.7,21.0,605.0,821.2,620.98
2016,10,22,12,15,618.5,187.5,1.75,21.0,591.0,801.3,608.66
2016,10,22,12,30,591.0,195.0,1.8,21.0,577.0,773.85,590.12
2016,10,22,12,45,608.5,184.0,1.85,21.5,570.5,774.81,591.04
2016,10,22,13,0,626.0,173.0,1.9,22.0,564.0,767.56,586.03
2016,10,22,13,15,602.0,173.5,1.95,21.5,539.0,733.83,564.14
2016,10,22,13,30,578.0,174.0,2.0,21.0,514.0,693.69,537.54
2016,10,22,13,45,705.0,132.5,2.1,21.0,527.5,738.18,572.24
2016,10,22,14,0,832.0,91.0,2.2,21.0,541.0,762.4,590.81
2016,10,22,14,15,775.0,92.0,2.2,20.5,490.0,691.73,542.17
2016,10,22,14,30,718.0,93.0,2.2,20.0,439.0,625.06,495.52
2016,10,22,14,45,569.5,116.0,2.25,20.0,375.5,522.49,417.12
2016,10,22,15,0,421.0,139.0,2.3,20.0,312.0,425.87,341.45
2016,10,22,15,15,393.5,129.0,2.25,19.5,276.5,378.2,304.27
2016,10,22,15,30,366.0,119.0,2.2,19.0,241.0,332.22,267.16
2016,10,22,15,45,341.0,103.0,2.2,18.5,203.0,282.88,226.45
2016,10,22,16,0,316.0,87.0,2.2,18.0,165.0,235.6,186.22
2016,10,22,16,15,276.0,70.5,2.0,17.0,127.5,184.79,142.54
2016,10,22,16,30,236.0,54.0,1.8,16.0,90.0,138.3,101.87
2016,10,22,16,45,160.5,37.5,1.6,15.5,58.0,88.1,58.09
2016,10,22,17,0,85.0,21.0,1.4,15.0,26.0,39.39,0.0
2016,10,22,17,15,42.5,10.5,1.3,14.5,13.0,15.06,0.0
2016,10,22,17,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,23,6,45,178.5,16.0,1.1,12.5,34.0,53.3,0.0
2016,10,23,7,0,357.0,32.0,1.1,13.0,68.0,129.01,83.55
2016,10,23,7,15,452.5,40.5,1.3,13.5,112.5,188.6,137.88
2016,10,23,7,30,548.0,49.0,1.5,14.0,157.0,258.88,199.46
2016,10,23,7,45,607.5,55.0,1.7,14.5,204.5,321.75,255.28
2016,10,23,8,0,667.0,61.0,1.9,15.0,252.0,390.05,314.2
2016,10,23,8,15,705.0,65.0,1.95,15.5,297.5,448.19,363.22
2016,10,23,8,30,743.0,69.0,2.0,16.0,343.0,510.23,413.53
2016,10,23,8,45,769.5,72.5,2.1,17.0,385.5,566.35,456.92
2016,10,23,9,0,796.0,76.0,2.2,18.0,428.0,622.68,498.95
2016,10,23,9,15,815.0,78.0,2.3,18.5,466.0,671.87,534.77
2016,10,23,9,30,834.0,80.0,2.4,19.0,504.0,719.92,567.91
2016,10,23,9,45,853.5,80.0,2.55,19.5,537.0,764.53,598.37
2016,10,23,10,0,873.0,80.0,2.7,20.0,570.0,801.34,622.95
2016,10,23,10,15,882.0,81.5,2.8,20.5,595.0,834.86,644.77
2016,10,23,10,30,891.0,83.0,2.9,21.0,620.0,865.54,664.48
2016,10,23,10,45,896.5,83.5,3.0,21.5,637.5,888.94,679.09
2016,10,23,11,0,902.0,84.0,3.1,22.0,655.0,909.0,691.48
2016,10,23,11,15,904.5,84.5,3.15,22.0,664.5,922.89,700.72
2016,10,23,11,30,907.0,85.0,3.2,22.0,674.0,933.16,707.67
2016,10,23,11,45,905.5,86.0,3.3,22.5,675.5,936.67,709.15
2016,10,23,12,0,904.0,87.0,3.4,23.0,677.0,936.45,708.28
2016,10,23,12,15,901.0,86.5,3.45,23.0,670.5,929.37,703.93
2016,10,23,12,30,898.0,86.0,3.5,23.0,664.0,918.63,697.26
2016,10,23,12,45,887.5,87.5,3.55,23.0,648.5,900.0,685.28
2016,10,23,13,0,877.0,89.0,3.6,23.0,633.0,878.1,671.13
2016,10,23,13,15,868.5,88.0,3.6,23.0,611.0,851.88,653.73
2016,10,23,13,30,860.0,87.0,3.6,23.0,589.0,829.18,638.84
2016,10,23,13,45,848.0,85.0,3.65,23.0,560.0,792.85,614.45
2016,10,23,14,0,836.0,83.0,3.7,23.0,531.0,754.11,588.18
2016,10,23,14,15,819.0,81.0,3.7,22.5,496.0,709.52,558.25
2016,10,23,14,30,802.0,79.0,3.7,22.0,461.0,663.39,526.68
2016,10,23,14,45,777.5,76.5,3.75,22.0,420.5,610.51,487.2
2016,10,23,15,0,753.0,74.0,3.8,22.0,380.0,557.34,445.97
2016,10,23,15,15,720.0,70.0,3.75,21.5,336.0,497.74,399.17
2016,10,23,15,30,687.0,66.0,3.7,21.0,292.0,441.18,353.15
2016,10,23,15,45,633.5,62.0,3.65,20.5,245.0,375.13,298.17
2016,10,23,16,0,580.0,58.0,3.6,20.0,198.0,313.35,245.02
2016,10,23,16,15,506.0,50.0,3.35,19.0,152.5,244.7,185.84
2016,10,23,16,30,432.0,42.0,3.1,18.0,107.0,183.71,132.31
2016,10,23,16,45,216.0,35.5,2.9,17.5,68.0,98.81,63.13
2016,10,23,17,0,0.0,29.0,2.7,17.0,29.0,29.77,0.0
2016,10,23,17,15,0.0,14.5,2.7,16.5,14.5,13.82,0.0
2016,10,23,17,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,24,6,45,0.0,11.0,2.75,14.5,11.0,10.2,0.0
2016,10,24,7,0,0.0,22.0,3.0,15.0,22.0,20.42,10.18
2016,10,24,7,15,0.0,37.0,3.25,15.0,37.0,34.72,23.21
2016,10,24,7,30,0.0,52.0,3.5,15.0,52.0,49.29,35.98
2016,10,24,7,45,0.0,68.0,3.8,15.5,68.0,64.9,49.43
2016,10,24,8,0,0.0,84.0,4.1,16.0,84.0,80.54,62.69
2016,10,24,8,15,0.0,100.0,4.25,16.0,100.0,96.22,75.9
2016,10,24,8,30,0.0,116.0,4.4,16.0,116.0,111.96,89.0
2016,10,24,8,45,33.5,149.0,4.6,16.5,164.0,173.36,140.26
2016,10,24,9,0,67.0,182.0,4.8,17.0,212.0,233.11,189.38
2016,10,24,9,15,33.5,99.0,4.75,17.0,114.0,120.58,96.16
2016,10,24,9,30,0.0,16.0,4.7,17.0,16.0,14.85,6.86
2016,10,24,9,45,0.0,76.5,4.7,17.5,76.5,71.23,53.9
2016,10,24,10,0,0.0,137.0,4.7,18.0,137.0,130.35,102.26
2016,10,24,10,15,1.0,156.5,4.65,18.0,157.5,150.71,118.63
2016,10,24,10,30,2.0,176.0,4.6,18.0,178.0,171.31,135.14
2016,10,24,10,45,1.0,154.0,4.6,18.5,155.0,147.86,115.73
2016,10,24,11,0,0.0,132.0,4.6,19.0,132.0,124.88,96.79
2016,10,24,11,15,0.0,115.5,4.55,19.0,115.5,108.57,83.52
2016,10,24,11,30,0.0,99.0,4.5,19.0,99.0,92.5,70.41
2016,10,24,11,45,0.0,127.0,4.45,19.5,127.0,119.86,92.45
2016,10,24,12,0,0.0,155.0,4.4,20.0,155.0,147.75,114.68
2016,10,24,12,15,0.0,143.0,4.4,20.0,143.0,135.75,105.04
2016,10,24,12,30,0.0,131.0,4.4,20.0,131.0,123.85,95.51
2016,10,24,12,45,0.0,140.0,4.45,20.0,140.0,132.84,102.86
2016,10,24,13,0,0.0,149.0,4.5,20.0,149.0,141.95,110.3
2016,10,24,13,15,0.0,126.0,4.55,20.0,126.0,119.06,91.93
2016,10,24,13,30,0.0,103.0,4.6,20.0,103.0,96.48,73.73
2016,10,24,13,45,0.0,63.0,4.65,20.0,63.0,58.63,42.86
2016,10,24,14,0,0.0,23.0,4.7,20.0,23.0,21.36,12.12
2016,10,24,14,15,0.0,23.0,4.65,19.5,23.0,21.36,12.19
2016,10,24,14,30,0.0,23.0,4.6,19.0,23.0,21.35,12.25
2016,10,24,14,45,0.0,14.0,4.6,19.0,14.0,12.99,5.27
2016,10,24,15,0,0.0,5.0,4.6,19.0,5.0,4.63,0.0
2016,10,24,15,15,0.0,4.5,4.4,18.5,4.5,4.17,0.0
2016,10,24,15,30,0.0,4.0,4.2,18.0,4.0,3.7,0.0
2016,10,24,15,45,0.0,3.0,4.05,18.0,3.0,2.78,0.0
2016,10,24,16,0,0.0,2.0,3.9,18.0,2.0,1.85,0.0
2016,10,24,16,15,0.0,1.5,3.65,17.5,1.5,1.39,0.0
2016,10,24,16,30,0.0,1.0,3.4,17.0,1.0,0.92,0.0
2016,10,24,16,45,0.0,0.5,3.15,17.0,0.5,0.46,0.0
2016,10,24,17,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,10,24,17,15,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2016,10,24,17,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,6.5,2.3,15.5,6.5,6.02,0.0
2016,10,25,7,0,0.0,13.0,2.5,16.0,13.0,12.04,3.51
2016,10,25,7,15,0.0,22.5,2.7,16.0,22.5,20.87,11.62
2016,10,25,7,30,0.0,32.0,2.9,16.0,32.0,29.7,19.38
2016,10,25,7,45,0.0,42.0,3.1,16.5,42.0,39.01,27.42
2016,10,25,8,0,0.0,52.0,3.3,17.0,52.0,48.33,35.35
2016,10,25,8,15,0.0,61.5,3.45,17.5,61.5,57.19,42.77
2016,10,25,8,30,0.0,71.0,3.6,18.0,71.0,66.13,50.12
2016,10,25,8,45,0.0,63.5,3.75,18.5,63.5,59.06,44.01
2016,10,25,9,0,0.0,56.0,3.9,19.0,56.0,52.07,37.99
2016,10,25,9,15,0.0,53.0,3.95,19.0,53.0,49.28,35.58
2016,10,25,9,30,0.0,50.0,4.0,19.0,50.0,46.49,33.17
2016,10,25,9,45,0.0,71.5,4.1,19.5,71.5,66.56,49.61
2016,10,25,10,0,0.0,93.0,4.2,20.0,93.0,86.8,65.99
2016,10,25,10,15,6.5,151.0,4.15,20.0,155.0,149.74,117.18
2016,10,25,10,30,13.0,209.0,4.1,20.0,217.0,215.25,169.52
2016,10,25,10,45,13.5,214.0,4.1,20.5,222.0,220.84,173.32
2016,10,25,11,0,14.0,219.0,4.1,21.0,227.0,226.49,177.29
2016,10,25,11,15,7.0,163.0,4.05,21.0,167.0,162.26,126.06
2016,10,25,11,30,0.0,107.0,4.0,21.0,107.0,100.27,76.09
2016,10,25,11,45,0.0,60.0,4.0,21.0,60.0,55.88,40.13
2016,10,25,12,0,0.0,13.0,4.0,21.0,13.0,12.09,4.29
2016,10,25,12,15,0.0,19.5,3.95,21.0,19.5,18.13,9.27
2016,10,25,12,30,0.0,26.0,3.9,21.0,26.0,24.18,14.25
2016,10,25,12,45,0.0,48.0,3.85,21.5,48.0,44.67,31.0
2016,10,25,13,0,0.0,70.0,3.8,22.0,70.0,65.19,47.67
2016,10,25,13,15,4.0,131.5,3.7,22.0,134.0,127.98,98.59
2016,10,25,13,30,8.0,193.0,3.6,22.0,198.0,194.42,151.73
2016,10,25,13,45,146.0,207.5,3.55,22.0,285.0,342.12,272.11
2016,10,25,14,0,284.0,222.0,3.5,22.0,372.0,471.71,374.3
2016,10,25,14,15,163.0,204.5,3.4,22.0,289.5,342.31,272.06
2016,10,25,14,30,42.0,187.0,3.3,22.0,207.0,223.11,176.11
2016,10,25,14,45,142.0,173.5,3.25,22.0,231.5,281.32,224.97
2016,10,25,15,0,242.0,160.0,3.2,22.0,256.0,329.71,264.32
2016,10,25,15,15,235.5,141.0,3.0,21.5,226.0,293.06,235.02
2016,10,25,15,30,229.0,122.0,2.8,21.0,196.0,256.56,205.39
2016,10,25,15,45,213.5,104.0,2.6,21.0,164.0,217.37,172.44
2016,10,25,16,0,198.0,86.0,2.4,21.0,132.0,179.52,139.92
2016,10,25,16,15,171.0,67.5,2.1,20.0,100.5,138.56,104.97
2016,10,25,16,30,144.0,49.0,1.8,19.0,69.0,100.48,71.99
2016,10,25,16,45,72.0,33.0,1.5,18.5,43.0,54.57,32.38
2016,10,25,17,0,0.0,17.0,1.2,18.0,17.0,16.18,0.0
2016,10,25,17,15,0.0,8.5,1.2,17.5,8.5,8.1,0.0
2016,10,25,17,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,6,45,188.0,13.5,1.25,13.5,30.5,50.94,0.0
2016,10,26,7,0,376.0,27.0,1.3,14.0,61.0,127.55,77.41
2016,10,26,7,15,473.0,34.5,1.5,14.5,104.5,186.76,134.32
2016,10,26,7,30,570.0,42.0,1.7,15.0,148.0,255.21,194.7
2016,10,26,7,45,629.0,47.0,1.9,16.0,194.5,317.6,249.99
2016,10,26,8,0,688.0,52.0,2.1,17.0,241.0,385.18,307.98
2016,10,26,8,15,725.5,55.5,2.2,17.5,286.0,444.82,358.43
2016,10,26,8,30,763.0,59.0,2.3,18.0,331.0,506.48,408.72
2016,10,26,8,45,789.0,61.5,2.4,18.5,373.0,561.59,452.34
2016,10,26,9,0,815.0,64.0,2.5,19.0,415.0,616.82,494.7
2016,10,26,9,15,833.0,66.0,2.6,19.5,452.0,660.9,526.62
2016,10,26,9,30,851.0,68.0,2.7,20.0,489.0,708.11,559.37
2016,10,26,9,45,864.0,69.5,2.8,21.0,520.5,749.37,586.15
2016,10,26,10,0,877.0,71.0,2.9,22.0,552.0,788.48,610.99
2016,10,26,10,15,886.5,72.0,2.95,22.0,577.0,821.7,633.48
2016,10,26,10,30,896.0,73.0,3.0,22.0,602.0,852.1,653.95
2016,10,26,10,45,899.0,75.0,3.15,22.5,619.0,875.05,668.6
2016,10,26,11,0,902.0,77.0,3.3,23.0,636.0,894.57,680.96
2016,10,26,11,15,906.5,77.5,3.35,23.0,646.5,910.12,691.37
2016,10,26,11,30,911.0,78.0,3.4,23.0,657.0,922.09,699.48
2016,10,26,11,45,909.0,79.5,3.5,23.5,659.0,925.7,700.99
2016,10,26,12,0,907.0,81.0,3.6,24.0,661.0,925.58,700.14
2016,10,26,12,15,906.5,81.0,3.65,24.0,655.5,921.31,697.68
2016,10,26,12,30,906.0,81.0,3.7,24.0,650.0,913.34,692.86
2016,10,26,12,45,899.0,81.5,3.8,24.0,636.0,896.59,682.39
2016,10,26,13,0,892.0,82.0,3.9,24.0,622.0,876.44,669.66
2016,10,26,13,15,885.0,81.0,3.9,24.0,601.0,851.26,652.94
2016,10,26,13,30,878.0,80.0,3.9,24.0,580.0,823.0,634.07
2016,10,26,13,45,866.5,78.5,3.95,24.0,551.5,787.66,610.32
2016,10,26,14,0,855.0,77.0,4.0,24.0,523.0,749.86,584.63
2016,10,26,14,15,839.0,75.0,3.95,23.5,488.5,711.21,558.79
2016,10,26,14,30,823.0,73.0,3.9,23.0,454.0,665.26,527.15
2016,10,26,14,45,801.5,70.0,3.85,23.0,414.0,613.2,487.99
2016,10,26,15,0,780.0,67.0,3.8,23.0,374.0,560.56,446.89
2016,10,26,15,15,747.5,63.5,3.6,22.5,330.0,500.95,399.74
2016,10,26,15,30,715.0,60.0,3.4,22.0,286.0,442.5,351.99
2016,10,26,15,45,667.5,55.5,3.25,21.5,239.5,377.63,297.76
2016,10,26,16,0,620.0,51.0,3.1,21.0,193.0,318.15,246.15
2016,10,26,16,15,542.5,44.0,2.7,20.0,147.0,247.9,185.54
2016,10,26,16,30,465.0,37.0,2.3,19.0,101.0,185.65,130.76
2016,10,26,16,45,328.0,26.5,1.9,18.0,62.0,114.8,66.28
2016,10,26,17,0,191.0,16.0,1.5,17.0,23.0,47.6,0.0
2016,10,26,17,15,95.5,8.0,1.4,16.5,11.5,7.63,0.0
2016,10,26,17,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,8.5,2.0,14.5,8.5,8.1,0.0
2016,10,27,7,0,0.0,17.0,2.2,15.0,17.0,15.77,5.88
2016,10,27,7,15,0.0,29.5,2.4,15.5,29.5,27.39,16.95
2016,10,27,7,30,0.0,42.0,2.6,16.0,42.0,39.15,27.24
2016,10,27,7,45,0.0,55.5,2.8,16.5,55.5,52.19,38.48
2016,10,27,8,0,0.0,69.0,3.0,17.0,69.0,65.25,49.57
2016,10,27,8,15,0.0,82.5,3.0,17.5,82.5,78.35,60.51
2016,10,27,8,30,0.0,96.0,3.0,18.0,96.0,91.49,71.29
2016,10,27,8,45,2.0,120.5,3.0,18.5,121.5,117.37,92.46
2016,10,27,9,0,4.0,145.0,3.0,19.0,147.0,143.66,113.62
2016,10,27,9,15,2.0,146.5,3.0,19.5,147.5,143.13,112.63
2016,10,27,9,30,0.0,148.0,3.0,20.0,148.0,142.65,111.7
2016,10,27,9,45,18.0,183.0,3.05,20.5,193.0,192.51,151.89
2016,10,27,10,0,36.0,218.0,3.1,21.0,238.0,255.56,201.66
2016,10,27,10,15,18.0,165.0,3.05,21.0,175.0,173.69,135.98
2016,10,27,10,30,0.0,112.0,3.0,21.0,112.0,105.31,80.41
2016,10,27,10,45,15.5,178.5,2.95,21.0,188.0,185.72,145.37
2016,10,27,11,0,31.0,245.0,2.9,21.0,264.0,282.93,221.75
2016,10,27,11,15,32.5,247.5,3.05,20.5,268.0,287.22,225.24
2016,10,27,11,30,34.0,250.0,3.2,20.0,272.0,291.51,229.06
2016,10,27,11,45,17.0,192.0,3.35,20.0,203.0,201.18,157.67
2016,10,27,12,0,0.0,134.0,3.5,20.0,134.0,126.89,97.84
2016,10,27,12,15,0.0,132.5,3.55,19.5,132.5,125.41,96.96
2016,10,27,12,30,0.0,131.0,3.6,19.0,131.0,123.95,96.02
2016,10,27,12,45,3.0,162.5,3.7,19.0,164.5,158.38,124.02
2016,10,27,13,0,6.0,194.0,3.8,19.0,198.0,193.64,152.5
2016,10,27,13,15,3.5,182.5,3.7,19.0,185.0,179.72,141.34
2016,10,27,13,30,1.0,171.0,3.6,19.0,172.0,165.98,130.41
2016,10,27,13,45,5.0,175.0,3.55,19.0,178.0,173.73,137.04
2016,10,27,14,0,9.0,179.0,3.5,19.0,184.0,181.45,143.63
2016,10,27,14,15,9.5,170.5,3.35,19.0,175.0,173.27,137.28
2016,10,27,14,30,10.0,162.0,3.2,19.0,166.0,165.13,130.96
2016,10,27,14,45,5.0,116.0,3.1,19.0,118.0,114.03,89.35
2016,10,27,15,0,0.0,70.0,3.0,19.0,70.0,65.13,48.97
2016,10,27,15,15,0.0,61.5,2.75,19.0,61.5,57.19,42.46
2016,10,27,15,30,0.0,53.0,2.5,19.0,53.0,49.26,35.85
2016,10,27,15,45,0.0,44.0,2.25,19.0,44.0,40.87,28.78
2016,10,27,16,0,0.0,35.0,2.0,19.0,35.0,32.49,21.62
2016,10,27,16,15,0.0,26.0,1.7,18.5,26.0,24.12,14.44
2016,10,27,16,30,0.0,17.0,1.4,18.0,17.0,15.75,7.21
2016,10,27,16,45,0.0,10.0,1.1,18.0,10.0,9.26,0.8
2016,10,27,17,0,0.0,3.0,0.8,18.0,3.0,2.86,0.0
2016,10,27,17,15,0.0,1.5,0.8,17.5,1.5,0.0,0.0
2016,10,27,17,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,6,45,0.0,4.5,0.6,15.5,4.5,4.29,0.0
2016,10,28,7,0,0.0,9.0,0.6,16.0,9.0,8.33,0.25
2016,10,28,7,15,0.0,17.0,0.7,16.0,17.0,15.75,7.33
2016,10,28,7,30,0.0,25.0,0.8,16.0,25.0,23.19,13.89
2016,10,28,7,45,0.0,34.0,0.9,16.5,34.0,31.56,21.13
2016,10,28,8,0,0.0,43.0,1.0,17.0,43.0,39.94,28.29
2016,10,28,8,15,0.0,52.0,1.1,17.0,52.0,48.33,35.41
2016,10,28,8,30,0.0,61.0,1.2,17.0,61.0,56.72,42.45
2016,10,28,8,45,36.5,118.5,1.35,17.0,134.0,141.67,113.7
2016,10,28,9,0,73.0,176.0,1.5,17.0,207.0,231.14,186.69
2016,10,28,9,15,87.5,194.0,1.6,17.0,234.5,263.45,212.33
2016,10,28,9,30,102.0,212.0,1.7,17.0,262.0,296.81,238.78
2016,10,28,9,45,54.0,195.5,1.8,17.5,222.0,243.49,194.64
2016,10,28,10,0,6.0,179.0,1.9,18.0,182.0,178.83,141.11
2016,10,28,10,15,3.0,133.5,1.95,18.0,135.0,129.34,101.08
2016,10,28,10,30,0.0,88.0,2.0,18.0,88.0,82.0,62.31
2016,10,28,10,45,2.0,138.5,2.05,18.5,140.0,133.35,104.02
2016,10,28,11,0,4.0,189.0,2.1,19.0,192.0,186.64,146.34
2016,10,28,11,15,68.0,241.0,2.2,19.0,283.5,311.66,246.71
2016,10,28,11,30,132.0,293.0,2.3,19.0,375.0,443.85,348.93
2016,10,28,11,45,138.5,294.0,2.45,19.5,381.0,451.37,353.69
2016,10,28,12,0,145.0,295.0,2.6,20.0,387.0,458.4,358.79
2016,10,28,12,15,128.5,290.5,2.7,20.0,371.5,437.72,342.97
2016,10,28,12,30,112.0,286.0,2.8,20.0,356.0,403.14,316.78
2016,10,28,12,45,69.0,258.5,2.95,20.5,301.5,332.2,261.13
2016,10,28,13,0,26.0,231.0,3.1,21.0,247.0,250.35,196.18
2016,10,28,13,15,56.0,240.0,3.15,20.5,272.0,298.4,235.66
2016,10,28,13,30,86.0,249.0,3.2,20.0,297.0,332.9,264.11
2016,10,28,13,45,172.0,234.0,3.3,20.0,324.5,393.42,313.93
2016,10,28,14,0,258.0,219.0,3.4,20.0,352.0,447.59,358.0
2016,10,28,14,15,512.5,149.0,3.4,20.0,389.5,553.62,444.69
2016,10,28,14,30,767.0,79.0,3.4,20.0,427.0,630.26,506.32
2016,10,28,14,45,750.0,74.5,3.45,20.0,389.5,581.78,468.46
2016,10,28,15,0,733.0,70.0,3.5,20.0,352.0,532.5,429.64
2016,10,28,15,15,699.5,66.0,3.3,19.5,309.5,474.15,382.74
2016,10,28,15,30,666.0,62.0,3.1,19.0,267.0,419.04,336.93
2016,10,28,15,45,620.5,56.5,2.95,19.0,222.5,356.8,283.59
2016,10,28,16,0,575.0,51.0,2.8,19.0,178.0,298.09,231.77
2016,10,28,16,15,494.0,43.5,2.4,18.0,133.5,228.98,171.89
2016,10,28,16,30,413.0,36.0,2.0,17.0,89.0,168.36,118.31
2016,10,28,16,45,206.5,27.0,1.65,16.5,53.5,84.7,44.51
2016,10,28,17,0,0.0,18.0,1.3,16.0,18.0,17.16,0.0
2016,10,28,17,15,0.0,9.0,1.25,15.5,9.0,0.0,0.0
2016,10,28,17,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
