Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,28,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,29,6,45,123.5,14.0,1.8,15.0,24.0,34.27,0.0
2016,10,29,7,0,247.0,28.0,2.0,15.0,48.0,96.53,52.47
2016,10,29,7,15,352.5,38.5,2.2,15.5,88.5,154.95,110.53
2016,10,29,7,30,458.0,49.0,2.4,16.0,129.0,224.01,170.47
2016,10,29,7,45,529.0,55.0,2.65,16.5,174.0,285.79,225.12
2016,10,29,8,0,600.0,61.0,2.9,17.0,219.0,354.24,284.38
2016,10,29,8,15,330.5,99.5,3.05,17.0,189.0,290.01,236.03
2016,10,29,8,30,61.0,138.0,3.2,17.0,159.0,177.63,143.47
2016,10,29,8,45,71.0,156.5,3.35,17.5,184.0,206.08,166.94
2016,10,29,9,0,81.0,175.0,3.5,18.0,209.0,235.4,190.49
2016,10,29,9,15,40.5,137.0,3.6,18.5,154.0,166.39,133.19
2016,10,29,9,30,0.0,99.0,3.7,19.0,99.0,93.01,71.63
2016,10,29,9,45,164.0,159.5,3.85,19.5,247.5,296.69,240.84
2016,10,29,10,0,328.0,220.0,4.0,20.0,396.0,512.45,410.44
2016,10,29,10,15,164.0,161.5,4.0,20.0,249.5,319.82,257.19
2016,10,29,10,30,0.0,103.0,4.0,20.0,103.0,96.51,73.56
2016,10,29,10,45,0.0,130.5,4.0,20.0,130.5,123.66,95.69
2016,10,29,11,0,0.0,158.0,4.0,20.0,158.0,151.31,117.84
2016,10,29,11,15,125.0,220.5,3.95,20.0,298.5,352.21,281.1
2016,10,29,11,30,250.0,283.0,3.9,20.0,439.0,537.91,425.15
2016,10,29,11,45,253.5,282.5,3.85,20.5,441.0,555.54,436.37
2016,10,29,12,0,257.0,282.0,3.8,21.0,443.0,558.06,437.33
2016,10,29,12,15,257.5,279.0,3.7,21.0,439.0,553.87,434.12
2016,10,29,12,30,258.0,276.0,3.6,21.0,435.0,548.58,430.17
2016,10,29,12,45,129.0,150.0,3.55,21.0,229.5,274.26,218.92
2016,10,29,13,0,0.0,24.0,3.5,21.0,24.0,22.31,12.71
2016,10,29,13,15,0.0,23.0,3.4,21.0,23.0,21.37,12.02
2016,10,29,13,30,0.0,22.0,3.3,21.0,22.0,20.44,11.27
2016,10,29,13,45,0.0,86.5,3.25,21.0,86.5,80.58,60.77
2016,10,29,14,0,0.0,151.0,3.2,21.0,151.0,145.54,113.58
2016,10,29,14,15,0.0,140.5,3.1,21.0,140.5,135.18,105.33
2016,10,29,14,30,0.0,130.0,3.0,21.0,130.0,124.88,97.22
2016,10,29,14,45,166.0,135.0,2.9,21.0,198.0,252.32,203.83
2016,10,29,15,0,332.0,140.0,2.8,21.0,266.0,359.37,289.77
2016,10,29,15,15,515.5,99.0,2.55,20.5,267.5,406.82,327.08
2016,10,29,15,30,699.0,58.0,2.3,20.0,269.0,427.92,341.29
2016,10,29,15,45,646.0,53.5,2.1,20.0,223.0,361.86,284.88
2016,10,29,16,0,593.0,49.0,1.9,20.0,177.0,301.93,232.41
2016,10,29,16,15,511.0,41.5,1.7,19.0,132.5,231.72,172.2
2016,10,29,16,30,429.0,34.0,1.5,18.0,88.0,170.13,118.02
2016,10,29,16,45,281.0,23.5,1.3,17.0,52.0,97.61,47.16
2016,10,29,17,0,133.0,13.0,1.1,16.0,16.0,34.33,0.0
2016,10,29,17,15,66.5,6.5,1.1,15.5,8.0,0.0,0.0
2016,10,29,17,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,30,6,45,92.5,14.5,3.35,14.5,22.0,29.39,0.0
2016,10,30,7,0,185.0,29.0,3.6,15.0,44.0,82.54,42.22
2016,10,30,7,15,291.5,41.0,3.75,15.0,83.0,138.84,99.19
2016,10,30,7,30,398.0,53.0,3.9,15.0,122.0,206.87,158.47
2016,10,30,7,45,199.0,38.0,4.05,15.5,72.5,129.63,101.71
2016,10,30,8,0,0.0,23.0,4.2,16.0,23.0,21.32,12.5
2016,10,30,8,15,0.0,28.0,4.4,16.0,28.0,25.97,16.52
2016,10,30,8,30,0.0,33.0,4.6,16.0,33.0,30.63,20.47
2016,10,30,8,45,47.0,104.0,4.85,16.5,123.5,132.21,106.74
2016,10,30,9,0,94.0,175.0,5.1,17.0,214.0,244.02,199.32
2016,10,30,9,15,47.0,96.5,5.25,17.0,116.0,127.21,102.23
2016,10,30,9,30,0.0,18.0,5.4,17.0,18.0,16.71,8.44
2016,10,30,9,45,0.0,14.5,5.6,17.5,14.5,13.46,5.67
2016,10,30,10,0,0.0,11.0,5.8,18.0,11.0,10.21,2.9
2016,10,30,10,15,0.0,12.0,5.85,18.0,12.0,11.14,3.67
2016,10,30,10,30,0.0,13.0,5.9,18.0,13.0,12.08,4.43
2016,10,30,10,45,38.5,140.5,5.95,18.5,164.0,173.71,138.91
2016,10,30,11,0,77.0,268.0,6.0,19.0,315.0,350.87,280.75
2016,10,30,11,15,87.5,275.5,5.95,19.0,329.5,369.5,295.2
2016,10,30,11,30,98.0,283.0,5.9,19.0,344.0,388.16,309.95
2016,10,30,11,45,53.0,243.5,5.9,19.5,277.0,301.94,240.16
2016,10,30,12,0,8.0,204.0,5.9,20.0,210.0,205.94,161.91
2016,10,30,12,15,6.5,197.0,5.85,20.0,202.0,197.29,155.08
2016,10,30,12,30,5.0,190.0,5.8,20.0,194.0,188.72,148.23
2016,10,30,12,45,83.0,230.5,5.75,20.0,279.5,312.49,249.83
2016,10,30,13,0,161.0,271.0,5.7,20.0,365.0,438.67,350.63
2016,10,30,13,15,84.5,229.0,5.55,19.5,278.0,309.98,248.13
2016,10,30,13,30,8.0,187.0,5.4,19.0,191.0,188.91,149.49
2016,10,30,13,45,398.0,139.0,5.3,19.0,340.0,485.52,397.23
2016,10,30,14,0,788.0,91.0,5.2,19.0,489.0,713.7,576.48
2016,10,30,14,15,769.0,88.5,5.05,19.0,454.5,669.14,541.99
2016,10,30,14,30,750.0,86.0,4.9,19.0,420.0,623.33,506.77
2016,10,30,14,45,721.5,83.5,4.75,19.0,380.5,573.19,466.64
2016,10,30,15,0,693.0,81.0,4.6,19.0,341.0,520.65,423.9
2016,10,30,15,15,654.0,76.5,4.3,18.5,298.0,460.64,374.7
2016,10,30,15,30,615.0,72.0,4.0,18.0,255.0,402.65,325.98
2016,10,30,15,45,556.0,66.0,3.75,17.5,210.0,336.49,269.56
2016,10,30,16,0,497.0,60.0,3.5,17.0,165.0,275.25,215.92
2016,10,30,16,15,406.0,50.5,3.15,16.5,122.0,205.04,154.9
2016,10,30,16,30,315.0,41.0,2.8,16.0,79.0,144.38,101.48
2016,10,30,16,45,178.0,27.0,2.45,15.5,46.5,76.96,33.94
2016,10,30,17,0,41.0,13.0,2.1,15.0,14.0,19.1,0.0
2016,10,30,17,15,20.5,6.5,2.05,15.0,7.0,0.0,0.0
2016,10,30,17,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,31,6,45,121.5,13.5,0.95,11.5,22.5,33.19,0.0
2016,10,31,7,0,243.0,27.0,0.9,12.0,45.0,92.69,43.88
2016,10,31,7,15,357.5,37.0,1.1,12.5,85.5,153.96,109.58
2016,10,31,7,30,472.0,47.0,1.3,13.0,126.0,225.41,171.92
2016,10,31,7,45,546.0,53.0,1.5,14.0,172.0,288.78,227.73
2016,10,31,8,0,620.0,59.0,1.7,15.0,218.0,359.11,288.09
2016,10,31,8,15,663.5,63.5,1.75,15.0,262.5,418.89,339.49
2016,10,31,8,30,707.0,68.0,1.8,15.0,307.0,479.32,389.95
2016,10,31,8,45,740.0,70.5,1.85,15.5,349.0,535.72,434.97
2016,10,31,9,0,773.0,73.0,1.9,16.0,391.0,592.91,479.14
2016,10,31,9,15,793.5,75.5,1.9,16.0,427.5,642.0,516.52
2016,10,31,9,30,814.0,78.0,1.9,16.0,464.0,690.15,550.83
2016,10,31,9,45,507.0,156.0,1.95,16.5,402.0,574.61,459.91
2016,10,31,10,0,200.0,234.0,2.0,17.0,340.0,415.79,332.26
2016,10,31,10,15,203.5,245.5,2.0,17.0,357.5,437.1,349.18
2016,10,31,10,30,207.0,257.0,2.0,17.0,375.0,457.95,364.6
2016,10,31,10,45,283.0,252.0,2.0,17.5,418.5,534.15,422.72
2016,10,31,11,0,359.0,247.0,2.0,18.0,462.0,599.12,471.09
2016,10,31,11,15,374.0,247.5,2.05,18.0,474.5,617.35,484.33
2016,10,31,11,30,389.0,248.0,2.1,18.0,487.0,634.35,497.04
2016,10,31,11,45,267.0,267.5,2.2,18.5,432.0,549.58,430.86
2016,10,31,12,0,145.0,287.0,2.3,19.0,377.0,449.28,352.44
2016,10,31,12,15,303.5,256.5,2.4,19.0,442.0,567.98,446.88
2016,10,31,12,30,462.0,226.0,2.5,19.0,507.0,683.49,535.11
2016,10,31,12,45,458.0,221.5,2.65,19.0,494.5,668.78,524.52
2016,10,31,13,0,454.0,217.0,2.8,19.0,482.0,652.21,513.46
2016,10,31,13,15,262.0,227.0,2.9,19.0,379.0,481.17,382.41
2016,10,31,13,30,70.0,237.0,3.0,19.0,276.0,306.59,243.52
2016,10,31,13,45,35.0,193.0,3.1,19.0,212.5,227.17,180.68
2016,10,31,14,0,0.0,149.0,3.2,19.0,149.0,143.72,112.84
2016,10,31,14,15,42.0,168.0,3.25,18.5,186.5,203.18,162.99
2016,10,31,14,30,84.0,187.0,3.3,18.0,224.0,253.52,205.0
2016,10,31,14,45,79.0,169.5,3.35,18.0,201.5,228.11,184.48
2016,10,31,15,0,74.0,152.0,3.4,18.0,179.0,203.08,164.19
2016,10,31,15,15,67.0,134.0,3.3,17.5,156.5,176.79,142.77
2016,10,31,15,30,60.0,116.0,3.2,17.0,134.0,151.17,121.5
2016,10,31,15,45,50.5,96.5,3.1,17.0,110.0,123.33,97.82
2016,10,31,16,0,41.0,77.0,3.0,17.0,86.0,96.47,74.69
2016,10,31,16,15,26.5,58.0,2.7,16.0,63.5,69.51,51.65
2016,10,31,16,30,12.0,39.0,2.4,15.0,41.0,43.98,29.56
2016,10,31,16,45,6.0,22.5,2.1,14.5,23.5,22.92,5.93
2016,10,31,17,0,0.0,6.0,1.8,14.0,6.0,5.72,0.0
2016,10,31,17,15,0.0,3.0,1.9,14.0,3.0,0.0,0.0
2016,10,31,17,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,6,45,112.5,13.0,1.1,11.5,20.5,31.08,0.0
2016,11,1,7,0,225.0,26.0,1.1,12.0,41.0,86.76,36.3
2016,11,1,7,15,341.5,36.5,1.3,12.5,81.5,148.47,105.1
2016,11,1,7,30,458.0,47.0,1.5,13.0,122.0,219.97,167.61
2016,11,1,7,45,532.5,53.0,1.7,13.5,167.0,282.64,223.35
2016,11,1,8,0,607.0,59.0,1.9,14.0,212.0,352.31,283.97
2016,11,1,8,15,652.5,63.5,1.9,14.5,256.5,412.29,335.19
2016,11,1,8,30,698.0,68.0,1.9,15.0,301.0,475.28,387.02
2016,11,1,8,45,731.5,71.0,1.95,15.5,343.0,529.81,430.79
2016,11,1,9,0,765.0,74.0,2.0,16.0,385.0,587.42,475.46
2016,11,1,9,15,786.5,76.5,2.0,16.0,422.0,636.8,513.22
2016,11,1,9,30,808.0,79.0,2.0,16.0,459.0,685.33,548.14
2016,11,1,9,45,827.5,79.5,2.0,16.5,491.0,728.8,577.42
2016,11,1,10,0,847.0,80.0,2.0,17.0,523.0,770.6,605.02
2016,11,1,10,15,857.5,81.5,2.0,17.0,548.0,804.37,627.68
2016,11,1,10,30,868.0,83.0,2.0,17.0,573.0,828.77,643.69
2016,11,1,10,45,875.5,83.5,2.0,17.5,590.5,852.94,658.37
2016,11,1,11,0,883.0,84.0,2.0,18.0,608.0,873.97,670.84
2016,11,1,11,15,887.0,84.5,2.0,18.0,618.0,888.63,680.25
2016,11,1,11,30,891.0,85.0,2.0,18.0,628.0,899.82,687.45
2016,11,1,11,45,889.5,86.0,2.05,18.0,629.5,903.13,689.97
2016,11,1,12,0,888.0,87.0,2.1,18.0,631.0,902.83,690.25
2016,11,1,12,15,886.0,86.5,2.1,18.0,625.0,896.69,686.21
2016,11,1,12,30,884.0,86.0,2.1,18.0,619.0,886.99,679.93
2016,11,1,12,45,876.5,86.5,2.15,18.0,604.5,870.22,669.4
2016,11,1,13,0,869.0,87.0,2.2,18.0,590.0,850.19,656.71
2016,11,1,13,15,860.5,85.5,2.15,18.0,568.5,830.54,643.47
2016,11,1,13,30,852.0,84.0,2.1,18.0,547.0,800.98,623.28
2016,11,1,13,45,839.0,82.5,2.1,18.0,518.5,765.14,599.05
2016,11,1,14,0,826.0,81.0,2.1,18.0,490.0,727.02,572.98
2016,11,1,14,15,807.5,79.0,2.05,18.0,456.0,682.34,541.5
2016,11,1,14,30,789.0,77.0,2.0,18.0,422.0,636.28,508.15
2016,11,1,14,45,760.5,74.5,1.95,18.0,381.5,582.22,466.77
2016,11,1,15,0,732.0,72.0,1.9,18.0,341.0,528.23,424.38
2016,11,1,15,15,695.0,68.0,1.8,17.5,298.0,470.67,378.47
2016,11,1,15,30,658.0,64.0,1.7,17.0,255.0,412.66,330.72
2016,11,1,15,45,598.5,58.5,1.6,17.0,209.0,345.13,273.44
2016,11,1,16,0,539.0,53.0,1.5,17.0,163.0,282.54,218.84
2016,11,1,16,15,448.0,44.5,1.4,16.0,119.5,211.67,158.07
2016,11,1,16,30,357.0,36.0,1.3,15.0,76.0,150.37,103.71
2016,11,1,16,45,178.5,18.0,1.2,14.5,38.0,66.51,19.27
2016,11,1,17,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,17,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,1,17,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,2,6,45,121.0,12.0,0.9,9.5,20.0,31.4,0.0
2016,11,2,7,0,242.0,24.0,0.9,10.0,40.0,87.81,30.98
2016,11,2,7,15,358.5,34.5,1.1,10.5,80.5,150.78,106.53
2016,11,2,7,30,475.0,45.0,1.3,11.0,121.0,222.93,170.39
2016,11,2,7,45,543.5,52.0,1.55,12.0,166.0,285.02,225.87
2016,11,2,8,0,612.0,59.0,1.8,13.0,211.0,353.54,285.53
2016,11,2,8,15,657.0,64.0,1.9,13.5,256.0,413.99,337.57
2016,11,2,8,30,702.0,69.0,2.0,14.0,301.0,477.39,390.28
2016,11,2,8,45,735.0,72.5,2.15,14.5,343.0,532.12,434.85
2016,11,2,9,0,768.0,76.0,2.3,15.0,385.0,590.06,480.52
2016,11,2,9,15,789.5,78.5,2.3,15.5,422.0,639.51,517.75
2016,11,2,9,30,811.0,81.0,2.3,16.0,459.0,688.09,552.14
2016,11,2,9,45,839.0,78.5,2.35,17.0,492.5,734.42,582.94
2016,11,2,10,0,867.0,76.0,2.4,18.0,526.0,773.49,607.88
2016,11,2,10,15,877.0,77.5,2.3,18.0,550.5,806.99,629.78
2016,11,2,10,30,887.0,79.0,2.2,18.0,575.0,837.76,649.5
2016,11,2,10,45,894.0,79.5,2.15,18.5,592.5,861.83,663.57
2016,11,2,11,0,901.0,80.0,2.1,19.0,610.0,882.68,675.39
2016,11,2,11,15,904.0,80.5,2.0,19.5,619.5,896.65,681.98
2016,11,2,11,30,907.0,81.0,1.9,20.0,629.0,907.06,686.21
2016,11,2,11,45,907.5,81.0,1.8,20.5,631.0,911.02,686.17
2016,11,2,12,0,908.0,81.0,1.7,21.0,633.0,911.3,683.82
2016,11,2,12,15,906.0,80.5,1.55,21.0,626.5,905.09,677.95
2016,11,2,12,30,904.0,80.0,1.4,21.0,620.0,895.24,669.79
2016,11,2,12,45,900.5,79.0,1.3,21.0,606.5,879.92,658.79
2016,11,2,13,0,897.0,78.0,1.2,21.0,593.0,861.15,645.65
2016,11,2,13,15,889.0,76.5,1.1,21.0,571.5,834.69,627.46
2016,11,2,13,30,881.0,75.0,1.0,21.0,550.0,805.22,607.35
2016,11,2,13,45,868.0,74.0,0.9,21.5,521.5,769.63,581.97
2016,11,2,14,0,855.0,73.0,0.8,22.0,493.0,731.71,555.04
2016,11,2,14,15,838.0,71.0,0.8,21.5,458.5,692.83,530.68
2016,11,2,14,30,821.0,69.0,0.8,21.0,424.0,646.81,500.65
2016,11,2,14,45,795.0,66.5,0.85,21.0,384.0,593.24,462.25
2016,11,2,15,0,769.0,64.0,0.9,21.0,344.0,539.48,422.34
2016,11,2,15,15,733.5,60.0,0.85,20.5,300.0,479.02,375.92
2016,11,2,15,30,698.0,56.0,0.8,20.0,256.0,420.04,328.89
2016,11,2,15,45,642.5,51.5,0.8,19.5,210.5,353.54,274.56
2016,11,2,16,0,587.0,47.0,0.8,19.0,165.0,293.62,223.49
2016,11,2,16,15,499.5,39.0,0.85,18.0,120.5,222.18,163.07
2016,11,2,16,30,412.0,31.0,0.9,17.0,76.0,160.02,107.76
2016,11,2,16,45,206.0,15.5,1.0,16.0,38.0,68.93,13.33
2016,11,2,17,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,2,17,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,3,6,45,130.0,11.0,0.95,10.5,19.0,31.78,0.0
2016,11,3,7,0,260.0,22.0,0.9,11.0,38.0,88.97,23.5
2016,11,3,7,15,378.0,32.0,1.1,11.5,79.0,153.16,106.65
2016,11,3,7,30,496.0,42.0,1.3,12.0,120.0,226.05,171.45
2016,11,3,7,45,566.5,48.5,1.5,13.0,165.5,289.22,227.74
2016,11,3,8,0,637.0,55.0,1.7,14.0,211.0,359.02,288.25
2016,11,3,8,15,681.0,59.5,1.7,14.5,255.5,417.33,338.29
2016,11,3,8,30,725.0,64.0,1.7,15.0,300.0,480.64,390.39
2016,11,3,8,45,757.0,67.0,1.75,15.5,342.5,537.42,435.81
2016,11,3,9,0,789.0,70.0,1.8,16.0,385.0,594.91,480.24
2016,11,3,9,15,809.5,72.5,1.8,16.5,422.0,644.35,516.95
2016,11,3,9,30,830.0,75.0,1.8,17.0,459.0,692.81,550.46
2016,11,3,9,45,850.5,75.0,1.8,18.0,491.0,736.95,578.8
2016,11,3,10,0,871.0,75.0,1.8,19.0,523.0,773.45,601.11
2016,11,3,10,15,880.5,76.5,1.7,19.5,547.5,806.6,620.94
2016,11,3,10,30,890.0,78.0,1.6,20.0,572.0,836.99,638.48
2016,11,3,10,45,896.5,78.5,1.55,20.5,589.5,860.65,651.75
2016,11,3,11,0,903.0,79.0,1.5,21.0,607.0,881.07,662.79
2016,11,3,11,15,906.0,79.5,1.4,21.0,616.5,895.05,670.12
2016,11,3,11,30,909.0,80.0,1.3,21.0,626.0,905.47,675.15
2016,11,3,11,45,908.0,80.5,1.2,21.5,627.5,908.71,674.22
2016,11,3,12,0,907.0,81.0,1.1,22.0,629.0,908.27,671.03
2016,11,3,12,15,904.5,81.0,1.0,22.0,622.5,902.23,665.61
2016,11,3,12,30,902.0,81.0,0.9,22.0,616.0,892.59,658.0
2016,11,3,12,45,895.5,81.0,0.8,22.5,601.5,875.94,644.75
2016,11,3,13,0,889.0,81.0,0.7,23.0,587.0,855.95,629.55
2016,11,3,13,15,880.5,79.5,0.65,23.0,565.5,829.3,612.22
2016,11,3,13,30,872.0,78.0,0.6,23.0,544.0,799.68,593.04
2016,11,3,13,45,857.5,77.0,0.55,23.0,515.5,769.21,573.27
2016,11,3,14,0,843.0,76.0,0.5,23.0,487.0,730.19,547.65
2016,11,3,14,15,825.0,74.0,0.5,23.0,452.5,685.5,518.71
2016,11,3,14,30,807.0,72.0,0.5,23.0,418.0,639.35,487.9
2016,11,3,14,45,779.5,69.5,0.55,23.0,378.0,585.47,449.98
2016,11,3,15,0,752.0,67.0,0.6,23.0,338.0,531.55,410.67
2016,11,3,15,15,715.0,63.0,0.6,22.5,294.5,471.13,365.31
2016,11,3,15,30,678.0,59.0,0.6,22.0,251.0,412.34,319.33
2016,11,3,15,45,621.0,53.5,0.65,21.5,205.5,347.41,267.07
2016,11,3,16,0,564.0,48.0,0.7,21.0,160.0,285.06,214.91
2016,11,3,16,15,472.5,40.0,0.8,20.0,116.0,213.72,155.36
2016,11,3,16,30,381.0,32.0,0.9,19.0,72.0,152.08,100.81
2016,11,3,16,45,190.5,16.0,1.0,18.5,36.0,65.57,4.83
2016,11,3,17,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,6,45,110.5,11.0,1.05,12.5,17.5,28.45,0.0
2016,11,4,7,0,221.0,22.0,1.0,13.0,35.0,79.43,11.67
2016,11,4,7,15,343.0,33.0,1.15,13.5,75.0,143.95,98.72
2016,11,4,7,30,465.0,44.0,1.3,14.0,115.0,217.04,163.17
2016,11,4,7,45,539.0,51.0,1.45,14.5,160.0,280.4,219.36
2016,11,4,8,0,613.0,58.0,1.6,15.0,205.0,350.76,280.3
2016,11,4,8,15,659.0,63.0,1.45,15.5,250.0,411.48,331.49
2016,11,4,8,30,705.0,68.0,1.3,16.0,295.0,475.23,382.84
2016,11,4,8,45,737.0,71.0,1.2,16.5,336.5,528.65,424.42
2016,11,4,9,0,769.0,74.0,1.1,17.0,378.0,585.24,466.53
2016,11,4,9,15,790.5,77.0,1.05,17.5,415.0,635.11,502.33
2016,11,4,9,30,812.0,80.0,1.0,18.0,452.0,684.12,535.28
2016,11,4,9,45,828.0,81.5,0.95,19.0,483.0,726.09,560.72
2016,11,4,10,0,844.0,83.0,0.9,20.0,514.0,766.19,584.2
2016,11,4,10,15,854.5,84.5,0.85,20.5,538.5,799.73,603.76
2016,11,4,10,30,865.0,86.0,0.8,21.0,563.0,830.61,621.24
2016,11,4,10,45,872.5,87.0,0.75,21.5,580.5,855.47,634.51
2016,11,4,11,0,880.0,88.0,0.7,22.0,598.0,869.97,640.96
2016,11,4,11,15,883.0,88.5,0.65,22.5,607.5,883.66,647.02
2016,11,4,11,30,886.0,89.0,0.6,23.0,617.0,893.89,650.88
2016,11,4,11,45,886.5,89.0,0.55,23.5,618.5,897.77,650.82
2016,11,4,12,0,887.0,89.0,0.5,24.0,620.0,898.07,648.69
2016,11,4,12,15,884.0,88.5,0.6,24.0,613.5,891.1,646.4
2016,11,4,12,30,881.0,88.0,0.7,24.0,607.0,880.61,641.99
2016,11,4,12,45,876.0,87.0,0.85,24.0,593.0,864.34,634.72
2016,11,4,13,0,871.0,86.0,1.0,24.0,579.0,851.72,629.67
2016,11,4,13,15,861.5,85.0,1.1,24.0,557.5,824.98,614.3
2016,11,4,13,30,852.0,84.0,1.2,24.0,536.0,795.35,596.89
2016,11,4,13,45,838.5,82.0,1.3,24.0,507.5,758.74,574.38
2016,11,4,14,0,825.0,80.0,1.4,24.0,479.0,719.89,549.9
2016,11,4,14,15,806.5,77.5,1.4,23.5,444.5,674.92,520.71
2016,11,4,14,30,788.0,75.0,1.4,23.0,410.0,628.59,489.28
2016,11,4,14,45,762.0,72.0,1.45,23.0,370.5,575.91,450.66
2016,11,4,15,0,736.0,69.0,1.5,23.0,331.0,523.11,410.67
2016,11,4,15,15,698.0,65.0,1.35,22.5,288.0,462.96,363.56
2016,11,4,15,30,660.0,61.0,1.2,22.0,245.0,406.97,318.05
2016,11,4,15,45,603.5,55.0,1.05,21.5,200.0,340.59,263.21
2016,11,4,16,0,547.0,49.0,0.9,21.0,155.0,278.88,210.6
2016,11,4,16,15,454.5,40.5,0.95,20.0,112.0,207.76,150.93
2016,11,4,16,30,362.0,32.0,1.0,19.0,69.0,146.46,96.11
2016,11,4,16,45,181.0,16.0,1.05,18.0,34.5,62.97,0.0
2016,11,4,17,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,6,45,114.0,10.0,1.05,12.0,16.5,27.94,0.0
2016,11,5,7,0,228.0,20.0,1.0,12.0,33.0,78.2,0.39
2016,11,5,7,15,347.5,31.0,1.15,12.5,72.0,142.68,96.94
2016,11,5,7,30,467.0,42.0,1.3,13.0,111.0,214.86,161.57
2016,11,5,7,45,534.5,49.0,1.5,14.0,155.0,275.55,215.69
2016,11,5,8,0,602.0,56.0,1.7,15.0,199.0,342.57,273.84
2016,11,5,8,15,647.5,61.0,1.7,15.5,243.0,402.3,324.92
2016,11,5,8,30,693.0,66.0,1.7,16.0,287.0,465.05,376.57
2016,11,5,8,45,720.5,70.5,1.75,16.5,327.5,516.91,418.26
2016,11,5,9,0,748.0,75.0,1.8,17.0,368.0,571.53,460.62
2016,11,5,9,15,769.5,78.0,1.75,17.5,404.0,620.48,496.83
2016,11,5,9,30,791.0,81.0,1.7,18.0,440.0,668.64,530.53
2016,11,5,9,45,809.0,82.0,1.7,18.5,471.0,710.74,558.62
2016,11,5,10,0,827.0,83.0,1.7,19.0,502.0,751.14,585.04
2016,11,5,10,15,837.0,84.5,1.7,19.0,526.0,783.78,606.74
2016,11,5,10,30,847.0,86.0,1.7,19.0,550.0,813.79,626.53
2016,11,5,10,45,856.0,86.0,1.7,19.5,567.0,838.32,641.26
2016,11,5,11,0,865.0,86.0,1.7,20.0,584.0,852.65,649.01
2016,11,5,11,15,867.5,86.5,1.75,20.0,593.0,865.71,657.87
2016,11,5,11,30,870.0,87.0,1.8,20.0,602.0,875.37,664.56
2016,11,5,11,45,872.0,86.0,1.85,20.5,603.5,879.31,666.26
2016,11,5,12,0,874.0,85.0,1.9,21.0,605.0,879.74,665.77
2016,11,5,12,15,731.5,128.0,1.95,21.0,560.5,813.73,621.17
2016,11,5,12,30,589.0,171.0,2.0,21.0,516.0,731.93,564.8
2016,11,5,12,45,718.0,128.5,2.1,21.5,539.0,787.24,604.96
2016,11,5,13,0,847.0,86.0,2.2,22.0,562.0,829.59,634.13
2016,11,5,13,15,638.5,140.0,2.25,21.5,491.0,707.96,550.18
2016,11,5,13,30,430.0,194.0,2.3,21.0,420.0,581.35,456.49
2016,11,5,13,45,432.5,181.5,2.35,21.0,399.0,556.54,439.74
2016,11,5,14,0,435.0,169.0,2.4,21.0,378.0,529.98,420.68
2016,11,5,14,15,426.5,157.0,2.35,20.5,349.5,494.55,394.84
2016,11,5,14,30,418.0,145.0,2.3,20.0,321.0,458.33,367.89
2016,11,5,14,45,431.5,127.5,2.3,20.0,294.0,429.05,345.44
2016,11,5,15,0,445.0,110.0,2.3,20.0,267.0,397.34,320.3
2016,11,5,15,15,417.0,100.0,2.15,19.5,232.0,349.6,281.58
2016,11,5,15,30,389.0,90.0,2.0,19.0,197.0,303.58,243.25
2016,11,5,15,45,354.0,76.5,1.85,19.0,160.0,252.53,199.54
2016,11,5,16,0,319.0,63.0,1.7,19.0,123.0,204.57,157.54
2016,11,5,16,15,260.5,48.0,1.55,18.0,88.5,150.61,111.14
2016,11,5,16,30,202.0,33.0,1.4,17.0,54.0,103.09,67.68
2016,11,5,16,45,101.0,16.5,1.25,16.5,27.0,44.64,0.0
2016,11,5,17,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,6,6,45,22.5,9.5,0.8,14.5,11.0,12.66,0.0
2016,11,6,7,0,45.0,19.0,0.8,15.0,22.0,33.07,0.0
2016,11,6,7,15,106.0,35.0,0.85,15.0,48.5,74.65,49.42
2016,11,6,7,30,167.0,51.0,0.9,15.0,75.0,118.28,88.43
2016,11,6,7,45,195.0,68.5,0.95,15.5,106.5,157.78,123.24
2016,11,6,8,0,223.0,86.0,1.0,16.0,138.0,200.02,159.79
2016,11,6,8,15,241.0,102.5,1.2,16.5,169.0,238.74,192.94
2016,11,6,8,30,259.0,119.0,1.4,17.0,200.0,278.84,226.42
2016,11,6,8,45,270.0,135.0,1.6,17.5,230.0,315.46,256.29
2016,11,6,9,0,281.0,151.0,1.8,18.0,260.0,352.45,285.78
2016,11,6,9,15,200.5,172.5,1.8,18.0,254.0,325.09,262.88
2016,11,6,9,30,120.0,194.0,1.8,18.0,248.0,300.37,241.52
2016,11,6,9,45,60.0,153.5,1.85,18.5,180.5,201.57,161.36
2016,11,6,10,0,0.0,113.0,1.9,19.0,113.0,106.94,82.75
2016,11,6,10,15,84.0,179.5,1.9,19.0,225.0,252.24,202.37
2016,11,6,10,30,168.0,246.0,1.9,19.0,337.0,412.53,327.81
2016,11,6,10,45,207.5,250.5,1.9,19.5,366.5,453.92,358.4
2016,11,6,11,0,247.0,255.0,1.9,20.0,396.0,496.02,389.74
2016,11,6,11,15,247.5,259.5,1.9,20.0,403.0,518.24,405.48
2016,11,6,11,30,248.0,264.0,1.9,20.0,410.0,512.13,400.86
2016,11,6,11,45,550.0,173.0,1.9,20.5,498.0,700.98,545.38
2016,11,6,12,0,852.0,82.0,1.9,21.0,586.0,854.75,650.81
2016,11,6,12,15,653.5,148.5,1.9,21.0,532.5,767.52,588.99
2016,11,6,12,30,455.0,215.0,1.9,21.0,479.0,659.46,509.74
2016,11,6,12,45,339.0,232.5,1.9,21.0,427.0,561.36,437.38
2016,11,6,13,0,223.0,250.0,1.9,21.0,375.0,466.13,364.99
2016,11,6,13,15,283.5,230.0,1.9,21.0,383.0,500.67,393.2
2016,11,6,13,30,344.0,210.0,1.9,21.0,391.0,518.45,408.12
2016,11,6,13,45,269.5,208.0,1.9,21.5,345.0,449.52,354.43
2016,11,6,14,0,195.0,206.0,1.9,22.0,299.0,372.9,294.79
2016,11,6,14,15,111.0,183.0,1.8,21.5,235.5,280.76,222.74
2016,11,6,14,30,27.0,160.0,1.7,21.0,172.0,185.04,145.97
2016,11,6,14,45,24.5,145.0,1.65,21.0,155.0,158.78,125.28
2016,11,6,15,0,22.0,130.0,1.6,21.0,138.0,141.36,111.29
2016,11,6,15,15,17.0,114.0,1.4,20.5,119.5,121.77,95.44
2016,11,6,15,30,12.0,98.0,1.2,20.0,101.0,102.71,79.8
2016,11,6,15,45,6.0,80.5,1.05,19.5,82.0,82.07,62.63
2016,11,6,16,0,0.0,63.0,0.9,19.0,63.0,62.06,45.8
2016,11,6,16,15,0.0,45.0,0.85,18.5,45.0,44.0,30.33
2016,11,6,16,30,0.0,27.0,0.8,18.0,27.0,25.68,13.84
2016,11,6,16,45,0.0,13.5,0.8,17.5,13.5,12.53,0.0
2016,11,6,17,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,11.0,0.75,13.5,11.0,10.48,0.0
2016,11,7,7,0,0.0,22.0,0.7,14.0,22.0,22.0,0.0
2016,11,7,7,15,120.5,34.5,0.8,14.5,51.5,78.22,51.06
2016,11,7,7,30,241.0,47.0,0.9,15.0,81.0,143.54,107.07
2016,11,7,7,45,281.0,61.5,1.0,15.5,115.5,188.72,147.08
2016,11,7,8,0,321.0,76.0,1.1,16.0,150.0,237.91,189.78
2016,11,7,8,15,345.5,90.0,1.05,16.5,184.5,282.62,227.78
2016,11,7,8,30,370.0,104.0,1.0,17.0,219.0,329.09,265.92
2016,11,7,8,45,384.5,117.5,1.0,18.0,251.5,370.65,298.5
2016,11,7,9,0,399.0,131.0,1.0,19.0,284.0,412.51,330.14
2016,11,7,9,15,342.5,155.5,0.95,19.5,296.0,409.28,326.07
2016,11,7,9,30,286.0,180.0,0.9,20.0,308.0,411.05,325.41
2016,11,7,9,45,284.0,194.0,0.9,21.0,328.5,435.67,342.26
2016,11,7,10,0,282.0,208.0,0.9,22.0,349.0,459.26,357.75
2016,11,7,10,15,344.0,207.0,0.8,22.0,387.0,514.92,398.61
2016,11,7,10,30,406.0,206.0,0.7,22.0,425.0,585.2,448.17
2016,11,7,10,45,372.5,221.0,0.65,22.5,426.5,570.2,434.52
2016,11,7,11,0,339.0,236.0,0.6,23.0,428.0,565.27,428.67
2016,11,7,11,15,399.5,225.5,0.6,23.0,455.5,609.3,460.82
2016,11,7,11,30,460.0,215.0,0.6,23.0,483.0,667.13,501.11
2016,11,7,11,45,422.5,225.5,0.65,23.5,472.5,647.97,485.93
2016,11,7,12,0,385.0,236.0,0.7,24.0,462.0,613.73,461.53
2016,11,7,12,15,395.0,231.0,0.75,24.0,460.5,614.94,463.66
2016,11,7,12,30,405.0,226.0,0.8,24.0,459.0,614.43,464.24
2016,11,7,12,45,610.0,157.0,0.9,24.5,499.0,724.26,544.83
2016,11,7,13,0,815.0,88.0,1.0,25.0,539.0,801.56,596.35
2016,11,7,13,15,613.5,141.0,1.05,24.5,473.5,685.98,519.22
2016,11,7,13,30,412.0,194.0,1.1,24.0,408.0,565.56,433.15
2016,11,7,13,45,419.5,180.5,1.15,24.0,388.5,543.99,419.76
2016,11,7,14,0,427.0,167.0,1.2,24.0,369.0,520.42,403.72
2016,11,7,14,15,405.5,157.5,1.2,24.0,338.0,479.07,373.48
2016,11,7,14,30,384.0,148.0,1.2,24.0,307.0,437.93,342.95
2016,11,7,14,45,369.5,135.5,1.2,24.0,276.5,398.29,313.03
2016,11,7,15,0,355.0,123.0,1.2,24.0,246.0,358.83,282.49
2016,11,7,15,15,336.0,108.5,1.05,23.5,212.5,315.14,247.97
2016,11,7,15,30,317.0,94.0,0.9,23.0,179.0,272.48,213.33
2016,11,7,15,45,285.5,79.0,0.8,22.5,144.5,225.14,174.2
2016,11,7,16,0,254.0,64.0,0.7,22.0,110.0,180.65,136.5
2016,11,7,16,15,200.0,48.0,0.7,21.5,78.0,130.85,94.49
2016,11,7,16,30,146.0,32.0,0.7,21.0,46.0,87.06,54.27
2016,11,7,16,45,73.0,16.0,0.75,20.5,23.0,37.55,0.0
2016,11,7,17,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
