Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,8,1,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,12.5,0.85,14.0,12.5,11.91,0.0
2016,11,8,7,0,0.0,25.0,0.8,14.0,25.0,26.05,0.0
2016,11,8,7,15,209.0,32.0,0.9,14.5,61.0,104.37,67.09
2016,11,8,7,30,418.0,39.0,1.0,15.0,97.0,193.37,142.83
2016,11,8,7,45,492.5,46.0,1.1,15.5,139.0,253.45,195.95
2016,11,8,8,0,567.0,53.0,1.2,16.0,181.0,320.69,254.05
2016,11,8,8,15,614.5,58.0,1.1,16.5,223.5,379.14,303.46
2016,11,8,8,30,662.0,63.0,1.0,17.0,266.0,440.89,353.46
2016,11,8,8,45,695.0,66.5,0.9,18.0,306.0,493.08,393.41
2016,11,8,9,0,728.0,70.0,0.8,19.0,346.0,548.54,433.81
2016,11,8,9,15,750.5,72.5,0.7,19.5,381.0,596.45,467.61
2016,11,8,9,30,773.0,75.0,0.6,20.0,416.0,643.71,498.97
2016,11,8,9,45,794.5,75.0,0.55,20.5,447.5,686.27,525.71
2016,11,8,10,0,816.0,75.0,0.5,21.0,479.0,727.41,550.83
2016,11,8,10,15,826.5,76.5,0.45,21.5,502.5,759.95,569.57
2016,11,8,10,30,837.0,78.0,0.4,22.0,526.0,789.97,586.39
2016,11,8,10,45,842.5,79.5,0.35,22.5,542.0,806.27,594.01
2016,11,8,11,0,848.0,81.0,0.3,23.0,558.0,826.08,604.08
2016,11,8,11,15,851.5,81.5,0.3,23.0,567.5,839.79,612.22
2016,11,8,11,30,855.0,82.0,0.3,23.0,577.0,850.19,618.42
2016,11,8,11,45,853.5,82.5,0.3,23.5,578.5,852.84,618.63
2016,11,8,12,0,852.0,83.0,0.3,24.0,580.0,852.06,616.89
2016,11,8,12,15,850.0,83.0,0.35,24.0,574.0,846.83,614.63
2016,11,8,12,30,848.0,83.0,0.4,24.0,568.0,838.22,610.4
2016,11,8,12,45,841.0,82.5,0.45,24.5,554.5,828.47,604.41
2016,11,8,13,0,834.0,82.0,0.5,25.0,541.0,808.39,591.8
2016,11,8,13,15,825.5,81.0,0.55,25.0,520.5,783.48,577.28
2016,11,8,13,30,817.0,80.0,0.6,25.0,500.0,755.79,560.84
2016,11,8,13,45,803.5,78.5,0.65,25.0,473.0,721.06,539.47
2016,11,8,14,0,790.0,77.0,0.7,25.0,446.0,684.23,516.37
2016,11,8,14,15,772.0,74.5,0.7,25.0,413.5,641.2,487.93
2016,11,8,14,30,754.0,72.0,0.7,25.0,381.0,596.89,457.12
2016,11,8,14,45,727.5,69.0,0.75,25.0,343.0,545.73,420.4
2016,11,8,15,0,701.0,66.0,0.8,25.0,305.0,494.6,382.4
2016,11,8,15,15,663.0,61.5,0.7,24.5,264.0,438.26,338.79
2016,11,8,15,30,625.0,57.0,0.6,24.0,223.0,381.7,293.6
2016,11,8,15,45,566.0,51.5,0.55,23.5,180.0,317.26,241.27
2016,11,8,16,0,507.0,46.0,0.5,23.0,137.0,257.79,191.32
2016,11,8,16,15,412.5,37.0,0.6,22.0,96.5,188.46,133.9
2016,11,8,16,30,318.0,28.0,0.7,21.0,56.0,129.36,78.48
2016,11,8,16,45,159.0,14.0,0.85,20.5,28.0,54.14,0.0
2016,11,8,17,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,9,6,45,61.5,8.0,0.8,13.0,10.5,17.26,0.0
2016,11,9,7,0,123.0,16.0,0.8,13.0,21.0,41.18,0.0
2016,11,9,7,15,237.5,29.5,0.95,13.5,56.0,109.54,68.67
2016,11,9,7,30,352.0,43.0,1.1,14.0,91.0,175.23,129.82
2016,11,9,7,45,431.5,52.0,1.25,15.0,133.0,235.9,182.97
2016,11,9,8,0,511.0,61.0,1.4,16.0,175.0,304.32,241.54
2016,11,9,8,15,561.0,67.5,1.4,16.5,217.0,363.0,291.51
2016,11,9,8,30,611.0,74.0,1.4,17.0,259.0,425.29,342.72
2016,11,9,8,45,650.0,78.0,1.45,17.5,299.5,481.53,387.81
2016,11,9,9,0,689.0,82.0,1.5,18.0,340.0,539.4,432.7
2016,11,9,9,15,713.0,85.5,1.55,18.5,375.5,587.97,469.24
2016,11,9,9,30,737.0,89.0,1.6,19.0,411.0,636.16,504.52
2016,11,9,9,45,771.5,86.0,1.7,19.5,444.5,680.57,535.65
2016,11,9,10,0,806.0,83.0,1.8,20.0,478.0,727.52,567.8
2016,11,9,10,15,817.5,84.5,1.7,20.5,502.0,760.61,587.98
2016,11,9,10,30,829.0,86.0,1.6,21.0,526.0,791.24,606.15
2016,11,9,10,45,836.0,87.0,1.55,21.5,543.0,814.84,619.71
2016,11,9,11,0,843.0,88.0,1.5,22.0,560.0,835.43,631.17
2016,11,9,11,15,847.0,88.5,1.4,22.5,569.5,849.68,637.71
2016,11,9,11,30,851.0,89.0,1.3,23.0,579.0,860.6,642.04
2016,11,9,11,45,850.5,89.5,1.25,23.5,580.5,864.19,642.23
2016,11,9,12,0,850.0,90.0,1.2,24.0,582.0,864.31,640.33
2016,11,9,12,15,847.5,89.5,1.15,24.0,576.0,858.01,635.62
2016,11,9,12,30,845.0,89.0,1.1,24.0,570.0,848.31,628.86
2016,11,9,12,45,846.0,86.0,1.05,24.5,557.5,835.19,618.81
2016,11,9,13,0,847.0,83.0,1.0,25.0,545.0,818.69,606.71
2016,11,9,13,15,838.0,81.5,0.9,25.0,524.5,792.56,588.79
2016,11,9,13,30,829.0,80.0,0.8,25.0,504.0,763.64,569.13
2016,11,9,13,45,812.5,79.0,0.75,25.0,476.0,726.99,544.93
2016,11,9,14,0,796.0,78.0,0.7,25.0,448.0,688.36,519.26
2016,11,9,14,15,776.5,75.5,0.65,25.0,414.5,644.16,489.46
2016,11,9,14,30,757.0,73.0,0.6,25.0,381.0,598.77,457.32
2016,11,9,14,45,727.0,70.5,0.6,25.0,342.5,545.98,419.1
2016,11,9,15,0,697.0,68.0,0.6,25.0,304.0,495.9,381.61
2016,11,9,15,15,657.5,63.5,0.55,24.5,262.0,436.87,336.59
2016,11,9,15,30,618.0,59.0,0.5,24.0,220.0,379.92,291.54
2016,11,9,15,45,557.5,52.5,0.5,23.5,177.0,314.13,238.53
2016,11,9,16,0,497.0,46.0,0.5,23.0,134.0,253.5,187.93
2016,11,9,16,15,401.5,37.0,0.6,22.5,94.0,184.55,130.51
2016,11,9,16,30,306.0,28.0,0.7,22.0,54.0,125.72,74.13
2016,11,9,16,45,153.0,14.0,0.8,21.5,27.0,45.34,0.0
2016,11,9,17,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,10,6,45,67.0,7.5,0.9,14.0,10.0,7.15,0.0
2016,11,10,7,0,134.0,15.0,0.9,14.0,20.0,42.32,0.0
2016,11,10,7,15,255.5,27.5,1.15,14.5,54.5,111.48,67.15
2016,11,10,7,30,377.0,40.0,1.4,15.0,89.0,179.68,131.98
2016,11,10,7,45,454.0,48.5,1.65,16.0,130.5,239.88,185.16
2016,11,10,8,0,531.0,57.0,1.9,17.0,172.0,307.57,243.51
2016,11,10,8,15,494.5,74.0,1.9,17.5,200.0,336.9,270.65
2016,11,10,8,30,458.0,91.0,1.9,18.0,228.0,358.73,290.17
2016,11,10,8,45,491.5,98.0,1.95,18.5,264.0,407.57,330.1
2016,11,10,9,0,525.0,105.0,2.0,19.0,300.0,462.31,373.23
2016,11,10,9,15,363.5,144.5,2.0,19.5,286.0,419.18,337.25
2016,11,10,9,30,202.0,184.0,2.0,20.0,272.0,345.87,277.17
2016,11,10,9,45,148.5,198.0,2.0,20.5,265.0,329.45,262.78
2016,11,10,10,0,95.0,212.0,2.0,21.0,258.0,297.9,236.17
2016,11,10,10,15,262.5,203.5,1.95,21.5,339.5,445.06,352.58
2016,11,10,10,30,430.0,195.0,1.9,22.0,421.0,589.85,461.27
2016,11,10,10,45,471.0,191.0,1.85,22.5,446.0,628.51,487.57
2016,11,10,11,0,512.0,187.0,1.8,23.0,471.0,666.6,513.81
2016,11,10,11,15,459.0,205.0,1.7,23.0,463.5,648.15,498.14
2016,11,10,11,30,406.0,223.0,1.6,23.0,456.0,613.12,471.45
2016,11,10,11,45,405.5,224.0,1.5,23.5,457.0,615.5,471.81
2016,11,10,12,0,405.0,225.0,1.4,24.0,458.0,616.24,470.68
2016,11,10,12,15,235.0,235.0,1.3,24.0,370.0,479.32,367.97
2016,11,10,12,30,65.0,245.0,1.2,24.0,282.0,316.52,243.35
2016,11,10,12,45,64.5,239.5,1.1,24.5,275.5,309.26,238.23
2016,11,10,13,0,64.0,234.0,1.0,25.0,269.0,301.95,232.26
2016,11,10,13,15,32.0,188.5,0.95,25.0,206.0,222.01,170.83
2016,11,10,13,30,0.0,143.0,0.9,25.0,143.0,137.71,104.74
2016,11,10,13,45,263.0,142.0,0.85,25.0,263.0,365.58,287.68
2016,11,10,14,0,526.0,141.0,0.8,25.0,383.0,560.91,432.4
2016,11,10,14,15,629.5,108.0,0.7,25.0,376.5,581.57,445.77
2016,11,10,14,30,733.0,75.0,0.6,25.0,370.0,584.07,447.49
2016,11,10,14,45,704.0,71.5,0.5,25.0,332.0,531.81,408.01
2016,11,10,15,0,675.0,68.0,0.4,25.0,294.0,482.33,370.1
2016,11,10,15,15,635.0,63.5,0.35,24.5,253.0,424.17,325.82
2016,11,10,15,30,595.0,59.0,0.3,24.0,212.0,368.18,281.63
2016,11,10,15,45,534.0,52.5,0.3,24.0,170.0,303.48,229.21
2016,11,10,16,0,473.0,46.0,0.3,24.0,128.0,244.01,179.52
2016,11,10,16,15,377.0,36.5,0.4,23.5,89.0,175.83,123.24
2016,11,10,16,30,281.0,27.0,0.5,23.0,50.0,117.23,66.66
2016,11,10,16,45,140.5,13.5,0.6,22.5,25.0,42.14,0.0
2016,11,10,17,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,8.0,1.1,14.0,8.0,0.0,0.0
2016,11,11,7,0,0.0,16.0,1.1,14.0,16.0,15.25,0.0
2016,11,11,7,15,133.0,29.0,1.35,14.5,46.0,79.09,45.52
2016,11,11,7,30,266.0,42.0,1.6,15.0,76.0,144.77,106.18
2016,11,11,7,45,320.5,55.0,1.85,16.0,112.5,194.51,150.4
2016,11,11,8,0,375.0,68.0,2.1,17.0,149.0,249.82,198.4
2016,11,11,8,15,410.5,79.5,2.05,17.5,186.0,299.34,241.09
2016,11,11,8,30,446.0,91.0,2.0,18.0,223.0,351.59,284.72
2016,11,11,8,45,477.0,98.5,2.0,18.5,258.0,398.92,323.32
2016,11,11,9,0,508.0,106.0,2.0,19.0,293.0,447.81,361.98
2016,11,11,9,15,506.5,119.5,2.05,19.5,321.5,483.59,389.22
2016,11,11,9,30,505.0,133.0,2.1,20.0,350.0,517.69,414.47
2016,11,11,9,45,530.5,137.5,2.2,21.0,380.0,559.22,444.61
2016,11,11,10,0,556.0,142.0,2.3,22.0,410.0,600.58,473.87
2016,11,11,10,15,511.5,163.0,2.35,22.0,419.0,605.7,476.22
2016,11,11,10,30,467.0,184.0,2.4,22.0,428.0,606.42,475.45
2016,11,11,10,45,313.5,217.5,2.5,22.5,384.0,514.79,403.65
2016,11,11,11,0,160.0,251.0,2.6,23.0,340.0,416.92,325.89
2016,11,11,11,15,169.0,255.5,2.65,23.0,350.5,431.64,337.6
2016,11,11,11,30,178.0,260.0,2.7,23.0,361.0,445.99,348.5
2016,11,11,11,45,240.5,253.0,2.75,23.5,390.0,492.36,384.29
2016,11,11,12,0,303.0,246.0,2.8,24.0,419.0,552.09,428.97
2016,11,11,12,15,301.0,244.5,2.75,24.0,414.5,547.36,425.05
2016,11,11,12,30,299.0,243.0,2.7,24.0,410.0,541.45,420.67
2016,11,11,12,45,301.5,235.5,2.7,24.0,401.0,531.06,413.43
2016,11,11,13,0,304.0,228.0,2.7,24.0,392.0,519.45,405.3
2016,11,11,13,15,157.0,202.5,2.6,23.5,287.0,351.66,276.71
2016,11,11,13,30,10.0,177.0,2.5,23.0,182.0,181.81,141.25
2016,11,11,13,45,189.5,174.5,2.45,23.0,261.5,336.29,268.13
2016,11,11,14,0,369.0,172.0,2.4,23.0,341.0,469.94,373.14
2016,11,11,14,15,353.0,163.0,2.3,22.5,315.0,435.9,346.84
2016,11,11,14,30,337.0,154.0,2.2,22.0,289.0,401.98,321.07
2016,11,11,14,45,326.0,139.0,2.15,21.5,259.0,364.3,292.12
2016,11,11,15,0,315.0,124.0,2.1,21.0,229.0,326.71,262.48
2016,11,11,15,15,294.0,109.0,1.9,20.5,196.5,284.12,227.8
2016,11,11,15,30,273.0,94.0,1.7,20.0,164.0,242.93,193.41
2016,11,11,15,45,241.5,78.0,1.55,19.5,131.0,197.65,155.01
2016,11,11,16,0,210.0,62.0,1.4,19.0,98.0,155.29,118.37
2016,11,11,16,15,156.0,45.5,1.3,18.5,67.5,108.25,77.91
2016,11,11,16,30,102.0,29.0,1.2,18.0,37.0,65.83,36.3
2016,11,11,16,45,51.0,14.5,1.15,17.5,18.5,24.42,0.0
2016,11,11,17,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,12,6,45,65.5,6.5,0.8,14.5,9.0,0.0,0.0
2016,11,12,7,0,131.0,13.0,0.8,15.0,18.0,39.35,0.0
2016,11,12,7,15,264.0,24.5,0.85,15.5,51.5,108.26,58.52
2016,11,12,7,30,397.0,36.0,0.9,16.0,85.0,180.55,130.33
2016,11,12,7,45,476.5,43.5,1.0,16.5,126.5,241.09,184.05
2016,11,12,8,0,556.0,51.0,1.1,17.0,168.0,309.38,242.86
2016,11,12,8,15,606.0,56.0,1.05,17.0,210.5,367.89,293.11
2016,11,12,8,30,656.0,61.0,1.0,17.0,253.0,429.96,344.49
2016,11,12,8,45,691.5,64.5,1.0,17.5,292.5,482.74,386.65
2016,11,12,9,0,727.0,68.0,1.0,18.0,332.0,539.15,429.96
2016,11,12,9,15,512.5,118.0,0.95,18.5,314.0,484.72,385.96
2016,11,12,9,30,298.0,168.0,0.9,19.0,296.0,403.26,320.73
2016,11,12,9,45,559.5,120.5,0.9,19.5,381.0,564.82,445.88
2016,11,12,10,0,821.0,73.0,0.9,20.0,466.0,721.18,556.33
2016,11,12,10,15,832.5,74.5,0.85,20.5,490.0,754.5,574.86
2016,11,12,10,30,844.0,76.0,0.8,21.0,514.0,778.85,588.45
2016,11,12,10,45,685.5,127.0,0.75,21.5,490.5,736.02,556.49
2016,11,12,11,0,527.0,178.0,0.7,22.0,467.0,666.69,505.4
2016,11,12,11,15,697.5,128.0,0.75,22.0,517.0,767.36,577.25
2016,11,12,11,30,868.0,78.0,0.8,22.0,567.0,848.7,630.74
2016,11,12,11,45,868.0,78.0,0.85,22.5,569.0,852.2,631.4
2016,11,12,12,0,868.0,78.0,0.9,23.0,571.0,852.24,630.98
2016,11,12,12,15,866.0,78.0,1.0,23.0,565.0,847.1,629.3
2016,11,12,12,30,864.0,78.0,1.1,23.0,559.0,838.54,625.44
2016,11,12,12,45,855.0,78.5,1.25,23.0,545.0,821.34,616.47
2016,11,12,13,0,846.0,79.0,1.4,23.0,531.0,807.84,609.9
2016,11,12,13,15,836.5,78.0,1.45,23.0,510.5,782.17,593.74
2016,11,12,13,30,827.0,77.0,1.5,23.0,490.0,753.75,575.67
2016,11,12,13,45,758.5,86.0,1.6,23.0,449.0,690.06,532.96
2016,11,12,14,0,690.0,95.0,1.7,23.0,408.0,630.58,492.42
2016,11,12,14,15,726.0,82.0,1.7,22.5,389.0,612.92,481.57
2016,11,12,14,30,762.0,69.0,1.7,22.0,370.0,593.8,468.48
2016,11,12,14,45,734.5,66.0,1.7,22.0,332.5,542.17,428.99
2016,11,12,15,0,707.0,63.0,1.7,22.0,295.0,490.63,388.62
2016,11,12,15,15,667.0,58.5,1.6,21.5,254.0,431.26,341.29
2016,11,12,15,30,627.0,54.0,1.5,21.0,213.0,376.27,295.73
2016,11,12,15,45,564.0,48.5,1.45,20.5,170.0,310.63,240.67
2016,11,12,16,0,501.0,43.0,1.4,20.0,127.0,250.35,188.53
2016,11,12,16,15,398.5,34.0,1.4,19.0,87.5,179.5,127.97
2016,11,12,16,30,296.0,25.0,1.4,18.0,48.0,117.71,63.46
2016,11,12,16,45,148.0,12.5,1.4,17.5,24.0,42.57,0.0
2016,11,12,17,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,0.05,14.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,0.0,14.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.1,13.5,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,13,6,45,63.0,6.0,0.55,13.0,8.0,0.0,0.0
2016,11,13,7,0,126.0,12.0,0.6,13.0,16.0,37.16,0.0
2016,11,13,7,15,260.5,24.0,0.65,13.5,49.5,105.64,53.4
2016,11,13,7,30,395.0,36.0,0.7,14.0,83.0,179.17,129.47
2016,11,13,7,45,470.0,44.5,0.75,14.5,124.5,238.86,183.0
2016,11,13,8,0,545.0,53.0,0.8,15.0,166.0,305.88,240.94
2016,11,13,8,15,596.5,58.5,0.75,15.0,208.0,365.08,291.75
2016,11,13,8,30,648.0,64.0,0.7,15.0,250.0,427.98,343.74
2016,11,13,8,45,682.0,68.0,0.65,15.5,289.5,482.4,386.66
2016,11,13,9,0,716.0,72.0,0.6,16.0,329.0,535.33,426.81
2016,11,13,9,15,740.0,75.0,0.55,16.0,365.0,584.0,463.0
2016,11,13,9,30,764.0,78.0,0.5,16.0,401.0,632.18,497.62
2016,11,13,9,45,783.5,79.5,0.5,16.5,431.5,674.52,525.51
2016,11,13,10,0,803.0,81.0,0.5,17.0,462.0,715.38,551.75
2016,11,13,10,15,815.0,82.5,0.55,17.5,486.0,748.64,573.08
2016,11,13,10,30,827.0,84.0,0.6,18.0,510.0,779.49,592.68
2016,11,13,10,45,837.0,84.5,0.65,19.0,527.5,804.86,607.32
2016,11,13,11,0,847.0,85.0,0.7,20.0,545.0,827.34,620.0
2016,11,13,11,15,851.0,85.5,0.75,20.5,555.0,841.65,628.45
2016,11,13,11,30,855.0,86.0,0.8,21.0,565.0,852.64,634.89
2016,11,13,11,45,856.0,86.0,0.85,21.5,567.0,857.04,637.13
2016,11,13,12,0,857.0,86.0,0.9,22.0,569.0,857.98,637.3
2016,11,13,12,15,641.5,147.5,0.95,22.0,507.0,746.1,563.04
2016,11,13,12,30,426.0,209.0,1.0,22.0,445.0,621.96,474.76
2016,11,13,12,45,638.0,145.0,1.05,22.0,489.0,726.9,554.5
2016,11,13,13,0,850.0,81.0,1.1,22.0,533.0,811.96,612.62
2016,11,13,13,15,841.0,80.0,1.1,22.0,512.5,786.68,595.1
2016,11,13,13,30,832.0,79.0,1.1,22.0,492.0,758.61,576.97
2016,11,13,13,45,818.5,77.0,1.1,22.5,464.5,723.31,552.66
2016,11,13,14,0,805.0,75.0,1.1,23.0,437.0,685.86,526.75
2016,11,13,14,15,785.0,72.5,1.05,22.5,404.0,641.44,497.06
2016,11,13,14,30,765.0,70.0,1.0,22.0,371.0,595.83,464.7
2016,11,13,14,45,736.5,67.0,1.0,22.0,333.0,543.56,425.7
2016,11,13,15,0,708.0,64.0,1.0,22.0,295.0,491.43,385.6
2016,11,13,15,15,667.5,59.5,0.9,21.5,253.5,431.85,338.62
2016,11,13,15,30,627.0,55.0,0.8,21.0,212.0,376.86,293.56
2016,11,13,15,45,563.5,49.0,0.7,20.5,169.0,310.52,238.45
2016,11,13,16,0,500.0,43.0,0.6,20.0,126.0,249.6,186.32
2016,11,13,16,15,397.5,34.0,0.7,19.5,86.5,178.96,126.33
2016,11,13,16,30,295.0,25.0,0.8,19.0,47.0,116.74,59.59
2016,11,13,16,45,147.5,12.5,0.9,18.5,23.5,42.39,0.0
2016,11,13,17,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,6,45,65.5,5.5,0.6,13.0,7.0,0.0,0.0
2016,11,14,7,0,131.0,11.0,0.6,13.0,14.0,37.0,0.0
2016,11,14,7,15,270.5,22.5,0.55,13.5,48.0,105.52,48.09
2016,11,14,7,30,410.0,34.0,0.5,14.0,82.0,181.05,129.68
2016,11,14,7,45,490.5,41.5,0.5,14.5,123.5,242.18,184.43
2016,11,14,8,0,571.0,49.0,0.5,15.0,165.0,311.17,243.59
2016,11,14,8,15,622.0,54.5,0.45,15.5,208.0,371.17,294.16
2016,11,14,8,30,673.0,60.0,0.4,16.0,251.0,434.83,345.53
2016,11,14,8,45,336.5,66.5,0.4,16.5,162.0,278.11,224.71
2016,11,14,9,0,0.0,73.0,0.4,17.0,73.0,68.21,51.54
2016,11,14,9,15,0.0,88.0,0.4,17.5,88.0,83.0,64.14
2016,11,14,9,30,0.0,103.0,0.4,18.0,103.0,97.92,76.14
2016,11,14,9,45,0.0,105.5,0.45,18.5,105.5,100.08,77.58
2016,11,14,10,0,0.0,108.0,0.5,19.0,108.0,102.32,79.11
2016,11,14,10,15,0.0,117.5,0.5,19.0,117.5,111.73,86.61
2016,11,14,10,30,0.0,127.0,0.5,19.0,127.0,121.2,94.11
2016,11,14,10,45,2.5,152.5,0.55,19.5,154.0,149.43,116.5
2016,11,14,11,0,5.0,178.0,0.6,20.0,181.0,178.26,138.98
2016,11,14,11,15,2.5,170.5,0.55,20.5,172.0,167.97,130.23
2016,11,14,11,30,0.0,163.0,0.5,21.0,163.0,157.8,121.81
2016,11,14,11,45,0.0,163.5,0.45,21.5,163.5,158.26,121.9
2016,11,14,12,0,0.0,164.0,0.4,22.0,164.0,158.79,122.0
2016,11,14,12,15,0.0,162.5,0.4,22.0,162.5,157.28,120.84
2016,11,14,12,30,0.0,161.0,0.4,22.0,161.0,155.83,119.78
2016,11,14,12,45,426.0,121.0,0.45,22.5,346.0,512.76,400.61
2016,11,14,13,0,852.0,81.0,0.5,23.0,531.0,811.99,604.39
2016,11,14,13,15,843.0,80.0,0.55,23.0,510.5,786.76,584.79
2016,11,14,13,30,834.0,79.0,0.6,23.0,490.0,758.72,567.97
2016,11,14,13,45,820.5,77.0,0.7,23.0,463.0,723.46,546.75
2016,11,14,14,0,807.0,75.0,0.8,23.0,436.0,686.04,523.58
2016,11,14,14,15,787.5,72.5,0.85,22.5,402.5,641.99,495.51
2016,11,14,14,30,768.0,70.0,0.9,22.0,369.0,596.72,464.44
2016,11,14,14,45,739.5,67.0,0.95,22.0,331.0,544.44,425.93
2016,11,14,15,0,711.0,64.0,1.0,22.0,293.0,492.28,386.15
2016,11,14,15,15,670.0,59.5,0.95,21.5,251.5,432.41,339.18
2016,11,14,15,30,629.0,55.0,0.9,21.0,210.0,377.25,294.1
2016,11,14,15,45,564.0,49.0,0.85,20.5,167.0,310.3,238.54
2016,11,14,16,0,499.0,43.0,0.8,20.0,124.0,248.9,185.97
2016,11,14,16,15,394.5,33.5,0.85,19.0,84.5,177.27,125.05
2016,11,14,16,30,290.0,24.0,0.9,18.0,45.0,113.81,55.03
2016,11,14,16,45,145.0,12.0,0.95,17.0,22.5,41.33,0.0
2016,11,14,17,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,15,6,45,87.0,5.0,0.9,11.5,7.0,0.0,0.0
2016,11,15,7,0,174.0,10.0,0.9,12.0,14.0,44.46,0.0
2016,11,15,7,15,317.5,19.5,1.1,12.5,47.5,111.24,43.94
2016,11,15,7,30,461.0,29.0,1.3,13.0,81.0,187.97,134.11
2016,11,15,7,45,535.0,35.5,1.55,13.5,122.5,248.27,190.34
2016,11,15,8,0,609.0,42.0,1.8,14.0,164.0,315.53,250.26
2016,11,15,8,15,656.0,46.0,1.9,14.5,205.5,373.69,301.74
2016,11,15,8,30,703.0,50.0,2.0,15.0,247.0,434.92,354.05
2016,11,15,8,45,734.0,53.0,2.1,16.0,286.0,488.59,398.03
2016,11,15,9,0,765.0,56.0,2.2,17.0,325.0,543.0,440.94
2016,11,15,9,15,786.0,58.0,2.3,17.0,360.0,590.08,478.57
2016,11,15,9,30,807.0,60.0,2.4,17.0,395.0,631.27,510.25
2016,11,15,9,45,455.0,131.5,2.5,17.5,323.0,493.59,400.11
2016,11,15,10,0,103.0,203.0,2.6,18.0,251.0,293.99,236.41
2016,11,15,10,15,203.5,207.0,2.65,18.0,308.0,389.74,314.92
2016,11,15,10,30,304.0,211.0,2.7,18.0,365.0,491.49,395.09
2016,11,15,10,45,559.0,149.0,2.8,18.5,444.5,646.87,517.07
2016,11,15,11,0,814.0,87.0,2.9,19.0,524.0,798.4,626.53
2016,11,15,11,15,513.5,168.0,2.95,19.0,445.5,647.01,513.07
2016,11,15,11,30,213.0,249.0,3.0,19.0,367.0,462.49,367.5
2016,11,15,11,45,111.0,219.5,3.15,19.0,281.5,340.3,271.64
2016,11,15,12,0,9.0,190.0,3.3,19.0,196.0,194.27,153.16
2016,11,15,12,15,6.0,182.5,3.4,19.0,186.5,183.71,144.93
2016,11,15,12,30,3.0,175.0,3.5,19.0,177.0,173.29,136.53
2016,11,15,12,45,12.5,187.0,3.65,19.0,194.0,194.34,153.99
2016,11,15,13,0,22.0,199.0,3.8,19.0,211.0,215.49,171.43
2016,11,15,13,15,20.0,191.0,3.85,19.0,201.5,205.31,163.35
2016,11,15,13,30,18.0,183.0,3.9,19.0,192.0,195.28,155.43
2016,11,15,13,45,16.5,173.0,3.95,19.0,181.0,183.58,146.17
2016,11,15,14,0,15.0,163.0,4.0,19.0,170.0,172.05,137.01
2016,11,15,14,15,7.5,128.0,3.95,18.5,131.5,129.36,102.33
2016,11,15,14,30,0.0,93.0,3.9,18.0,93.0,88.15,68.38
2016,11,15,14,45,0.0,83.5,3.85,17.5,83.5,78.91,60.92
2016,11,15,15,0,0.0,74.0,3.8,17.0,74.0,69.71,53.37
2016,11,15,15,15,0.0,63.5,3.65,16.5,63.5,59.53,44.87
2016,11,15,15,30,0.0,53.0,3.5,16.0,53.0,49.39,36.27
2016,11,15,15,45,0.0,42.0,3.35,16.0,42.0,39.02,27.3
2016,11,15,16,0,0.0,31.0,3.2,16.0,31.0,28.78,18.36
2016,11,15,16,15,0.0,21.0,2.85,15.5,21.0,19.48,10.11
2016,11,15,16,30,0.0,11.0,2.5,15.0,11.0,10.19,0.13
2016,11,15,16,45,0.0,5.5,2.2,14.5,5.5,5.24,0.0
2016,11,15,17,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,16,6,45,61.5,5.5,1.55,9.5,6.5,0.0,0.0
2016,11,16,7,0,123.0,11.0,1.6,10.0,13.0,34.97,0.0
2016,11,16,7,15,281.0,21.5,1.95,10.5,47.0,104.82,33.92
2016,11,16,7,30,439.0,32.0,2.3,11.0,81.0,186.36,133.65
2016,11,16,7,45,527.0,39.0,2.65,12.0,124.0,250.7,193.7
2016,11,16,8,0,615.0,46.0,3.0,13.0,167.0,320.92,256.29
2016,11,16,8,15,666.5,50.5,3.25,13.0,210.5,382.19,311.8
2016,11,16,8,30,718.0,55.0,3.5,13.0,254.0,446.85,368.74
2016,11,16,8,45,751.5,58.5,3.75,13.5,294.5,503.25,416.91
2016,11,16,9,0,785.0,62.0,4.0,14.0,335.0,560.54,464.33
2016,11,16,9,15,808.0,64.5,4.05,14.0,371.5,610.36,505.05
2016,11,16,9,30,831.0,67.0,4.1,14.0,408.0,659.44,543.86
2016,11,16,9,45,845.5,69.0,4.15,14.5,438.5,700.78,573.59
2016,11,16,10,0,860.0,71.0,4.2,15.0,469.0,740.17,601.41
2016,11,16,10,15,870.5,72.5,4.2,15.0,493.0,767.52,620.88
2016,11,16,10,30,881.0,74.0,4.2,15.0,517.0,798.08,642.69
2016,11,16,10,45,885.5,75.5,4.2,15.5,534.0,820.94,657.48
2016,11,16,11,0,890.0,77.0,4.2,16.0,551.0,840.6,669.93
2016,11,16,11,15,893.5,77.5,4.2,16.0,560.5,854.89,679.77
2016,11,16,11,30,897.0,78.0,4.2,16.0,570.0,865.76,687.26
2016,11,16,11,45,628.5,151.5,4.25,16.0,496.5,737.88,592.87
2016,11,16,12,0,360.0,225.0,4.3,16.0,423.0,573.92,463.76
2016,11,16,12,15,623.0,152.5,4.25,16.0,492.0,731.93,590.34
2016,11,16,12,30,886.0,80.0,4.2,16.0,561.0,852.67,678.87
2016,11,16,12,45,878.5,79.5,4.2,16.0,547.0,835.55,665.94
2016,11,16,13,0,871.0,79.0,4.2,16.0,533.0,821.97,656.68
2016,11,16,13,15,861.5,78.0,4.15,15.5,512.5,796.15,639.4
2016,11,16,13,30,852.0,77.0,4.1,15.0,492.0,767.48,620.0
2016,11,16,13,45,833.5,76.5,4.1,15.0,463.5,730.01,592.88
2016,11,16,14,0,815.0,76.0,4.1,15.0,435.0,690.6,564.06
2016,11,16,14,15,794.5,73.5,4.0,15.0,401.5,645.79,530.44
2016,11,16,14,30,774.0,71.0,3.9,15.0,368.0,599.79,493.87
2016,11,16,14,45,741.0,68.5,3.85,15.0,329.0,545.3,449.71
2016,11,16,15,0,708.0,66.0,3.8,15.0,290.0,491.24,404.77
2016,11,16,15,15,664.5,61.5,3.5,14.5,248.5,433.2,355.63
2016,11,16,15,30,621.0,57.0,3.2,14.0,207.0,374.82,304.87
2016,11,16,15,45,548.5,51.0,2.95,13.5,163.5,305.28,244.0
2016,11,16,16,0,476.0,45.0,2.7,13.0,120.0,241.96,187.27
2016,11,16,16,15,365.5,35.0,2.4,12.5,81.0,169.33,122.43
2016,11,16,16,30,255.0,25.0,2.1,12.0,42.0,104.44,44.75
2016,11,16,16,45,127.5,12.5,1.85,11.5,21.0,38.13,0.0
2016,11,16,17,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,17,7,15,199.5,16.0,0.8,7.5,37.5,77.08,16.54
2016,11,17,7,30,399.0,32.0,0.9,8.0,75.0,173.22,124.11
2016,11,17,7,45,493.0,39.0,1.0,8.5,117.0,237.37,184.14
2016,11,17,8,0,587.0,46.0,1.1,9.0,159.0,310.82,249.21
2016,11,17,8,15,640.0,51.0,1.2,9.5,202.0,368.93,301.13
2016,11,17,8,30,693.0,56.0,1.3,10.0,245.0,433.54,356.66
2016,11,17,8,45,734.0,58.5,1.4,10.5,286.5,491.78,405.45
2016,11,17,9,0,775.0,61.0,1.5,11.0,328.0,551.54,453.86
2016,11,17,9,15,798.5,63.5,1.6,11.5,364.0,601.21,492.99
2016,11,17,9,30,822.0,66.0,1.7,12.0,400.0,650.2,530.34
2016,11,17,9,45,843.0,66.5,1.85,12.5,431.5,693.97,561.89
2016,11,17,10,0,864.0,67.0,2.0,13.0,463.0,730.42,587.64
2016,11,17,10,15,875.0,68.0,2.05,13.5,487.5,763.43,609.91
2016,11,17,10,30,886.0,69.0,2.1,14.0,512.0,793.86,630.12
2016,11,17,10,45,894.5,69.5,2.2,14.5,530.0,818.84,646.72
2016,11,17,11,0,903.0,70.0,2.3,15.0,548.0,840.75,661.15
2016,11,17,11,15,907.0,70.5,2.25,15.0,557.5,855.64,670.62
2016,11,17,11,30,911.0,71.0,2.2,15.0,567.0,867.08,677.78
2016,11,17,11,45,913.0,70.5,2.2,15.5,569.5,872.03,679.71
2016,11,17,12,0,915.0,70.0,2.2,16.0,572.0,873.38,679.33
2016,11,17,12,15,912.5,70.0,2.2,16.0,566.5,867.9,675.62
2016,11,17,12,30,910.0,70.0,2.2,16.0,561.0,858.86,669.62
2016,11,17,12,45,905.0,69.0,2.25,16.5,547.5,843.0,658.16
2016,11,17,13,0,900.0,68.0,2.3,17.0,534.0,823.78,644.47
2016,11,17,13,15,891.0,67.0,2.25,17.0,513.5,798.14,626.68
2016,11,17,13,30,882.0,66.0,2.2,17.0,493.0,769.58,606.84
2016,11,17,13,45,869.0,65.0,2.2,17.0,465.5,735.3,583.13
2016,11,17,14,0,856.0,64.0,2.2,17.0,438.0,698.74,557.55
2016,11,17,14,15,837.5,62.0,2.1,16.5,404.5,655.12,526.8
2016,11,17,14,30,819.0,60.0,2.0,16.0,371.0,614.82,496.98
2016,11,17,14,45,792.5,57.0,1.95,16.0,333.0,562.2,455.48
2016,11,17,15,0,766.0,54.0,1.9,16.0,295.0,509.45,412.72
2016,11,17,15,15,726.0,50.5,1.65,15.5,253.0,449.31,362.79
2016,11,17,15,30,686.0,47.0,1.4,15.0,211.0,391.02,312.78
2016,11,17,15,45,625.0,42.0,1.15,14.5,167.5,324.45,254.88
2016,11,17,16,0,564.0,37.0,0.9,14.0,124.0,262.69,199.58
2016,11,17,16,15,457.5,29.0,0.95,13.5,84.0,188.94,133.99
2016,11,17,16,30,351.0,21.0,1.0,13.0,44.0,122.67,47.31
2016,11,17,16,45,175.5,10.5,1.05,12.5,22.0,46.05,0.0
2016,11,17,17,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
