Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,18,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,18,7,15,200.5,15.5,1.75,8.0,36.0,75.89,6.69
2016,11,18,7,30,401.0,31.0,2.0,9.0,72.0,172.0,121.73
2016,11,18,7,45,493.0,38.5,2.25,10.0,114.5,235.81,182.38
2016,11,18,8,0,585.0,46.0,2.5,11.0,157.0,308.76,247.32
2016,11,18,8,15,640.0,51.5,2.45,11.5,200.5,367.99,300.46
2016,11,18,8,30,695.0,57.0,2.4,12.0,244.0,434.06,357.39
2016,11,18,8,45,732.5,60.5,2.4,12.5,285.5,491.54,405.72
2016,11,18,9,0,770.0,64.0,2.4,13.0,327.0,550.27,453.35
2016,11,18,9,15,794.5,67.0,2.65,14.0,363.5,600.96,493.24
2016,11,18,9,30,819.0,70.0,2.9,15.0,400.0,651.07,531.53
2016,11,18,9,45,838.5,71.5,3.15,16.0,431.5,694.92,562.61
2016,11,18,10,0,858.0,73.0,3.4,17.0,463.0,737.15,591.92
2016,11,18,10,15,868.0,74.0,3.5,17.5,487.0,769.58,614.05
2016,11,18,10,30,878.0,75.0,3.6,18.0,511.0,792.95,629.43
2016,11,18,10,45,883.5,76.5,3.75,18.5,528.0,816.58,645.27
2016,11,18,11,0,889.0,78.0,3.9,19.0,545.0,837.08,658.83
2016,11,18,11,15,891.0,78.5,3.95,19.0,554.0,850.15,667.88
2016,11,18,11,30,893.0,79.0,4.0,19.0,563.0,859.79,674.65
2016,11,18,11,45,890.5,79.5,4.1,19.5,563.5,862.12,675.28
2016,11,18,12,0,888.0,80.0,4.2,20.0,564.0,860.92,673.58
2016,11,18,12,15,884.0,80.0,4.25,20.0,558.0,854.33,669.22
2016,11,18,12,30,880.0,80.0,4.3,20.0,552.0,844.31,662.56
2016,11,18,12,45,872.5,79.0,4.35,20.0,538.0,826.81,650.58
2016,11,18,13,0,865.0,78.0,4.4,20.0,524.0,812.85,641.46
2016,11,18,13,15,856.0,77.0,4.4,20.0,503.5,787.72,623.89
2016,11,18,13,30,847.0,76.0,4.4,20.0,483.0,759.75,604.26
2016,11,18,13,45,832.0,74.5,4.4,20.0,455.5,724.04,578.79
2016,11,18,14,0,817.0,73.0,4.4,20.0,428.0,686.21,551.53
2016,11,18,14,15,798.0,70.5,4.2,19.5,395.5,642.61,519.87
2016,11,18,14,30,779.0,68.0,4.0,19.0,363.0,597.7,485.3
2016,11,18,14,45,750.5,65.0,3.8,19.0,325.0,545.45,443.11
2016,11,18,15,0,722.0,62.0,3.6,19.0,287.0,493.28,399.97
2016,11,18,15,15,680.0,57.5,3.15,18.0,245.5,432.87,350.11
2016,11,18,15,30,638.0,53.0,2.7,17.0,204.0,377.29,302.46
2016,11,18,15,45,572.5,47.0,2.3,16.5,161.5,310.2,244.0
2016,11,18,16,0,507.0,41.0,1.9,16.0,119.0,248.65,189.0
2016,11,18,16,15,394.5,31.5,1.75,15.0,79.5,174.65,123.54
2016,11,18,16,30,282.0,22.0,1.6,14.0,40.0,107.72,36.72
2016,11,18,16,45,141.0,11.0,1.5,13.0,20.0,39.42,0.0
2016,11,18,17,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,11,19,7,15,163.5,15.5,4.4,13.0,32.0,65.86,0.0
2016,11,19,7,30,327.0,31.0,4.4,13.0,64.0,148.75,102.62
2016,11,19,7,45,417.5,39.0,4.45,13.5,103.0,208.41,159.47
2016,11,19,8,0,508.0,47.0,4.5,14.0,142.0,277.17,220.76
2016,11,19,8,15,254.0,27.0,4.45,14.0,74.5,159.73,129.65
2016,11,19,8,30,0.0,7.0,4.4,14.0,7.0,6.48,0.0
2016,11,19,8,45,0.0,8.5,4.35,14.5,8.5,7.87,1.11
2016,11,19,9,0,0.0,10.0,4.3,15.0,10.0,9.27,2.29
2016,11,19,9,15,0.0,7.5,4.3,15.0,7.5,6.95,0.3
2016,11,19,9,30,0.0,5.0,4.3,15.0,5.0,4.63,0.0
2016,11,19,9,45,0.0,15.5,4.3,15.5,15.5,14.38,6.6
2016,11,19,10,0,0.0,26.0,4.3,16.0,26.0,24.14,14.84
2016,11,19,10,15,0.0,22.5,4.3,16.0,22.5,20.89,12.06
2016,11,19,10,30,0.0,19.0,4.3,16.0,19.0,17.64,9.29
2016,11,19,10,45,3.0,97.5,4.3,16.0,99.0,93.89,73.35
2016,11,19,11,0,6.0,176.0,4.3,16.0,179.0,177.66,142.35
2016,11,19,11,15,57.5,209.5,4.25,16.0,240.0,269.72,218.65
2016,11,19,11,30,109.0,243.0,4.2,16.0,301.0,353.74,286.97
2016,11,19,11,45,54.5,183.0,4.2,16.5,212.0,236.52,191.04
2016,11,19,12,0,0.0,123.0,4.2,17.0,123.0,116.83,91.45
2016,11,19,12,15,0.0,135.5,4.15,17.0,135.5,129.64,102.11
2016,11,19,12,30,0.0,148.0,4.1,17.0,148.0,142.7,112.83
2016,11,19,12,45,0.0,119.5,4.1,17.0,119.5,113.46,88.89
2016,11,19,13,0,0.0,91.0,4.1,17.0,91.0,85.01,65.48
2016,11,19,13,15,0.0,49.0,4.05,17.0,49.0,45.56,32.67
2016,11,19,13,30,0.0,7.0,4.0,17.0,7.0,6.49,0.0
2016,11,19,13,45,0.0,48.5,4.0,17.0,48.5,45.08,32.41
2016,11,19,14,0,0.0,90.0,4.0,17.0,90.0,84.55,65.53
2016,11,19,14,15,0.0,87.5,3.85,16.5,87.5,82.31,63.87
2016,11,19,14,30,0.0,85.0,3.7,16.0,85.0,80.15,62.28
2016,11,19,14,45,0.0,75.5,3.6,16.0,75.5,70.9,54.57
2016,11,19,15,0,0.0,66.0,3.5,16.0,66.0,61.69,46.82
2016,11,19,15,15,0.0,56.0,3.3,15.5,56.0,52.07,38.72
2016,11,19,15,30,0.0,46.0,3.1,15.0,46.0,42.74,30.76
2016,11,19,15,45,0.0,36.0,2.95,15.0,36.0,33.43,22.64
2016,11,19,16,0,0.0,26.0,2.8,15.0,26.0,24.12,14.48
2016,11,19,16,15,0.0,17.0,2.75,15.0,17.0,15.76,6.94
2016,11,19,16,30,0.0,8.0,2.7,15.0,8.0,7.41,0.0
2016,11,19,16,45,0.0,4.0,2.65,15.0,4.0,3.81,0.0
2016,11,19,17,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,20,7,15,0.0,14.5,1.1,13.5,14.5,13.46,0.0
2016,11,20,7,30,0.0,29.0,1.2,14.0,29.0,28.18,16.12
2016,11,20,7,45,4.0,46.5,1.35,14.5,47.5,47.69,33.84
2016,11,20,8,0,8.0,64.0,1.5,15.0,66.0,67.3,50.88
2016,11,20,8,15,15.5,81.0,1.6,15.0,85.0,88.21,68.98
2016,11,20,8,30,23.0,98.0,1.7,15.0,104.0,115.62,92.4
2016,11,20,8,45,28.0,113.5,1.8,15.0,122.0,135.71,109.46
2016,11,20,9,0,33.0,129.0,1.9,15.0,140.0,156.33,126.75
2016,11,20,9,15,26.5,139.0,1.9,15.0,148.5,163.47,132.44
2016,11,20,9,30,20.0,149.0,1.9,15.0,157.0,161.67,130.65
2016,11,20,9,45,98.0,172.0,1.9,15.5,215.5,251.97,205.9
2016,11,20,10,0,176.0,195.0,1.9,16.0,274.0,349.73,284.63
2016,11,20,10,15,98.0,189.5,1.9,16.0,234.0,275.85,223.54
2016,11,20,10,30,20.0,184.0,1.9,16.0,194.0,198.46,159.03
2016,11,20,10,45,10.0,130.5,1.95,16.0,135.5,133.06,105.6
2016,11,20,11,0,0.0,77.0,2.0,16.0,77.0,71.69,54.55
2016,11,20,11,15,23.0,150.0,2.0,16.0,162.5,172.45,138.4
2016,11,20,11,30,46.0,223.0,2.0,16.0,248.0,276.5,222.19
2016,11,20,11,45,23.0,194.0,2.0,16.0,206.5,211.22,168.95
2016,11,20,12,0,0.0,165.0,2.0,16.0,165.0,160.5,127.25
2016,11,20,12,15,4.5,174.5,2.0,16.0,177.0,174.51,138.95
2016,11,20,12,30,9.0,184.0,2.0,16.0,189.0,188.68,150.62
2016,11,20,12,45,4.5,127.5,2.0,16.0,130.0,125.4,99.01
2016,11,20,13,0,0.0,71.0,2.0,16.0,71.0,66.08,49.93
2016,11,20,13,15,0.0,47.5,1.9,16.0,47.5,44.16,31.67
2016,11,20,13,30,0.0,24.0,1.8,16.0,24.0,22.28,13.26
2016,11,20,13,45,0.0,79.5,1.7,16.0,79.5,74.01,56.89
2016,11,20,14,0,0.0,135.0,1.6,16.0,135.0,131.49,104.67
2016,11,20,14,15,0.0,123.5,1.4,15.5,123.5,119.96,95.34
2016,11,20,14,30,0.0,112.0,1.2,15.0,112.0,108.52,86.15
2016,11,20,14,45,0.0,100.0,1.05,15.0,100.0,96.63,76.31
2016,11,20,15,0,0.0,88.0,0.9,15.0,88.0,84.81,66.44
2016,11,20,15,15,0.0,75.0,0.8,14.5,75.0,71.97,55.71
2016,11,20,15,30,0.0,62.0,0.7,14.0,62.0,59.18,44.83
2016,11,20,15,45,0.0,48.5,0.6,14.0,48.5,45.87,33.28
2016,11,20,16,0,0.0,35.0,0.5,14.0,35.0,32.54,21.62
2016,11,20,16,15,0.0,23.0,0.55,13.5,23.0,21.35,11.47
2016,11,20,16,30,0.0,11.0,0.6,13.0,11.0,10.19,0.0
2016,11,20,16,45,0.0,5.5,0.65,13.0,5.5,5.24,0.0
2016,11,20,17,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,7,15,175.0,14.5,1.25,10.5,31.0,66.0,0.0
2016,11,21,7,30,350.0,29.0,1.4,11.0,62.0,152.27,101.8
2016,11,21,7,45,447.0,37.0,1.6,12.0,102.0,214.86,163.05
2016,11,21,8,0,544.0,45.0,1.8,13.0,142.0,287.27,226.74
2016,11,21,8,15,601.0,50.0,2.0,13.0,183.5,347.0,280.53
2016,11,21,8,30,658.0,55.0,2.2,13.0,225.0,408.41,334.63
2016,11,21,8,45,701.5,57.5,2.4,13.5,265.5,466.02,383.74
2016,11,21,9,0,745.0,60.0,2.6,14.0,306.0,525.46,432.84
2016,11,21,9,15,770.0,62.5,2.65,14.0,342.0,574.62,472.91
2016,11,21,9,30,795.0,65.0,2.7,14.0,378.0,623.34,511.64
2016,11,21,9,45,804.5,69.5,2.8,14.5,407.0,662.83,540.44
2016,11,21,10,0,814.0,74.0,2.9,15.0,436.0,700.23,566.99
2016,11,21,10,15,826.5,75.5,2.95,15.0,460.0,733.98,591.36
2016,11,21,10,30,839.0,77.0,3.0,15.0,484.0,765.36,613.85
2016,11,21,10,45,847.0,78.0,3.05,15.5,501.5,789.94,630.09
2016,11,21,11,0,855.0,79.0,3.1,16.0,519.0,811.57,644.18
2016,11,21,11,15,860.0,79.5,3.1,16.0,529.0,827.0,654.74
2016,11,21,11,30,865.0,80.0,3.1,16.0,539.0,839.15,663.07
2016,11,21,11,45,865.5,80.5,3.1,16.5,541.5,844.13,665.14
2016,11,21,12,0,866.0,81.0,3.1,17.0,544.0,845.66,664.92
2016,11,21,12,15,864.0,80.5,3.05,17.0,539.0,840.39,660.94
2016,11,21,12,30,862.0,80.0,3.0,17.0,534.0,831.7,654.71
2016,11,21,12,45,863.5,77.0,3.0,17.0,523.0,812.57,641.42
2016,11,21,13,0,865.0,74.0,3.0,17.0,512.0,797.11,630.94
2016,11,21,13,15,856.0,73.0,2.95,17.0,492.0,772.52,613.54
2016,11,21,13,30,847.0,72.0,2.9,17.0,472.0,751.28,598.66
2016,11,21,13,45,832.5,71.0,2.9,17.0,445.5,716.89,574.28
2016,11,21,14,0,818.0,70.0,2.9,17.0,419.0,680.36,548.14
2016,11,21,14,15,798.0,67.5,2.8,16.5,386.0,636.39,516.59
2016,11,21,14,30,778.0,65.0,2.7,16.0,353.0,591.2,481.94
2016,11,21,14,45,747.0,62.5,2.65,16.0,315.5,538.44,439.64
2016,11,21,15,0,716.0,60.0,2.6,16.0,278.0,485.95,396.4
2016,11,21,15,15,673.0,55.5,2.25,15.5,237.0,425.66,345.69
2016,11,21,15,30,630.0,51.0,1.9,15.0,196.0,367.55,295.33
2016,11,21,15,45,559.5,45.5,1.55,14.5,154.0,302.41,238.24
2016,11,21,16,0,489.0,40.0,1.2,14.0,112.0,240.58,182.93
2016,11,21,16,15,372.0,30.5,1.15,13.5,74.0,166.47,116.52
2016,11,21,16,30,255.0,21.0,1.1,13.0,36.0,98.71,18.77
2016,11,21,16,45,127.5,10.5,1.1,12.5,18.0,36.18,0.0
2016,11,21,17,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,22,7,15,148.5,15.5,1.0,9.5,29.0,59.91,0.0
2016,11,22,7,30,297.0,31.0,1.1,10.0,58.0,137.63,90.37
2016,11,22,7,45,393.0,40.5,1.2,10.5,97.0,198.66,151.08
2016,11,22,8,0,489.0,50.0,1.3,11.0,136.0,269.43,213.6
2016,11,22,8,15,549.0,56.5,1.3,11.5,177.0,329.63,266.74
2016,11,22,8,30,609.0,63.0,1.3,12.0,218.0,394.45,322.1
2016,11,22,8,45,650.0,67.0,1.35,12.5,257.5,450.11,368.73
2016,11,22,9,0,691.0,71.0,1.4,13.0,297.0,507.61,415.28
2016,11,22,9,15,718.5,74.0,1.4,13.5,332.0,556.83,453.68
2016,11,22,9,30,746.0,77.0,1.4,14.0,367.0,602.96,488.64
2016,11,22,9,45,650.5,102.5,1.45,14.5,370.0,595.43,480.97
2016,11,22,10,0,555.0,128.0,1.5,15.0,373.0,570.27,460.21
2016,11,22,10,15,565.0,133.0,1.5,15.0,394.5,604.31,485.82
2016,11,22,10,30,575.0,138.0,1.5,15.0,416.0,632.01,505.97
2016,11,22,10,45,520.0,159.0,1.55,15.5,417.0,619.31,494.32
2016,11,22,11,0,465.0,180.0,1.6,16.0,418.0,607.54,483.5
2016,11,22,11,15,530.0,164.5,1.6,16.0,441.0,649.57,515.94
2016,11,22,11,30,595.0,149.0,1.6,16.0,464.0,696.29,550.76
2016,11,22,11,45,573.0,157.0,1.6,16.0,461.5,684.17,541.04
2016,11,22,12,0,551.0,165.0,1.6,16.0,459.0,675.44,534.21
2016,11,22,12,15,500.5,177.5,1.55,16.0,442.0,645.72,511.11
2016,11,22,12,30,450.0,190.0,1.5,16.0,425.0,614.2,486.79
2016,11,22,12,45,447.0,185.5,1.5,16.0,414.5,601.23,477.73
2016,11,22,13,0,444.0,181.0,1.5,16.0,404.0,586.5,467.17
2016,11,22,13,15,491.0,162.0,1.5,16.0,400.0,592.81,473.44
2016,11,22,13,30,538.0,143.0,1.5,16.0,396.0,595.08,476.41
2016,11,22,13,45,531.5,135.0,1.5,16.0,373.0,566.38,455.12
2016,11,22,14,0,525.0,127.0,1.5,16.0,350.0,536.17,432.61
2016,11,22,14,15,474.0,124.5,1.4,15.5,314.0,480.96,390.15
2016,11,22,14,30,423.0,122.0,1.3,15.0,278.0,427.7,348.54
2016,11,22,14,45,398.0,113.5,1.2,15.0,248.0,385.67,314.66
2016,11,22,15,0,373.0,105.0,1.1,15.0,218.0,344.58,280.74
2016,11,22,15,15,347.5,92.5,1.0,14.5,185.5,299.86,243.66
2016,11,22,15,30,322.0,80.0,0.9,14.0,153.0,256.73,206.88
2016,11,22,15,45,288.5,65.0,0.85,13.5,120.0,209.21,165.71
2016,11,22,16,0,255.0,50.0,0.8,13.0,87.0,164.64,126.09
2016,11,22,16,15,183.5,35.5,0.85,12.5,57.5,112.13,78.63
2016,11,22,16,30,112.0,21.0,0.9,12.0,28.0,60.66,6.51
2016,11,22,16,45,56.0,10.5,0.95,12.0,14.0,21.51,0.0
2016,11,22,17,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,7,15,115.5,17.0,1.1,9.5,26.5,43.86,0.0
2016,11,23,7,30,231.0,34.0,1.1,10.0,53.0,121.4,77.79
2016,11,23,7,45,321.5,46.0,1.1,11.0,91.0,178.51,135.3
2016,11,23,8,0,412.0,58.0,1.1,12.0,129.0,245.24,193.55
2016,11,23,8,15,478.0,65.5,1.25,12.5,169.5,305.85,246.67
2016,11,23,8,30,544.0,73.0,1.4,13.0,210.0,371.58,302.86
2016,11,23,8,45,585.5,79.0,1.55,13.5,249.0,427.11,349.63
2016,11,23,9,0,627.0,85.0,1.7,14.0,288.0,484.64,396.68
2016,11,23,9,15,658.0,89.0,1.75,14.0,323.5,534.93,437.22
2016,11,23,9,30,689.0,93.0,1.8,14.0,359.0,585.54,477.04
2016,11,23,9,45,723.0,92.5,1.85,14.0,391.5,632.89,513.71
2016,11,23,10,0,757.0,92.0,1.9,14.0,424.0,679.83,548.65
2016,11,23,10,15,378.5,119.5,1.95,14.0,285.5,441.04,361.95
2016,11,23,10,30,0.0,147.0,2.0,14.0,147.0,142.97,113.89
2016,11,23,10,45,150.0,180.0,2.05,14.5,256.0,320.75,263.26
2016,11,23,11,0,300.0,213.0,2.1,15.0,365.0,497.96,403.42
2016,11,23,11,15,563.5,154.5,2.15,15.0,447.5,664.52,534.25
2016,11,23,11,30,827.0,96.0,2.2,15.0,530.0,823.29,649.53
2016,11,23,11,45,568.0,159.0,2.25,15.0,458.0,681.35,544.29
2016,11,23,12,0,309.0,222.0,2.3,15.0,386.0,524.15,421.44
2016,11,23,12,15,570.5,157.5,2.35,15.0,456.0,680.18,546.61
2016,11,23,12,30,832.0,93.0,2.4,15.0,526.0,819.67,648.52
2016,11,23,12,45,821.5,93.5,2.45,15.0,512.5,802.26,635.44
2016,11,23,13,0,811.0,94.0,2.5,15.0,499.0,781.87,621.71
2016,11,23,13,15,800.5,92.5,2.55,15.0,479.5,756.36,604.22
2016,11,23,13,30,790.0,91.0,2.6,15.0,460.0,728.23,584.73
2016,11,23,13,45,776.0,88.5,2.7,15.0,433.5,693.95,560.75
2016,11,23,14,0,762.0,86.0,2.8,15.0,407.0,661.2,537.61
2016,11,23,14,15,740.0,83.0,2.8,14.5,374.5,617.16,504.93
2016,11,23,14,30,718.0,80.0,2.8,14.0,342.0,572.22,470.39
2016,11,23,14,45,687.5,75.5,2.8,14.0,305.0,519.78,428.1
2016,11,23,15,0,657.0,71.0,2.8,14.0,268.0,467.81,385.01
2016,11,23,15,15,609.5,66.0,2.4,13.5,227.5,407.32,333.66
2016,11,23,15,30,562.0,61.0,2.0,13.0,187.0,349.56,283.26
2016,11,23,15,45,488.0,53.5,1.7,13.0,146.0,281.19,223.15
2016,11,23,16,0,414.0,46.0,1.4,13.0,105.0,219.14,167.58
2016,11,23,16,15,294.0,34.0,1.3,12.0,68.5,145.49,101.8
2016,11,23,16,30,174.0,22.0,1.2,11.0,32.0,77.93,5.26
2016,11,23,16,45,87.0,11.0,1.15,10.5,16.0,28.38,0.0
2016,11,23,17,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,24,7,15,114.5,16.5,0.55,7.0,26.0,42.91,0.0
2016,11,24,7,30,229.0,33.0,0.6,7.0,52.0,118.46,74.0
2016,11,24,7,45,339.0,44.0,0.65,7.5,91.5,181.25,138.14
2016,11,24,8,0,449.0,55.0,0.7,8.0,131.0,256.11,203.82
2016,11,24,8,15,515.0,62.5,0.8,8.0,173.0,318.22,259.14
2016,11,24,8,30,581.0,70.0,0.9,8.0,215.0,385.46,317.58
2016,11,24,8,45,633.5,74.0,1.0,8.5,256.5,446.22,368.89
2016,11,24,9,0,686.0,78.0,1.1,9.0,298.0,509.76,420.88
2016,11,24,9,15,716.0,81.5,1.15,9.5,334.5,560.98,461.42
2016,11,24,9,30,746.0,85.0,1.2,10.0,371.0,612.31,500.89
2016,11,24,9,45,771.5,86.5,1.3,11.0,403.0,657.82,534.43
2016,11,24,10,0,797.0,88.0,1.4,12.0,435.0,698.72,562.64
2016,11,24,10,15,811.0,90.0,1.4,12.5,459.5,733.9,586.09
2016,11,24,10,30,825.0,92.0,1.4,13.0,484.0,766.81,607.63
2016,11,24,10,45,835.5,92.5,1.4,13.5,502.5,792.72,623.94
2016,11,24,11,0,846.0,93.0,1.4,14.0,521.0,815.78,638.2
2016,11,24,11,15,850.5,94.0,1.2,14.0,531.0,831.48,645.85
2016,11,24,11,30,855.0,95.0,1.0,14.0,541.0,843.9,650.97
2016,11,24,11,45,857.0,94.5,0.85,14.5,544.0,849.11,650.52
2016,11,24,12,0,859.0,94.0,0.7,15.0,547.0,850.89,647.76
2016,11,24,12,15,856.5,94.0,0.6,15.0,541.5,846.04,642.72
2016,11,24,12,30,854.0,94.0,0.5,15.0,536.0,837.79,635.59
2016,11,24,12,45,848.0,93.0,0.4,15.5,523.0,822.15,622.53
2016,11,24,13,0,842.0,92.0,0.3,16.0,510.0,803.34,607.66
2016,11,24,13,15,831.5,90.5,0.35,16.0,490.0,777.36,591.86
2016,11,24,13,30,821.0,89.0,0.4,16.0,470.0,748.66,574.16
2016,11,24,13,45,804.5,87.0,0.5,16.0,443.0,712.43,551.78
2016,11,24,14,0,788.0,85.0,0.6,16.0,416.0,674.21,527.51
2016,11,24,14,15,765.5,82.0,0.55,16.0,383.0,629.09,494.93
2016,11,24,14,30,743.0,79.0,0.5,16.0,350.0,586.52,462.87
2016,11,24,14,45,710.5,75.5,0.5,16.0,312.0,533.21,422.55
2016,11,24,15,0,678.0,72.0,0.5,16.0,274.0,480.4,381.38
2016,11,24,15,15,630.0,66.5,0.5,15.5,232.5,418.22,332.25
2016,11,24,15,30,582.0,61.0,0.5,15.0,191.0,358.77,283.43
2016,11,24,15,45,509.5,53.0,0.5,14.5,149.0,289.59,225.48
2016,11,24,16,0,437.0,45.0,0.5,14.0,107.0,226.59,170.96
2016,11,24,16,15,315.0,33.5,0.55,13.5,69.5,151.66,104.48
2016,11,24,16,30,193.0,22.0,0.6,13.0,32.0,82.79,0.82
2016,11,24,16,45,96.5,11.0,0.7,12.5,16.0,30.36,0.0
2016,11,24,17,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,25,7,15,18.0,14.0,1.05,7.5,15.5,17.58,0.0
2016,11,25,7,30,36.0,28.0,1.0,8.0,31.0,44.72,24.54
2016,11,25,7,45,71.0,45.5,1.0,8.5,56.0,79.36,59.25
2016,11,25,8,0,106.0,63.0,1.0,9.0,81.0,116.2,92.06
2016,11,25,8,15,123.5,81.0,1.2,9.5,107.5,149.24,121.52
2016,11,25,8,30,141.0,99.0,1.4,10.0,134.0,183.76,151.83
2016,11,25,8,45,154.0,115.5,1.6,10.5,159.5,215.34,179.13
2016,11,25,9,0,167.0,132.0,1.8,11.0,185.0,247.85,206.67
2016,11,25,9,15,181.0,144.5,1.75,11.5,208.0,276.76,230.53
2016,11,25,9,30,195.0,157.0,1.7,12.0,231.0,306.45,254.51
2016,11,25,9,45,237.0,166.0,1.7,12.5,263.5,362.62,299.76
2016,11,25,10,0,279.0,175.0,1.7,13.0,296.0,410.71,337.71
2016,11,25,10,15,274.5,186.5,1.7,13.5,311.0,428.52,350.38
2016,11,25,10,30,270.0,198.0,1.7,14.0,326.0,445.21,362.15
2016,11,25,10,45,267.0,206.5,1.75,14.5,337.0,458.34,371.31
2016,11,25,11,0,264.0,215.0,1.8,15.0,348.0,470.42,379.6
2016,11,25,11,15,261.0,220.5,1.8,15.0,354.0,477.83,384.88
2016,11,25,11,30,258.0,226.0,1.8,15.0,360.0,484.2,389.41
2016,11,25,11,45,232.0,230.0,1.8,15.5,351.5,455.0,365.79
2016,11,25,12,0,206.0,234.0,1.8,16.0,343.0,438.3,351.73
2016,11,25,12,15,192.0,233.0,1.75,16.0,333.5,424.86,341.03
2016,11,25,12,30,178.0,232.0,1.7,16.0,324.0,410.96,329.96
2016,11,25,12,45,229.0,220.5,1.7,16.0,336.0,436.95,351.73
2016,11,25,13,0,280.0,209.0,1.7,16.0,348.0,473.81,381.14
2016,11,25,13,15,191.0,205.0,1.65,15.5,298.0,381.74,308.66
2016,11,25,13,30,102.0,201.0,1.6,15.0,248.0,294.04,238.43
2016,11,25,13,45,127.0,190.0,1.55,15.0,245.5,308.91,251.45
2016,11,25,14,0,152.0,179.0,1.5,15.0,243.0,310.54,253.41
2016,11,25,14,15,160.0,164.5,1.3,14.5,227.0,294.5,241.02
2016,11,25,14,30,168.0,150.0,1.1,14.0,211.0,277.57,227.72
2016,11,25,14,45,155.5,136.0,0.9,14.0,188.0,248.06,203.18
2016,11,25,15,0,143.0,122.0,0.7,14.0,165.0,219.32,179.0
2016,11,25,15,15,130.5,105.0,0.7,13.5,139.5,187.66,152.67
2016,11,25,15,30,118.0,88.0,0.7,13.0,114.0,156.96,126.51
2016,11,25,15,45,102.0,70.0,0.75,13.0,89.0,124.52,98.19
2016,11,25,16,0,86.0,52.0,0.8,13.0,64.0,93.42,70.61
2016,11,25,16,15,43.0,35.5,0.85,12.5,41.5,57.28,38.27
2016,11,25,16,30,0.0,19.0,0.9,12.0,19.0,18.32,0.0
2016,11,25,16,45,0.0,9.5,0.95,11.5,9.5,9.05,0.0
2016,11,25,17,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,2.5,2.15,10.0,2.5,2.38,0.0
2016,11,26,7,30,0.0,5.0,2.3,10.0,5.0,4.62,0.0
2016,11,26,7,45,0.0,9.5,2.5,10.5,9.5,8.79,1.63
2016,11,26,8,0,0.0,14.0,2.7,11.0,14.0,12.97,5.39
2016,11,26,8,15,0.0,19.0,2.8,11.0,19.0,17.61,9.53
2016,11,26,8,30,0.0,24.0,2.9,11.0,24.0,22.25,13.64
2016,11,26,8,45,0.0,28.5,3.0,11.0,28.5,26.44,17.33
2016,11,26,9,0,0.0,33.0,3.1,11.0,33.0,30.62,20.97
2016,11,26,9,15,0.0,37.5,3.05,11.0,37.5,34.81,24.59
2016,11,26,9,30,0.0,42.0,3.0,11.0,42.0,39.01,28.18
2016,11,26,9,45,0.0,92.5,2.95,11.0,92.5,87.47,69.7
2016,11,26,10,0,0.0,143.0,2.9,11.0,143.0,140.4,114.33
2016,11,26,10,15,0.0,126.0,2.9,11.0,126.0,121.46,98.14
2016,11,26,10,30,0.0,109.0,2.9,11.0,109.0,103.46,82.85
2016,11,26,10,45,44.5,164.0,2.9,11.0,186.5,206.04,170.22
2016,11,26,11,0,89.0,219.0,2.9,11.0,264.0,307.94,254.53
2016,11,26,11,15,140.0,225.5,3.05,11.0,297.5,371.07,306.61
2016,11,26,11,30,191.0,232.0,3.2,11.0,331.0,422.33,348.88
2016,11,26,11,45,146.0,232.5,3.4,11.5,308.5,386.12,318.01
2016,11,26,12,0,101.0,233.0,3.6,12.0,286.0,336.09,276.28
2016,11,26,12,15,154.5,231.0,3.7,12.0,311.0,391.14,322.42
2016,11,26,12,30,208.0,229.0,3.8,12.0,336.0,432.07,356.67
2016,11,26,12,45,163.5,224.0,3.95,12.0,307.0,387.78,320.19
2016,11,26,13,0,119.0,219.0,4.1,12.0,278.0,344.14,284.2
2016,11,26,13,15,59.5,137.5,4.05,12.0,167.0,187.26,154.58
2016,11,26,13,30,0.0,56.0,4.0,12.0,56.0,52.07,38.98
2016,11,26,13,45,0.0,92.5,4.0,12.0,92.5,87.03,68.9
2016,11,26,14,0,0.0,129.0,4.0,12.0,129.0,125.63,101.66
2016,11,26,14,15,33.5,138.0,3.8,12.0,150.0,167.15,137.64
2016,11,26,14,30,67.0,147.0,3.6,12.0,171.0,200.22,166.03
2016,11,26,14,45,55.5,132.5,3.45,12.0,151.0,175.25,144.74
2016,11,26,15,0,44.0,118.0,3.3,12.0,131.0,151.26,124.19
2016,11,26,15,15,36.0,101.0,3.15,12.0,110.5,126.94,103.22
2016,11,26,15,30,28.0,84.0,3.0,12.0,90.0,103.4,82.68
2016,11,26,15,45,14.5,65.5,2.9,12.0,69.0,72.12,55.5
2016,11,26,16,0,1.0,47.0,2.8,12.0,48.0,47.32,33.91
2016,11,26,16,15,0.5,30.0,2.8,11.5,30.5,29.51,17.47
2016,11,26,16,30,0.0,13.0,2.8,11.0,13.0,12.06,0.0
2016,11,26,16,45,0.0,6.5,2.85,11.0,6.5,6.2,0.0
2016,11,26,17,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,27,7,15,91.5,15.0,2.5,10.0,21.5,35.46,0.0
2016,11,27,7,30,183.0,30.0,2.6,10.0,43.0,98.36,50.8
2016,11,27,7,45,314.0,39.5,2.75,10.5,81.5,166.11,123.96
2016,11,27,8,0,445.0,49.0,2.9,11.0,120.0,245.4,193.92
2016,11,27,8,15,513.5,56.0,3.1,11.0,161.0,307.1,249.87
2016,11,27,8,30,582.0,63.0,3.3,11.0,202.0,374.27,309.56
2016,11,27,8,45,638.5,66.0,3.5,11.5,243.0,435.44,362.69
2016,11,27,9,0,695.0,69.0,3.7,12.0,284.0,499.75,416.98
2016,11,27,9,15,724.5,72.0,3.7,12.0,320.0,550.07,459.04
2016,11,27,9,30,754.0,75.0,3.7,12.0,356.0,597.38,497.79
2016,11,27,9,45,585.5,112.5,3.75,12.5,341.5,554.43,461.08
2016,11,27,10,0,417.0,150.0,3.8,13.0,327.0,491.04,407.63
2016,11,27,10,15,626.5,114.5,3.7,13.0,398.0,623.6,515.71
2016,11,27,10,30,836.0,79.0,3.6,13.0,469.0,754.81,615.03
2016,11,27,10,45,846.0,79.5,3.55,13.5,487.0,780.48,631.27
2016,11,27,11,0,856.0,80.0,3.5,14.0,505.0,803.32,646.02
2016,11,27,11,15,860.5,81.0,3.35,14.0,515.5,819.25,656.32
2016,11,27,11,30,865.0,82.0,3.2,14.0,526.0,831.93,664.28
2016,11,27,11,45,866.0,82.0,3.1,14.5,528.5,837.11,665.91
2016,11,27,12,0,867.0,82.0,3.0,15.0,531.0,838.86,665.23
2016,11,27,12,15,864.5,81.5,2.95,15.0,526.0,833.65,661.23
2016,11,27,12,30,862.0,81.0,2.9,15.0,521.0,825.04,654.97
2016,11,27,12,45,715.0,112.5,2.85,15.0,471.5,737.87,591.27
2016,11,27,13,0,568.0,144.0,2.8,15.0,422.0,640.07,518.07
2016,11,27,13,15,473.5,158.0,2.65,15.0,384.0,571.99,464.72
2016,11,27,13,30,379.0,172.0,2.5,15.0,346.0,493.05,402.3
2016,11,27,13,45,334.0,168.5,2.45,15.0,315.0,446.42,365.56
2016,11,27,14,0,289.0,165.0,2.4,15.0,284.0,401.2,329.28
2016,11,27,14,15,326.5,146.0,2.3,14.5,271.0,394.5,325.4
2016,11,27,14,30,364.0,127.0,2.2,14.0,258.0,395.05,326.46
2016,11,27,14,45,335.5,118.5,2.1,14.0,229.0,353.52,291.95
2016,11,27,15,0,307.0,110.0,2.0,14.0,200.0,304.47,251.1
2016,11,27,15,15,282.5,95.5,1.75,13.5,169.0,261.74,214.88
2016,11,27,15,30,258.0,81.0,1.5,13.0,138.0,220.69,179.22
2016,11,27,15,45,221.0,65.5,1.25,12.5,107.0,175.06,139.21
2016,11,27,16,0,184.0,50.0,1.0,12.0,76.0,132.81,101.54
2016,11,27,16,15,92.0,36.0,1.0,11.5,49.0,79.15,53.85
2016,11,27,16,30,0.0,22.0,1.0,11.0,22.0,22.23,0.0
2016,11,27,16,45,0.0,11.0,1.0,11.0,11.0,10.48,0.0
2016,11,27,17,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,28,7,15,12.0,12.5,2.8,12.0,13.5,14.66,0.0
2016,11,28,7,30,24.0,25.0,3.0,12.0,27.0,33.5,12.68
2016,11,28,7,45,63.5,42.5,3.25,12.0,51.5,73.5,52.99
