Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,28,8,0,103.0,60.0,3.5,12.0,76.0,111.51,86.89
2016,11,28,8,15,125.5,77.5,3.6,12.0,103.0,145.82,117.6
2016,11,28,8,30,148.0,95.0,3.7,12.0,130.0,182.12,149.79
2016,11,28,8,45,168.0,111.0,3.85,12.0,157.5,217.03,180.47
2016,11,28,9,0,188.0,127.0,4.0,12.0,185.0,253.46,211.99
2016,11,28,9,15,206.5,138.5,4.05,12.0,209.5,294.06,246.41
2016,11,28,9,30,225.0,150.0,4.1,12.0,234.0,327.0,274.12
2016,11,28,9,45,170.5,166.0,4.2,12.5,232.5,305.47,254.97
2016,11,28,10,0,116.0,182.0,4.3,13.0,231.0,290.13,240.55
2016,11,28,10,15,336.0,159.5,4.3,13.0,313.0,440.4,367.93
2016,11,28,10,30,556.0,137.0,4.3,13.0,395.0,604.17,501.17
2016,11,28,10,45,579.5,136.0,4.35,13.5,413.5,638.58,526.46
2016,11,28,11,0,603.0,135.0,4.4,14.0,432.0,666.77,547.46
2016,11,28,11,15,569.5,148.5,4.4,14.0,434.0,657.34,539.18
2016,11,28,11,30,536.0,162.0,4.4,14.0,436.0,650.91,533.22
2016,11,28,11,45,642.0,141.5,4.4,14.0,471.5,723.73,590.36
2016,11,28,12,0,748.0,121.0,4.4,14.0,507.0,789.39,639.51
2016,11,28,12,15,687.0,127.0,4.35,14.0,479.0,743.58,604.39
2016,11,28,12,30,626.0,133.0,4.3,14.0,451.0,695.38,567.95
2016,11,28,12,45,519.0,157.0,4.3,14.0,416.5,623.51,511.53
2016,11,28,13,0,412.0,181.0,4.3,14.0,382.0,558.07,458.61
2016,11,28,13,15,412.5,173.0,4.2,14.0,367.5,541.3,445.84
2016,11,28,13,30,413.0,165.0,4.1,14.0,353.0,522.91,431.48
2016,11,28,13,45,208.5,154.0,4.1,14.0,249.0,336.7,279.31
2016,11,28,14,0,4.0,143.0,4.1,14.0,145.0,143.96,116.03
2016,11,28,14,15,2.0,132.0,4.0,14.0,133.0,131.45,105.93
2016,11,28,14,30,0.0,121.0,3.9,14.0,121.0,119.2,95.73
2016,11,28,14,45,0.0,108.0,3.85,14.0,108.0,106.17,84.85
2016,11,28,15,0,0.0,95.0,3.8,14.0,95.0,93.24,73.93
2016,11,28,15,15,0.0,80.0,3.35,13.5,80.0,78.15,61.16
2016,11,28,15,30,0.0,65.0,2.9,13.0,65.0,63.1,48.24
2016,11,28,15,45,0.0,50.5,2.5,12.5,50.5,48.62,35.63
2016,11,28,16,0,0.0,36.0,2.1,12.0,36.0,34.07,22.86
2016,11,28,16,15,0.0,23.0,1.85,11.5,23.0,21.36,10.97
2016,11,28,16,30,0.0,10.0,1.6,11.0,10.0,9.27,0.0
2016,11,28,16,45,0.0,5.0,1.4,10.5,5.0,4.77,0.0
2016,11,28,17,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,29,7,15,198.5,10.5,1.6,5.5,24.0,55.12,0.0
2016,11,29,7,30,397.0,21.0,1.8,6.0,48.0,143.85,60.82
2016,11,29,7,45,500.5,28.0,2.05,7.0,87.5,212.07,156.98
2016,11,29,8,0,604.0,35.0,2.3,8.0,127.0,286.63,226.45
2016,11,29,8,15,662.5,39.5,2.35,8.5,169.0,348.33,283.47
2016,11,29,8,30,721.0,44.0,2.4,9.0,211.0,414.24,342.3
2016,11,29,8,45,758.0,47.0,2.45,9.5,251.5,470.71,391.76
2016,11,29,9,0,795.0,50.0,2.5,10.0,292.0,528.46,440.48
2016,11,29,9,15,819.5,52.0,2.4,10.5,328.0,573.64,477.24
2016,11,29,9,30,844.0,54.0,2.3,11.0,364.0,622.4,515.26
2016,11,29,9,45,860.5,55.5,2.2,11.5,394.5,664.21,545.25
2016,11,29,10,0,877.0,57.0,2.1,12.0,425.0,704.33,572.78
2016,11,29,10,15,888.0,58.5,2.05,12.0,449.5,738.37,596.62
2016,11,29,10,30,899.0,60.0,2.0,12.0,474.0,769.87,618.34
2016,11,29,10,45,905.5,61.0,2.0,12.5,491.5,794.45,634.1
2016,11,29,11,0,912.0,62.0,2.0,13.0,509.0,815.93,647.59
2016,11,29,11,15,915.5,62.5,2.05,13.5,519.5,831.09,657.02
2016,11,29,11,30,919.0,63.0,2.1,14.0,530.0,842.82,664.14
2016,11,29,11,45,918.0,63.5,2.2,14.5,532.5,847.33,666.7
2016,11,29,12,0,917.0,64.0,2.3,15.0,535.0,848.26,666.91
2016,11,29,12,15,915.0,64.0,2.35,15.0,530.0,844.17,664.51
2016,11,29,12,30,913.0,64.0,2.4,15.0,525.0,836.55,659.76
2016,11,29,12,45,895.5,67.5,2.45,15.0,511.0,817.29,646.79
2016,11,29,13,0,878.0,71.0,2.5,15.0,497.0,795.03,631.75
2016,11,29,13,15,869.0,70.0,2.5,14.5,478.0,771.02,616.22
2016,11,29,13,30,860.0,69.0,2.5,14.0,459.0,744.19,598.52
2016,11,29,13,45,844.0,68.0,2.55,14.0,432.5,715.37,578.4
2016,11,29,14,0,828.0,67.0,2.6,14.0,406.0,678.34,551.86
2016,11,29,14,15,808.5,64.5,2.55,14.0,374.0,635.28,519.81
2016,11,29,14,30,789.0,62.0,2.5,14.0,342.0,590.9,484.64
2016,11,29,14,45,761.0,59.0,2.5,14.0,305.5,539.81,443.46
2016,11,29,15,0,733.0,56.0,2.5,14.0,269.0,488.7,401.02
2016,11,29,15,15,689.5,52.0,2.15,13.0,228.5,428.81,350.69
2016,11,29,15,30,646.0,48.0,1.8,12.0,188.0,371.0,300.42
2016,11,29,15,45,577.0,42.0,1.5,11.5,146.5,302.91,240.25
2016,11,29,16,0,508.0,36.0,1.2,11.0,105.0,243.8,186.09
2016,11,29,16,15,386.0,27.0,1.15,10.5,68.0,168.24,114.78
2016,11,29,16,30,264.0,18.0,1.1,10.0,31.0,97.3,0.0
2016,11,29,16,45,132.0,9.0,1.1,9.5,15.5,36.1,0.0
2016,11,29,17,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,7,15,0.0,6.5,0.85,8.5,6.5,6.2,0.0
2016,11,30,7,30,0.0,13.0,0.8,9.0,13.0,12.05,0.0
2016,11,30,7,45,0.0,25.0,0.75,9.5,25.0,23.21,13.32
2016,11,30,8,0,0.0,37.0,0.7,10.0,37.0,34.73,23.88
2016,11,30,8,15,0.0,50.5,0.85,10.0,50.5,48.16,35.81
2016,11,30,8,30,0.0,64.0,1.0,10.0,64.0,61.56,47.63
2016,11,30,8,45,0.0,77.0,1.15,10.5,77.0,74.43,58.75
2016,11,30,9,0,0.0,90.0,1.3,11.0,90.0,87.36,69.74
2016,11,30,9,15,0.0,102.0,1.35,11.0,102.0,99.26,79.83
2016,11,30,9,30,0.0,114.0,1.4,11.0,114.0,111.24,89.89
2016,11,30,9,45,38.0,144.5,1.5,11.5,160.5,178.41,146.92
2016,11,30,10,0,76.0,175.0,1.6,12.0,207.0,242.3,199.88
2016,11,30,10,15,68.5,184.0,1.6,12.0,214.0,248.29,204.09
2016,11,30,10,30,61.0,193.0,1.6,12.0,221.0,253.88,208.16
2016,11,30,10,45,118.0,205.0,1.6,12.5,261.5,325.57,266.8
2016,11,30,11,0,175.0,217.0,1.6,13.0,302.0,387.39,316.11
2016,11,30,11,15,185.0,221.5,1.6,13.0,313.0,402.86,327.93
2016,11,30,11,30,195.0,226.0,1.6,13.0,324.0,417.99,339.74
2016,11,30,11,45,234.5,222.5,1.65,13.5,341.5,447.22,362.89
2016,11,30,12,0,274.0,219.0,1.7,14.0,359.0,489.44,395.43
2016,11,30,12,15,290.0,214.5,1.85,14.0,361.5,496.52,401.64
2016,11,30,12,30,306.0,210.0,2.0,14.0,364.0,502.37,407.16
2016,11,30,12,45,236.5,212.5,2.15,14.0,329.5,446.02,362.47
2016,11,30,13,0,167.0,215.0,2.3,14.0,295.0,377.9,308.18
2016,11,30,13,15,83.5,117.5,2.35,13.5,157.5,193.65,159.29
2016,11,30,13,30,0.0,20.0,2.4,13.0,20.0,18.56,10.26
2016,11,30,13,45,6.0,84.5,2.45,13.0,87.0,83.45,65.87
2016,11,30,14,0,12.0,149.0,2.5,13.0,154.0,156.48,127.37
2016,11,30,14,15,27.0,144.0,2.4,12.5,154.0,170.59,139.77
2016,11,30,14,30,42.0,139.0,2.3,12.0,154.0,175.06,144.15
2016,11,30,14,45,36.0,125.0,2.2,12.0,137.0,154.91,127.11
2016,11,30,15,0,30.0,111.0,2.1,12.0,120.0,135.34,110.41
2016,11,30,15,15,23.5,95.0,1.9,12.0,101.5,113.58,91.67
2016,11,30,15,30,17.0,79.0,1.7,12.0,83.0,87.47,69.08
2016,11,30,15,45,8.5,61.5,1.55,12.0,63.5,65.21,49.64
2016,11,30,16,0,0.0,44.0,1.4,12.0,44.0,43.65,30.79
2016,11,30,16,15,0.0,28.0,1.3,11.5,28.0,27.15,15.33
2016,11,30,16,30,0.0,12.0,1.2,11.0,12.0,11.13,0.0
2016,11,30,16,45,0.0,6.0,1.2,11.0,6.0,5.72,0.0
2016,11,30,17,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,7,15,159.5,10.5,1.35,6.5,20.0,45.62,0.0
2016,12,1,7,30,319.0,21.0,1.4,7.0,40.0,122.04,33.08
2016,12,1,7,45,437.5,29.0,1.5,8.0,79.0,189.76,137.62
2016,12,1,8,0,556.0,37.0,1.6,9.0,118.0,267.48,209.15
2016,12,1,8,15,620.0,42.0,1.9,9.5,160.0,329.72,266.29
2016,12,1,8,30,684.0,47.0,2.2,10.0,202.0,396.7,326.04
2016,12,1,8,45,727.5,50.0,2.55,10.5,242.5,454.91,377.47
2016,12,1,9,0,771.0,53.0,2.9,11.0,283.0,515.0,428.95
2016,12,1,9,15,798.0,56.0,2.95,11.0,320.0,566.5,472.19
2016,12,1,9,30,825.0,59.0,3.0,11.0,357.0,617.73,514.04
2016,12,1,9,45,839.0,62.0,3.15,11.5,387.5,659.49,546.3
2016,12,1,10,0,853.0,65.0,3.3,12.0,418.0,699.42,575.59
2016,12,1,10,15,866.0,66.5,3.35,12.0,443.0,728.79,597.13
2016,12,1,10,30,879.0,68.0,3.4,12.0,468.0,761.35,621.02
2016,12,1,10,45,887.5,69.0,3.45,12.5,486.5,787.18,638.55
2016,12,1,11,0,896.0,70.0,3.5,13.0,505.0,810.07,653.85
2016,12,1,11,15,900.5,70.5,3.55,13.0,515.5,825.97,665.22
2016,12,1,11,30,905.0,71.0,3.6,13.0,526.0,838.53,674.28
2016,12,1,11,45,906.0,71.0,3.65,13.5,529.5,844.16,677.13
2016,12,1,12,0,907.0,71.0,3.7,14.0,533.0,846.28,677.6
2016,12,1,12,15,905.0,71.0,3.65,14.0,528.5,842.41,674.57
2016,12,1,12,30,903.0,71.0,3.6,14.0,524.0,835.04,669.18
2016,12,1,12,45,898.5,70.0,3.55,14.5,512.0,820.97,657.78
2016,12,1,13,0,894.0,69.0,3.5,15.0,500.0,803.59,644.14
2016,12,1,13,15,884.5,68.0,3.45,15.0,480.5,779.13,626.56
2016,12,1,13,30,875.0,67.0,3.4,15.0,461.0,751.81,606.88
2016,12,1,13,45,860.0,66.0,3.4,15.0,434.5,717.79,582.32
2016,12,1,14,0,845.0,65.0,3.4,15.0,408.0,687.04,560.05
2016,12,1,14,15,824.5,62.5,3.3,14.5,375.5,642.99,527.9
2016,12,1,14,30,804.0,60.0,3.2,14.0,343.0,597.65,492.5
2016,12,1,14,45,773.5,57.5,3.1,14.0,306.0,545.32,449.66
2016,12,1,15,0,743.0,55.0,3.0,14.0,269.0,493.11,405.76
2016,12,1,15,15,699.5,51.0,2.6,13.0,228.5,432.97,354.97
2016,12,1,15,30,656.0,47.0,2.2,12.0,188.0,374.88,304.22
2016,12,1,15,45,586.0,41.0,1.85,11.5,146.5,306.04,243.15
2016,12,1,16,0,516.0,35.0,1.5,11.0,105.0,242.78,185.4
2016,12,1,16,15,393.5,26.5,1.5,10.5,67.5,170.6,115.86
2016,12,1,16,30,271.0,18.0,1.5,10.0,30.0,99.33,0.0
2016,12,1,16,45,135.5,9.0,1.5,9.5,15.0,37.02,0.0
2016,12,1,17,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,2.45,5.5,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,2,7,15,179.0,9.5,2.3,5.5,20.0,48.67,0.0
2016,12,2,7,30,358.0,19.0,2.5,6.0,40.0,127.08,22.39
2016,12,2,7,45,467.5,26.5,2.75,7.0,79.0,196.28,141.79
2016,12,2,8,0,577.0,34.0,3.0,8.0,118.0,271.14,213.13
2016,12,2,8,15,639.5,39.0,3.15,8.5,159.5,333.39,271.14
2016,12,2,8,30,702.0,44.0,3.3,9.0,201.0,400.33,331.54
2016,12,2,8,45,738.5,48.0,3.45,9.5,241.0,456.69,381.79
2016,12,2,9,0,775.0,52.0,3.6,10.0,281.0,514.38,431.46
2016,12,2,9,15,801.5,54.5,3.75,10.5,317.0,565.08,474.03
2016,12,2,9,30,828.0,57.0,3.9,11.0,353.0,615.46,515.08
2016,12,2,9,45,841.5,60.0,4.1,11.5,383.5,651.8,543.56
2016,12,2,10,0,855.0,63.0,4.3,12.0,414.0,691.12,573.19
2016,12,2,10,15,867.5,64.5,4.25,12.5,439.0,725.73,597.55
2016,12,2,10,30,880.0,66.0,4.2,13.0,464.0,757.98,619.74
2016,12,2,10,45,887.5,67.0,4.2,13.5,482.0,783.11,636.62
2016,12,2,11,0,895.0,68.0,4.2,14.0,500.0,805.26,651.2
2016,12,2,11,15,899.5,68.5,4.15,14.0,511.0,821.21,662.27
2016,12,2,11,30,904.0,69.0,4.1,14.0,522.0,833.85,670.95
2016,12,2,11,45,905.0,69.0,4.1,14.5,525.0,839.56,673.61
2016,12,2,12,0,906.0,69.0,4.1,15.0,528.0,841.77,673.89
2016,12,2,12,15,904.0,69.0,4.1,15.0,523.5,837.99,671.19
2016,12,2,12,30,902.0,69.0,4.1,15.0,519.0,830.74,666.11
2016,12,2,12,45,897.0,68.0,4.2,15.0,507.0,816.38,656.36
2016,12,2,13,0,892.0,67.0,4.3,15.0,495.0,798.73,644.42
2016,12,2,13,15,882.5,66.0,4.35,15.0,476.0,774.41,627.28
2016,12,2,13,30,873.0,65.0,4.4,15.0,457.0,747.24,607.94
2016,12,2,13,45,856.5,64.5,4.45,15.0,430.5,712.92,583.02
2016,12,2,14,0,840.0,64.0,4.5,15.0,404.0,681.98,560.45
2016,12,2,14,15,819.5,62.0,4.3,14.5,372.0,638.83,528.02
2016,12,2,14,30,799.0,60.0,4.1,14.0,340.0,594.37,492.46
2016,12,2,14,45,766.5,57.5,3.95,14.0,302.5,541.14,448.41
2016,12,2,15,0,734.0,55.0,3.8,14.0,265.0,488.19,403.48
2016,12,2,15,15,689.5,51.0,3.35,13.5,225.0,428.0,351.73
2016,12,2,15,30,645.0,47.0,2.9,13.0,185.0,369.97,300.33
2016,12,2,15,45,572.5,41.5,2.45,12.5,143.5,301.16,239.21
2016,12,2,16,0,500.0,36.0,2.0,12.0,102.0,241.73,184.52
2016,12,2,16,15,376.0,27.0,1.9,11.0,65.5,165.95,112.42
2016,12,2,16,30,252.0,18.0,1.8,10.0,29.0,94.49,0.0
2016,12,2,16,45,126.0,9.0,1.7,9.5,14.5,35.13,0.0
2016,12,2,17,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,7,15,143.5,9.5,1.35,6.5,17.5,40.53,0.0
2016,12,3,7,30,287.0,19.0,1.5,7.0,35.0,108.79,5.79
2016,12,3,7,45,401.5,27.5,1.65,8.0,72.0,178.17,126.83
2016,12,3,8,0,516.0,36.0,1.8,9.0,109.0,248.78,193.83
2016,12,3,8,15,581.0,41.5,1.95,9.5,149.5,309.7,249.76
2016,12,3,8,30,646.0,47.0,2.1,10.0,190.0,375.58,308.42
2016,12,3,8,45,689.5,50.0,2.25,10.5,229.0,431.94,358.01
2016,12,3,9,0,733.0,53.0,2.4,11.0,268.0,490.26,407.65
2016,12,3,9,15,761.0,56.0,2.4,11.0,303.5,540.79,449.93
2016,12,3,9,30,789.0,59.0,2.4,11.0,339.0,591.24,490.92
2016,12,3,9,45,806.0,61.5,2.4,11.5,369.5,633.2,523.07
2016,12,3,10,0,823.0,64.0,2.4,12.0,400.0,673.64,552.02
2016,12,3,10,15,836.5,65.5,2.45,12.5,424.5,708.48,576.52
2016,12,3,10,30,850.0,67.0,2.5,13.0,449.0,734.93,594.51
2016,12,3,10,45,859.5,67.5,2.6,13.5,467.5,760.42,612.04
2016,12,3,11,0,869.0,68.0,2.7,14.0,486.0,783.11,627.44
2016,12,3,11,15,874.0,68.5,2.75,14.0,496.5,799.21,638.89
2016,12,3,11,30,879.0,69.0,2.8,14.0,507.0,812.09,648.14
2016,12,3,11,45,881.0,69.0,2.9,14.5,510.5,818.57,651.99
2016,12,3,12,0,883.0,69.0,3.0,15.0,514.0,821.66,653.54
2016,12,3,12,15,881.0,69.0,3.0,15.0,510.0,818.04,650.96
2016,12,3,12,30,879.0,69.0,3.0,15.0,506.0,811.03,646.11
2016,12,3,12,45,875.0,68.0,3.0,15.5,495.0,797.81,635.69
2016,12,3,13,0,871.0,67.0,3.0,16.0,484.0,781.37,623.08
2016,12,3,13,15,862.5,66.0,2.95,16.0,465.5,758.31,606.58
2016,12,3,13,30,854.0,65.0,2.9,16.0,447.0,732.43,588.04
2016,12,3,13,45,841.0,63.5,2.9,16.0,421.5,699.99,564.78
2016,12,3,14,0,828.0,62.0,2.9,16.0,396.0,670.82,543.81
2016,12,3,14,15,808.5,60.0,2.7,16.0,365.0,628.84,511.98
2016,12,3,14,30,789.0,58.0,2.5,16.0,334.0,585.53,477.16
2016,12,3,14,45,759.0,56.0,2.35,16.0,298.0,534.91,435.98
2016,12,3,15,0,729.0,54.0,2.2,16.0,262.0,484.37,393.83
2016,12,3,15,15,685.5,50.0,1.9,15.0,222.5,425.02,344.45
2016,12,3,15,30,642.0,46.0,1.6,14.0,183.0,367.74,295.14
2016,12,3,15,45,568.5,40.5,1.3,13.5,142.0,298.76,234.81
2016,12,3,16,0,495.0,35.0,1.0,13.0,101.0,239.1,180.74
2016,12,3,16,15,373.0,26.0,1.0,12.5,65.0,164.21,109.95
2016,12,3,16,30,251.0,17.0,1.0,12.0,29.0,93.39,0.0
2016,12,3,16,45,125.5,8.5,1.05,11.5,14.5,34.64,0.0
2016,12,3,17,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,0.15,10.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,0.45,9.5,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,0.15,9.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,0.1,9.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,0.15,9.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,4,7,15,111.5,10.0,0.45,9.0,16.0,33.77,0.0
2016,12,4,7,30,223.0,20.0,0.4,9.0,32.0,91.29,0.0
2016,12,4,7,45,342.0,29.5,0.4,9.5,67.5,160.31,111.7
2016,12,4,8,0,461.0,39.0,0.4,10.0,103.0,233.79,179.63
2016,12,4,8,15,531.0,45.5,0.45,10.0,143.0,294.79,234.23
2016,12,4,8,30,601.0,52.0,0.5,10.0,183.0,361.59,292.25
2016,12,4,8,45,649.0,56.0,0.6,10.5,222.5,419.21,341.37
2016,12,4,9,0,697.0,60.0,0.7,11.0,262.0,476.6,388.93
2016,12,4,9,15,726.5,63.0,0.8,11.5,297.5,526.74,429.39
2016,12,4,9,30,756.0,66.0,0.9,12.0,333.0,576.96,468.75
2016,12,4,9,45,746.5,76.0,1.05,13.0,359.0,608.79,492.38
2016,12,4,10,0,737.0,86.0,1.2,14.0,385.0,641.33,515.81
2016,12,4,10,15,660.5,105.0,1.2,14.0,385.5,628.98,505.3
2016,12,4,10,30,584.0,124.0,1.2,14.0,386.0,609.47,489.61
2016,12,4,10,45,612.0,121.5,1.25,14.5,405.5,641.4,513.3
2016,12,4,11,0,640.0,119.0,1.3,15.0,425.0,671.84,534.47
2016,12,4,11,15,592.5,136.5,1.3,15.0,425.0,662.21,526.44
2016,12,4,11,30,545.0,154.0,1.3,15.0,425.0,644.23,512.23
2016,12,4,11,45,678.5,122.0,1.3,15.0,461.5,726.1,572.89
2016,12,4,12,0,812.0,90.0,1.3,15.0,498.0,794.96,620.88
2016,12,4,12,15,686.5,119.5,1.4,15.0,462.5,729.48,574.66
2016,12,4,12,30,561.0,149.0,1.5,15.0,427.0,650.91,518.5
2016,12,4,12,45,515.0,156.5,1.6,15.5,407.0,616.98,493.19
2016,12,4,13,0,469.0,164.0,1.7,16.0,387.0,581.94,466.28
2016,12,4,13,15,379.5,173.0,1.75,16.0,349.0,501.52,404.74
2016,12,4,13,30,290.0,182.0,1.8,16.0,311.0,437.27,354.25
2016,12,4,13,45,259.0,174.5,1.9,16.0,285.0,398.73,324.49
2016,12,4,14,0,228.0,167.0,2.0,16.0,259.0,361.05,294.74
2016,12,4,14,15,185.5,156.0,1.8,15.5,227.0,302.13,247.53
2016,12,4,14,30,143.0,145.0,1.6,15.0,195.0,256.68,210.42
2016,12,4,14,45,127.0,132.5,1.45,14.5,173.5,228.04,187.0
2016,12,4,15,0,111.0,120.0,1.3,14.0,152.0,200.56,164.09
2016,12,4,15,15,96.5,103.0,1.2,13.5,127.5,169.3,137.74
2016,12,4,15,30,82.0,86.0,1.1,13.0,103.0,139.24,111.95
2016,12,4,15,45,66.5,68.0,1.0,13.0,79.5,108.68,85.21
2016,12,4,16,0,51.0,50.0,0.9,13.0,56.0,79.42,59.34
2016,12,4,16,15,25.5,32.5,0.9,12.5,35.5,44.05,27.4
2016,12,4,16,30,0.0,15.0,0.9,12.0,15.0,13.93,0.0
2016,12,4,16,45,0.0,7.5,0.95,11.5,7.5,7.15,0.0
2016,12,4,17,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,3.0,0.9,9.0,3.0,2.86,0.0
2016,12,5,7,30,0.0,6.0,1.0,9.0,6.0,5.55,0.0
2016,12,5,7,45,0.0,13.0,1.15,9.5,13.0,12.04,3.75
2016,12,5,8,0,0.0,20.0,1.3,10.0,20.0,18.54,10.0
2016,12,5,8,15,0.0,27.5,1.3,10.0,27.5,25.51,16.29
2016,12,5,8,30,0.0,35.0,1.3,10.0,35.0,32.49,22.53
2016,12,5,8,45,0.0,43.0,1.3,10.5,43.0,39.94,29.05
2016,12,5,9,0,0.0,51.0,1.3,11.0,51.0,47.4,35.5
2016,12,5,9,15,0.0,58.0,1.3,11.0,58.0,53.93,41.13
2016,12,5,9,30,0.0,65.0,1.3,11.0,65.0,60.46,46.72
2016,12,5,9,45,19.5,113.0,1.3,11.5,121.0,122.8,100.07
2016,12,5,10,0,39.0,161.0,1.3,12.0,177.0,199.55,163.9
2016,12,5,10,15,26.0,162.0,1.3,12.0,173.0,180.91,147.73
2016,12,5,10,30,13.0,163.0,1.3,12.0,169.0,171.84,139.72
2016,12,5,10,45,6.5,136.5,1.35,12.0,139.5,137.49,110.99
2016,12,5,11,0,0.0,110.0,1.4,12.0,110.0,104.45,83.16
2016,12,5,11,15,6.0,144.0,1.45,12.0,147.0,144.64,116.92
2016,12,5,11,30,12.0,178.0,1.5,12.0,184.0,186.27,151.3
2016,12,5,11,45,12.5,180.0,1.6,12.5,186.5,188.76,152.94
2016,12,5,12,0,13.0,182.0,1.7,13.0,189.0,191.35,154.81
2016,12,5,12,15,25.0,191.0,1.7,13.0,203.5,211.28,171.53
2016,12,5,12,30,37.0,200.0,1.7,13.0,218.0,243.96,198.4
2016,12,5,12,45,55.0,202.0,1.75,13.0,228.5,261.05,212.84
2016,12,5,13,0,73.0,204.0,1.8,13.0,239.0,277.8,227.03
2016,12,5,13,15,107.5,199.0,1.75,13.0,248.0,298.12,244.49
2016,12,5,13,30,142.0,194.0,1.7,13.0,257.0,328.53,269.7
2016,12,5,13,45,97.5,179.0,1.65,13.0,221.5,263.94,216.7
2016,12,5,14,0,53.0,164.0,1.6,13.0,186.0,213.12,174.5
2016,12,5,14,15,47.0,152.0,1.55,12.5,170.5,194.51,159.63
2016,12,5,14,30,41.0,140.0,1.5,12.0,155.0,176.37,144.85
2016,12,5,14,45,36.5,125.5,1.45,12.0,137.5,156.52,128.22
2016,12,5,15,0,32.0,111.0,1.4,12.0,120.0,137.11,111.75
2016,12,5,15,15,25.0,94.5,1.25,11.5,101.0,114.32,92.35
2016,12,5,15,30,18.0,78.0,1.1,11.0,82.0,87.15,68.99
2016,12,5,15,45,9.0,61.0,0.95,11.0,63.0,65.16,49.74
2016,12,5,16,0,0.0,44.0,0.8,11.0,44.0,43.91,31.09
2016,12,5,16,15,0.0,28.0,0.75,10.5,28.0,27.33,15.35
2016,12,5,16,30,0.0,12.0,0.7,10.0,12.0,11.13,0.0
2016,12,5,16,45,0.0,6.0,0.65,10.0,6.0,5.72,0.0
2016,12,5,17,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,7,15,0.0,13.0,1.15,5.5,13.0,12.39,0.0
2016,12,6,7,30,0.0,26.0,1.2,6.0,26.0,28.25,0.0
2016,12,6,7,45,179.0,34.0,1.25,6.5,58.0,111.91,77.02
2016,12,6,8,0,358.0,42.0,1.3,7.0,90.0,196.66,153.45
2016,12,6,8,15,412.0,51.5,1.5,7.5,125.5,249.01,201.75
2016,12,6,8,30,466.0,61.0,1.7,8.0,161.0,305.88,252.85
2016,12,6,8,45,504.0,68.5,1.9,9.0,195.5,356.41,297.2
2016,12,6,9,0,542.0,76.0,2.1,10.0,230.0,409.01,341.9
2016,12,6,9,15,570.0,80.5,2.25,10.0,261.5,453.94,380.42
2016,12,6,9,30,598.0,85.0,2.4,10.0,293.0,499.3,418.45
2016,12,6,9,45,604.0,93.0,2.55,10.5,319.5,534.12,446.27
2016,12,6,10,0,610.0,101.0,2.7,11.0,346.0,567.33,472.22
2016,12,6,10,15,653.5,97.0,2.75,11.0,374.0,612.18,508.06
2016,12,6,10,30,697.0,93.0,2.8,11.0,402.0,656.63,541.92
2016,12,6,10,45,697.5,97.5,2.85,11.5,417.5,677.47,556.19
2016,12,6,11,0,698.0,102.0,2.9,12.0,433.0,695.71,568.6
2016,12,6,11,15,614.0,129.5,2.9,12.0,425.5,670.04,548.49
2016,12,6,11,30,530.0,157.0,2.9,12.0,418.0,634.24,519.47
2016,12,6,11,45,707.5,115.5,2.95,12.5,466.5,740.65,601.05
2016,12,6,12,0,885.0,74.0,3.0,13.0,515.0,826.67,662.99
2016,12,6,12,15,882.5,74.0,3.0,13.0,511.0,822.94,659.59
2016,12,6,12,30,880.0,74.0,3.0,13.0,507.0,815.83,654.62
2016,12,6,12,45,874.0,73.5,3.05,13.0,495.5,801.94,645.11
2016,12,6,13,0,868.0,73.0,3.1,13.0,484.0,791.45,638.25
2016,12,6,13,15,858.0,72.0,3.15,12.5,465.0,767.39,622.46
2016,12,6,13,30,848.0,71.0,3.2,12.0,446.0,740.53,604.52
2016,12,6,13,45,831.5,70.0,3.25,12.0,420.5,706.3,579.69
2016,12,6,14,0,815.0,69.0,3.3,12.0,395.0,669.98,553.01
2016,12,6,14,15,794.5,66.5,3.25,12.0,364.0,627.36,520.37
2016,12,6,14,30,774.0,64.0,3.2,12.0,333.0,583.49,484.91
2016,12,6,14,45,739.0,62.0,3.2,12.0,296.0,530.55,441.42
2016,12,6,15,0,704.0,60.0,3.2,12.0,259.0,478.04,397.08
2016,12,6,15,15,658.0,55.5,2.8,11.5,219.5,421.02,347.7
2016,12,6,15,30,612.0,51.0,2.4,11.0,180.0,363.5,296.68
2016,12,6,15,45,537.5,45.0,2.05,10.5,140.0,295.12,235.94
2016,12,6,16,0,463.0,39.0,1.7,10.0,100.0,232.9,179.14
2016,12,6,16,15,336.0,29.0,1.6,9.5,64.5,156.72,106.51
2016,12,6,16,30,209.0,19.0,1.5,9.0,29.0,84.91,0.0
2016,12,6,16,45,104.5,9.5,1.4,8.5,14.5,31.46,0.0
2016,12,6,17,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,11.0,0.6,5.0,11.0,10.48,0.0
2016,12,7,7,30,0.0,22.0,0.5,5.0,22.0,22.82,0.0
2016,12,7,7,45,124.0,33.0,0.45,5.5,49.0,86.7,58.11
2016,12,7,8,0,248.0,44.0,0.4,6.0,76.0,156.97,122.21
2016,12,7,8,15,280.0,58.0,0.5,6.0,107.0,199.04,161.24
2016,12,7,8,30,312.0,72.0,0.6,6.0,138.0,243.87,201.82
2016,12,7,8,45,333.5,85.0,0.75,6.0,168.0,284.55,238.33
2016,12,7,9,0,355.0,98.0,0.9,6.0,198.0,326.41,275.02
2016,12,7,9,15,371.0,108.5,0.95,6.5,225.5,362.99,305.72
2016,12,7,9,30,387.0,119.0,1.0,7.0,253.0,399.81,335.8
2016,12,7,9,45,396.0,129.5,1.1,7.5,277.5,431.96,361.58
2016,12,7,10,0,405.0,140.0,1.2,8.0,302.0,463.45,386.32
2016,12,7,10,15,333.5,162.0,1.2,8.0,300.5,437.25,364.07
2016,12,7,10,30,262.0,184.0,1.2,8.0,299.0,418.27,347.35
2016,12,7,10,45,268.0,191.0,1.3,8.5,313.5,436.65,361.71
2016,12,7,11,0,274.0,198.0,1.4,9.0,328.0,454.35,375.13
2016,12,7,11,15,202.0,208.5,1.45,9.0,306.0,399.95,330.45
2016,12,7,11,30,130.0,219.0,1.5,9.0,284.0,356.03,293.7
2016,12,7,11,45,76.0,204.5,1.6,9.5,242.5,281.56,232.23
2016,12,7,12,0,22.0,190.0,1.7,10.0,201.0,207.83,170.2
2016,12,7,12,15,11.0,122.5,1.85,10.0,128.0,126.07,102.26
2016,12,7,12,30,0.0,55.0,2.0,10.0,55.0,51.15,38.44
2016,12,7,12,45,0.0,81.0,2.15,10.0,81.0,75.42,59.29
2016,12,7,13,0,0.0,107.0,2.3,10.0,107.0,101.43,81.44
2016,12,7,13,15,0.0,126.5,2.4,10.0,126.5,121.92,98.85
2016,12,7,13,30,0.0,146.0,2.5,10.0,146.0,143.39,117.05
2016,12,7,13,45,21.0,153.0,2.6,10.0,161.5,167.3,138.0
2016,12,7,14,0,42.0,160.0,2.7,10.0,177.0,200.68,166.69
2016,12,7,14,15,40.0,148.0,2.65,10.0,163.0,185.07,153.6
2016,12,7,14,30,38.0,136.0,2.6,10.0,149.0,169.67,140.69
2016,12,7,14,45,34.5,122.0,2.6,10.0,133.0,151.12,124.93
2016,12,7,15,0,31.0,108.0,2.6,10.0,117.0,132.92,109.3
2016,12,7,15,15,25.0,92.5,2.5,9.5,99.0,111.91,91.18
2016,12,7,15,30,19.0,77.0,2.4,9.0,81.0,91.49,73.33
2016,12,7,15,45,9.5,60.5,2.3,9.0,63.0,64.83,49.85
2016,12,7,16,0,0.0,44.0,2.2,9.0,45.0,43.94,31.35
2016,12,7,16,15,0.0,28.5,2.2,9.0,29.0,27.99,15.93
2016,12,7,16,30,0.0,13.0,2.2,9.0,13.0,12.06,0.0
2016,12,7,16,45,0.0,6.5,2.2,9.0,6.5,6.2,0.0
2016,12,7,17,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,6.5,4.2,13.0,6.5,6.2,0.0
2016,12,8,7,30,0.0,13.0,4.2,13.0,13.0,12.06,0.0
2016,12,8,7,45,10.0,28.5,4.2,13.5,30.0,33.97,18.99
2016,12,8,8,0,20.0,44.0,4.2,14.0,47.0,54.96,39.32
2016,12,8,8,15,31.5,61.0,4.15,14.0,67.0,79.21,60.7
2016,12,8,8,30,43.0,78.0,4.1,14.0,87.0,104.37,82.79
2016,12,8,8,45,50.5,94.0,4.1,14.5,107.0,127.2,102.59
2016,12,8,9,0,58.0,110.0,4.1,15.0,127.0,150.7,122.64
2016,12,8,9,15,63.0,125.0,4.0,15.0,145.0,172.07,140.8
2016,12,8,9,30,68.0,140.0,3.9,15.0,163.0,193.85,159.06
2016,12,8,9,45,93.5,154.5,3.85,15.0,190.0,229.0,188.63
2016,12,8,10,0,119.0,169.0,3.8,15.0,217.0,276.24,227.68
2016,12,8,10,15,59.5,151.5,3.7,15.0,175.5,202.85,165.95
2016,12,8,10,30,0.0,134.0,3.6,15.0,134.0,130.47,104.19
2016,12,8,10,45,22.5,163.5,3.55,15.5,174.0,179.49,145.21
2016,12,8,11,0,45.0,193.0,3.5,16.0,214.0,242.44,196.66
2016,12,8,11,15,22.5,169.0,3.4,16.0,179.5,185.2,149.14
2016,12,8,11,30,0.0,145.0,3.3,16.0,145.0,140.84,111.94
2016,12,8,11,45,0.0,146.0,3.2,16.0,146.0,141.78,112.73
2016,12,8,12,0,0.0,147.0,3.1,16.0,147.0,142.8,113.54
2016,12,8,12,15,0.5,154.0,3.0,16.0,154.5,150.75,120.08
2016,12,8,12,30,1.0,161.0,2.9,16.0,162.0,158.87,126.76
2016,12,8,12,45,23.5,177.5,2.85,16.0,189.0,195.41,157.5
2016,12,8,13,0,46.0,194.0,2.8,16.0,216.0,244.44,197.95
2016,12,8,13,15,46.5,187.0,2.7,16.0,208.5,236.39,191.44
2016,12,8,13,30,47.0,180.0,2.6,16.0,201.0,228.36,185.1
2016,12,8,13,45,59.5,173.0,2.55,16.0,198.0,229.11,186.27
2016,12,8,14,0,72.0,166.0,2.5,16.0,195.0,229.27,186.87
2016,12,8,14,15,68.5,153.5,2.35,16.0,179.5,211.12,172.03
2016,12,8,14,30,65.0,141.0,2.2,16.0,164.0,193.21,157.3
2016,12,8,14,45,61.5,126.5,2.1,16.0,146.0,173.04,140.56
2016,12,8,15,0,58.0,112.0,2.0,16.0,128.0,153.17,123.85
2016,12,8,15,15,50.5,96.0,1.8,15.5,108.5,129.63,103.97
2016,12,8,15,30,43.0,80.0,1.6,15.0,89.0,106.76,84.36
