Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,8,15,45,31.5,63.0,1.45,15.0,68.5,81.52,62.43
2016,12,8,16,0,20.0,46.0,1.3,15.0,48.0,57.23,41.22
2016,12,8,16,15,10.0,30.0,1.25,14.5,31.0,35.54,21.05
2016,12,8,16,30,0.0,14.0,1.2,14.0,14.0,12.99,0.0
2016,12,8,16,45,0.0,7.0,1.15,14.0,7.0,6.67,0.0
2016,12,8,17,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,7,15,0.0,12.0,1.1,13.0,12.0,11.44,0.0
2016,12,9,7,30,0.0,24.0,1.2,13.0,24.0,22.88,0.0
2016,12,9,7,45,226.5,29.0,1.3,13.5,57.5,118.74,74.4
2016,12,9,8,0,453.0,34.0,1.4,14.0,91.0,220.41,165.57
2016,12,9,8,15,524.5,40.5,1.6,14.5,130.0,280.67,220.05
2016,12,9,8,30,596.0,47.0,1.8,15.0,169.0,347.06,278.14
2016,12,9,8,45,648.0,50.0,2.05,15.5,208.0,402.15,326.31
2016,12,9,9,0,700.0,53.0,2.3,16.0,247.0,463.07,377.75
2016,12,9,9,15,364.0,92.0,2.4,16.0,193.5,337.88,278.06
2016,12,9,9,30,28.0,131.0,2.5,16.0,140.0,157.48,126.93
2016,12,9,9,45,26.0,141.0,2.6,16.5,150.5,167.41,135.14
2016,12,9,10,0,24.0,151.0,2.7,17.0,161.0,168.0,135.21
2016,12,9,10,15,119.0,169.0,2.75,17.0,220.5,278.26,227.2
2016,12,9,10,30,214.0,187.0,2.8,17.0,280.0,373.61,304.95
2016,12,9,10,45,216.5,195.0,2.9,17.5,293.0,389.11,316.16
2016,12,9,11,0,219.0,203.0,3.0,18.0,306.0,404.08,327.2
2016,12,9,11,15,169.0,210.0,2.9,18.0,290.5,375.2,302.88
2016,12,9,11,30,119.0,217.0,2.8,18.0,275.0,344.65,277.26
2016,12,9,11,45,111.0,218.0,2.75,18.0,273.0,327.01,263.25
2016,12,9,12,0,103.0,219.0,2.7,18.0,271.0,321.82,258.89
2016,12,9,12,15,105.5,218.0,2.6,18.0,270.0,322.55,259.49
2016,12,9,12,30,108.0,217.0,2.5,18.0,269.0,323.11,259.95
2016,12,9,12,45,219.0,203.0,2.45,18.0,306.5,406.97,328.79
2016,12,9,13,0,330.0,189.0,2.4,18.0,344.0,487.87,393.34
2016,12,9,13,15,348.0,178.0,2.25,17.5,336.0,483.01,390.14
2016,12,9,13,30,366.0,167.0,2.1,17.0,328.0,476.27,385.9
2016,12,9,13,45,313.5,164.0,2.0,17.0,296.5,425.91,345.81
2016,12,9,14,0,261.0,161.0,1.9,17.0,265.0,377.32,306.88
2016,12,9,14,15,256.0,148.5,1.7,17.0,244.0,351.19,286.08
2016,12,9,14,30,251.0,136.0,1.5,17.0,223.0,324.68,264.56
2016,12,9,14,45,243.0,122.0,1.35,17.0,198.5,294.23,239.62
2016,12,9,15,0,235.0,108.0,1.2,17.0,174.0,263.81,214.24
2016,12,9,15,15,219.0,93.0,1.1,16.5,147.0,228.17,184.49
2016,12,9,15,30,203.0,78.0,1.0,16.0,120.0,193.52,154.85
2016,12,9,15,45,177.0,62.0,0.9,16.0,93.0,154.45,120.77
2016,12,9,16,0,151.0,46.0,0.8,16.0,66.0,117.55,88.04
2016,12,9,16,15,75.5,32.5,0.75,15.5,42.5,70.69,46.03
2016,12,9,16,30,0.0,19.0,0.7,15.0,19.0,18.67,0.0
2016,12,9,16,45,0.0,9.5,0.7,15.0,9.5,9.05,0.0
2016,12,9,17,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,2.5,4.1,15.0,2.5,2.38,0.0
2016,12,10,7,30,0.0,5.0,4.1,15.0,5.0,4.77,0.0
2016,12,10,7,45,0.0,12.5,4.1,15.0,12.5,11.58,2.4
2016,12,10,8,0,0.0,20.0,4.1,15.0,20.0,18.55,9.53
2016,12,10,8,15,0.0,29.0,4.05,15.0,29.0,26.91,16.93
2016,12,10,8,30,0.0,38.0,4.0,15.0,38.0,35.29,24.28
2016,12,10,8,45,0.0,46.5,3.95,15.0,46.5,43.21,31.18
2016,12,10,9,0,0.0,55.0,3.9,15.0,55.0,51.13,38.02
2016,12,10,9,15,0.0,63.0,3.95,15.0,63.0,58.65,44.44
2016,12,10,9,30,0.0,71.0,4.0,15.0,71.0,66.4,51.0
2016,12,10,9,45,38.5,117.5,4.1,15.5,133.0,147.44,119.88
2016,12,10,10,0,77.0,164.0,4.2,16.0,195.0,230.37,188.8
2016,12,10,10,15,38.5,104.5,4.15,16.0,120.0,133.31,107.66
2016,12,10,10,30,0.0,45.0,4.1,16.0,45.0,41.81,29.79
2016,12,10,10,45,0.0,69.5,4.05,16.0,69.5,64.67,49.03
2016,12,10,11,0,0.0,94.0,4.0,16.0,94.0,88.31,68.74
2016,12,10,11,15,0.0,56.5,3.85,16.0,56.5,52.54,38.73
2016,12,10,11,30,0.0,19.0,3.7,16.0,19.0,17.64,9.29
2016,12,10,11,45,0.0,20.5,3.6,16.0,20.5,19.03,10.47
2016,12,10,12,0,0.0,22.0,3.5,16.0,22.0,20.43,11.65
2016,12,10,12,15,0.0,20.0,3.35,16.0,20.0,18.57,10.08
2016,12,10,12,30,0.0,18.0,3.2,16.0,18.0,16.71,8.51
2016,12,10,12,45,0.0,12.5,3.05,16.0,12.5,11.6,4.19
2016,12,10,13,0,0.0,7.0,2.9,16.0,7.0,6.49,0.0
2016,12,10,13,15,0.0,13.5,2.8,16.0,13.5,12.52,4.99
2016,12,10,13,30,0.0,20.0,2.7,16.0,20.0,18.56,10.14
2016,12,10,13,45,0.0,29.5,2.6,16.0,29.5,27.38,17.65
2016,12,10,14,0,0.0,39.0,2.5,16.0,39.0,36.22,25.18
2016,12,10,14,15,0.0,36.0,2.35,15.5,36.0,33.42,22.89
2016,12,10,14,30,0.0,33.0,2.2,15.0,33.0,30.63,20.59
2016,12,10,14,45,0.0,29.0,2.05,15.0,29.0,26.9,17.43
2016,12,10,15,0,0.0,25.0,1.9,15.0,25.0,23.18,14.24
2016,12,10,15,15,0.0,21.0,1.8,15.0,21.0,19.47,11.02
2016,12,10,15,30,0.0,17.0,1.7,15.0,17.0,15.75,7.77
2016,12,10,15,45,0.0,13.0,1.6,15.0,13.0,12.04,4.51
2016,12,10,16,0,0.0,9.0,1.5,15.0,9.0,8.33,1.24
2016,12,10,16,15,0.0,5.5,1.45,14.5,5.5,5.09,0.0
2016,12,10,16,30,0.0,2.0,1.4,14.0,2.0,1.85,0.0
2016,12,10,16,45,0.0,1.0,1.35,14.0,1.0,0.95,0.0
2016,12,10,17,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,7.0,0.85,7.0,7.0,6.67,0.0
2016,12,11,7,30,0.0,14.0,0.8,7.0,14.0,13.34,0.0
2016,12,11,7,45,52.0,29.0,0.75,7.5,35.0,52.43,29.86
2016,12,11,8,0,104.0,44.0,0.7,8.0,56.0,97.06,73.55
2016,12,11,8,15,122.0,60.5,0.75,8.0,81.0,128.56,102.67
2016,12,11,8,30,140.0,77.0,0.8,8.0,106.0,154.51,126.54
2016,12,11,8,45,151.5,93.0,0.9,8.5,130.0,184.41,153.06
2016,12,11,9,0,163.0,109.0,1.0,9.0,154.0,215.11,179.63
2016,12,11,9,15,171.0,123.5,1.1,9.0,176.0,242.51,203.24
2016,12,11,9,30,179.0,138.0,1.2,9.0,198.0,270.25,226.71
2016,12,11,9,45,150.0,152.0,1.3,9.5,206.0,273.14,228.3
2016,12,11,10,0,121.0,166.0,1.4,10.0,214.0,273.81,227.86
2016,12,11,10,15,72.5,166.5,1.5,10.5,195.5,230.68,190.99
2016,12,11,10,30,24.0,167.0,1.6,11.0,177.0,185.16,151.75
2016,12,11,10,45,46.5,182.5,1.75,11.5,204.0,231.16,190.08
2016,12,11,11,0,69.0,198.0,1.9,12.0,231.0,267.75,220.0
2016,12,11,11,15,50.0,195.0,1.9,12.0,219.5,249.04,203.92
2016,12,11,11,30,31.0,192.0,1.9,12.0,208.0,230.0,187.73
2016,12,11,11,45,154.5,200.5,1.95,12.5,277.0,353.7,291.06
2016,12,11,12,0,278.0,209.0,2.0,13.0,346.0,478.81,391.06
2016,12,11,12,15,202.5,213.0,1.95,13.0,312.5,408.49,333.53
2016,12,11,12,30,127.0,217.0,1.9,13.0,279.0,351.38,286.6
2016,12,11,12,45,76.5,199.5,1.9,13.0,236.5,275.82,225.31
2016,12,11,13,0,26.0,182.0,1.9,13.0,194.0,202.83,164.85
2016,12,11,13,15,15.5,167.5,1.95,13.0,175.0,178.66,145.04
2016,12,11,13,30,5.0,153.0,2.0,13.0,156.0,155.04,125.38
2016,12,11,13,45,2.5,109.0,2.05,13.0,110.5,106.19,84.76
2016,12,11,14,0,0.0,65.0,2.1,13.0,65.0,60.46,46.17
2016,12,11,14,15,0.0,60.0,2.0,12.5,60.0,55.79,42.38
2016,12,11,14,30,0.0,55.0,1.9,12.0,55.0,51.12,38.52
2016,12,11,14,45,0.0,48.5,1.85,12.0,48.5,45.06,33.33
2016,12,11,15,0,0.0,42.0,1.8,12.0,42.0,39.0,28.1
2016,12,11,15,15,0.0,35.5,1.5,11.5,35.5,32.95,22.89
2016,12,11,15,30,0.0,29.0,1.2,11.0,29.0,26.9,17.6
2016,12,11,15,45,0.0,22.5,0.95,11.0,22.5,20.86,12.23
2016,12,11,16,0,0.0,16.0,0.7,11.0,16.0,14.82,6.83
2016,12,11,16,15,0.0,10.0,0.7,10.5,10.0,9.26,1.53
2016,12,11,16,30,0.0,4.0,0.7,10.0,4.0,3.7,0.0
2016,12,11,16,45,0.0,2.0,0.75,9.5,2.0,1.91,0.0
2016,12,11,17,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,8.5,0.95,6.5,8.5,8.1,0.0
2016,12,12,7,30,0.0,17.0,1.0,7.0,17.0,16.2,0.0
2016,12,12,7,45,141.0,27.5,1.1,7.5,44.5,88.03,50.81
2016,12,12,8,0,282.0,38.0,1.2,8.0,72.0,159.52,121.42
2016,12,12,8,15,326.5,50.5,1.25,8.0,104.5,206.29,165.32
2016,12,12,8,30,371.0,63.0,1.3,8.0,137.0,257.04,211.32
2016,12,12,8,45,402.0,73.5,1.4,8.5,169.5,302.1,251.45
2016,12,12,9,0,433.0,84.0,1.5,9.0,202.0,349.09,292.11
2016,12,12,9,15,456.0,92.0,1.4,9.5,231.5,389.94,326.13
2016,12,12,9,30,479.0,100.0,1.3,10.0,261.0,431.39,359.48
2016,12,12,9,45,553.0,96.5,1.25,10.5,299.0,498.07,412.35
2016,12,12,10,0,627.0,93.0,1.2,11.0,337.0,563.71,462.74
2016,12,12,10,15,618.5,102.5,1.1,11.0,356.0,587.27,479.2
2016,12,12,10,30,610.0,112.0,1.0,11.0,375.0,608.11,493.5
2016,12,12,10,45,589.0,123.5,0.95,11.5,386.5,618.86,499.3
2016,12,12,11,0,568.0,135.0,0.9,12.0,398.0,621.24,499.0
2016,12,12,11,15,538.5,146.5,0.95,12.0,401.0,619.74,497.5
2016,12,12,11,30,509.0,158.0,1.0,12.0,404.0,615.31,493.85
2016,12,12,11,45,347.5,188.0,1.05,12.0,357.0,508.92,411.21
2016,12,12,12,0,186.0,218.0,1.1,12.0,310.0,401.41,325.63
2016,12,12,12,15,160.5,217.5,1.1,12.0,296.0,379.81,308.92
2016,12,12,12,30,135.0,217.0,1.1,12.0,282.0,357.91,291.23
2016,12,12,12,45,103.0,208.5,1.15,12.5,258.0,308.29,251.17
2016,12,12,13,0,71.0,200.0,1.2,13.0,234.0,271.93,221.29
2016,12,12,13,15,152.5,192.5,1.15,12.5,261.0,337.39,276.54
2016,12,12,13,30,234.0,185.0,1.1,12.0,288.0,399.23,327.26
2016,12,12,13,45,225.0,175.0,1.1,12.0,269.5,375.27,307.99
2016,12,12,14,0,216.0,165.0,1.1,12.0,251.0,340.01,280.33
2016,12,12,14,15,207.5,153.5,1.0,12.0,231.0,314.79,259.97
2016,12,12,14,30,199.0,142.0,0.9,12.0,211.0,289.65,239.34
2016,12,12,14,45,192.0,127.5,0.85,12.0,188.0,261.79,216.36
2016,12,12,15,0,185.0,113.0,0.8,12.0,165.0,242.74,200.05
2016,12,12,15,15,170.5,97.0,0.75,11.5,139.5,208.81,171.42
2016,12,12,15,30,156.0,81.0,0.7,11.0,114.0,175.84,142.98
2016,12,12,15,45,135.0,64.5,0.65,11.0,88.5,140.5,111.79
2016,12,12,16,0,114.0,48.0,0.6,11.0,63.0,106.92,81.64
2016,12,12,16,15,57.0,33.0,0.6,10.5,40.5,60.02,39.62
2016,12,12,16,30,0.0,18.0,0.6,10.0,18.0,17.34,0.0
2016,12,12,16,45,0.0,9.0,0.65,10.0,9.0,8.58,0.0
2016,12,12,17,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,5.5,1.0,10.5,5.5,0.0,0.0
2016,12,13,7,30,0.0,11.0,1.1,11.0,11.0,10.48,0.0
2016,12,13,7,45,48.5,26.5,1.2,11.5,32.0,47.47,23.89
2016,12,13,8,0,97.0,42.0,1.3,12.0,53.0,91.82,67.87
2016,12,13,8,15,125.0,58.0,1.35,12.0,78.5,126.32,99.18
2016,12,13,8,30,153.0,74.0,1.4,12.0,104.0,163.36,132.06
2016,12,13,8,45,170.0,90.0,1.5,12.5,130.0,197.28,161.74
2016,12,13,9,0,187.0,106.0,1.6,13.0,156.0,232.43,191.82
2016,12,13,9,15,199.5,120.0,1.55,13.0,180.0,263.49,218.14
2016,12,13,9,30,212.0,134.0,1.5,13.0,204.0,295.12,244.37
2016,12,13,9,45,120.0,142.0,1.45,13.5,182.5,240.67,198.19
2016,12,13,10,0,28.0,150.0,1.4,14.0,161.0,179.33,145.56
2016,12,13,10,15,232.0,150.0,1.4,14.0,249.0,347.25,286.56
2016,12,13,10,30,436.0,150.0,1.4,14.0,337.0,517.21,421.49
2016,12,13,10,45,485.5,146.5,1.4,14.0,363.5,560.8,453.97
2016,12,13,11,0,535.0,143.0,1.4,14.0,390.0,604.43,487.08
2016,12,13,11,15,290.0,171.0,1.4,14.0,305.5,436.4,354.32
2016,12,13,11,30,45.0,199.0,1.4,14.0,221.0,250.01,201.65
2016,12,13,11,45,22.5,144.5,1.4,14.5,155.5,167.19,134.51
2016,12,13,12,0,0.0,90.0,1.4,15.0,90.0,84.14,65.19
2016,12,13,12,15,0.0,89.5,1.3,15.0,89.5,83.65,64.91
2016,12,13,12,30,0.0,89.0,1.2,15.0,89.0,83.17,64.53
2016,12,13,12,45,0.0,59.0,1.15,15.0,59.0,54.88,40.86
2016,12,13,13,0,0.0,29.0,1.1,15.0,29.0,26.93,17.29
2016,12,13,13,15,0.0,30.5,1.05,15.0,30.5,28.32,18.52
2016,12,13,13,30,0.0,32.0,1.0,15.0,32.0,29.71,19.73
2016,12,13,13,45,0.0,77.0,0.95,15.0,77.0,71.67,55.28
2016,12,13,14,0,0.0,122.0,0.9,15.0,122.0,118.87,94.69
2016,12,13,14,15,0.0,112.0,0.8,14.5,112.0,108.85,86.49
2016,12,13,14,30,0.0,102.0,0.7,14.0,102.0,98.92,78.46
2016,12,13,14,45,0.0,91.0,0.65,14.0,91.0,87.98,69.34
2016,12,13,15,0,0.0,80.0,0.6,14.0,80.0,77.12,60.19
2016,12,13,15,15,0.0,67.5,0.55,13.5,67.5,64.68,49.69
2016,12,13,15,30,0.0,55.0,0.5,13.0,55.0,52.28,39.05
2016,12,13,15,45,0.0,42.5,0.45,13.0,42.5,39.9,28.23
2016,12,13,16,0,0.0,30.0,0.4,13.0,30.0,27.86,17.62
2016,12,13,16,15,0.0,19.0,0.4,13.0,19.0,17.63,7.98
2016,12,13,16,30,0.0,8.0,0.4,13.0,8.0,7.41,0.0
2016,12,13,16,45,0.0,4.0,0.45,13.0,4.0,3.81,0.0
2016,12,13,17,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,6.0,1.9,12.0,6.0,0.0,0.0
2016,12,14,7,30,0.0,12.0,2.1,12.0,12.0,11.44,0.0
2016,12,14,7,45,59.0,26.5,2.3,12.5,33.0,50.59,24.26
2016,12,14,8,0,118.0,41.0,2.5,13.0,54.0,97.85,71.94
2016,12,14,8,15,145.0,57.0,2.55,13.0,80.5,132.98,104.16
2016,12,14,8,30,172.0,73.0,2.6,13.0,107.0,170.49,137.68
2016,12,14,8,45,189.0,89.0,2.65,13.5,133.5,205.28,168.26
2016,12,14,9,0,206.0,105.0,2.7,14.0,160.0,241.24,199.17
2016,12,14,9,15,220.0,118.0,2.75,14.0,184.5,272.69,226.13
2016,12,14,9,30,234.0,131.0,2.8,14.0,209.0,304.79,253.13
2016,12,14,9,45,229.0,145.0,2.85,14.5,227.5,326.14,270.13
2016,12,14,10,0,224.0,159.0,2.9,15.0,246.0,346.56,285.99
2016,12,14,10,15,112.0,124.5,2.9,15.0,168.0,218.75,180.28
2016,12,14,10,30,0.0,90.0,2.9,15.0,90.0,84.63,65.94
2016,12,14,10,45,4.0,126.5,2.95,15.5,128.5,125.31,99.91
2016,12,14,11,0,8.0,163.0,3.0,16.0,167.0,167.69,134.58
2016,12,14,11,15,4.0,142.0,3.0,16.0,144.0,141.3,112.6
2016,12,14,11,30,0.0,121.0,3.0,16.0,121.0,115.76,91.35
2016,12,14,11,45,0.0,120.0,3.0,16.0,120.0,114.63,90.41
2016,12,14,12,0,0.0,119.0,3.0,16.0,119.0,113.56,89.51
2016,12,14,12,15,0.0,127.5,3.0,16.0,127.5,122.41,96.83
2016,12,14,12,30,0.0,136.0,3.0,16.0,136.0,131.43,104.29
2016,12,14,12,45,1.5,147.0,3.0,16.0,148.0,144.56,115.2
2016,12,14,13,0,3.0,158.0,3.0,16.0,160.0,158.03,126.38
2016,12,14,13,15,1.5,147.5,2.95,16.0,148.5,145.81,116.37
2016,12,14,13,30,0.0,137.0,2.9,16.0,137.0,133.78,106.53
2016,12,14,13,45,0.0,132.0,2.9,16.0,132.0,129.0,102.72
2016,12,14,14,0,0.0,127.0,2.9,16.0,127.0,124.33,99.0
2016,12,14,14,15,0.0,117.0,2.75,15.5,117.0,114.31,90.96
2016,12,14,14,30,0.0,107.0,2.6,15.0,107.0,104.38,82.92
2016,12,14,14,45,0.0,95.5,2.5,15.0,95.5,92.9,73.33
2016,12,14,15,0,0.0,84.0,2.4,15.0,84.0,81.5,63.71
2016,12,14,15,15,0.0,71.0,2.25,14.5,71.0,68.51,52.74
2016,12,14,15,30,0.0,58.0,2.1,14.0,58.0,55.56,41.65
2016,12,14,15,45,0.0,45.0,1.95,14.0,45.0,42.63,30.36
2016,12,14,16,0,0.0,32.0,1.8,14.0,32.0,29.73,19.04
2016,12,14,16,15,0.0,20.5,1.8,13.5,20.5,19.02,9.04
2016,12,14,16,30,0.0,9.0,1.8,13.0,9.0,8.34,0.0
2016,12,14,16,45,0.0,4.5,1.8,13.0,4.5,4.29,0.0
2016,12,14,17,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,3.0,4.2,14.0,3.0,0.0,0.0
2016,12,15,7,30,0.0,6.0,4.2,14.0,6.0,5.72,0.0
2016,12,15,7,45,0.0,17.5,4.25,14.0,17.5,16.24,3.77
2016,12,15,8,0,0.0,29.0,4.3,14.0,29.0,27.18,16.36
2016,12,15,8,15,0.0,43.0,4.2,14.0,43.0,41.35,28.98
2016,12,15,8,30,0.0,57.0,4.1,14.0,57.0,55.41,41.31
2016,12,15,8,45,0.0,71.5,4.05,14.0,71.5,70.01,54.01
2016,12,15,9,0,0.0,86.0,4.0,14.0,86.0,84.63,66.6
2016,12,15,9,15,0.0,99.0,4.05,14.0,99.0,97.62,77.67
2016,12,15,9,30,0.0,112.0,4.1,14.0,112.0,110.7,88.69
2016,12,15,9,45,1.5,123.0,4.15,14.5,123.5,122.61,98.48
2016,12,15,10,0,3.0,134.0,4.2,15.0,135.0,134.75,108.35
2016,12,15,10,15,1.5,113.5,4.2,15.0,114.0,110.51,87.92
2016,12,15,10,30,0.0,93.0,4.2,15.0,93.0,87.7,68.66
2016,12,15,10,45,0.0,91.5,4.2,15.0,91.5,85.98,67.16
2016,12,15,11,0,0.0,90.0,4.2,15.0,90.0,84.34,65.71
2016,12,15,11,15,0.0,92.5,4.15,15.0,92.5,86.76,67.68
2016,12,15,11,30,0.0,95.0,4.1,15.0,95.0,89.2,69.68
2016,12,15,11,45,0.0,96.0,4.1,15.5,96.0,90.16,70.31
2016,12,15,12,0,0.0,97.0,4.1,16.0,97.0,91.15,70.98
2016,12,15,12,15,0.0,105.5,4.1,16.0,105.5,99.74,78.13
2016,12,15,12,30,0.0,114.0,4.1,16.0,114.0,108.48,85.41
2016,12,15,12,45,0.0,102.0,4.2,16.0,102.0,96.3,75.32
2016,12,15,13,0,0.0,90.0,4.3,16.0,90.0,84.29,65.37
2016,12,15,13,15,0.0,75.5,4.45,16.0,75.5,70.27,53.7
2016,12,15,13,30,0.0,61.0,4.6,16.0,61.0,56.73,42.38
2016,12,15,13,45,0.0,44.0,4.75,16.0,44.0,40.88,29.05
2016,12,15,14,0,0.0,27.0,4.9,16.0,27.0,25.06,15.68
2016,12,15,14,15,0.0,25.0,4.9,16.0,25.0,23.19,14.12
2016,12,15,14,30,0.0,23.0,4.9,16.0,23.0,21.33,12.55
2016,12,15,14,45,0.0,20.5,4.95,16.0,20.5,19.01,10.58
2016,12,15,15,0,0.0,18.0,5.0,16.0,18.0,16.68,8.59
2016,12,15,15,15,0.0,15.0,4.9,15.5,15.0,13.9,6.21
2016,12,15,15,30,0.0,12.0,4.8,15.0,12.0,11.11,3.8
2016,12,15,15,45,0.0,9.5,4.7,15.0,9.5,8.79,1.76
2016,12,15,16,0,0.0,7.0,4.6,15.0,7.0,6.48,0.0
2016,12,15,16,15,0.0,4.5,4.5,15.0,4.5,4.16,0.0
2016,12,15,16,30,0.0,2.0,4.4,15.0,2.0,1.85,0.0
2016,12,15,16,45,0.0,1.0,4.3,15.0,1.0,0.95,0.0
2016,12,15,17,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,4.55,10.5,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,4.7,9.5,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,4.05,8.5,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,8.0,3.7,8.0,8.0,0.0,0.0
2016,12,16,7,30,0.0,16.0,3.8,8.0,16.0,15.25,0.0
2016,12,16,7,45,203.5,26.0,3.9,8.5,48.5,102.17,48.07
2016,12,16,8,0,407.0,36.0,4.0,9.0,81.0,199.91,149.97
2016,12,16,8,15,491.5,43.5,4.15,9.0,121.0,263.66,210.46
2016,12,16,8,30,576.0,51.0,4.3,9.0,161.0,334.81,275.24
2016,12,16,8,45,631.5,55.0,4.5,9.5,201.0,394.34,329.25
2016,12,16,9,0,687.0,59.0,4.7,10.0,241.0,453.89,382.09
2016,12,16,9,15,721.0,62.5,4.75,10.0,277.5,506.81,428.51
2016,12,16,9,30,755.0,66.0,4.8,10.0,314.0,560.24,474.18
2016,12,16,9,45,784.5,67.0,4.85,10.5,347.0,607.98,513.32
2016,12,16,10,0,814.0,68.0,4.9,11.0,380.0,655.09,550.57
2016,12,16,10,15,829.5,70.0,4.9,11.0,406.0,692.45,579.19
2016,12,16,10,30,845.0,72.0,4.9,11.0,432.0,727.77,605.95
2016,12,16,10,45,854.5,73.0,4.9,11.0,451.5,755.01,626.24
2016,12,16,11,0,864.0,74.0,4.9,11.0,471.0,779.48,644.37
2016,12,16,11,15,870.0,75.0,4.85,11.0,483.5,798.25,657.84
2016,12,16,11,30,876.0,76.0,4.8,11.0,496.0,813.86,668.96
2016,12,16,11,45,876.0,77.0,4.8,11.0,500.5,821.32,674.28
2016,12,16,12,0,876.0,78.0,4.8,11.0,505.0,825.37,677.19
2016,12,16,12,15,875.0,77.5,4.7,11.0,502.5,823.33,675.02
2016,12,16,12,30,874.0,77.0,4.6,11.0,500.0,817.88,670.45
2016,12,16,12,45,871.0,76.5,4.6,11.0,490.0,807.44,662.87
2016,12,16,13,0,868.0,76.0,4.6,11.0,480.0,793.71,652.93
2016,12,16,13,15,859.5,74.5,4.55,11.0,463.0,771.28,636.13
2016,12,16,13,30,851.0,73.0,4.5,11.0,446.0,745.96,617.16
2016,12,16,13,45,836.0,72.0,4.5,11.0,421.5,713.76,593.08
2016,12,16,14,0,821.0,71.0,4.5,11.0,397.0,679.33,567.08
2016,12,16,14,15,801.0,69.0,4.4,11.0,366.5,638.34,534.99
2016,12,16,14,30,781.0,67.0,4.3,11.0,336.0,595.93,499.97
2016,12,16,14,45,751.0,64.0,4.2,11.0,300.5,545.21,457.47
2016,12,16,15,0,721.0,61.0,4.1,11.0,265.0,494.44,413.92
2016,12,16,15,15,676.5,56.5,3.75,10.5,226.0,434.74,362.28
2016,12,16,15,30,632.0,52.0,3.4,10.0,187.0,380.58,313.77
2016,12,16,15,45,563.5,45.5,3.05,9.5,146.5,313.06,253.27
2016,12,16,16,0,495.0,39.0,2.7,9.0,106.0,250.98,196.07
2016,12,16,16,15,247.5,36.0,2.55,8.5,69.5,139.65,99.07
2016,12,16,16,30,0.0,33.0,2.4,8.0,33.0,38.57,0.0
2016,12,16,16,45,0.0,16.5,2.25,7.5,16.5,15.73,0.0
2016,12,16,17,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,8.5,1.2,1.5,8.5,0.0,0.0
2016,12,17,7,30,0.0,17.0,1.2,2.0,17.0,16.2,0.0
2016,12,17,7,45,254.0,24.0,1.3,3.0,52.0,114.41,51.57
2016,12,17,8,0,508.0,31.0,1.4,4.0,87.0,225.08,169.73
2016,12,17,8,15,586.5,37.5,1.55,4.5,128.5,290.46,232.73
2016,12,17,8,30,665.0,44.0,1.7,5.0,170.0,362.28,298.03
2016,12,17,8,45,713.0,48.0,1.9,5.5,211.0,422.26,352.45
2016,12,17,9,0,761.0,52.0,2.1,6.0,252.0,484.66,407.23
2016,12,17,9,15,792.0,55.0,2.2,6.5,289.5,538.07,452.78
2016,12,17,9,30,823.0,58.0,2.3,7.0,327.0,591.65,497.0
2016,12,17,9,45,844.5,60.0,2.4,7.5,360.0,637.6,533.93
2016,12,17,10,0,866.0,62.0,2.5,8.0,393.0,682.31,568.06
2016,12,17,10,15,880.0,64.0,2.5,8.0,419.5,714.49,591.72
2016,12,17,10,30,894.0,66.0,2.5,8.0,446.0,749.71,617.52
2016,12,17,10,45,902.5,67.0,2.55,8.5,465.5,777.03,636.29
2016,12,17,11,0,911.0,68.0,2.6,9.0,485.0,801.45,652.84
2016,12,17,11,15,916.0,68.5,2.6,9.0,497.5,819.39,665.39
2016,12,17,11,30,921.0,69.0,2.6,9.0,510.0,834.03,675.63
2016,12,17,11,45,921.5,69.5,2.6,9.5,514.5,841.61,679.56
2016,12,17,12,0,922.0,70.0,2.6,10.0,519.0,845.67,681.11
2016,12,17,12,15,920.5,70.0,2.55,10.0,516.5,843.93,679.43
2016,12,17,12,30,919.0,70.0,2.5,10.0,514.0,838.67,675.37
2016,12,17,12,45,909.0,71.0,2.5,10.0,502.5,824.37,665.25
2016,12,17,13,0,899.0,72.0,2.5,10.0,491.0,806.83,652.91
2016,12,17,13,15,890.5,71.0,2.4,10.0,473.5,784.86,636.63
2016,12,17,13,30,882.0,70.0,2.3,10.0,456.0,766.05,622.77
2016,12,17,13,45,868.5,68.5,2.25,10.0,431.5,733.75,599.14
2016,12,17,14,0,855.0,67.0,2.2,10.0,407.0,699.04,573.63
2016,12,17,14,15,835.0,65.0,2.05,10.0,376.0,657.16,541.75
2016,12,17,14,30,815.0,63.0,1.9,10.0,345.0,613.78,506.86
2016,12,17,14,45,786.0,60.0,1.75,10.0,309.0,562.57,464.9
2016,12,17,15,0,757.0,57.0,1.6,10.0,273.0,511.16,421.77
2016,12,17,15,15,713.5,53.0,1.4,9.0,233.0,451.18,371.76
2016,12,17,15,30,670.0,49.0,1.2,8.0,193.0,392.98,321.49
2016,12,17,15,45,600.5,43.5,1.05,7.5,151.5,324.16,260.85
2016,12,17,16,0,531.0,38.0,0.9,7.0,110.0,264.47,206.08
2016,12,17,16,15,265.5,36.0,0.95,6.5,72.0,145.96,104.33
2016,12,17,16,30,0.0,34.0,1.0,6.0,34.0,40.06,0.0
2016,12,17,16,45,0.0,17.0,1.05,6.0,17.0,16.2,0.0
2016,12,17,17,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,1.25,1.5,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,1.15,0.5,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,8.0,1.15,0.5,8.0,0.0,0.0
2016,12,18,7,30,0.0,16.0,1.3,1.0,16.0,15.25,0.0
2016,12,18,7,45,253.0,23.0,1.5,1.5,50.0,112.28,46.94
2016,12,18,8,0,506.0,30.0,1.7,2.0,84.0,222.54,168.47
2016,12,18,8,15,586.0,36.0,1.7,2.5,125.5,287.69,232.01
2016,12,18,8,30,666.0,42.0,1.7,3.0,167.0,359.44,297.6
2016,12,18,8,45,717.0,46.0,1.7,3.5,208.5,420.79,353.03
2016,12,18,9,0,768.0,50.0,1.7,4.0,250.0,484.88,408.77
2016,12,18,9,15,800.0,53.0,1.7,4.5,288.5,539.12,454.63
2016,12,18,9,30,832.0,56.0,1.7,5.0,327.0,593.62,499.02
2016,12,18,9,45,852.0,58.5,1.75,6.0,360.0,639.55,534.59
2016,12,18,10,0,872.0,61.0,1.8,7.0,393.0,678.87,563.04
2016,12,18,10,15,887.5,62.5,1.8,7.0,420.0,717.0,590.96
2016,12,18,10,30,903.0,64.0,1.8,7.0,447.0,752.98,616.9
2016,12,18,10,45,913.0,65.0,1.85,7.5,467.5,781.73,636.54
2016,12,18,11,0,923.0,66.0,1.9,8.0,488.0,807.61,653.99
2016,12,18,11,15,929.0,66.5,1.9,8.0,501.0,826.63,667.09
2016,12,18,11,30,935.0,67.0,1.9,8.0,514.0,842.32,677.9
2016,12,18,11,45,937.5,67.5,1.95,8.5,519.5,851.75,683.56
2016,12,18,12,0,940.0,68.0,2.0,9.0,525.0,857.61,686.84
2016,12,18,12,15,938.5,68.0,2.05,9.0,522.5,855.99,686.12
2016,12,18,12,30,937.0,68.0,2.1,9.0,520.0,850.77,683.02
2016,12,18,12,45,932.5,67.0,2.2,9.5,509.5,838.32,674.04
2016,12,18,13,0,928.0,66.0,2.3,10.0,499.0,822.43,662.66
2016,12,18,13,15,919.5,65.5,2.35,10.0,481.0,800.74,647.84
2016,12,18,13,30,911.0,65.0,2.4,10.0,463.0,775.99,630.74
2016,12,18,13,45,897.5,63.5,2.5,10.0,438.5,743.42,607.98
2016,12,18,14,0,884.0,62.0,2.6,10.0,414.0,708.4,583.07
2016,12,18,14,15,865.0,60.0,2.5,9.5,382.5,666.83,552.66
2016,12,18,14,30,846.0,58.0,2.4,9.0,351.0,628.46,523.06
2016,12,18,14,45,817.5,56.0,2.3,9.0,315.0,577.77,481.35
2016,12,18,15,0,789.0,54.0,2.2,9.0,279.0,526.75,438.3
2016,12,18,15,15,747.5,50.0,1.9,8.0,238.5,466.58,387.39
2016,12,18,15,30,706.0,46.0,1.6,7.0,198.0,407.99,336.06
2016,12,18,15,45,639.0,41.0,1.35,6.5,156.0,339.23,274.6
2016,12,18,16,0,572.0,36.0,1.1,6.0,114.0,275.29,215.63
2016,12,18,16,15,454.0,27.5,1.1,5.5,75.5,196.55,141.1
2016,12,18,16,30,336.0,19.0,1.1,5.0,37.0,123.82,12.64
2016,12,18,16,45,168.0,9.5,1.15,4.5,18.5,47.78,0.0
2016,12,18,17,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
