Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,18,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,7.0,1.15,0.5,7.0,0.0,0.0
2016,12,19,7,30,0.0,14.0,1.3,1.0,14.0,13.34,0.0
2016,12,19,7,45,226.0,22.5,1.45,2.0,46.5,103.05,38.9
2016,12,19,8,0,452.0,31.0,1.6,3.0,79.0,208.0,156.49
2016,12,19,8,15,533.5,38.0,1.65,3.5,119.5,267.85,215.21
2016,12,19,8,30,615.0,45.0,1.7,4.0,160.0,338.83,279.83
2016,12,19,8,45,667.5,49.0,1.75,4.5,200.0,398.76,334.0
2016,12,19,9,0,720.0,53.0,1.8,5.0,240.0,461.59,388.87
2016,12,19,9,15,752.5,56.0,1.85,5.5,277.0,514.26,433.78
2016,12,19,9,30,785.0,59.0,1.9,6.0,314.0,567.32,477.53
2016,12,19,9,45,807.0,61.5,2.0,6.5,346.5,612.99,514.37
2016,12,19,10,0,829.0,64.0,2.1,7.0,379.0,657.59,548.92
2016,12,19,10,15,844.0,66.0,2.2,7.5,405.5,695.2,576.44
2016,12,19,10,30,859.0,68.0,2.3,8.0,432.0,730.74,602.06
2016,12,19,10,45,867.5,69.5,2.4,8.5,451.5,758.39,621.5
2016,12,19,11,0,876.0,71.0,2.5,9.0,471.0,783.23,638.78
2016,12,19,11,15,882.0,71.5,2.45,9.5,483.5,795.23,645.42
2016,12,19,11,30,888.0,72.0,2.4,10.0,496.0,810.51,654.63
2016,12,19,11,45,889.5,72.5,2.4,10.5,501.0,818.89,659.17
2016,12,19,12,0,891.0,73.0,2.4,11.0,506.0,823.88,661.4
2016,12,19,12,15,890.0,73.0,2.4,11.0,504.0,822.8,660.58
2016,12,19,12,30,889.0,73.0,2.4,11.0,502.0,818.3,657.46
2016,12,19,12,45,768.0,93.5,2.45,11.0,458.5,745.63,604.47
2016,12,19,13,0,647.0,114.0,2.5,11.0,415.0,669.49,548.38
2016,12,19,13,15,559.5,130.0,2.45,11.0,383.5,609.07,501.71
2016,12,19,13,30,472.0,146.0,2.4,11.0,352.0,545.67,451.23
2016,12,19,13,45,454.0,140.0,2.35,11.0,330.0,514.23,426.74
2016,12,19,14,0,436.0,134.0,2.3,11.0,308.0,482.05,401.15
2016,12,19,14,15,615.0,98.5,2.1,10.5,323.5,552.87,459.65
2016,12,19,14,30,794.0,63.0,1.9,10.0,339.0,602.0,498.68
2016,12,19,14,45,765.0,60.5,1.75,10.0,303.5,552.24,457.03
2016,12,19,15,0,736.0,58.0,1.6,10.0,268.0,502.31,415.04
2016,12,19,15,15,692.5,54.0,1.4,9.5,229.0,443.21,365.1
2016,12,19,15,30,649.0,50.0,1.2,9.0,190.0,385.92,315.17
2016,12,19,15,45,579.5,44.0,1.05,8.5,149.5,320.84,257.83
2016,12,19,16,0,510.0,38.0,0.9,8.0,109.0,258.08,201.09
2016,12,19,16,15,392.5,29.0,0.9,7.5,72.0,182.07,130.66
2016,12,19,16,30,275.0,20.0,0.9,7.0,35.0,110.9,16.87
2016,12,19,16,45,137.5,10.0,0.95,6.5,17.5,41.44,0.0
2016,12,19,17,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,6.0,1.2,2.5,6.0,0.0,0.0
2016,12,20,7,30,0.0,12.0,1.3,3.0,12.0,11.44,0.0
2016,12,20,7,45,203.5,21.5,1.4,4.0,43.0,94.76,31.45
2016,12,20,8,0,407.0,31.0,1.5,5.0,74.0,191.79,142.66
2016,12,20,8,15,489.5,38.0,1.5,5.5,112.5,253.27,201.88
2016,12,20,8,30,572.0,45.0,1.5,6.0,151.0,322.22,264.01
2016,12,20,8,45,622.5,49.5,1.55,6.5,189.5,376.29,312.92
2016,12,20,9,0,673.0,54.0,1.6,7.0,228.0,436.65,365.37
2016,12,20,9,15,706.5,57.5,1.55,7.5,264.0,488.59,408.96
2016,12,20,9,30,740.0,61.0,1.5,8.0,300.0,541.15,451.43
2016,12,20,9,45,768.0,62.0,1.5,8.5,332.0,587.39,487.87
2016,12,20,10,0,796.0,63.0,1.5,9.0,364.0,633.03,522.42
2016,12,20,10,15,811.5,64.5,1.55,9.5,390.0,669.49,548.43
2016,12,20,10,30,827.0,66.0,1.6,10.0,416.0,704.0,572.68
2016,12,20,10,45,837.0,67.0,1.65,11.0,435.5,731.52,590.41
2016,12,20,11,0,847.0,68.0,1.7,12.0,455.0,749.99,601.37
2016,12,20,11,15,680.5,111.0,1.7,12.0,427.0,693.63,559.17
2016,12,20,11,30,514.0,154.0,1.7,12.0,399.0,612.34,496.67
2016,12,20,11,45,689.0,112.0,1.75,12.5,444.5,715.05,575.16
2016,12,20,12,0,864.0,70.0,1.8,13.0,490.0,798.05,633.81
2016,12,20,12,15,665.0,119.0,1.85,13.0,441.5,706.27,566.47
2016,12,20,12,30,466.0,168.0,1.9,13.0,393.0,593.65,480.62
2016,12,20,12,45,492.5,158.0,1.95,13.5,391.5,599.35,486.04
2016,12,20,13,0,519.0,148.0,2.0,14.0,390.0,602.49,488.52
2016,12,20,13,15,672.5,109.5,2.05,14.0,411.5,673.86,544.74
2016,12,20,13,30,826.0,71.0,2.1,14.0,433.0,726.61,584.23
2016,12,20,13,45,812.5,69.5,2.15,14.0,409.5,695.86,561.91
2016,12,20,14,0,799.0,68.0,2.2,14.0,386.0,662.88,538.42
2016,12,20,14,15,779.5,66.0,2.05,13.5,357.0,623.23,509.37
2016,12,20,14,30,760.0,64.0,1.9,13.0,328.0,582.2,477.34
2016,12,20,14,45,732.5,60.5,1.75,13.0,294.0,533.43,437.65
2016,12,20,15,0,705.0,57.0,1.6,13.0,260.0,484.5,396.9
2016,12,20,15,15,663.0,53.0,1.45,12.0,222.0,427.53,349.97
2016,12,20,15,30,621.0,49.0,1.3,11.0,184.0,372.33,302.86
2016,12,20,15,45,558.5,43.0,1.15,10.5,145.0,311.39,249.18
2016,12,20,16,0,496.0,37.0,1.0,10.0,106.0,252.36,195.81
2016,12,20,16,15,382.5,28.5,1.0,9.5,70.5,178.81,128.17
2016,12,20,16,30,269.0,20.0,1.0,9.0,35.0,110.0,22.41
2016,12,20,16,45,134.5,10.0,1.05,8.5,17.5,40.96,0.0
2016,12,20,17,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,21,7,45,180.0,16.0,1.15,8.5,34.5,81.01,22.25
2016,12,21,8,0,360.0,32.0,1.3,9.0,69.0,176.1,128.53
2016,12,21,8,15,443.0,39.5,1.4,9.0,106.5,235.96,185.59
2016,12,21,8,30,526.0,47.0,1.5,9.0,144.0,303.42,246.11
2016,12,21,8,45,578.0,52.5,1.6,9.5,182.0,360.32,296.75
2016,12,21,9,0,630.0,58.0,1.7,10.0,220.0,420.58,348.72
2016,12,21,9,15,665.0,61.5,1.75,10.5,255.5,471.51,391.59
2016,12,21,9,30,700.0,65.0,1.8,11.0,291.0,520.45,431.66
2016,12,21,9,45,733.0,65.5,1.9,11.5,323.5,568.09,469.79
2016,12,21,10,0,766.0,66.0,2.0,12.0,356.0,615.52,506.76
2016,12,21,10,15,782.5,68.0,2.0,12.0,381.5,652.54,534.0
2016,12,21,10,30,799.0,70.0,2.0,12.0,407.0,687.76,559.61
2016,12,21,10,45,810.0,71.0,2.05,12.5,426.5,715.55,578.71
2016,12,21,11,0,821.0,72.0,2.1,13.0,446.0,740.83,595.87
2016,12,21,11,15,828.0,73.0,2.1,13.5,459.0,760.25,608.29
2016,12,21,11,30,835.0,74.0,2.1,14.0,472.0,776.71,618.59
2016,12,21,11,45,838.5,74.0,2.1,14.5,477.5,786.01,623.75
2016,12,21,12,0,842.0,74.0,2.1,15.0,483.0,792.08,626.75
2016,12,21,12,15,841.5,74.0,2.1,15.0,481.5,791.64,626.37
2016,12,21,12,30,841.0,74.0,2.1,15.0,480.0,787.91,623.83
2016,12,21,12,45,838.5,73.5,2.15,15.0,471.5,778.7,617.87
2016,12,21,13,0,836.0,73.0,2.2,15.0,463.0,766.31,609.74
2016,12,21,13,15,828.0,71.5,2.15,15.0,447.0,745.29,594.65
2016,12,21,13,30,820.0,70.0,2.1,15.0,431.0,721.46,577.59
2016,12,21,13,45,810.5,68.0,2.1,15.0,408.5,693.26,557.6
2016,12,21,14,0,801.0,66.0,2.1,15.0,386.0,662.65,535.66
2016,12,21,14,15,782.5,64.0,2.0,15.0,357.5,623.7,506.62
2016,12,21,14,30,764.0,62.0,1.9,15.0,329.0,583.31,474.81
2016,12,21,14,45,738.5,59.0,1.85,15.0,295.0,536.28,437.23
2016,12,21,15,0,713.0,56.0,1.8,15.0,261.0,488.92,398.35
2016,12,21,15,15,672.5,52.0,1.6,14.0,223.5,432.44,351.92
2016,12,21,15,30,632.0,48.0,1.4,13.0,186.0,377.6,305.25
2016,12,21,15,45,568.5,42.5,1.2,12.5,147.0,313.06,248.98
2016,12,21,16,0,505.0,37.0,1.0,12.0,108.0,256.72,197.99
2016,12,21,16,15,394.5,28.5,1.05,11.5,72.0,183.55,131.32
2016,12,21,16,30,284.0,20.0,1.1,11.0,36.0,115.14,29.29
2016,12,21,16,45,142.0,10.0,1.15,10.5,18.0,42.95,0.0
2016,12,21,17,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,22,7,45,204.5,16.0,1.5,6.5,36.5,87.52,21.11
2016,12,22,8,0,409.0,32.0,1.5,7.0,73.0,192.07,140.65
2016,12,22,8,15,495.0,39.5,1.45,7.5,113.0,255.49,201.57
2016,12,22,8,30,581.0,47.0,1.4,8.0,153.0,326.71,265.03
2016,12,22,8,45,637.0,51.5,1.35,8.5,193.0,386.9,318.15
2016,12,22,9,0,693.0,56.0,1.3,9.0,233.0,447.56,369.92
2016,12,22,9,15,727.0,59.5,1.25,9.5,270.0,500.75,413.81
2016,12,22,9,30,761.0,63.0,1.2,10.0,307.0,554.54,456.46
2016,12,22,9,45,785.5,65.0,1.15,10.5,339.5,600.64,491.65
2016,12,22,10,0,810.0,67.0,1.1,11.0,372.0,645.88,524.84
2016,12,22,10,15,825.5,68.5,1.15,11.5,398.5,682.96,550.75
2016,12,22,10,30,841.0,70.0,1.2,12.0,425.0,718.05,574.9
2016,12,22,10,45,851.5,71.5,1.25,13.0,445.0,747.12,593.32
2016,12,22,11,0,862.0,73.0,1.3,14.0,465.0,773.52,609.66
2016,12,22,11,15,868.0,73.5,1.35,14.0,478.0,792.26,622.74
2016,12,22,11,30,874.0,74.0,1.4,14.0,491.0,807.87,633.76
2016,12,22,11,45,876.5,74.5,1.5,14.5,496.5,810.53,635.18
2016,12,22,12,0,879.0,75.0,1.6,15.0,502.0,816.63,639.25
2016,12,22,12,15,878.5,74.5,1.65,15.0,500.0,815.67,639.04
2016,12,22,12,30,878.0,74.0,1.7,15.0,498.0,811.34,636.64
2016,12,22,12,45,876.5,73.0,1.75,15.0,489.5,802.23,630.99
2016,12,22,13,0,875.0,72.0,1.8,15.0,481.0,789.82,623.1
2016,12,22,13,15,867.0,71.0,1.7,15.0,464.0,775.55,612.57
2016,12,22,13,30,859.0,70.0,1.6,15.0,447.0,751.7,595.21
2016,12,22,13,45,847.0,68.5,1.55,15.0,424.0,721.49,573.77
2016,12,22,14,0,835.0,67.0,1.5,15.0,401.0,688.85,550.47
2016,12,22,14,15,815.5,64.5,1.3,15.0,371.0,647.67,519.36
2016,12,22,14,30,796.0,62.0,1.1,15.0,341.0,605.01,485.69
2016,12,22,14,45,767.5,59.5,0.95,15.0,306.0,555.64,446.32
2016,12,22,15,0,739.0,57.0,0.8,15.0,271.0,506.03,405.86
2016,12,22,15,15,696.5,53.0,0.75,14.5,232.0,447.39,358.75
2016,12,22,15,30,654.0,49.0,0.7,14.0,193.0,390.46,311.34
2016,12,22,15,45,585.0,43.5,0.7,13.5,152.5,322.38,253.91
2016,12,22,16,0,516.0,38.0,0.7,13.0,112.0,263.09,201.73
2016,12,22,16,15,403.5,29.5,0.7,12.5,75.0,188.46,134.71
2016,12,22,16,30,291.0,21.0,0.7,12.0,38.0,119.09,36.02
2016,12,22,16,45,145.5,10.5,0.75,11.5,19.0,44.51,0.0
2016,12,22,17,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,4.25,8.5,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,9.5,4.8,9.0,9.5,8.8,0.0
2016,12,23,8,0,0.0,19.0,4.9,9.0,19.0,17.62,8.52
2016,12,23,8,15,0.0,29.0,4.95,9.0,29.0,26.92,17.18
2016,12,23,8,30,0.0,39.0,5.0,9.0,39.0,36.23,25.56
2016,12,23,8,45,0.0,50.0,5.05,9.5,50.0,46.72,34.83
2016,12,23,9,0,0.0,61.0,5.1,10.0,61.0,57.51,44.26
2016,12,23,9,15,0.0,71.0,5.0,10.0,71.0,67.29,52.79
2016,12,23,9,30,0.0,81.0,4.9,10.0,81.0,77.11,61.27
2016,12,23,9,45,0.0,90.0,4.85,10.5,90.0,85.93,68.69
2016,12,23,10,0,0.0,99.0,4.8,11.0,99.0,94.81,76.07
2016,12,23,10,15,0.0,66.5,4.6,11.0,66.5,61.86,47.76
2016,12,23,10,30,0.0,34.0,4.4,11.0,34.0,31.57,21.66
2016,12,23,10,45,0.0,78.5,4.2,11.5,78.5,73.08,57.15
2016,12,23,11,0,0.0,123.0,4.0,12.0,123.0,118.34,95.26
2016,12,23,11,15,0.0,114.0,4.0,12.0,114.0,108.71,87.01
2016,12,23,11,30,0.0,105.0,4.0,12.0,105.0,99.34,79.06
2016,12,23,11,45,0.0,73.0,4.0,12.5,73.0,67.95,52.35
2016,12,23,12,0,0.0,41.0,4.0,13.0,41.0,38.1,26.91
2016,12,23,12,15,12.0,114.0,4.25,12.5,119.5,118.21,95.31
2016,12,23,12,30,24.0,187.0,4.5,12.0,198.0,206.64,169.66
2016,12,23,12,45,23.5,183.5,4.75,12.0,194.5,202.43,166.14
2016,12,23,13,0,23.0,180.0,5.0,12.0,191.0,198.3,162.86
2016,12,23,13,15,39.0,181.5,5.0,12.0,199.5,224.27,185.13
2016,12,23,13,30,55.0,183.0,5.0,12.0,208.0,238.58,197.63
2016,12,23,13,45,27.5,98.5,5.0,12.0,111.0,119.01,96.95
2016,12,23,14,0,0.0,14.0,5.0,12.0,14.0,12.98,5.55
2016,12,23,14,15,0.0,13.0,4.85,11.5,13.0,12.05,4.79
2016,12,23,14,30,0.0,12.0,4.7,11.0,12.0,11.12,4.01
2016,12,23,14,45,0.0,10.5,4.55,11.0,10.5,9.73,2.81
2016,12,23,15,0,0.0,9.0,4.4,11.0,9.0,8.34,1.59
2016,12,23,15,15,0.0,8.0,4.05,10.5,8.0,7.41,0.79
2016,12,23,15,30,0.0,7.0,3.7,10.0,7.0,6.48,0.0
2016,12,23,15,45,0.0,5.5,3.35,10.0,5.5,5.09,0.0
2016,12,23,16,0,0.0,4.0,3.0,10.0,4.0,3.7,0.0
2016,12,23,16,15,0.0,2.5,2.75,9.5,2.5,2.31,0.0
2016,12,23,16,30,0.0,1.0,2.5,9.0,1.0,0.92,0.0
2016,12,23,16,45,0.0,0.5,2.3,8.5,0.5,0.48,0.0
2016,12,23,17,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,24,7,45,210.0,15.0,1.6,6.5,36.0,86.72,13.74
2016,12,24,8,0,420.0,30.0,1.7,7.0,72.0,192.35,139.63
2016,12,24,8,15,507.0,36.5,1.9,7.0,111.5,255.19,201.52
2016,12,24,8,30,594.0,43.0,2.1,7.0,151.0,322.79,263.57
2016,12,24,8,45,651.0,47.0,2.35,7.5,191.5,383.72,318.84
2016,12,24,9,0,708.0,51.0,2.6,8.0,232.0,448.1,375.53
2016,12,24,9,15,742.0,54.5,2.65,8.0,269.0,501.81,422.32
2016,12,24,9,30,776.0,58.0,2.7,8.0,306.0,556.16,468.29
2016,12,24,9,45,803.5,59.0,2.8,8.5,339.0,603.51,506.84
2016,12,24,10,0,831.0,60.0,2.9,9.0,372.0,650.18,543.38
2016,12,24,10,15,846.5,61.5,2.95,9.0,399.0,682.37,567.63
2016,12,24,10,30,862.0,63.0,3.0,9.0,426.0,717.83,594.24
2016,12,24,10,45,873.0,64.0,3.1,9.5,446.5,747.01,614.97
2016,12,24,11,0,884.0,65.0,3.2,10.0,467.0,773.54,633.59
2016,12,24,11,15,890.5,65.5,3.2,10.0,480.5,793.02,647.5
2016,12,24,11,30,897.0,66.0,3.2,10.0,494.0,809.36,659.15
2016,12,24,11,45,900.0,66.0,3.25,10.0,500.0,818.97,666.17
2016,12,24,12,0,903.0,66.0,3.3,10.0,506.0,825.17,670.84
2016,12,24,12,15,902.5,66.0,3.3,10.0,504.5,825.07,670.7
2016,12,24,12,30,902.0,66.0,3.3,10.0,503.0,821.5,668.18
2016,12,24,12,45,891.5,68.0,3.3,10.0,492.5,808.99,659.14
2016,12,24,13,0,881.0,70.0,3.3,10.0,482.0,793.28,647.87
2016,12,24,13,15,873.0,69.0,3.25,10.0,466.0,772.7,632.75
2016,12,24,13,30,865.0,68.0,3.2,10.0,450.0,749.18,615.46
2016,12,24,13,45,854.0,66.5,3.15,10.0,427.0,725.96,598.4
2016,12,24,14,0,843.0,65.0,3.1,10.0,404.0,694.03,574.56
2016,12,24,14,15,824.5,63.0,2.95,10.0,374.5,654.07,543.88
2016,12,24,14,30,806.0,61.0,2.8,10.0,345.0,612.5,510.63
2016,12,24,14,45,780.0,58.0,2.65,10.0,310.0,563.8,470.42
2016,12,24,15,0,754.0,55.0,2.5,10.0,275.0,514.66,428.89
2016,12,24,15,15,713.5,51.5,2.15,9.5,236.5,457.09,379.53
2016,12,24,15,30,673.0,48.0,1.8,9.0,198.0,401.0,330.01
2016,12,24,15,45,609.5,42.5,1.45,8.5,157.5,334.4,270.77
2016,12,24,16,0,546.0,37.0,1.1,8.0,117.0,272.38,214.08
2016,12,24,16,15,434.5,29.0,1.1,7.5,79.0,196.55,144.84
2016,12,24,16,30,323.0,21.0,1.1,7.0,41.0,130.46,52.57
2016,12,24,16,45,161.5,10.5,1.1,6.5,20.5,48.9,0.0
2016,12,24,17,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,0.85,4.5,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,0.75,4.5,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,7,45,205.5,15.0,1.25,4.5,35.0,84.96,10.17
2016,12,25,8,0,411.0,30.0,1.3,5.0,70.0,188.68,137.28
2016,12,25,8,15,498.5,37.0,1.5,5.5,109.5,251.76,199.35
2016,12,25,8,30,586.0,44.0,1.7,6.0,149.0,319.5,261.14
2016,12,25,8,45,640.0,48.5,1.9,7.0,189.0,379.23,314.78
2016,12,25,9,0,694.0,53.0,2.1,8.0,229.0,442.18,369.42
2016,12,25,9,15,728.5,56.5,2.15,8.0,266.0,495.69,415.79
2016,12,25,9,30,763.0,60.0,2.2,8.0,303.0,549.91,461.38
2016,12,25,9,45,781.5,63.5,2.25,8.5,335.0,594.14,496.93
2016,12,25,10,0,800.0,67.0,2.3,9.0,367.0,637.19,530.57
2016,12,25,10,15,816.0,68.5,2.3,9.0,393.5,674.59,558.43
2016,12,25,10,30,832.0,70.0,2.3,9.0,420.0,710.07,584.5
2016,12,25,10,45,615.0,119.5,2.3,9.5,385.0,627.91,518.95
2016,12,25,11,0,398.0,169.0,2.3,10.0,350.0,524.67,434.0
2016,12,25,11,15,327.5,186.5,2.3,10.0,338.5,483.45,400.72
2016,12,25,11,30,257.0,204.0,2.3,10.0,327.0,452.07,374.11
2016,12,25,11,45,313.0,197.5,2.35,10.5,349.0,491.51,406.21
2016,12,25,12,0,369.0,191.0,2.4,11.0,371.0,530.52,437.16
2016,12,25,12,15,308.0,200.5,2.4,11.0,350.5,492.55,405.71
2016,12,25,12,30,247.0,210.0,2.4,11.0,330.0,453.63,373.73
2016,12,25,12,45,371.0,183.0,2.4,11.0,359.0,518.71,428.55
2016,12,25,13,0,495.0,156.0,2.4,11.0,388.0,594.6,489.71
2016,12,25,13,15,666.5,114.0,2.35,11.0,415.0,677.14,554.94
2016,12,25,13,30,838.0,72.0,2.3,11.0,442.0,740.73,602.42
2016,12,25,13,45,583.5,113.5,2.25,11.0,365.0,586.75,483.81
2016,12,25,14,0,329.0,155.0,2.2,11.0,288.0,421.59,350.48
2016,12,25,14,15,319.0,145.5,2.05,11.0,267.0,394.07,328.85
2016,12,25,14,30,309.0,136.0,1.9,11.0,246.0,366.24,305.87
2016,12,25,14,45,302.0,123.0,1.8,11.0,221.0,335.76,280.57
2016,12,25,15,0,295.0,110.0,1.7,11.0,196.0,305.02,254.55
2016,12,25,15,15,278.5,96.0,1.55,10.0,168.5,267.8,223.27
2016,12,25,15,30,262.0,82.0,1.4,9.0,141.0,231.39,191.79
2016,12,25,15,45,237.5,67.0,1.25,8.5,112.0,191.1,155.93
2016,12,25,16,0,213.0,52.0,1.1,8.0,83.0,160.19,127.13
2016,12,25,16,15,160.5,37.5,1.2,7.5,56.5,114.44,85.1
2016,12,25,16,30,108.0,23.0,1.3,7.0,30.0,69.09,29.23
2016,12,25,16,45,54.0,11.5,1.4,6.5,15.0,24.07,0.0
2016,12,25,17,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,7,45,222.5,14.0,1.35,2.5,35.5,87.95,7.47
2016,12,26,8,0,445.0,28.0,1.5,3.0,71.0,193.35,140.92
2016,12,26,8,15,529.5,34.5,1.55,3.5,110.5,256.86,204.45
2016,12,26,8,30,614.0,41.0,1.6,4.0,150.0,327.75,269.26
2016,12,26,8,45,663.5,45.5,1.65,4.5,190.0,386.42,322.71
2016,12,26,9,0,713.0,50.0,1.7,5.0,230.0,447.95,376.82
2016,12,26,9,15,746.5,53.0,1.7,5.5,267.5,501.05,422.15
2016,12,26,9,30,780.0,56.0,1.7,6.0,305.0,554.74,466.34
2016,12,26,9,45,590.0,93.0,1.75,7.0,292.5,508.36,427.1
2016,12,26,10,0,400.0,130.0,1.8,8.0,280.0,439.05,368.74
2016,12,26,10,15,624.0,98.0,1.8,8.5,351.5,577.35,481.75
2016,12,26,10,30,848.0,66.0,1.8,9.0,423.0,716.49,586.79
2016,12,26,10,45,856.0,68.0,1.85,9.5,443.0,744.84,605.17
2016,12,26,11,0,864.0,70.0,1.9,10.0,463.0,770.43,622.49
2016,12,26,11,15,870.5,70.5,1.8,10.0,476.5,783.44,630.31
2016,12,26,11,30,877.0,71.0,1.7,10.0,490.0,799.77,640.65
2016,12,26,11,45,878.5,72.0,1.65,10.5,495.5,809.48,645.5
2016,12,26,12,0,880.0,73.0,1.6,11.0,501.0,815.85,648.08
2016,12,26,12,15,879.0,72.5,1.55,11.0,499.5,814.93,646.76
2016,12,26,12,30,878.0,72.0,1.5,11.0,498.0,810.63,643.24
2016,12,26,12,45,874.0,71.5,1.45,11.5,489.0,800.57,634.59
2016,12,26,13,0,870.0,71.0,1.4,12.0,480.0,787.25,623.83
2016,12,26,13,15,861.5,70.0,1.35,12.0,464.0,766.64,609.1
2016,12,26,13,30,853.0,69.0,1.3,12.0,448.0,749.35,596.9
2016,12,26,13,45,840.5,67.5,1.3,12.0,424.5,719.25,575.87
2016,12,26,14,0,828.0,66.0,1.3,12.0,401.0,686.74,553.02
2016,12,26,14,15,809.0,64.0,1.2,11.5,372.0,646.98,524.53
2016,12,26,14,30,790.0,62.0,1.1,11.0,343.0,605.68,493.54
2016,12,26,14,45,762.5,59.5,1.05,11.0,308.5,557.28,455.26
2016,12,26,15,0,735.0,57.0,1.0,11.0,274.0,508.56,415.72
2016,12,26,15,15,694.5,53.0,1.0,10.5,235.5,451.13,369.11
2016,12,26,15,30,654.0,49.0,1.0,10.0,197.0,395.23,321.99
2016,12,26,15,45,590.0,43.5,1.0,9.5,157.0,329.12,265.06
2016,12,26,16,0,526.0,38.0,1.0,9.0,117.0,270.96,212.89
2016,12,26,16,15,420.0,30.0,1.05,8.0,79.5,197.85,147.13
2016,12,26,16,30,314.0,22.0,1.1,7.0,42.0,131.05,62.83
2016,12,26,16,45,157.0,11.0,1.15,6.5,21.0,48.89,0.0
2016,12,26,17,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,0.6,4.5,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,0.65,4.5,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,27,7,45,186.5,15.0,0.65,4.5,33.0,78.74,3.09
2016,12,27,8,0,373.0,30.0,0.6,5.0,66.0,174.84,125.97
2016,12,27,8,15,460.5,38.0,0.65,5.5,104.5,236.96,186.39
2016,12,27,8,30,548.0,46.0,0.7,6.0,143.0,307.3,249.05
2016,12,27,8,45,607.0,50.5,0.75,6.5,183.0,367.28,302.09
2016,12,27,9,0,666.0,55.0,0.8,7.0,223.0,428.22,354.45
2016,12,27,9,15,701.0,58.5,0.8,7.5,259.5,481.01,398.29
2016,12,27,9,30,736.0,62.0,0.8,8.0,296.0,534.59,441.17
2016,12,27,9,45,763.0,64.0,0.85,8.5,329.0,581.7,478.08
2016,12,27,10,0,790.0,66.0,0.9,9.0,362.0,628.24,513.54
2016,12,27,10,15,806.5,68.0,1.0,9.5,389.0,666.47,541.12
2016,12,27,10,30,823.0,70.0,1.1,10.0,416.0,702.86,567.02
2016,12,27,10,45,832.5,71.5,1.2,10.5,436.0,731.27,586.81
2016,12,27,11,0,842.0,73.0,1.3,11.0,456.0,757.06,604.65
2016,12,27,11,15,849.0,74.0,1.4,11.5,469.5,777.45,618.57
2016,12,27,11,30,856.0,75.0,1.5,12.0,483.0,794.82,630.37
2016,12,27,11,45,858.5,75.5,1.65,12.5,489.5,804.77,637.46
2016,12,27,12,0,861.0,76.0,1.8,13.0,496.0,811.41,642.3
2016,12,27,12,15,860.0,76.0,1.85,13.0,494.5,811.23,642.56
2016,12,27,12,30,859.0,76.0,1.9,13.0,493.0,807.68,640.61
2016,12,27,12,45,851.0,76.5,1.95,13.0,483.5,795.77,632.77
2016,12,27,13,0,843.0,77.0,2.0,13.0,474.0,780.71,622.79
2016,12,27,13,15,742.5,92.5,1.95,13.0,434.0,712.09,572.69
2016,12,27,13,30,642.0,108.0,1.9,13.0,394.0,640.11,519.73
2016,12,27,13,45,589.5,113.5,1.9,13.0,365.5,592.71,483.92
2016,12,27,14,0,537.0,119.0,1.9,13.0,337.0,540.5,443.47
2016,12,27,14,15,502.5,115.0,1.8,12.5,307.5,496.21,409.22
2016,12,27,14,30,468.0,111.0,1.7,12.0,278.0,452.38,374.6
2016,12,27,14,45,441.5,104.5,1.6,12.0,250.0,411.39,341.04
2016,12,27,15,0,415.0,98.0,1.5,12.0,222.0,371.09,307.33
2016,12,27,15,15,388.5,87.5,1.35,11.0,191.0,327.04,270.82
2016,12,27,15,30,362.0,77.0,1.2,10.0,160.0,284.33,234.32
2016,12,27,15,45,324.5,64.0,1.05,9.5,127.5,235.3,191.27
2016,12,27,16,0,287.0,51.0,0.9,9.0,95.0,189.27,149.88
2016,12,27,16,15,219.0,37.5,0.95,8.5,65.0,135.29,101.2
2016,12,27,16,30,151.0,24.0,1.0,8.0,35.0,84.36,42.24
2016,12,27,16,45,75.5,12.0,1.05,8.0,17.5,30.05,0.0
2016,12,27,17,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,28,7,45,220.0,14.0,1.7,4.0,35.0,86.36,0.99
2016,12,28,8,0,440.0,28.0,1.9,5.0,70.0,190.34,136.9
2016,12,28,8,15,526.0,34.5,1.95,5.5,110.0,254.08,200.78
2016,12,28,8,30,612.0,41.0,2.0,6.0,150.0,325.36,265.76
2016,12,28,8,45,666.5,45.0,2.05,6.5,190.5,385.79,320.6
2016,12,28,9,0,721.0,49.0,2.1,7.0,231.0,449.51,376.46
2016,12,28,9,15,754.5,52.0,2.1,7.5,268.5,503.02,422.17
2016,12,28,9,30,788.0,55.0,2.1,8.0,306.0,557.13,466.74
2016,12,28,9,45,816.0,56.0,2.15,8.5,339.5,605.44,505.58
2016,12,28,10,0,844.0,57.0,2.2,9.0,373.0,647.87,538.22
2016,12,28,10,15,859.0,58.5,2.25,9.5,400.0,685.71,565.54
2016,12,28,10,30,874.0,60.0,2.3,10.0,427.0,721.53,590.93
2016,12,28,10,45,884.5,60.5,2.35,11.0,448.0,750.4,609.71
2016,12,28,11,0,895.0,61.0,2.4,12.0,469.0,776.57,626.3
2016,12,28,11,15,900.5,62.0,2.4,12.0,482.5,796.54,640.19
2016,12,28,11,30,906.0,63.0,2.4,12.0,496.0,813.3,651.82
2016,12,28,11,45,909.0,63.0,2.4,12.5,502.0,823.44,657.52
2016,12,28,12,0,912.0,63.0,2.4,13.0,508.0,830.15,660.89
2016,12,28,12,15,911.0,63.0,2.4,13.0,507.0,830.1,660.76
2016,12,28,12,30,910.0,63.0,2.4,13.0,506.0,826.56,658.31
2016,12,28,12,45,903.5,63.5,2.45,13.5,496.5,815.73,649.93
2016,12,28,13,0,897.0,64.0,2.5,14.0,487.0,801.58,639.31
2016,12,28,13,15,889.5,63.0,2.5,14.0,471.0,781.53,625.31
2016,12,28,13,30,882.0,62.0,2.5,14.0,455.0,758.44,609.12
2016,12,28,13,45,870.5,60.5,2.5,14.0,432.5,728.87,588.09
2016,12,28,14,0,859.0,59.0,2.5,14.0,410.0,696.77,565.06
2016,12,28,14,15,842.0,57.5,2.35,13.5,381.0,658.6,537.38
2016,12,28,14,30,825.0,56.0,2.2,13.0,352.0,618.72,507.78
2016,12,28,14,45,800.0,53.5,2.1,13.0,317.5,575.79,472.89
2016,12,28,15,0,775.0,51.0,2.0,13.0,283.0,527.25,432.85
2016,12,28,15,15,737.5,48.0,1.75,12.0,244.5,471.09,386.53
2016,12,28,15,30,700.0,45.0,1.5,11.0,206.0,416.1,339.55
2016,12,28,15,45,642.0,40.0,1.25,10.5,165.5,351.1,282.54
2016,12,28,16,0,584.0,35.0,1.0,10.0,125.0,290.15,227.44
2016,12,28,16,15,484.0,28.0,1.05,9.5,86.5,216.83,161.42
2016,12,28,16,30,384.0,21.0,1.1,9.0,48.0,150.52,80.97
2016,12,28,16,45,192.0,10.5,1.15,8.5,24.0,57.72,0.0
2016,12,28,17,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,29,7,45,205.0,15.0,2.2,6.0,34.5,83.08,0.0
2016,12,29,8,0,410.0,30.0,2.3,6.0,69.0,185.95,133.3
2016,12,29,8,15,499.5,37.0,2.25,6.5,109.0,249.46,196.66
2016,12,29,8,30,589.0,44.0,2.2,7.0,149.0,317.84,258.96
2016,12,29,8,45,641.5,49.5,2.2,7.5,189.5,378.1,313.42
2016,12,29,9,0,694.0,55.0,2.2,8.0,230.0,441.55,368.79
2016,12,29,9,15,730.0,58.5,2.2,8.5,268.0,496.18,415.29
2016,12,29,9,30,766.0,62.0,2.2,9.0,306.0,551.64,460.84
2016,12,29,9,45,772.0,68.5,2.25,9.5,336.5,591.8,492.94
2016,12,29,10,0,778.0,75.0,2.3,10.0,367.0,629.96,522.55
2016,12,29,10,15,796.0,77.5,2.3,10.5,394.5,669.78,551.78
2016,12,29,10,30,814.0,80.0,2.3,11.0,422.0,707.88,578.63
2016,12,29,10,45,829.0,80.5,2.3,12.0,443.5,739.35,599.03
2016,12,29,11,0,844.0,81.0,2.3,13.0,465.0,768.41,617.36
2016,12,29,11,15,850.5,82.0,2.25,13.5,479.0,788.7,629.87
2016,12,29,11,30,857.0,83.0,2.2,14.0,493.0,805.94,640.17
2016,12,29,11,45,861.5,82.5,2.15,14.5,499.5,816.55,645.72
2016,12,29,12,0,866.0,82.0,2.1,15.0,506.0,823.85,649.03
2016,12,29,12,15,865.0,82.0,2.05,15.0,505.0,823.89,648.5
2016,12,29,12,30,864.0,82.0,2.0,15.0,504.0,820.53,645.75
2016,12,29,12,45,868.0,79.0,1.95,15.5,496.5,814.18,639.85
2016,12,29,13,0,872.0,76.0,1.9,16.0,489.0,804.37,631.66
2016,12,29,13,15,863.5,75.0,1.85,16.0,472.5,783.8,617.11
2016,12,29,13,30,855.0,74.0,1.8,16.0,456.0,760.25,600.56
2016,12,29,13,45,841.0,72.5,1.75,16.0,433.0,729.18,578.56
2016,12,29,14,0,827.0,71.0,1.7,16.0,410.0,695.75,554.75
2016,12,29,14,15,807.5,69.0,1.55,15.5,380.5,655.78,526.12
2016,12,29,14,30,788.0,67.0,1.4,15.0,351.0,614.25,495.06
2016,12,29,14,45,758.5,64.5,1.25,15.0,316.0,564.65,455.66
2016,12,29,15,0,729.0,62.0,1.1,15.0,281.0,514.82,415.23
2016,12,29,15,15,688.0,58.0,1.05,14.0,242.5,457.19,369.69
2016,12,29,15,30,647.0,54.0,1.0,13.0,204.0,404.32,326.07
2016,12,29,15,45,580.5,48.5,1.0,12.5,163.0,337.19,269.26
2016,12,29,16,0,514.0,43.0,1.0,12.0,122.0,275.04,214.89
2016,12,29,16,15,408.5,34.0,1.05,11.5,84.5,200.8,149.53
2016,12,29,16,30,303.0,25.0,1.1,11.0,47.0,134.37,75.49
2016,12,29,16,45,151.5,12.5,1.15,10.5,23.5,49.87,0.0
2016,12,29,17,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,30,7,45,154.5,16.0,1.05,8.5,30.5,70.0,0.0
2016,12,30,8,0,309.0,32.0,1.0,9.0,61.0,154.2,108.82
2016,12,30,8,15,398.5,41.0,1.25,9.5,98.5,214.89,167.2
2016,12,30,8,30,488.0,50.0,1.5,10.0,136.0,284.1,228.68
2016,12,30,8,45,542.5,56.5,1.75,11.0,174.5,341.64,279.52
2016,12,30,9,0,597.0,63.0,2.0,12.0,213.0,402.9,332.06
2016,12,30,9,15,635.5,67.5,2.0,12.5,249.5,456.06,376.65
2016,12,30,9,30,674.0,72.0,2.0,13.0,286.0,510.59,420.89
2016,12,30,9,45,718.5,71.0,2.05,13.5,321.5,560.02,460.33
2016,12,30,10,0,763.0,70.0,2.1,14.0,357.0,613.75,501.93
2016,12,30,10,15,780.5,72.0,2.15,14.5,384.0,652.19,529.75
2016,12,30,10,30,798.0,74.0,2.2,15.0,411.0,688.95,555.61
2016,12,30,10,45,810.0,75.5,2.3,15.5,431.5,719.01,576.48
2016,12,30,11,0,822.0,77.0,2.4,16.0,452.0,746.63,595.46
2016,12,30,11,15,829.5,78.0,2.4,16.0,466.0,767.44,609.88
2016,12,30,11,30,837.0,79.0,2.4,16.0,480.0,785.32,622.24
2016,12,30,11,45,432.5,136.5,2.45,16.0,344.0,529.97,429.47
2016,12,30,12,0,28.0,194.0,2.5,16.0,208.0,217.43,174.23
2016,12,30,12,15,28.5,193.5,2.5,16.0,207.5,229.47,184.79
2016,12,30,12,30,29.0,193.0,2.5,16.0,207.0,229.33,184.68
2016,12,30,12,45,246.5,179.0,2.5,16.0,296.5,414.36,338.59
2016,12,30,13,0,464.0,165.0,2.5,16.0,386.0,582.76,472.03
2016,12,30,13,15,639.5,121.5,2.5,16.0,415.0,668.35,538.83
2016,12,30,13,30,815.0,78.0,2.5,16.0,444.0,735.61,588.68
2016,12,30,13,45,801.0,76.5,2.5,16.0,421.5,705.45,566.46
2016,12,30,14,0,787.0,75.0,2.5,16.0,399.0,673.04,543.2
2016,12,30,14,15,768.0,73.0,2.45,15.5,370.5,634.55,515.82
2016,12,30,14,30,749.0,71.0,2.4,15.0,342.0,594.59,485.75
2016,12,30,14,45,719.0,68.0,2.4,15.0,308.0,545.41,446.75
2016,12,30,15,0,689.0,65.0,2.4,15.0,274.0,499.3,409.07
2016,12,30,15,15,648.5,61.0,2.1,14.0,236.5,443.63,363.33
2016,12,30,15,30,608.0,57.0,1.8,13.0,199.0,389.62,317.52
2016,12,30,15,45,539.5,51.0,1.55,12.5,159.0,322.6,259.63
2016,12,30,16,0,471.0,45.0,1.3,12.0,119.0,260.82,204.95
2016,12,30,16,15,370.5,35.5,1.35,11.5,82.5,189.71,142.25
2016,12,30,16,30,270.0,26.0,1.4,11.0,46.0,126.55,74.18
2016,12,30,16,45,135.0,13.0,1.45,10.5,23.0,46.49,0.0
2016,12,30,17,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
